Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,14.5,2.6,1.5,28.0,109.1,0.0
2016,1,1,8,0,340.0,29.0,2.7,2.0,56.0,230.55,169.04
2016,1,1,8,15,442.0,37.5,2.7,2.5,95.5,308.12,256.14
2016,1,1,8,30,544.0,46.0,2.7,3.0,135.0,391.65,332.58
2016,1,1,8,45,602.5,52.0,2.75,3.5,175.5,451.72,386.72
2016,1,1,9,0,661.0,58.0,2.8,4.0,216.0,513.59,440.34
2016,1,1,9,15,700.5,62.0,2.8,4.5,254.0,561.61,480.65
2016,1,1,9,30,740.0,66.0,2.8,5.0,292.0,604.72,515.73
2016,1,1,9,45,771.0,68.0,2.85,5.5,327.0,643.51,545.39
2016,1,1,10,0,802.0,70.0,2.9,6.0,362.0,680.51,572.94
2016,1,1,10,15,820.0,72.0,2.85,6.0,390.5,705.88,591.5
2016,1,1,10,30,838.0,74.0,2.8,6.0,419.0,728.56,607.81
2016,1,1,10,45,850.0,75.5,2.8,6.5,441.0,743.22,617.03
2016,1,1,11,0,862.0,77.0,2.8,7.0,463.0,754.72,623.89
2016,1,1,11,15,869.5,78.0,2.75,7.0,478.0,758.96,626.12
2016,1,1,11,30,877.0,79.0,2.7,7.0,493.0,759.83,625.96
2016,1,1,11,45,880.0,79.5,2.65,7.5,500.0,753.37,619.3
2016,1,1,12,0,883.0,80.0,2.6,8.0,507.0,743.56,610.31
2016,1,1,12,15,883.0,80.0,2.55,8.0,507.0,727.71,598.02
2016,1,1,12,30,883.0,80.0,2.5,8.0,507.0,708.68,583.47
2016,1,1,12,45,881.5,79.0,2.45,8.0,499.5,684.42,564.13
2016,1,1,13,0,880.0,78.0,2.4,8.0,492.0,657.25,542.02
2016,1,1,13,15,872.5,77.0,2.35,8.0,477.0,623.65,514.55
2016,1,1,13,30,865.0,76.0,2.3,8.0,462.0,587.78,484.84
2016,1,1,13,45,853.5,74.0,2.25,8.0,439.5,546.59,450.33
2016,1,1,14,0,842.0,72.0,2.2,8.0,417.0,503.85,413.81
2016,1,1,14,15,823.5,70.0,2.15,8.0,388.5,456.62,372.77
2016,1,1,14,30,805.0,68.0,2.1,8.0,360.0,408.91,330.34
2016,1,1,14,45,779.0,65.0,2.05,8.0,325.5,357.26,283.75
2016,1,1,15,0,753.0,62.0,2.0,8.0,291.0,306.45,236.95
2016,1,1,15,15,713.5,58.0,1.9,7.5,252.5,252.2,187.43
2016,1,1,15,30,674.0,54.0,1.8,7.0,214.0,200.85,140.49
2016,1,1,15,45,613.5,48.5,1.75,6.5,173.5,146.83,93.66
2016,1,1,16,0,553.0,43.0,1.7,6.0,133.0,99.49,55.89
2016,1,1,16,15,451.5,35.0,1.8,5.5,94.0,53.89,26.45
2016,1,1,16,30,350.0,27.0,1.9,5.0,55.0,21.92,11.24
2016,1,1,16,45,175.0,13.5,2.0,5.0,27.5,12.87,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,23.5,14.5,3.0,3.0,16.5,24.4,0.0
2016,1,2,8,0,47.0,29.0,3.1,3.0,33.0,65.96,44.67
2016,1,2,8,15,75.0,46.0,3.1,3.0,56.5,103.97,83.86
2016,1,2,8,30,103.0,63.0,3.1,3.0,80.0,142.22,119.47
2016,1,2,8,45,119.0,80.0,3.1,3.5,104.5,174.45,148.9
2016,1,2,9,0,135.0,97.0,3.1,4.0,129.0,207.1,178.09
2016,1,2,9,15,145.0,112.5,3.05,4.5,152.5,234.0,201.57
2016,1,2,9,30,155.0,128.0,3.0,5.0,176.0,260.94,224.52
2016,1,2,9,45,168.5,140.0,3.0,5.5,197.5,285.49,245.13
2016,1,2,10,0,182.0,152.0,3.0,6.0,219.0,310.11,265.4
2016,1,2,10,15,148.5,165.0,2.95,6.0,222.0,301.41,256.79
2016,1,2,10,30,115.0,178.0,2.9,6.0,225.0,291.39,247.08
2016,1,2,10,45,63.0,170.0,2.85,6.5,196.0,228.84,192.67
2016,1,2,11,0,11.0,162.0,2.8,7.0,167.0,168.7,139.91
2016,1,2,11,15,49.0,184.5,2.7,7.0,207.5,231.75,194.08
2016,1,2,11,30,87.0,207.0,2.6,7.0,248.0,284.8,238.74
2016,1,2,11,45,206.0,203.5,2.55,7.5,302.5,376.18,315.74
2016,1,2,12,0,325.0,200.0,2.5,8.0,357.0,464.25,387.47
2016,1,2,12,15,202.0,206.0,2.4,8.0,303.5,366.4,305.46
2016,1,2,12,30,79.0,212.0,2.3,8.0,250.0,273.63,227.06
2016,1,2,12,45,103.0,211.5,2.2,8.5,260.5,285.9,237.44
2016,1,2,13,0,127.0,211.0,2.1,9.0,271.0,304.81,252.56
2016,1,2,13,15,218.0,197.0,2.0,9.0,296.0,339.12,281.58
2016,1,2,13,30,309.0,183.0,1.9,9.0,321.0,374.52,310.35
2016,1,2,13,45,238.0,180.5,1.85,9.0,284.0,320.35,265.0
2016,1,2,14,0,167.0,178.0,1.8,9.0,247.0,265.21,219.14
2016,1,2,14,15,99.0,160.0,1.7,9.0,200.5,206.99,170.58
2016,1,2,14,30,31.0,142.0,1.6,9.0,154.0,150.84,123.68
2016,1,2,14,45,27.0,129.5,1.5,9.0,139.0,134.79,110.18
2016,1,2,15,0,23.0,117.0,1.4,9.0,124.0,117.27,95.23
2016,1,2,15,15,17.5,102.5,1.4,8.5,107.5,100.48,81.01
2016,1,2,15,30,12.0,88.0,1.4,8.0,91.0,84.35,67.22
2016,1,2,15,45,6.0,72.0,1.45,8.0,73.5,67.45,52.57
2016,1,2,16,0,0.0,56.0,1.5,8.0,56.0,51.39,38.54
2016,1,2,16,15,0.0,39.5,1.65,7.5,39.5,36.12,24.83
2016,1,2,16,30,0.0,23.0,1.8,7.0,23.0,21.27,10.99
2016,1,2,16,45,0.0,11.5,1.95,7.0,11.5,10.96,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,1.5,2.4,5.5,1.5,1.43,0.0
2016,1,3,8,0,0.0,3.0,2.4,6.0,3.0,2.77,0.0
2016,1,3,8,15,0.0,5.5,2.3,6.0,5.5,5.09,0.0
2016,1,3,8,30,0.0,8.0,2.2,6.0,8.0,7.4,0.79
2016,1,3,8,45,0.0,11.0,2.1,6.0,11.0,10.18,3.3
2016,1,3,9,0,0.0,14.0,2.0,6.0,14.0,12.97,5.82
2016,1,3,9,15,0.0,16.5,2.0,6.0,16.5,15.29,7.9
2016,1,3,9,30,0.0,19.0,2.0,6.0,19.0,17.61,9.97
2016,1,3,9,45,0.0,21.0,2.0,6.5,21.0,19.47,11.58
2016,1,3,10,0,0.0,23.0,2.0,7.0,23.0,21.33,13.17
2016,1,3,10,15,22.0,95.0,2.05,7.0,104.0,112.34,93.07
2016,1,3,10,30,44.0,167.0,2.1,7.0,185.0,213.19,178.95
2016,1,3,10,45,23.5,160.0,2.2,7.5,170.0,177.12,147.22
2016,1,3,11,0,3.0,153.0,2.3,8.0,155.0,152.74,125.64
2016,1,3,11,15,11.5,166.5,2.45,8.0,172.5,172.89,142.85
2016,1,3,11,30,20.0,180.0,2.6,8.0,190.0,192.96,159.82
2016,1,3,11,45,42.0,194.5,2.8,8.0,215.5,234.3,194.86
2016,1,3,12,0,64.0,209.0,3.0,8.0,241.0,265.07,220.81
2016,1,3,12,15,32.0,177.0,3.1,8.0,193.0,203.56,168.77
2016,1,3,12,30,0.0,145.0,3.2,8.0,145.0,138.94,113.64
2016,1,3,12,45,6.0,158.5,3.3,8.5,161.5,156.52,128.59
2016,1,3,13,0,12.0,172.0,3.4,9.0,178.0,173.83,143.07
2016,1,3,13,15,14.5,170.5,3.25,9.0,177.5,173.18,142.59
2016,1,3,13,30,17.0,169.0,3.1,9.0,177.0,172.36,142.01
2016,1,3,13,45,12.5,158.5,3.0,9.0,164.5,158.47,130.34
2016,1,3,14,0,8.0,148.0,2.9,9.0,152.0,145.03,119.07
2016,1,3,14,15,4.0,134.5,2.7,9.0,136.5,129.34,105.87
2016,1,3,14,30,0.0,121.0,2.5,9.0,121.0,114.16,93.07
2016,1,3,14,45,0.0,109.0,2.4,9.0,109.0,102.42,83.16
2016,1,3,15,0,0.0,97.0,2.3,9.0,97.0,90.8,73.24
2016,1,3,15,15,0.0,84.0,2.2,8.5,84.0,78.34,62.61
2016,1,3,15,30,0.0,71.0,2.1,8.0,71.0,65.99,51.91
2016,1,3,15,45,0.0,57.5,2.05,8.0,57.5,53.29,40.68
2016,1,3,16,0,0.0,44.0,2.0,8.0,44.0,40.73,29.46
2016,1,3,16,15,0.0,31.0,2.05,8.0,31.0,28.79,18.67
2016,1,3,16,30,0.0,18.0,2.1,8.0,18.0,16.7,7.61
2016,1,3,16,45,0.0,9.0,2.15,8.0,9.0,8.34,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,159.5,13.5,2.6,9.0,26.5,84.53,0.0
2016,1,4,8,0,319.0,27.0,2.6,9.0,53.0,217.72,154.73
2016,1,4,8,15,417.0,35.0,2.6,9.0,90.0,291.68,236.88
2016,1,4,8,30,515.0,43.0,2.6,9.0,127.0,371.39,309.02
2016,1,4,8,45,579.5,47.5,2.6,9.5,167.0,432.15,362.58
2016,1,4,9,0,644.0,52.0,2.6,10.0,207.0,490.85,412.69
2016,1,4,9,15,682.0,56.0,2.65,10.0,244.0,538.08,452.56
2016,1,4,9,30,720.0,60.0,2.7,10.0,281.0,584.83,490.67
2016,1,4,9,45,370.5,99.5,2.8,10.5,214.0,400.24,337.78
2016,1,4,10,0,21.0,139.0,2.9,11.0,147.0,156.18,128.11
2016,1,4,10,15,220.5,143.0,2.95,11.0,233.5,338.43,285.13
2016,1,4,10,30,420.0,147.0,3.0,11.0,320.0,504.83,421.87
2016,1,4,10,45,229.0,164.5,3.1,11.5,259.5,370.33,308.57
2016,1,4,11,0,38.0,182.0,3.2,12.0,199.0,222.54,182.5
2016,1,4,11,15,19.0,118.5,3.3,12.0,127.0,133.62,108.41
2016,1,4,11,30,0.0,55.0,3.4,12.0,55.0,51.14,38.14
2016,1,4,11,45,26.5,130.5,3.5,12.5,144.0,150.74,122.83
2016,1,4,12,0,53.0,206.0,3.6,13.0,233.0,253.6,207.66
2016,1,4,12,15,26.5,147.0,3.6,13.0,160.5,166.64,135.31
2016,1,4,12,30,0.0,88.0,3.6,13.0,88.0,82.09,64.06
2016,1,4,12,45,0.0,98.0,3.65,13.0,98.0,91.83,72.35
2016,1,4,13,0,0.0,108.0,3.7,13.0,108.0,101.61,80.61
2016,1,4,13,15,0.0,62.5,3.6,12.5,62.5,58.14,44.05
2016,1,4,13,30,0.0,17.0,3.5,12.0,17.0,15.77,7.93
2016,1,4,13,45,0.0,42.0,3.4,12.0,42.0,39.02,27.94
2016,1,4,14,0,0.0,67.0,3.3,12.0,67.0,62.33,47.93
2016,1,4,14,15,0.0,62.5,3.15,12.0,62.5,58.13,44.39
2016,1,4,14,30,0.0,58.0,3.0,12.0,58.0,53.92,40.86
2016,1,4,14,45,0.0,52.5,2.9,12.0,52.5,48.79,36.5
2016,1,4,15,0,0.0,47.0,2.8,12.0,47.0,43.66,32.12
2016,1,4,15,15,0.0,40.5,2.65,11.5,40.5,37.61,26.95
2016,1,4,15,30,0.0,34.0,2.5,11.0,34.0,31.55,21.71
2016,1,4,15,45,0.0,27.5,2.45,11.0,27.5,25.51,16.37
2016,1,4,16,0,0.0,21.0,2.4,11.0,21.0,19.47,11.0
2016,1,4,16,15,0.0,15.0,2.4,11.0,15.0,13.9,6.0
2016,1,4,16,30,0.0,9.0,2.4,11.0,9.0,8.33,1.0
2016,1,4,16,45,0.0,4.5,2.45,11.0,4.5,4.16,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,2.15,9.5,4.0,3.81,0.0
2016,1,5,8,0,0.0,8.0,2.3,10.0,8.0,7.4,0.0
2016,1,5,8,15,0.0,14.5,2.4,10.0,14.5,13.43,5.61
2016,1,5,8,30,0.0,21.0,2.5,10.0,21.0,19.47,11.04
2016,1,5,8,45,0.0,27.0,2.65,10.5,27.0,25.04,16.0
2016,1,5,9,0,0.0,33.0,2.8,11.0,33.0,30.62,20.9
2016,1,5,9,15,0.0,39.5,2.85,11.0,39.5,36.67,26.2
2016,1,5,9,30,0.0,46.0,2.9,11.0,46.0,42.73,31.45
2016,1,5,9,45,0.0,51.0,3.0,11.0,51.0,47.39,35.45
2016,1,5,10,0,0.0,56.0,3.1,11.0,56.0,52.06,39.43
2016,1,5,10,15,0.0,92.0,3.2,11.0,92.0,87.35,69.6
2016,1,5,10,30,0.0,128.0,3.3,11.0,128.0,125.13,101.51
2016,1,5,10,45,0.5,139.0,3.4,11.0,139.5,136.49,110.92
2016,1,5,11,0,1.0,150.0,3.5,11.0,151.0,147.88,120.35
2016,1,5,11,15,22.5,173.5,3.55,11.0,184.5,188.79,155.13
2016,1,5,11,30,44.0,197.0,3.6,11.0,218.0,240.76,198.55
2016,1,5,11,45,22.0,144.0,3.7,11.0,154.5,162.2,132.64
2016,1,5,12,0,0.0,91.0,3.8,11.0,91.0,85.04,67.06
2016,1,5,12,15,0.0,79.0,3.8,11.0,79.0,73.55,57.37
2016,1,5,12,30,0.0,67.0,3.8,11.0,67.0,62.34,47.84
2016,1,5,12,45,0.0,54.5,3.85,11.0,54.5,50.68,37.9
2016,1,5,13,0,0.0,42.0,3.9,11.0,42.0,39.03,27.95
2016,1,5,13,15,0.0,70.0,3.8,11.0,70.0,65.14,50.33
2016,1,5,13,30,0.0,98.0,3.7,11.0,98.0,91.81,73.09
2016,1,5,13,45,3.0,122.5,3.65,11.0,124.0,117.39,94.87
2016,1,5,14,0,6.0,147.0,3.6,11.0,150.0,142.98,116.57
2016,1,5,14,15,31.5,149.5,3.55,11.0,162.0,160.75,131.67
2016,1,5,14,30,57.0,152.0,3.5,11.0,174.0,172.02,140.94
2016,1,5,14,45,52.0,139.0,3.45,11.0,157.5,153.72,125.31
2016,1,5,15,0,47.0,126.0,3.4,11.0,141.0,135.97,110.09
2016,1,5,15,15,317.5,95.0,3.15,10.5,175.0,183.9,142.38
2016,1,5,15,30,588.0,64.0,2.9,10.0,209.0,197.23,140.69
2016,1,5,15,45,525.5,58.0,2.7,10.0,170.0,147.09,97.18
2016,1,5,16,0,463.0,52.0,2.5,10.0,131.0,103.15,61.85
2016,1,5,16,15,364.5,42.5,2.35,9.5,94.0,60.28,32.97
2016,1,5,16,30,266.0,33.0,2.2,9.0,57.0,28.28,17.39
2016,1,5,16,45,133.0,16.5,2.1,9.0,28.5,13.0,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,11.0,15.5,3.65,10.0,16.0,19.71,0.0
2016,1,6,8,0,22.0,31.0,3.6,10.0,32.0,49.93,31.43
2016,1,6,8,15,58.5,49.5,3.55,10.0,58.0,101.47,79.46
2016,1,6,8,30,95.0,68.0,3.5,10.0,84.0,145.87,119.4
2016,1,6,8,45,94.5,88.0,3.45,10.5,107.5,172.19,142.8
2016,1,6,9,0,94.0,108.0,3.4,11.0,131.0,197.68,164.86
2016,1,6,9,15,113.0,125.5,3.35,11.0,157.5,231.7,194.23
2016,1,6,9,30,132.0,143.0,3.3,11.0,184.0,266.33,223.6
2016,1,6,9,45,174.5,147.5,3.25,11.0,207.5,300.01,252.48
2016,1,6,10,0,217.0,152.0,3.2,11.0,231.0,347.47,292.07
2016,1,6,10,15,108.5,136.0,3.2,10.5,175.5,235.35,197.32
2016,1,6,10,30,0.0,120.0,3.2,10.0,120.0,116.39,94.28
2016,1,6,10,45,65.0,160.5,3.25,10.0,190.0,218.78,182.58
2016,1,6,11,0,130.0,201.0,3.3,10.0,260.0,326.85,272.8
2016,1,6,11,15,128.0,207.5,3.35,10.0,267.5,330.48,275.01
2016,1,6,11,30,126.0,214.0,3.4,10.0,275.0,333.71,277.28
2016,1,6,11,45,63.0,154.5,3.45,10.5,185.0,204.24,169.0
2016,1,6,12,0,0.0,95.0,3.5,11.0,95.0,88.96,70.33
2016,1,6,12,15,0.0,60.5,3.4,11.0,60.5,56.28,42.64
2016,1,6,12,30,0.0,26.0,3.3,11.0,26.0,24.15,15.14
2016,1,6,12,45,0.0,71.5,3.25,11.0,71.5,66.55,51.46
2016,1,6,13,0,0.0,117.0,3.2,11.0,117.0,110.45,88.69
2016,1,6,13,15,113.5,157.5,3.1,10.5,209.5,233.65,194.21
2016,1,6,13,30,227.0,198.0,3.0,10.0,302.0,338.33,281.12
2016,1,6,13,45,113.5,158.5,2.95,10.0,210.5,224.6,185.89
2016,1,6,14,0,0.0,119.0,2.9,10.0,119.0,112.26,90.72
2016,1,6,14,15,124.0,135.5,2.85,10.0,182.0,194.27,160.5
2016,1,6,14,30,248.0,152.0,2.8,10.0,245.0,261.16,214.56
2016,1,6,14,45,225.5,142.5,2.8,10.0,221.0,229.54,186.87
2016,1,6,15,0,203.0,133.0,2.8,10.0,197.0,199.68,160.79
2016,1,6,15,15,189.0,117.5,2.75,9.5,171.0,168.28,133.37
2016,1,6,15,30,175.0,102.0,2.7,9.0,145.0,138.26,106.97
2016,1,6,15,45,144.0,85.5,2.65,9.0,117.0,104.94,78.49
2016,1,6,16,0,113.0,69.0,2.6,9.0,89.0,76.61,55.0
2016,1,6,16,15,79.0,51.5,2.55,9.0,63.5,50.86,34.6
2016,1,6,16,30,45.0,34.0,2.5,9.0,38.0,29.37,18.57
2016,1,6,16,45,22.5,17.0,2.5,9.0,19.0,15.01,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,95.0,16.5,0.6,8.0,24.5,58.35,0.0
2016,1,7,8,0,190.0,33.0,0.6,8.0,49.0,162.73,115.05
2016,1,7,8,15,289.0,45.0,0.65,8.0,85.0,235.45,190.04
2016,1,7,8,30,388.0,57.0,0.7,8.0,121.0,315.06,260.17
2016,1,7,8,45,473.0,62.0,0.8,8.5,161.5,385.64,320.63
2016,1,7,9,0,558.0,67.0,0.9,9.0,202.0,460.15,382.41
2016,1,7,9,15,600.5,72.0,0.9,9.0,239.0,509.42,422.37
2016,1,7,9,30,643.0,77.0,0.9,9.0,276.0,558.68,461.2
2016,1,7,9,45,425.5,115.0,0.95,9.5,252.5,459.14,380.23
2016,1,7,10,0,208.0,153.0,1.0,10.0,229.0,330.55,274.52
2016,1,7,10,15,343.0,145.0,1.0,10.0,282.5,431.77,358.51
2016,1,7,10,30,478.0,137.0,1.0,10.0,336.0,537.75,441.56
2016,1,7,10,45,361.5,166.0,1.05,10.0,321.0,472.81,388.1
2016,1,7,11,0,245.0,195.0,1.1,10.0,306.0,418.55,343.3
2016,1,7,11,15,226.5,203.5,1.15,10.0,309.0,400.2,328.83
2016,1,7,11,30,208.0,212.0,1.2,10.0,312.0,393.05,322.63
2016,1,7,11,45,206.0,217.5,1.25,10.0,317.5,394.02,323.19
2016,1,7,12,0,204.0,223.0,1.3,10.0,323.0,394.29,323.14
2016,1,7,12,15,241.5,217.5,1.35,10.0,336.5,419.67,343.72
2016,1,7,12,30,279.0,212.0,1.4,10.0,350.0,432.37,354.17
2016,1,7,12,45,569.0,143.5,1.45,10.5,420.0,553.06,451.83
2016,1,7,13,0,859.0,75.0,1.5,11.0,490.0,650.87,527.2
2016,1,7,13,15,852.5,74.5,1.5,11.0,475.5,619.42,501.24
2016,1,7,13,30,846.0,74.0,1.5,11.0,461.0,585.65,474.3
2016,1,7,13,45,549.0,125.5,1.55,11.0,372.5,442.82,360.95
2016,1,7,14,0,252.0,177.0,1.6,11.0,284.0,315.02,257.44
2016,1,7,14,15,523.5,121.0,1.55,10.5,324.0,377.66,307.87
2016,1,7,14,30,795.0,65.0,1.5,10.0,364.0,412.95,331.57
2016,1,7,14,45,776.0,61.5,1.45,10.0,331.5,363.72,287.27
2016,1,7,15,0,757.0,58.0,1.4,10.0,299.0,314.66,242.61
2016,1,7,15,15,722.0,54.5,1.3,9.5,261.5,261.55,194.58
2016,1,7,15,30,687.0,51.0,1.2,9.0,224.0,210.8,148.35
2016,1,7,15,45,637.0,46.0,1.1,9.0,184.5,158.61,102.31
2016,1,7,16,0,587.0,41.0,1.0,9.0,145.0,111.1,63.16
2016,1,7,16,15,499.5,34.0,1.0,9.0,105.5,64.21,31.24
2016,1,7,16,30,412.0,27.0,1.0,9.0,66.0,26.86,16.76
2016,1,7,16,45,206.0,13.5,1.05,9.0,33.0,10.3,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,24.0,14.5,1.65,6.0,16.5,24.59,0.0
2016,1,8,8,0,48.0,29.0,1.7,6.0,33.0,66.32,44.63
2016,1,8,8,15,74.5,45.5,1.7,6.0,56.0,102.5,81.72
2016,1,8,8,30,101.0,62.0,1.7,6.0,79.0,139.14,115.41
2016,1,8,8,45,114.5,79.0,1.75,6.5,103.5,169.94,143.11
2016,1,8,9,0,128.0,96.0,1.8,7.0,128.0,201.01,170.43
2016,1,8,9,15,136.0,112.5,1.75,7.0,151.0,227.97,193.8
2016,1,8,9,30,144.0,129.0,1.7,7.0,174.0,254.82,216.56
2016,1,8,9,45,147.5,142.5,1.65,7.5,193.0,274.22,232.2
2016,1,8,10,0,151.0,156.0,1.6,8.0,212.0,293.31,247.24
2016,1,8,10,15,94.0,161.5,1.55,8.0,197.5,245.49,205.89
2016,1,8,10,30,37.0,167.0,1.5,8.0,183.0,207.69,172.6
2016,1,8,10,45,18.5,154.0,1.45,8.5,162.0,166.45,137.22
2016,1,8,11,0,0.0,141.0,1.4,9.0,141.0,137.24,111.78
2016,1,8,11,15,13.5,165.0,1.45,9.0,171.5,172.55,141.76
2016,1,8,11,30,27.0,189.0,1.5,9.0,202.0,207.92,171.27
2016,1,8,11,45,43.0,200.5,1.55,9.5,221.5,241.93,199.09
2016,1,8,12,0,59.0,212.0,1.6,10.0,241.0,264.93,217.66
2016,1,8,12,15,58.0,212.5,1.6,10.0,241.5,262.34,215.31
2016,1,8,12,30,57.0,213.0,1.6,10.0,242.0,259.72,213.08
2016,1,8,12,45,108.5,217.0,1.65,10.5,270.5,296.45,243.65
2016,1,8,13,0,160.0,221.0,1.7,11.0,299.0,338.54,277.63
2016,1,8,13,15,163.5,213.0,1.65,11.0,290.0,325.32,266.66
2016,1,8,13,30,167.0,205.0,1.6,11.0,281.0,311.58,255.47
2016,1,8,13,45,89.0,180.0,1.6,11.0,220.5,228.06,186.81
2016,1,8,14,0,11.0,155.0,1.6,11.0,160.0,153.45,124.7
2016,1,8,14,15,5.5,120.0,1.5,10.5,122.5,115.73,93.54
2016,1,8,14,30,0.0,85.0,1.4,10.0,85.0,79.36,62.95
2016,1,8,14,45,0.0,77.0,1.35,10.0,77.0,71.77,56.58
2016,1,8,15,0,0.0,69.0,1.3,10.0,69.0,64.23,50.16
2016,1,8,15,15,0.0,60.0,1.3,9.5,60.0,55.8,42.98
2016,1,8,15,30,0.0,51.0,1.3,9.0,51.0,47.4,35.73
2016,1,8,15,45,0.0,42.0,1.3,9.0,42.0,39.02,28.31
2016,1,8,16,0,0.0,33.0,1.3,9.0,33.0,30.64,20.83
2016,1,8,16,15,0.0,24.0,1.35,9.0,24.0,22.26,13.3
2016,1,8,16,30,0.0,15.0,1.4,9.0,15.0,13.9,5.56
2016,1,8,16,45,0.0,7.5,1.5,9.0,7.5,6.94,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,3.05,8.5,8.0,7.41,0.0
2016,1,9,8,0,0.0,16.0,3.1,9.0,16.0,14.84,5.48
2016,1,9,8,15,0.0,27.5,3.1,9.0,27.5,25.53,15.83
2016,1,9,8,30,0.0,39.0,3.1,9.0,39.0,36.36,25.59
2016,1,9,8,45,0.0,51.5,3.1,9.0,51.5,49.09,36.91
2016,1,9,9,0,0.0,64.0,3.1,9.0,64.0,61.71,48.06
2016,1,9,9,15,0.0,75.5,3.05,9.0,75.5,73.15,58.06
2016,1,9,9,30,0.0,87.0,3.0,9.0,87.0,84.58,67.94
2016,1,9,9,45,0.0,96.0,2.95,9.5,96.0,93.23,75.19
2016,1,9,10,0,0.0,105.0,2.9,10.0,105.0,101.95,82.39
2016,1,9,10,15,19.0,136.5,2.75,10.0,145.0,149.77,123.47
2016,1,9,10,30,38.0,168.0,2.6,10.0,185.0,209.61,173.86
2016,1,9,10,45,81.0,185.0,2.5,10.0,222.0,260.85,217.12
2016,1,9,11,0,124.0,202.0,2.4,10.0,259.0,323.75,269.02
2016,1,9,11,15,86.0,201.5,2.25,10.0,242.0,280.11,231.8
2016,1,9,11,30,48.0,201.0,2.1,10.0,225.0,248.36,204.48
2016,1,9,11,45,37.5,198.0,2.0,10.0,217.0,234.86,192.99
2016,1,9,12,0,27.0,195.0,1.9,10.0,209.0,211.95,173.74
2016,1,9,12,15,59.5,208.0,1.8,10.0,238.0,258.25,212.48
2016,1,9,12,30,92.0,221.0,1.7,10.0,267.0,293.34,241.31
2016,1,9,12,45,46.0,170.5,1.6,10.0,193.5,202.82,166.33
2016,1,9,13,0,0.0,120.0,1.5,10.0,120.0,113.36,91.04
2016,1,9,13,15,2.0,139.0,1.35,10.0,140.0,133.42,108.16
2016,1,9,13,30,4.0,158.0,1.2,10.0,160.0,153.47,124.93
2016,1,9,13,45,25.5,166.5,1.1,10.0,177.5,173.62,142.0
2016,1,9,14,0,47.0,175.0,1.0,10.0,195.0,197.13,161.51
2016,1,9,14,15,23.5,126.0,0.95,10.0,136.0,133.24,108.23
2016,1,9,14,30,0.0,77.0,0.9,10.0,77.0,71.73,56.35
2016,1,9,14,45,0.0,70.5,0.85,10.0,70.5,65.61,51.29
2016,1,9,15,0,0.0,64.0,0.8,10.0,64.0,59.53,46.11
2016,1,9,15,15,0.0,56.0,0.8,10.0,56.0,52.06,39.69
2016,1,9,15,30,0.0,48.0,0.8,10.0,48.0,44.6,33.19
2016,1,9,15,45,0.0,39.0,0.85,10.0,39.0,36.22,25.81
2016,1,9,16,0,0.0,30.0,0.9,10.0,30.0,27.84,18.37
2016,1,9,16,15,0.0,22.0,0.9,9.5,22.0,20.4,11.73
2016,1,9,16,30,0.0,14.0,0.9,9.0,14.0,12.97,4.91
2016,1,9,16,45,0.0,7.0,0.95,9.0,7.0,6.48,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.0,2.75,7.5,27.0,98.14,0.0
2016,1,10,8,0,290.0,30.0,2.9,8.0,54.0,206.92,149.66
2016,1,10,8,15,388.0,39.5,2.85,8.0,92.0,281.48,230.05
2016,1,10,8,30,486.0,49.0,2.8,8.0,130.0,362.61,303.4
2016,1,10,8,45,550.5,55.0,2.8,8.0,170.5,425.24,359.31
2016,1,10,9,0,615.0,61.0,2.8,8.0,211.0,490.23,415.39
2016,1,10,9,15,655.0,65.5,2.75,8.0,249.0,538.9,456.36
2016,1,10,9,30,695.0,70.0,2.7,8.0,287.0,587.4,495.9
2016,1,10,9,45,726.5,72.5,2.7,8.5,322.0,626.71,525.76
2016,1,10,10,0,758.0,75.0,2.7,9.0,357.0,660.64,550.38
2016,1,10,10,15,587.0,112.5,2.6,9.0,341.0,592.44,494.62
2016,1,10,10,30,416.0,150.0,2.5,9.0,325.0,508.37,424.7
2016,1,10,10,45,306.0,175.5,2.45,9.5,308.0,443.72,370.15
2016,1,10,11,0,196.0,201.0,2.4,10.0,291.0,377.44,313.49
2016,1,10,11,15,111.5,195.5,2.3,10.0,247.5,303.75,251.61
2016,1,10,11,30,27.0,190.0,2.2,10.0,204.0,208.91,171.43
2016,1,10,11,45,45.5,202.5,2.1,10.5,225.5,246.04,202.21
2016,1,10,12,0,64.0,215.0,2.0,11.0,247.0,272.07,223.13
2016,1,10,12,15,39.5,200.0,1.95,11.0,220.0,234.71,191.87
2016,1,10,12,30,15.0,185.0,1.9,11.0,193.0,190.61,155.12
2016,1,10,12,45,39.0,197.5,1.85,11.5,217.0,227.66,185.91
2016,1,10,13,0,63.0,210.0,1.8,12.0,241.0,255.11,208.19
2016,1,10,13,15,81.0,207.5,1.75,12.0,246.0,260.7,212.9
2016,1,10,13,30,99.0,205.0,1.7,12.0,251.0,265.0,216.54
2016,1,10,13,45,49.5,144.5,1.7,12.0,167.5,169.31,137.74
2016,1,10,14,0,0.0,84.0,1.7,12.0,84.0,78.32,61.32
2016,1,10,14,15,4.5,111.5,1.65,12.0,113.5,106.97,85.78
2016,1,10,14,30,9.0,139.0,1.6,12.0,143.0,135.43,109.71
2016,1,10,14,45,6.0,127.5,1.55,12.0,130.0,122.46,98.86
2016,1,10,15,0,3.0,116.0,1.5,12.0,117.0,109.85,88.36
2016,1,10,15,15,1.5,102.0,1.4,11.5,102.5,95.68,76.57
2016,1,10,15,30,0.0,88.0,1.3,11.0,88.0,81.79,64.86
2016,1,10,15,45,0.0,73.0,1.25,10.5,73.0,67.53,52.6
2016,1,10,16,0,0.0,58.0,1.2,10.0,58.0,53.43,40.28
2016,1,10,16,15,0.0,42.5,1.3,9.5,42.5,39.09,27.59
2016,1,10,16,30,0.0,27.0,1.4,9.0,27.0,25.03,14.82
2016,1,10,16,45,0.0,13.5,1.5,9.0,13.5,12.52,0.18
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.5,2.15,8.5,13.5,12.53,0.0
2016,1,11,8,0,0.0,27.0,2.2,9.0,27.0,27.58,15.23
2016,1,11,8,15,14.0,44.0,2.2,9.0,46.5,59.13,44.22
2016,1,11,8,30,28.0,61.0,2.2,9.0,66.0,86.94,69.19
2016,1,11,8,45,36.5,78.0,2.25,9.0,86.0,111.8,91.4
2016,1,11,9,0,45.0,95.0,2.3,9.0,106.0,136.85,113.51
2016,1,11,9,15,51.0,110.5,2.25,9.0,125.0,158.35,132.22
2016,1,11,9,30,57.0,126.0,2.2,9.0,144.0,180.04,150.78
2016,1,11,9,45,61.5,140.0,2.2,9.5,161.5,198.76,166.25
2016,1,11,10,0,66.0,154.0,2.2,10.0,179.0,217.54,181.5
2016,1,11,10,15,33.0,135.0,2.2,10.0,147.5,167.13,138.19
2016,1,11,10,30,0.0,116.0,2.2,10.0,116.0,111.88,90.4
2016,1,11,10,45,23.0,153.0,2.25,10.0,163.5,168.6,138.93
2016,1,11,11,0,46.0,190.0,2.3,10.0,211.0,237.93,196.8
2016,1,11,11,15,23.0,166.0,2.25,10.0,176.5,180.72,148.36
2016,1,11,11,30,0.0,142.0,2.2,10.0,142.0,136.9,110.97
2016,1,11,11,45,0.0,128.0,2.15,10.5,128.0,122.08,98.35
2016,1,11,12,0,0.0,114.0,2.1,11.0,114.0,107.74,86.11
2016,1,11,12,15,0.0,114.5,2.05,11.0,114.5,108.12,86.44
2016,1,11,12,30,0.0,115.0,2.0,11.0,115.0,108.52,86.77
2016,1,11,12,45,51.5,167.0,2.0,11.5,192.5,202.86,166.4
2016,1,11,13,0,103.0,219.0,2.0,12.0,270.0,291.37,238.59
2016,1,11,13,15,67.0,202.5,1.95,12.0,235.0,246.54,201.2
2016,1,11,13,30,31.0,186.0,1.9,12.0,200.0,204.29,166.23
2016,1,11,13,45,25.0,175.0,1.9,12.0,186.0,181.94,147.98
2016,1,11,14,0,19.0,164.0,1.9,12.0,172.0,166.53,135.33
2016,1,11,14,15,57.5,164.0,1.8,12.0,187.0,188.2,153.52
2016,1,11,14,30,96.0,164.0,1.7,12.0,202.0,201.7,164.29
2016,1,11,14,45,408.5,114.5,1.6,12.0,252.5,279.75,224.36
2016,1,11,15,0,721.0,65.0,1.5,12.0,303.0,317.42,245.54
2016,1,11,15,15,686.5,61.0,1.4,11.5,266.0,265.31,198.51
2016,1,11,15,30,652.0,57.0,1.3,11.0,229.0,214.7,152.89
2016,1,11,15,45,600.5,52.0,1.2,11.0,189.5,163.28,107.73
2016,1,11,16,0,549.0,47.0,1.1,11.0,150.0,116.69,69.05
2016,1,11,16,15,466.5,39.5,1.1,10.5,111.5,70.58,36.51
2016,1,11,16,30,384.0,32.0,1.1,10.0,73.0,33.41,16.79
2016,1,11,16,45,244.5,21.0,1.15,10.0,42.5,16.82,3.44
2016,1,11,17,0,105.0,10.0,1.2,10.0,12.0,9.53,0.0
2016,1,11,17,15,52.5,5.0,1.2,10.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
