Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,53.0,15.0,2.35,7.5,19.5,48.24,0.0
2016,1,12,8,0,106.0,30.0,2.4,8.0,39.0,105.66,75.15
2016,1,12,8,15,144.0,46.0,2.3,8.0,66.0,149.06,120.56
2016,1,12,8,30,182.0,62.0,2.2,8.0,93.0,194.51,162.21
2016,1,12,8,45,204.5,78.0,2.1,8.5,121.5,232.6,196.18
2016,1,12,9,0,227.0,94.0,2.0,9.0,150.0,271.41,229.76
2016,1,12,9,15,240.0,109.0,1.95,9.0,177.0,303.04,256.79
2016,1,12,9,30,253.0,124.0,1.9,9.0,204.0,334.5,282.99
2016,1,12,9,45,265.5,136.5,1.9,9.5,228.5,361.96,304.93
2016,1,12,10,0,278.0,149.0,1.9,10.0,253.0,388.98,326.01
2016,1,12,10,15,278.5,161.5,1.9,10.0,272.5,406.41,339.38
2016,1,12,10,30,279.0,174.0,1.9,10.0,292.0,422.71,351.72
2016,1,12,10,45,196.5,189.5,1.95,10.5,275.0,366.09,303.57
2016,1,12,11,0,114.0,205.0,2.0,11.0,258.0,319.98,263.62
2016,1,12,11,15,307.0,185.0,2.0,11.0,333.5,452.97,374.44
2016,1,12,11,30,500.0,165.0,2.0,11.0,409.0,585.69,479.73
2016,1,12,11,45,398.0,189.5,2.0,11.5,386.0,530.1,432.46
2016,1,12,12,0,296.0,214.0,2.0,12.0,363.0,464.46,378.71
2016,1,12,12,15,326.0,209.0,1.95,12.0,373.5,473.53,386.35
2016,1,12,12,30,356.0,204.0,1.9,12.0,384.0,480.55,391.81
2016,1,12,12,45,262.0,213.5,1.9,12.0,345.0,416.45,339.65
2016,1,12,13,0,168.0,223.0,1.9,12.0,306.0,347.11,283.23
2016,1,12,13,15,185.0,215.5,1.8,12.0,304.5,342.78,280.1
2016,1,12,13,30,202.0,208.0,1.7,12.0,303.0,337.01,275.35
2016,1,12,13,45,101.0,137.5,1.65,12.5,185.0,197.0,160.72
2016,1,12,14,0,0.0,67.0,1.6,13.0,67.0,62.33,47.5
2016,1,12,14,15,0.0,36.5,1.55,12.5,36.5,33.9,23.54
2016,1,12,14,30,0.0,6.0,1.5,12.0,6.0,5.56,0.0
2016,1,12,14,45,0.0,5.5,1.45,12.0,5.5,5.1,0.0
2016,1,12,15,0,0.0,5.0,1.4,12.0,5.0,4.63,0.0
2016,1,12,15,15,0.0,4.5,1.5,12.0,4.5,4.17,0.0
2016,1,12,15,30,0.0,4.0,1.6,12.0,4.0,3.7,0.0
2016,1,12,15,45,0.0,3.0,1.7,12.0,3.0,2.78,0.0
2016,1,12,16,0,0.0,2.0,1.8,12.0,2.0,1.85,0.0
2016,1,12,16,15,0.0,1.5,1.85,12.0,1.5,1.39,0.0
2016,1,12,16,30,0.0,1.0,1.9,12.0,1.0,0.92,0.0
2016,1,12,16,45,0.0,0.5,1.95,12.0,0.5,0.46,0.0
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,107.5,17.0,3.5,11.5,26.0,82.9,0.0
2016,1,13,8,0,215.0,34.0,3.6,12.0,52.0,177.12,127.88
2016,1,13,8,15,317.0,45.0,3.65,12.0,89.5,250.35,202.33
2016,1,13,8,30,419.0,56.0,3.7,12.0,127.0,332.46,275.45
2016,1,13,8,45,483.5,63.5,3.8,12.0,167.0,395.45,331.2
2016,1,13,9,0,548.0,71.0,3.9,12.0,207.0,460.81,387.43
2016,1,13,9,15,274.0,49.5,4.05,12.0,117.5,257.98,219.58
2016,1,13,9,30,0.0,28.0,4.2,12.0,28.0,25.97,16.79
2016,1,13,9,45,0.0,31.0,4.35,12.5,31.0,28.77,19.2
2016,1,13,10,0,0.0,34.0,4.5,13.0,34.0,31.56,21.52
2016,1,13,10,15,21.0,103.5,4.6,13.0,112.5,121.1,98.37
2016,1,13,10,30,42.0,173.0,4.7,13.0,191.0,218.46,180.01
2016,1,13,10,45,38.0,179.5,4.85,13.0,196.5,221.08,181.66
2016,1,13,11,0,34.0,186.0,5.0,13.0,202.0,223.71,183.49
2016,1,13,11,15,31.0,189.5,5.0,12.5,204.5,223.54,183.37
2016,1,13,11,30,28.0,193.0,5.0,12.0,207.0,223.46,183.35
2016,1,13,11,45,160.0,204.5,5.05,12.0,285.5,345.67,287.46
2016,1,13,12,0,292.0,216.0,5.1,12.0,364.0,464.35,385.66
2016,1,13,12,15,166.0,212.5,5.1,12.0,296.5,351.08,290.88
2016,1,13,12,30,40.0,209.0,5.1,12.0,229.0,243.1,199.32
2016,1,13,12,45,222.5,199.5,5.1,12.0,310.5,374.28,311.16
2016,1,13,13,0,405.0,190.0,5.1,12.0,392.0,485.34,403.03
2016,1,13,13,15,270.0,201.0,5.0,12.0,334.0,389.12,322.49
2016,1,13,13,30,135.0,212.0,4.9,12.0,276.0,301.56,248.83
2016,1,13,13,45,173.5,201.0,4.85,12.0,279.5,304.98,252.11
2016,1,13,14,0,212.0,190.0,4.8,12.0,283.0,305.29,252.23
2016,1,13,14,15,106.0,120.0,4.55,11.5,166.5,171.72,140.93
2016,1,13,14,30,0.0,50.0,4.3,11.0,50.0,46.46,34.49
2016,1,13,14,45,0.0,46.0,4.05,11.0,46.0,42.73,31.38
2016,1,13,15,0,0.0,42.0,3.8,11.0,42.0,39.0,28.2
2016,1,13,15,15,320.0,54.0,3.5,10.5,140.5,152.67,117.39
2016,1,13,15,30,640.0,66.0,3.2,10.0,239.0,224.12,163.54
2016,1,13,15,45,601.0,58.5,2.95,10.0,200.0,172.85,117.05
2016,1,13,16,0,562.0,51.0,2.7,10.0,161.0,125.15,76.14
2016,1,13,16,15,475.5,43.5,2.55,9.5,120.5,77.49,41.75
2016,1,13,16,30,389.0,36.0,2.4,9.0,80.0,39.28,20.68
2016,1,13,16,45,245.0,24.5,2.3,9.0,48.0,19.91,7.41
2016,1,13,17,0,101.0,13.0,2.2,9.0,16.0,12.39,0.0
2016,1,13,17,15,50.5,6.5,2.15,8.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,8.5,14.0,13.0,0.0
2016,1,14,8,0,0.0,28.0,1.9,9.0,28.0,28.72,16.48
2016,1,14,8,15,12.5,45.0,1.95,9.0,47.0,59.39,44.54
2016,1,14,8,30,25.0,62.0,2.0,9.0,66.0,86.21,68.6
2016,1,14,8,45,32.0,79.0,2.1,9.5,86.0,110.01,89.67
2016,1,14,9,0,39.0,96.0,2.2,10.0,106.0,133.94,110.52
2016,1,14,9,15,43.5,111.5,2.25,10.0,124.5,154.28,128.12
2016,1,14,9,30,48.0,127.0,2.3,10.0,143.0,174.74,145.56
2016,1,14,9,45,51.0,140.5,2.4,10.0,159.0,191.56,159.67
2016,1,14,10,0,54.0,154.0,2.5,10.0,175.0,208.42,173.66
2016,1,14,10,15,27.0,145.0,2.65,10.0,155.5,174.62,144.35
2016,1,14,10,30,0.0,136.0,2.8,10.0,136.0,133.32,108.55
2016,1,14,10,45,6.0,152.5,2.95,10.0,155.5,154.86,126.82
2016,1,14,11,0,12.0,169.0,3.1,10.0,175.0,176.47,144.93
2016,1,14,11,15,6.0,162.5,3.15,10.0,165.5,163.72,133.87
2016,1,14,11,30,0.0,156.0,3.2,10.0,156.0,151.42,123.27
2016,1,14,11,45,0.0,158.0,3.3,10.5,158.5,152.96,124.27
2016,1,14,12,0,0.0,160.0,3.4,11.0,161.0,154.56,125.33
2016,1,14,12,15,0.0,142.0,3.4,11.0,142.5,135.7,109.56
2016,1,14,12,30,0.0,124.0,3.4,11.0,124.0,117.39,94.24
2016,1,14,12,45,0.0,105.5,3.45,11.0,105.5,99.04,78.84
2016,1,14,13,0,0.0,87.0,3.5,11.0,87.0,81.08,63.69
2016,1,14,13,15,0.0,76.0,3.45,11.0,76.0,70.75,54.99
2016,1,14,13,30,0.0,65.0,3.4,11.0,65.0,60.47,46.29
2016,1,14,13,45,0.0,70.5,3.4,11.0,70.5,65.61,50.74
2016,1,14,14,0,0.0,76.0,3.4,11.0,76.0,70.74,55.2
2016,1,14,14,15,0.0,42.5,3.45,10.5,42.5,39.48,28.53
2016,1,14,14,30,0.0,9.0,3.5,10.0,9.0,8.34,1.61
2016,1,14,14,45,0.0,8.0,3.55,10.0,8.0,7.41,0.81
2016,1,14,15,0,0.0,7.0,3.6,10.0,7.0,6.48,0.01
2016,1,14,15,15,0.0,6.0,3.7,10.0,6.0,5.56,0.0
2016,1,14,15,30,0.0,5.0,3.8,10.0,5.0,4.63,0.0
2016,1,14,15,45,0.0,4.0,3.95,10.0,4.0,3.7,0.0
2016,1,14,16,0,0.0,3.0,4.1,10.0,3.0,2.77,0.0
2016,1,14,16,15,0.0,2.0,4.1,10.0,2.0,1.85,0.0
2016,1,14,16,30,0.0,1.0,4.1,10.0,1.0,0.92,0.0
2016,1,14,16,45,0.0,0.5,4.2,10.5,0.5,0.46,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,158.0,14.5,1.15,8.5,28.5,104.59,0.0
2016,1,15,8,0,316.0,29.0,1.2,9.0,57.0,219.97,162.66
2016,1,15,8,15,412.0,38.0,1.3,9.0,96.0,293.81,238.59
2016,1,15,8,30,508.0,47.0,1.4,9.0,135.0,374.61,310.26
2016,1,15,8,45,566.0,53.0,1.5,9.0,175.0,434.41,362.79
2016,1,15,9,0,624.0,59.0,1.6,9.0,215.0,496.29,415.35
2016,1,15,9,15,663.5,63.5,1.65,9.0,253.5,545.4,455.92
2016,1,15,9,30,703.0,68.0,1.7,9.0,292.0,594.38,495.17
2016,1,15,9,45,510.0,107.0,1.8,9.5,279.5,513.32,428.42
2016,1,15,10,0,317.0,146.0,1.9,10.0,267.0,414.59,346.49
2016,1,15,10,15,409.0,142.0,1.9,10.0,310.0,494.0,411.43
2016,1,15,10,30,501.0,138.0,1.9,10.0,353.0,562.04,465.14
2016,1,15,10,45,419.5,163.5,1.95,10.5,350.0,531.37,437.74
2016,1,15,11,0,338.0,189.0,2.0,11.0,347.0,485.63,399.47
2016,1,15,11,15,392.5,184.5,1.9,11.0,374.5,519.86,426.75
2016,1,15,11,30,447.0,180.0,1.8,11.0,402.0,565.09,461.12
2016,1,15,11,45,345.0,203.0,1.75,11.0,376.0,496.44,405.24
2016,1,15,12,0,243.0,226.0,1.7,11.0,350.0,429.35,350.68
2016,1,15,12,15,366.5,202.5,1.6,11.0,390.0,497.85,406.36
2016,1,15,12,30,490.0,179.0,1.5,11.0,430.0,561.38,455.69
2016,1,15,12,45,663.5,131.5,1.45,11.0,467.5,620.99,502.28
2016,1,15,13,0,837.0,84.0,1.4,11.0,505.0,662.87,534.45
2016,1,15,13,15,829.0,83.0,1.3,11.0,490.5,630.68,508.03
2016,1,15,13,30,821.0,82.0,1.2,11.0,476.0,596.29,480.34
2016,1,15,13,45,814.0,79.0,1.15,11.5,456.0,558.28,449.06
2016,1,15,14,0,807.0,76.0,1.1,12.0,436.0,518.44,415.81
2016,1,15,14,15,789.5,74.0,1.05,12.0,408.0,472.86,378.14
2016,1,15,14,30,772.0,72.0,1.0,12.0,380.0,426.73,339.12
2016,1,15,14,45,750.0,69.0,0.95,12.0,347.5,377.47,296.66
2016,1,15,15,0,728.0,66.0,0.9,12.0,315.0,328.65,253.53
2016,1,15,15,15,693.5,62.5,0.85,11.5,278.0,276.28,207.37
2016,1,15,15,30,659.0,59.0,0.8,11.0,241.0,225.35,161.87
2016,1,15,15,45,606.5,54.0,0.8,11.0,201.0,172.72,115.84
2016,1,15,16,0,554.0,49.0,0.8,11.0,161.0,125.04,75.9
2016,1,15,16,15,475.0,42.0,0.85,10.5,121.5,78.46,41.99
2016,1,15,16,30,396.0,35.0,0.9,10.0,82.0,40.46,20.55
2016,1,15,16,45,198.0,26.5,1.0,10.0,50.0,20.8,9.53
2016,1,15,17,0,0.0,18.0,1.1,10.0,18.0,17.16,0.0
2016,1,15,17,15,0.0,9.0,1.1,10.0,9.0,8.58,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.0,2.4,11.5,2.0,1.85,0.0
2016,1,16,8,0,0.0,4.0,2.4,12.0,4.0,3.7,0.0
2016,1,16,8,15,0.0,7.5,2.4,12.0,7.5,6.94,0.16
2016,1,16,8,30,0.0,11.0,2.4,12.0,11.0,10.18,3.05
2016,1,16,8,45,0.0,14.5,2.4,12.5,14.5,13.43,5.91
2016,1,16,9,0,0.0,18.0,2.4,13.0,18.0,16.68,8.74
2016,1,16,9,15,0.0,21.0,2.35,13.0,21.0,19.47,11.18
2016,1,16,9,30,0.0,24.0,2.3,13.0,24.0,22.26,13.59
2016,1,16,9,45,0.0,27.0,2.3,13.0,27.0,25.05,15.97
2016,1,16,10,0,0.0,30.0,2.3,13.0,30.0,27.84,18.35
2016,1,16,10,15,0.0,84.0,2.3,13.0,84.0,78.82,61.78
2016,1,16,10,30,0.0,138.0,2.3,13.0,138.0,135.33,109.07
2016,1,16,10,45,0.0,131.0,2.35,13.5,131.0,126.81,101.52
2016,1,16,11,0,0.0,124.0,2.4,14.0,124.0,118.84,94.58
2016,1,16,11,15,0.0,109.0,2.4,14.0,109.0,103.11,81.4
2016,1,16,11,30,0.0,94.0,2.4,14.0,94.0,87.99,68.72
2016,1,16,11,45,0.0,96.0,2.4,14.0,96.0,89.89,70.27
2016,1,16,12,0,0.0,98.0,2.4,14.0,98.0,91.79,71.83
2016,1,16,12,15,0.0,115.0,2.35,14.0,115.0,108.5,85.72
2016,1,16,12,30,0.0,132.0,2.3,14.0,132.0,125.32,99.65
2016,1,16,12,45,0.0,135.0,2.25,14.0,135.0,128.18,102.0
2016,1,16,13,0,0.0,138.0,2.2,14.0,138.0,131.03,104.4
2016,1,16,13,15,0.0,106.5,2.1,14.0,106.5,99.93,78.65
2016,1,16,13,30,0.0,75.0,2.0,14.0,75.0,69.81,53.55
2016,1,16,13,45,0.0,71.5,1.9,14.0,71.5,66.54,50.89
2016,1,16,14,0,0.0,68.0,1.8,14.0,68.0,63.27,48.2
2016,1,16,14,15,0.0,74.0,1.7,14.0,74.0,68.87,53.02
2016,1,16,14,30,0.0,80.0,1.6,14.0,80.0,74.54,57.89
2016,1,16,14,45,0.0,73.5,1.55,14.0,73.5,68.41,52.79
2016,1,16,15,0,0.0,67.0,1.5,14.0,67.0,62.33,47.71
2016,1,16,15,15,0.0,59.0,1.45,13.5,59.0,54.86,41.49
2016,1,16,15,30,0.0,51.0,1.4,13.0,51.0,47.4,35.18
2016,1,16,15,45,0.0,42.5,1.35,13.0,42.5,39.48,28.32
2016,1,16,16,0,0.0,34.0,1.3,13.0,34.0,31.56,21.4
2016,1,16,16,15,0.0,25.5,1.3,12.5,25.5,23.65,14.46
2016,1,16,16,30,0.0,17.0,1.3,12.0,17.0,15.75,7.46
2016,1,16,16,45,0.0,10.5,1.35,12.0,10.5,9.72,1.66
2016,1,16,17,0,0.0,4.0,1.4,12.0,4.0,3.81,0.0
2016,1,16,17,15,0.0,2.0,1.45,12.0,2.0,1.91,0.0
2016,1,16,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,3.05,13.0,3.0,2.77,0.0
2016,1,17,8,0,0.0,6.0,3.1,13.0,6.0,5.55,0.0
2016,1,17,8,15,0.0,10.5,3.05,13.0,10.5,9.72,2.47
2016,1,17,8,30,0.0,15.0,3.0,13.0,15.0,13.89,6.17
2016,1,17,8,45,0.0,19.5,3.0,13.0,19.5,18.07,9.87
2016,1,17,9,0,0.0,24.0,3.0,13.0,24.0,22.25,13.54
2016,1,17,9,15,0.0,28.5,3.0,13.0,28.5,26.44,17.18
2016,1,17,9,30,0.0,33.0,3.0,13.0,33.0,30.63,20.78
2016,1,17,9,45,0.0,37.0,3.05,13.0,37.0,34.35,23.96
2016,1,17,10,0,0.0,41.0,3.1,13.0,41.0,38.08,27.11
2016,1,17,10,15,0.0,63.5,3.1,13.0,63.5,59.06,44.97
2016,1,17,10,30,0.0,86.0,3.1,13.0,86.0,80.55,63.11
2016,1,17,10,45,0.0,58.0,3.15,13.0,58.0,53.94,40.44
2016,1,17,11,0,0.0,30.0,3.2,13.0,30.0,27.86,18.2
2016,1,17,11,15,0.0,45.5,3.25,13.0,45.5,42.29,30.47
2016,1,17,11,30,0.0,61.0,3.3,13.0,61.0,56.75,42.7
2016,1,17,11,45,0.0,46.0,3.35,13.0,46.0,42.77,30.8
2016,1,17,12,0,0.0,31.0,3.4,13.0,31.0,28.8,18.93
2016,1,17,12,15,0.0,50.5,3.4,13.0,50.5,46.96,34.35
2016,1,17,12,30,0.0,70.0,3.4,13.0,70.0,65.16,49.73
2016,1,17,12,45,0.0,80.5,3.4,13.0,80.5,74.96,58.0
2016,1,17,13,0,0.0,91.0,3.4,13.0,91.0,84.91,66.4
2016,1,17,13,15,0.0,55.5,3.35,13.0,55.5,51.62,38.33
2016,1,17,13,30,0.0,20.0,3.3,13.0,20.0,18.57,10.24
2016,1,17,13,45,0.0,42.5,3.3,13.0,42.5,39.49,28.14
2016,1,17,14,0,0.0,65.0,3.3,13.0,65.0,60.47,46.03
2016,1,17,14,15,0.0,55.5,3.3,13.0,55.5,51.6,38.54
2016,1,17,14,30,0.0,46.0,3.3,13.0,46.0,42.74,31.05
2016,1,17,14,45,0.0,42.0,3.3,13.0,42.0,39.01,27.91
2016,1,17,15,0,0.0,38.0,3.3,13.0,38.0,35.28,24.76
2016,1,17,15,15,0.0,33.5,3.3,13.0,33.5,31.09,21.18
2016,1,17,15,30,0.0,29.0,3.3,13.0,29.0,26.9,17.57
2016,1,17,15,45,0.0,24.5,3.3,13.0,24.5,22.72,13.92
2016,1,17,16,0,0.0,20.0,3.3,13.0,20.0,18.54,10.24
2016,1,17,16,15,0.0,15.0,3.25,13.0,15.0,13.89,6.14
2016,1,17,16,30,0.0,10.0,3.2,13.0,10.0,9.26,2.03
2016,1,17,16,45,0.0,6.0,3.2,13.0,6.0,5.55,0.0
2016,1,17,17,0,0.0,2.0,3.2,13.0,2.0,1.91,0.0
2016,1,17,17,15,0.0,1.0,3.2,12.5,1.0,0.95,0.0
2016,1,17,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,13.5,1.45,10.5,32.5,127.33,0.0
2016,1,18,8,0,418.0,27.0,1.5,11.0,65.0,261.94,196.57
2016,1,18,8,15,508.5,34.0,1.5,11.0,106.0,336.1,271.76
2016,1,18,8,30,599.0,41.0,1.5,11.0,147.0,415.9,341.98
2016,1,18,8,45,654.0,45.5,1.5,11.5,189.0,476.02,393.24
2016,1,18,9,0,709.0,50.0,1.5,12.0,231.0,537.63,443.49
2016,1,18,9,15,743.0,53.5,1.55,12.0,270.5,584.9,481.67
2016,1,18,9,30,777.0,57.0,1.6,12.0,310.0,631.45,517.1
2016,1,18,9,45,459.0,111.0,1.65,12.5,264.5,483.84,399.13
2016,1,18,10,0,141.0,165.0,1.7,13.0,219.0,297.97,245.22
2016,1,18,10,15,193.0,175.0,1.75,13.0,255.5,348.65,287.84
2016,1,18,10,30,245.0,185.0,1.8,13.0,292.0,412.52,338.85
2016,1,18,10,45,214.5,198.5,1.9,13.5,296.0,392.3,321.04
2016,1,18,11,0,184.0,212.0,2.0,14.0,300.0,383.21,312.28
2016,1,18,11,15,171.0,220.0,2.05,14.0,304.0,380.11,309.19
2016,1,18,11,30,158.0,228.0,2.1,14.0,308.0,376.42,305.63
2016,1,18,11,45,101.5,222.5,2.15,14.0,274.0,311.76,252.97
2016,1,18,12,0,45.0,217.0,2.2,14.0,240.0,259.78,209.9
2016,1,18,12,15,22.5,181.0,2.15,14.0,192.5,192.33,154.9
2016,1,18,12,30,0.0,145.0,2.1,14.0,145.0,138.31,110.13
2016,1,18,12,45,0.0,154.0,2.1,14.0,154.0,147.19,117.57
2016,1,18,13,0,0.0,163.0,2.1,14.0,163.0,156.06,124.89
2016,1,18,13,15,45.5,190.0,2.1,13.5,212.0,219.53,178.17
2016,1,18,13,30,91.0,217.0,2.1,13.0,261.0,273.98,223.15
2016,1,18,13,45,45.5,182.5,2.1,13.0,204.5,206.9,167.9
2016,1,18,14,0,0.0,148.0,2.1,13.0,148.0,140.33,112.75
2016,1,18,14,15,9.0,151.0,2.0,13.0,155.0,147.6,119.15
2016,1,18,14,30,18.0,154.0,1.9,13.0,162.0,154.0,124.57
2016,1,18,14,45,9.0,102.5,1.8,13.0,106.5,99.59,79.18
2016,1,18,15,0,0.0,51.0,1.7,13.0,51.0,47.39,35.11
2016,1,18,15,15,0.0,45.0,1.65,12.5,45.0,41.8,30.46
2016,1,18,15,30,0.0,39.0,1.6,12.0,39.0,36.21,25.71
2016,1,18,15,45,0.0,33.0,1.55,12.0,33.0,30.62,20.85
2016,1,18,16,0,0.0,27.0,1.5,12.0,27.0,25.04,15.93
2016,1,18,16,15,0.0,20.5,1.5,12.0,20.5,19.0,10.58
2016,1,18,16,30,0.0,14.0,1.5,12.0,14.0,12.97,5.2
2016,1,18,16,45,0.0,8.5,1.5,12.0,8.5,7.87,0.59
2016,1,18,17,0,0.0,3.0,1.5,12.0,3.0,2.77,0.0
2016,1,18,17,15,0.0,1.5,1.5,12.0,1.5,1.43,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,5.4,12.5,4.0,3.7,0.0
2016,1,19,8,0,0.0,8.0,5.5,13.0,8.0,7.4,0.14
2016,1,19,8,15,0.0,13.5,5.55,13.0,13.5,12.5,4.8
2016,1,19,8,30,0.0,19.0,5.6,13.0,19.0,17.61,9.33
2016,1,19,8,45,0.0,25.0,5.65,13.0,25.0,23.18,14.24
2016,1,19,9,0,0.0,31.0,5.7,13.0,31.0,28.76,19.11
2016,1,19,9,15,0.0,36.5,5.6,13.0,36.5,33.88,23.55
2016,1,19,9,30,0.0,42.0,5.5,13.0,42.0,39.0,27.95
2016,1,19,9,45,0.0,47.0,5.4,13.5,47.0,43.66,31.85
2016,1,19,10,0,0.0,52.0,5.3,14.0,52.0,48.33,35.7
2016,1,19,10,15,0.0,60.5,5.25,14.0,60.5,56.26,42.38
2016,1,19,10,30,0.0,69.0,5.2,14.0,69.0,64.2,49.03
2016,1,19,10,45,0.0,94.5,5.2,14.0,94.5,88.84,69.74
2016,1,19,11,0,0.0,120.0,5.2,14.0,120.0,114.54,91.17
2016,1,19,11,15,0.0,135.5,5.1,14.0,135.5,130.14,104.05
2016,1,19,11,30,0.0,151.0,5.0,14.0,151.0,145.79,116.92
2016,1,19,11,45,0.0,141.5,4.9,14.0,141.5,135.52,108.3
2016,1,19,12,0,0.0,132.0,4.8,14.0,132.0,125.58,99.99
2016,1,19,12,15,24.0,176.5,4.7,14.0,189.0,188.71,152.96
2016,1,19,12,30,48.0,221.0,4.6,14.0,246.0,261.98,213.25
2016,1,19,12,45,78.0,227.0,4.5,14.0,267.0,287.37,234.37
2016,1,19,13,0,108.0,233.0,4.4,14.0,288.0,311.02,253.96
2016,1,19,13,15,233.5,215.0,4.45,14.0,331.5,376.2,308.79
2016,1,19,13,30,359.0,197.0,4.5,14.0,375.0,432.41,355.0
2016,1,19,13,45,246.0,200.5,4.55,14.0,320.0,355.47,291.27
2016,1,19,14,0,133.0,204.0,4.6,14.0,265.0,279.95,228.71
2016,1,19,14,15,120.0,191.0,4.4,13.5,243.5,252.73,206.56
2016,1,19,14,30,107.0,178.0,4.2,13.0,222.0,226.56,185.0
2016,1,19,14,45,247.0,151.5,4.05,13.0,242.5,254.76,206.86
2016,1,19,15,0,387.0,125.0,3.9,13.0,263.0,268.75,214.55
2016,1,19,15,15,353.5,118.0,3.7,12.5,233.0,229.18,179.91
2016,1,19,15,30,320.0,111.0,3.5,12.0,203.0,190.52,146.11
2016,1,19,15,45,297.5,96.0,3.3,12.0,171.5,152.38,112.4
2016,1,19,16,0,275.0,81.0,3.1,12.0,140.0,116.53,81.45
2016,1,19,16,15,235.0,65.5,2.85,11.5,108.0,81.0,53.37
2016,1,19,16,30,195.0,50.0,2.6,11.0,76.0,49.24,30.88
2016,1,19,16,45,97.5,35.5,2.35,11.0,48.5,28.91,17.74
2016,1,19,17,0,0.0,21.0,2.1,11.0,21.0,18.72,0.0
2016,1,19,17,15,0.0,10.5,2.0,11.0,10.5,10.01,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,135.0,16.0,0.95,10.0,28.5,98.37,0.74
2016,1,20,8,0,270.0,32.0,1.0,10.0,57.0,201.33,153.0
2016,1,20,8,15,333.5,44.0,1.05,10.0,92.5,259.98,211.34
2016,1,20,8,30,397.0,56.0,1.1,10.0,128.0,323.33,267.67
2016,1,20,8,45,443.5,65.0,1.15,10.5,164.5,376.74,313.63
2016,1,20,9,0,490.0,74.0,1.2,11.0,201.0,431.76,359.26
2016,1,20,9,15,513.0,84.0,1.2,11.0,235.5,473.16,392.84
2016,1,20,9,30,536.0,94.0,1.2,11.0,270.0,513.92,424.92
2016,1,20,9,45,548.5,101.5,1.3,11.5,299.0,543.36,447.22
2016,1,20,10,0,561.0,109.0,1.4,12.0,328.0,571.13,467.78
2016,1,20,10,15,592.0,111.0,1.4,12.0,358.0,604.9,493.09
2016,1,20,10,30,623.0,113.0,1.4,12.0,388.0,637.02,516.63
2016,1,20,10,45,609.0,124.0,1.45,12.5,405.0,642.4,518.73
2016,1,20,11,0,595.0,135.0,1.5,13.0,422.0,644.88,518.85
2016,1,20,11,15,520.0,161.0,1.45,13.0,418.0,609.34,489.78
2016,1,20,11,30,445.0,187.0,1.4,13.0,414.0,576.49,462.83
2016,1,20,11,45,655.0,134.0,1.35,13.0,474.5,678.84,542.39
2016,1,20,12,0,865.0,81.0,1.3,13.0,535.0,765.54,603.56
2016,1,20,12,15,689.5,130.0,1.25,13.0,493.0,679.05,538.93
2016,1,20,12,30,514.0,179.0,1.2,13.0,451.0,585.1,466.54
2016,1,20,12,45,453.0,191.5,1.15,13.5,429.0,541.5,432.21
2016,1,20,13,0,392.0,204.0,1.1,14.0,407.0,489.91,391.4
2016,1,20,13,15,506.0,168.5,1.05,14.0,424.0,521.22,416.46
2016,1,20,13,30,620.0,133.0,1.0,14.0,441.0,539.3,430.1
2016,1,20,13,45,527.0,149.5,1.0,14.0,404.0,473.91,378.64
2016,1,20,14,0,434.0,166.0,1.0,14.0,367.0,417.25,333.86
2016,1,20,14,15,457.5,150.5,1.0,14.0,351.5,392.62,314.08
2016,1,20,14,30,481.0,135.0,1.0,14.0,336.0,365.03,290.94
2016,1,20,14,45,365.5,139.5,1.0,14.0,285.0,296.68,235.67
2016,1,20,15,0,250.0,144.0,1.0,14.0,234.0,234.89,185.92
2016,1,20,15,15,240.0,129.5,0.95,13.5,208.5,202.78,158.77
2016,1,20,15,30,230.0,115.0,0.9,13.0,183.0,171.49,131.77
2016,1,20,15,45,214.0,99.0,0.9,12.5,154.5,138.5,103.44
2016,1,20,16,0,198.0,83.0,0.9,12.0,126.0,107.23,76.85
2016,1,20,16,15,175.5,66.0,0.85,12.0,98.0,76.29,51.71
2016,1,20,16,30,153.0,49.0,0.8,12.0,70.0,48.13,30.77
2016,1,20,16,45,76.5,34.5,0.8,12.0,45.0,28.17,17.45
2016,1,20,17,0,0.0,20.0,0.8,12.0,20.0,18.05,0.0
2016,1,20,17,15,0.0,10.0,0.7,12.0,10.0,9.53,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,91.5,17.0,2.9,9.5,26.0,77.58,6.3
2016,1,21,8,0,183.0,34.0,2.9,10.0,52.0,160.26,122.41
2016,1,21,8,15,236.0,48.5,2.85,10.0,84.0,212.62,173.99
2016,1,21,8,30,289.0,63.0,2.8,10.0,116.0,268.88,224.82
2016,1,21,8,45,323.5,76.5,2.75,10.5,149.5,315.62,265.9
2016,1,21,9,0,358.0,90.0,2.7,11.0,183.0,363.74,306.79
2016,1,21,9,15,384.5,100.0,2.55,11.5,215.0,402.98,338.99
2016,1,21,9,30,411.0,110.0,2.4,12.0,247.0,442.4,370.25
2016,1,21,9,45,478.5,111.5,2.3,12.5,287.5,500.88,416.52
2016,1,21,10,0,546.0,113.0,2.2,13.0,328.0,565.52,465.93
2016,1,21,10,15,591.5,111.5,2.1,13.0,360.5,606.34,496.56
2016,1,21,10,30,637.0,110.0,2.0,13.0,393.0,645.73,525.25
2016,1,21,10,45,553.5,139.5,1.95,13.5,395.0,612.82,496.82
2016,1,21,11,0,470.0,169.0,1.9,14.0,397.0,582.31,470.23
2016,1,21,11,15,348.5,199.0,1.9,14.0,371.0,507.19,410.26
2016,1,21,11,30,227.0,229.0,1.9,14.0,345.0,432.02,349.42
2016,1,21,11,45,223.0,234.5,1.95,14.5,350.5,431.3,348.3
2016,1,21,12,0,219.0,240.0,2.0,15.0,356.0,429.82,346.16
2016,1,21,12,15,231.5,239.0,2.0,14.5,361.5,432.48,348.91
2016,1,21,12,30,244.0,238.0,2.0,14.0,367.0,434.02,350.74
2016,1,21,12,45,176.5,237.5,2.0,14.0,330.5,378.16,305.57
2016,1,21,13,0,109.0,237.0,2.0,14.0,294.0,316.31,255.57
2016,1,21,13,15,160.5,230.0,1.95,14.0,311.5,345.78,280.03
2016,1,21,13,30,212.0,223.0,1.9,14.0,329.0,363.12,294.14
2016,1,21,13,45,110.5,194.0,1.85,14.0,249.0,263.57,213.41
2016,1,21,14,0,9.0,165.0,1.8,14.0,169.0,161.89,129.87
2016,1,21,14,15,5.0,154.0,1.8,14.0,156.0,148.42,119.16
2016,1,21,14,30,1.0,143.0,1.8,14.0,143.0,135.39,108.57
2016,1,21,14,45,52.5,148.0,1.8,14.0,167.0,164.18,132.36
2016,1,21,15,0,104.0,153.0,1.8,14.0,191.0,187.48,150.59
2016,1,21,15,15,97.5,137.5,1.8,13.5,170.0,163.41,130.35
2016,1,21,15,30,91.0,122.0,1.8,13.0,149.0,140.08,110.59
2016,1,21,15,45,82.0,104.5,1.8,13.0,126.0,115.15,89.26
2016,1,21,16,0,73.0,87.0,1.8,13.0,103.0,91.4,68.97
2016,1,21,16,15,59.0,68.5,1.8,13.0,80.0,67.74,49.27
2016,1,21,16,30,45.0,50.0,1.8,13.0,57.0,46.42,31.97
2016,1,21,16,45,22.5,33.5,1.85,13.0,37.0,29.61,18.81
2016,1,21,17,0,0.0,17.0,1.9,13.0,17.0,15.71,0.0
2016,1,21,17,15,0.0,8.5,1.95,13.0,8.5,8.1,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
