Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.05,12.0,5.0,4.62,0.0
2016,1,22,8,0,0.0,10.0,2.9,12.0,10.0,9.26,1.75
2016,1,22,8,15,0.0,16.5,2.85,12.0,16.5,15.29,7.24
2016,1,22,8,30,0.0,23.0,2.8,12.0,23.0,21.32,12.61
2016,1,22,8,45,0.0,30.0,2.75,12.5,30.0,27.83,18.31
2016,1,22,9,0,0.0,37.0,2.7,13.0,37.0,34.35,23.96
2016,1,22,9,15,0.0,43.5,2.75,13.0,43.5,40.4,29.19
2016,1,22,9,30,0.0,50.0,2.8,13.0,50.0,46.46,34.37
2016,1,22,9,45,0.0,65.0,2.9,13.0,65.0,60.46,46.28
2016,1,22,10,0,0.0,80.0,3.0,13.0,80.0,74.9,58.47
2016,1,22,10,15,0.0,106.5,3.05,13.0,106.5,101.88,81.15
2016,1,22,10,30,0.0,133.0,3.1,13.0,133.0,129.29,103.95
2016,1,22,10,45,9.0,158.0,3.2,13.0,162.5,162.39,131.62
2016,1,22,11,0,18.0,183.0,3.3,13.0,192.0,195.72,159.21
2016,1,22,11,15,20.0,190.5,3.35,13.0,201.0,204.28,166.04
2016,1,22,11,30,22.0,198.0,3.4,13.0,210.0,212.82,172.92
2016,1,22,11,45,11.0,176.0,3.5,13.0,182.0,179.71,145.28
2016,1,22,12,0,0.0,154.0,3.6,13.0,154.0,147.8,118.56
2016,1,22,12,15,0.0,127.0,3.55,13.0,127.0,120.26,95.73
2016,1,22,12,30,0.0,100.0,3.5,13.0,100.0,93.59,73.5
2016,1,22,12,45,0.0,103.5,3.5,13.0,103.5,96.97,76.37
2016,1,22,13,0,0.0,107.0,3.5,13.0,107.0,100.34,79.23
2016,1,22,13,15,0.0,123.5,3.35,13.0,123.5,116.4,92.69
2016,1,22,13,30,0.0,140.0,3.2,13.0,140.0,132.52,106.18
2016,1,22,13,45,0.0,125.5,3.1,13.0,125.5,118.22,94.36
2016,1,22,14,0,0.0,111.0,3.0,13.0,111.0,104.11,82.69
2016,1,22,14,15,0.0,86.5,3.0,13.0,86.5,80.64,63.08
2016,1,22,14,30,0.0,62.0,3.0,13.0,62.0,57.66,43.71
2016,1,22,14,45,0.0,44.0,3.0,13.0,44.0,40.87,29.47
2016,1,22,15,0,0.0,26.0,3.0,13.0,26.0,24.12,15.15
2016,1,22,15,15,0.0,23.0,3.0,13.0,23.0,21.33,12.77
2016,1,22,15,30,0.0,20.0,3.0,13.0,20.0,18.54,10.37
2016,1,22,15,45,0.0,17.0,3.0,13.0,17.0,15.75,7.95
2016,1,22,16,0,0.0,14.0,3.0,13.0,14.0,12.97,5.5
2016,1,22,16,15,0.0,10.5,3.0,12.5,10.5,9.72,2.66
2016,1,22,16,30,0.0,7.0,3.0,12.0,7.0,6.48,0.0
2016,1,22,16,45,0.0,4.5,3.0,12.0,4.5,4.16,0.0
2016,1,22,17,0,0.0,2.0,3.0,12.0,2.0,1.85,0.0
2016,1,22,17,15,0.0,1.0,3.0,12.0,1.0,0.95,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,39.0,23.0,3.9,10.5,27.0,50.79,10.14
2016,1,23,8,0,78.0,46.0,4.0,11.0,54.0,110.41,83.38
2016,1,23,8,15,154.5,65.0,4.05,11.0,90.5,184.34,150.06
2016,1,23,8,30,231.0,84.0,4.1,11.0,127.0,255.98,213.48
2016,1,23,8,45,150.5,98.5,4.15,11.0,129.5,219.36,183.84
2016,1,23,9,0,70.0,113.0,4.2,11.0,132.0,176.18,146.82
2016,1,23,9,15,95.5,126.5,4.25,11.0,156.5,218.9,183.78
2016,1,23,9,30,121.0,140.0,4.3,11.0,181.0,252.97,212.97
2016,1,23,9,45,60.5,119.0,4.35,11.5,139.5,169.92,141.36
2016,1,23,10,0,0.0,98.0,4.4,12.0,98.0,93.54,74.48
2016,1,23,10,15,30.0,144.0,4.4,12.0,157.5,174.56,143.75
2016,1,23,10,30,60.0,190.0,4.4,12.0,217.0,252.0,208.52
2016,1,23,10,45,30.0,144.5,4.4,12.0,158.0,172.5,141.37
2016,1,23,11,0,0.0,99.0,4.4,12.0,99.0,93.06,73.58
2016,1,23,11,15,12.0,150.0,4.45,12.0,156.0,154.46,125.51
2016,1,23,11,30,24.0,201.0,4.5,12.0,213.0,217.54,177.94
2016,1,23,11,45,128.5,221.0,4.55,12.0,289.5,342.55,283.02
2016,1,23,12,0,233.0,241.0,4.6,12.0,366.0,442.46,365.3
2016,1,23,12,15,151.5,239.0,4.6,12.0,320.5,372.99,307.0
2016,1,23,12,30,70.0,237.0,4.6,12.0,275.0,295.84,242.44
2016,1,23,12,45,35.0,138.5,4.7,12.0,157.5,161.68,131.71
2016,1,23,13,0,0.0,40.0,4.8,12.0,40.0,37.18,26.09
2016,1,23,13,15,0.0,59.0,4.8,12.0,59.0,54.89,41.22
2016,1,23,13,30,0.0,78.0,4.8,12.0,78.0,72.62,56.31
2016,1,23,13,45,26.5,138.0,4.8,12.0,151.0,150.07,122.11
2016,1,23,14,0,53.0,198.0,4.8,12.0,224.0,224.59,184.33
2016,1,23,14,15,59.5,189.0,4.7,11.5,216.0,215.51,177.06
2016,1,23,14,30,66.0,180.0,4.6,11.0,208.0,205.84,169.28
2016,1,23,14,45,116.0,168.0,4.55,11.0,213.0,214.52,176.14
2016,1,23,15,0,166.0,156.0,4.5,11.0,218.0,214.03,174.45
2016,1,23,15,15,151.0,142.5,4.35,11.0,194.0,185.93,149.96
2016,1,23,15,30,136.0,129.0,4.2,11.0,170.0,159.24,126.68
2016,1,23,15,45,126.5,111.0,4.05,11.0,145.0,131.15,102.07
2016,1,23,16,0,117.0,93.0,3.9,11.0,120.0,104.23,78.64
2016,1,23,16,15,97.5,74.0,3.7,10.5,93.5,76.68,55.78
2016,1,23,16,30,78.0,55.0,3.5,10.0,67.0,51.72,35.92
2016,1,23,16,45,42.0,38.0,3.3,10.0,44.0,32.14,21.66
2016,1,23,17,0,6.0,21.0,3.1,10.0,21.0,19.13,2.18
2016,1,23,17,15,3.0,10.5,3.05,9.5,10.5,10.01,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,38.0,18.5,1.95,8.5,22.5,42.08,10.52
2016,1,24,8,0,76.0,37.0,1.9,9.0,45.0,90.93,68.79
2016,1,24,8,15,104.0,55.0,1.85,9.0,71.5,130.63,105.97
2016,1,24,8,30,132.0,73.0,1.8,9.0,98.0,171.48,142.73
2016,1,24,8,45,151.5,90.5,1.8,9.5,126.0,207.67,174.53
2016,1,24,9,0,171.0,108.0,1.8,10.0,154.0,244.61,206.15
2016,1,24,9,15,187.0,123.0,1.75,10.0,180.5,276.28,232.95
2016,1,24,9,30,203.0,138.0,1.7,10.0,207.0,320.02,268.87
2016,1,24,9,45,209.5,153.5,1.7,10.5,231.0,334.15,279.67
2016,1,24,10,0,216.0,169.0,1.7,11.0,255.0,359.49,299.2
2016,1,24,10,15,323.0,165.5,1.7,11.0,306.0,449.99,372.95
2016,1,24,10,30,430.0,162.0,1.7,11.0,357.0,544.04,446.87
2016,1,24,10,45,453.0,167.0,1.7,11.5,382.0,569.73,464.65
2016,1,24,11,0,476.0,172.0,1.7,12.0,407.0,593.82,481.53
2016,1,24,11,15,528.5,163.5,1.65,12.0,432.5,623.96,504.2
2016,1,24,11,30,581.0,155.0,1.6,12.0,458.0,651.84,524.83
2016,1,24,11,45,730.0,117.5,1.6,12.5,506.0,725.7,578.87
2016,1,24,12,0,879.0,80.0,1.6,13.0,554.0,778.69,615.01
2016,1,24,12,15,880.5,80.5,1.7,13.0,556.0,766.47,606.47
2016,1,24,12,30,882.0,81.0,1.8,13.0,558.0,750.94,596.27
2016,1,24,12,45,884.0,79.0,1.9,13.0,553.5,729.67,581.88
2016,1,24,13,0,886.0,77.0,2.0,13.0,549.0,705.22,565.13
2016,1,24,13,15,880.0,76.5,2.15,13.0,535.5,674.07,542.95
2016,1,24,13,30,874.0,76.0,2.3,13.0,522.0,640.38,517.41
2016,1,24,13,45,859.0,76.0,2.45,13.0,500.5,602.12,487.53
2016,1,24,14,0,844.0,76.0,2.6,13.0,479.0,559.26,453.32
2016,1,24,14,15,829.5,74.5,2.6,12.5,451.5,513.81,416.42
2016,1,24,14,30,815.0,73.0,2.6,12.0,424.0,467.36,377.61
2016,1,24,14,45,794.5,70.5,2.65,12.0,390.5,416.61,333.65
2016,1,24,15,0,774.0,68.0,2.7,12.0,357.0,366.0,288.63
2016,1,24,15,15,744.0,64.5,2.55,11.5,319.0,311.72,239.99
2016,1,24,15,30,714.0,61.0,2.4,11.0,281.0,259.18,192.07
2016,1,24,15,45,674.0,56.0,2.25,11.0,240.0,205.03,142.91
2016,1,24,16,0,634.0,51.0,2.1,11.0,199.0,154.38,98.2
2016,1,24,16,15,567.0,45.0,2.0,10.5,157.0,102.03,56.93
2016,1,24,16,30,500.0,39.0,1.9,10.0,115.0,58.24,28.86
2016,1,24,16,45,389.0,30.0,1.85,9.5,76.5,23.44,14.47
2016,1,24,17,0,278.0,21.0,1.8,9.0,38.0,16.89,3.01
2016,1,24,17,15,139.0,10.5,1.75,9.0,19.0,10.01,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,17.5,0.8,10.0,17.5,16.25,1.56
2016,1,25,8,0,0.0,35.0,0.8,10.0,35.0,36.55,24.26
2016,1,25,8,15,14.5,53.0,0.75,10.0,55.5,69.69,53.67
2016,1,25,8,30,29.0,71.0,0.7,10.0,76.0,98.86,79.49
2016,1,25,8,45,38.0,88.5,0.7,10.5,97.5,124.45,101.75
2016,1,25,9,0,47.0,106.0,0.7,11.0,119.0,150.38,123.84
2016,1,25,9,15,54.0,122.5,0.65,11.0,139.5,173.89,143.61
2016,1,25,9,30,61.0,139.0,0.6,11.0,160.0,197.62,163.18
2016,1,25,9,45,90.5,156.5,0.55,11.5,191.5,239.34,197.31
2016,1,25,10,0,120.0,174.0,0.5,12.0,223.0,293.76,240.5
2016,1,25,10,15,76.5,178.0,0.45,12.0,210.0,251.77,204.94
2016,1,25,10,30,33.0,182.0,0.4,12.0,197.0,220.66,178.41
2016,1,25,10,45,52.0,199.0,0.4,12.0,224.0,254.05,205.6
2016,1,25,11,0,71.0,216.0,0.4,12.0,251.0,287.43,231.95
2016,1,25,11,15,46.0,208.5,0.35,12.0,231.5,256.26,205.91
2016,1,25,11,30,21.0,201.0,0.3,12.0,212.0,214.95,172.18
2016,1,25,11,45,21.0,204.5,0.3,12.5,216.0,217.57,174.09
2016,1,25,12,0,21.0,208.0,0.3,13.0,220.0,220.21,175.73
2016,1,25,12,15,22.5,211.0,0.3,13.0,223.5,223.44,178.24
2016,1,25,12,30,24.0,214.0,0.3,13.0,227.0,226.6,180.72
2016,1,25,12,45,25.0,212.0,0.3,13.0,226.0,224.08,178.73
2016,1,25,13,0,26.0,210.0,0.3,13.0,225.0,221.51,176.78
2016,1,25,13,15,21.0,200.0,0.3,13.0,212.0,206.7,164.98
2016,1,25,13,30,16.0,190.0,0.3,13.0,199.0,192.33,153.58
2016,1,25,13,45,37.5,197.0,0.35,13.0,215.5,217.27,174.25
2016,1,25,14,0,59.0,204.0,0.4,13.0,232.0,234.18,188.02
2016,1,25,14,15,56.5,193.0,0.45,13.0,219.0,218.11,175.21
2016,1,25,14,30,54.0,182.0,0.5,13.0,206.0,202.3,162.68
2016,1,25,14,45,52.5,168.5,0.55,13.0,190.0,184.68,148.52
2016,1,25,15,0,51.0,155.0,0.6,13.0,174.0,167.28,134.34
2016,1,25,15,15,47.0,139.0,0.6,12.5,155.5,146.9,117.71
2016,1,25,15,30,43.0,123.0,0.6,12.0,137.0,127.07,101.31
2016,1,25,15,45,37.0,106.5,0.6,12.0,117.0,106.92,84.32
2016,1,25,16,0,31.0,90.0,0.6,12.0,97.0,87.6,67.94
2016,1,25,16,15,21.0,72.0,0.65,11.5,76.5,67.44,51.08
2016,1,25,16,30,11.0,54.0,0.7,11.0,56.0,49.29,35.82
2016,1,25,16,45,5.5,36.5,0.8,11.0,37.5,32.89,22.62
2016,1,25,17,0,0.0,19.0,0.9,11.0,19.0,17.64,4.71
2016,1,25,17,15,0.0,9.5,0.9,11.0,9.5,9.05,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,187.5,16.5,1.4,9.5,36.5,127.15,57.6
2016,1,26,8,0,375.0,33.0,1.5,10.0,73.0,257.63,202.87
2016,1,26,8,15,462.0,41.0,1.5,10.0,114.5,329.95,270.45
2016,1,26,8,30,549.0,49.0,1.5,10.0,156.0,408.3,338.84
2016,1,26,8,45,604.5,54.5,1.55,10.5,198.5,468.91,390.24
2016,1,26,9,0,660.0,60.0,1.6,11.0,241.0,531.49,441.22
2016,1,26,9,15,439.5,99.5,1.6,11.0,228.0,443.16,369.33
2016,1,26,9,30,219.0,139.0,1.6,11.0,215.0,333.04,277.69
2016,1,26,9,45,273.5,148.5,1.6,11.5,253.0,387.28,322.32
2016,1,26,10,0,328.0,158.0,1.6,12.0,291.0,443.01,366.13
2016,1,26,10,15,415.0,154.0,1.55,12.0,335.5,521.49,427.6
2016,1,26,10,30,502.0,150.0,1.5,12.0,380.0,588.39,478.72
2016,1,26,10,45,665.5,118.5,1.5,12.5,441.0,689.78,554.42
2016,1,26,11,0,829.0,87.0,1.5,13.0,502.0,780.69,617.55
2016,1,26,11,15,599.5,150.0,1.45,13.0,455.5,672.79,536.23
2016,1,26,11,30,370.0,213.0,1.4,13.0,409.0,540.94,433.53
2016,1,26,11,45,400.5,210.5,1.4,13.0,426.0,557.08,447.03
2016,1,26,12,0,431.0,208.0,1.4,13.0,443.0,582.74,465.97
2016,1,26,12,15,447.5,205.0,1.4,13.0,450.0,583.09,465.94
2016,1,26,12,30,464.0,202.0,1.4,13.0,457.0,581.17,464.42
2016,1,26,12,45,467.0,199.0,1.4,13.0,453.5,567.08,453.61
2016,1,26,13,0,470.0,196.0,1.4,13.0,450.0,551.16,441.44
2016,1,26,13,15,496.0,184.0,1.4,13.0,446.0,539.36,432.71
2016,1,26,13,30,522.0,172.0,1.4,13.0,442.0,524.46,421.34
2016,1,26,13,45,528.0,163.0,1.4,13.0,427.0,497.41,400.15
2016,1,26,14,0,534.0,154.0,1.4,13.0,412.0,468.45,377.11
2016,1,26,14,15,516.5,147.5,1.4,13.0,386.0,427.93,344.42
2016,1,26,14,30,499.0,141.0,1.4,13.0,360.0,387.6,311.29
2016,1,26,14,45,464.5,135.0,1.4,13.0,327.0,340.86,272.45
2016,1,26,15,0,430.0,129.0,1.4,13.0,294.0,296.4,234.85
2016,1,26,15,15,405.5,120.5,1.3,12.5,263.0,255.43,199.63
2016,1,26,15,30,381.0,112.0,1.2,12.0,232.0,216.33,165.51
2016,1,26,15,45,356.5,98.5,1.1,12.0,198.5,174.67,128.96
2016,1,26,16,0,332.0,85.0,1.0,12.0,165.0,135.42,95.01
2016,1,26,16,15,296.0,70.5,1.05,11.5,131.0,96.54,63.64
2016,1,26,16,30,260.0,56.0,1.1,11.0,97.0,61.71,38.42
2016,1,26,16,45,194.0,40.5,1.2,10.5,65.5,31.41,21.51
2016,1,26,17,0,128.0,25.0,1.3,10.0,34.0,19.64,7.12
2016,1,26,17,15,64.0,12.5,1.3,10.0,17.0,11.91,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,5.5,2.3,8.0,5.5,0.0,0.0
2016,1,27,7,30,0.0,11.0,2.3,8.0,11.0,10.48,0.0
2016,1,27,7,45,172.0,24.0,2.35,8.5,42.5,129.53,65.42
2016,1,27,8,0,344.0,37.0,2.4,9.0,74.0,246.44,196.16
2016,1,27,8,15,431.0,46.0,2.3,9.0,115.5,319.38,264.29
2016,1,27,8,30,518.0,55.0,2.2,9.0,157.0,398.16,333.66
2016,1,27,8,45,575.0,61.5,2.15,9.5,199.5,460.28,386.65
2016,1,27,9,0,632.0,68.0,2.1,10.0,242.0,524.43,439.16
2016,1,27,9,15,670.0,72.5,2.1,10.0,282.5,574.49,479.62
2016,1,27,9,30,708.0,77.0,2.1,10.0,323.0,624.31,518.22
2016,1,27,9,45,751.5,76.0,2.15,10.5,362.0,666.55,548.82
2016,1,27,10,0,795.0,75.0,2.2,11.0,401.0,712.46,581.56
2016,1,27,10,15,812.5,77.0,2.05,11.5,432.5,740.27,598.74
2016,1,27,10,30,830.0,79.0,1.9,12.0,464.0,765.43,613.65
2016,1,27,10,45,844.5,80.5,1.8,12.5,489.0,784.71,624.42
2016,1,27,11,0,859.0,82.0,1.7,13.0,514.0,800.86,632.84
2016,1,27,11,15,866.5,83.0,1.55,13.0,531.5,807.49,635.05
2016,1,27,11,30,874.0,84.0,1.4,13.0,549.0,810.7,634.9
2016,1,27,11,45,879.5,84.0,1.3,13.5,559.5,807.62,629.85
2016,1,27,12,0,885.0,84.0,1.2,14.0,570.0,795.3,618.52
2016,1,27,12,15,886.5,84.0,1.15,14.0,572.5,782.47,608.87
2016,1,27,12,30,888.0,84.0,1.1,14.0,575.0,766.31,597.01
2016,1,27,12,45,891.5,81.5,1.05,14.0,570.5,745.48,581.99
2016,1,27,13,0,895.0,79.0,1.0,14.0,566.0,721.37,564.77
2016,1,27,13,15,890.0,78.5,1.0,14.0,553.0,690.57,543.22
2016,1,27,13,30,885.0,78.0,1.0,14.0,540.0,657.13,518.17
2016,1,27,13,45,878.5,76.0,1.0,14.0,520.0,618.66,488.94
2016,1,27,14,0,872.0,74.0,1.0,14.0,500.0,578.04,457.4
2016,1,27,14,15,858.5,72.5,0.95,14.0,472.5,533.91,421.91
2016,1,27,14,30,845.0,71.0,0.9,14.0,445.0,486.53,383.07
2016,1,27,14,45,827.5,68.5,0.9,14.0,411.5,435.46,340.63
2016,1,27,15,0,810.0,66.0,0.9,14.0,378.0,384.17,296.7
2016,1,27,15,15,782.5,63.0,0.8,14.0,339.5,329.09,248.37
2016,1,27,15,30,755.0,60.0,0.7,14.0,301.0,275.4,200.38
2016,1,27,15,45,716.0,55.5,0.65,14.0,259.0,219.32,150.81
2016,1,27,16,0,677.0,51.0,0.6,14.0,217.0,166.56,105.04
2016,1,27,16,15,615.0,45.5,0.65,13.5,173.0,113.85,63.62
2016,1,27,16,30,553.0,40.0,0.7,13.0,129.0,67.77,33.57
2016,1,27,16,45,449.0,31.5,0.75,12.5,88.5,24.39,15.41
2016,1,27,17,0,345.0,23.0,0.8,12.0,48.0,18.37,7.09
2016,1,27,17,15,172.5,11.5,0.8,12.0,24.0,10.96,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,9.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,9.0,5.0,4.77,0.0
2016,1,28,7,45,0.0,18.0,1.05,9.5,18.0,16.71,4.27
2016,1,28,8,0,0.0,31.0,1.1,10.0,31.0,29.88,19.1
2016,1,28,8,15,0.0,48.0,1.1,10.0,48.0,48.25,35.51
2016,1,28,8,30,0.0,65.0,1.1,10.0,65.0,66.07,51.26
2016,1,28,8,45,1.5,82.0,1.15,10.5,82.5,84.52,67.3
2016,1,28,9,0,3.0,99.0,1.2,11.0,100.0,102.91,83.01
2016,1,28,9,15,7.5,114.0,1.15,11.0,116.5,120.95,98.4
2016,1,28,9,30,12.0,129.0,1.1,11.0,133.0,139.26,113.79
2016,1,28,9,45,299.0,120.5,1.1,11.5,243.5,371.23,310.72
2016,1,28,10,0,586.0,112.0,1.1,12.0,354.0,603.68,492.1
2016,1,28,10,15,516.0,138.5,1.2,12.0,363.5,583.44,473.08
2016,1,28,10,30,446.0,165.0,1.3,12.0,373.0,564.16,457.05
2016,1,28,10,45,223.0,162.0,1.45,12.5,266.0,370.51,303.35
2016,1,28,11,0,0.0,159.0,1.6,13.0,159.0,154.66,123.53
2016,1,28,11,15,0.0,106.0,1.55,13.0,106.0,99.75,78.54
2016,1,28,11,30,0.0,53.0,1.5,13.0,53.0,49.3,36.25
2016,1,28,11,45,0.0,54.0,1.5,13.5,54.0,50.24,36.98
2016,1,28,12,0,0.0,55.0,1.5,14.0,55.0,51.17,37.66
2016,1,28,12,15,76.5,156.5,1.5,14.0,199.0,224.47,182.81
2016,1,28,12,30,153.0,258.0,1.5,14.0,343.0,391.6,315.11
2016,1,28,12,45,234.5,246.5,1.55,14.5,375.5,432.51,346.94
2016,1,28,13,0,316.0,235.0,1.6,15.0,408.0,478.27,382.38
2016,1,28,13,15,158.0,197.5,1.55,15.0,284.0,311.25,250.42
2016,1,28,13,30,0.0,160.0,1.5,15.0,160.0,151.96,120.33
2016,1,28,13,45,0.0,153.5,1.5,15.0,153.5,145.37,115.51
2016,1,28,14,0,0.0,147.0,1.5,15.0,147.0,138.84,110.35
2016,1,28,14,15,0.0,108.0,1.45,14.5,108.0,101.08,79.52
2016,1,28,14,30,0.0,69.0,1.4,14.0,69.0,64.2,48.96
2016,1,28,14,45,10.0,108.0,1.35,14.0,112.0,105.33,83.65
2016,1,28,15,0,20.0,147.0,1.3,14.0,155.0,145.53,116.96
2016,1,28,15,15,16.5,133.0,1.2,13.5,139.5,129.6,103.89
2016,1,28,15,30,13.0,119.0,1.1,13.0,124.0,114.11,91.2
2016,1,28,15,45,8.0,103.5,1.05,13.0,106.5,97.34,77.21
2016,1,28,16,0,3.0,88.0,1.0,13.0,89.0,81.24,63.67
2016,1,28,16,15,1.5,70.5,1.0,12.5,71.0,64.5,49.39
2016,1,28,16,30,0.0,53.0,1.0,12.0,53.0,48.18,35.25
2016,1,28,16,45,0.0,36.5,1.0,12.0,36.5,33.2,23.16
2016,1,28,17,0,0.0,20.0,1.0,12.0,20.0,18.57,7.91
2016,1,28,17,15,0.0,10.0,1.0,12.0,10.0,9.53,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.65,13.0,0.5,0.46,0.0
2016,1,29,8,0,0.0,1.0,2.8,13.0,1.0,0.92,0.0
2016,1,29,8,15,0.0,1.5,2.8,13.0,1.5,1.39,0.0
2016,1,29,8,30,0.0,2.0,2.8,13.0,2.0,1.85,0.0
2016,1,29,8,45,0.0,3.0,2.85,13.0,3.0,2.78,0.0
2016,1,29,9,0,0.0,4.0,2.9,13.0,4.0,3.7,0.0
2016,1,29,9,15,0.0,4.5,2.9,13.0,4.5,4.17,0.0
2016,1,29,9,30,0.0,5.0,2.9,13.0,5.0,4.63,0.0
2016,1,29,9,45,0.0,13.0,2.95,13.5,13.0,12.05,4.72
2016,1,29,10,0,0.0,21.0,3.0,14.0,21.0,19.48,11.05
2016,1,29,10,15,0.0,21.0,3.0,14.0,21.0,19.49,11.03
2016,1,29,10,30,0.0,21.0,3.0,14.0,21.0,19.49,11.0
2016,1,29,10,45,0.0,60.5,3.0,14.0,60.5,56.28,42.18
2016,1,29,11,0,0.0,100.0,3.0,14.0,100.0,93.9,73.66
2016,1,29,11,15,0.0,65.0,3.0,14.0,65.0,60.49,45.55
2016,1,29,11,30,0.0,30.0,3.0,14.0,30.0,27.88,18.01
2016,1,29,11,45,0.0,57.5,3.0,14.0,57.5,53.5,39.63
2016,1,29,12,0,0.0,85.0,3.0,14.0,85.0,79.19,61.12
2016,1,29,12,15,0.0,79.0,3.0,14.0,79.0,73.58,56.39
2016,1,29,12,30,0.0,73.0,3.0,14.0,73.0,67.97,51.71
2016,1,29,12,45,1.5,125.0,3.0,14.0,126.0,118.92,94.21
2016,1,29,13,0,3.0,177.0,3.0,14.0,179.0,171.48,137.46
2016,1,29,13,15,1.5,99.5,3.0,13.5,100.5,94.0,73.62
2016,1,29,13,30,0.0,22.0,3.0,13.0,22.0,20.43,11.77
2016,1,29,13,45,0.0,21.5,3.0,13.0,21.5,19.97,11.41
2016,1,29,14,0,0.0,21.0,3.0,13.0,21.0,19.5,11.03
2016,1,29,14,15,0.0,14.0,3.0,13.0,14.0,12.99,5.48
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,6.49,0.0
2016,1,29,14,45,0.0,66.5,3.0,13.0,66.5,61.86,47.34
2016,1,29,15,0,0.0,126.0,3.0,13.0,126.0,117.82,94.74
2016,1,29,15,15,0.0,113.5,3.0,13.0,113.5,105.76,84.66
2016,1,29,15,30,0.0,101.0,3.0,13.0,101.0,93.79,74.65
2016,1,29,15,45,0.0,87.0,3.0,13.0,87.0,80.52,63.41
2016,1,29,16,0,0.0,73.0,3.0,13.0,73.0,67.37,52.13
2016,1,29,16,15,0.0,58.5,2.95,12.5,58.5,53.9,40.51
2016,1,29,16,30,0.0,44.0,2.9,12.0,44.0,40.6,28.87
2016,1,29,16,45,0.0,30.5,2.9,12.0,30.5,28.33,19.0
2016,1,29,17,0,0.0,17.0,2.9,12.0,17.0,15.77,6.31
2016,1,29,17,15,0.0,8.5,2.8,12.0,8.5,8.1,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,1,30,7,45,0.0,20.5,2.65,8.5,20.5,19.13,7.09
2016,1,30,8,0,0.0,35.0,2.8,9.0,35.0,34.8,23.41
2016,1,30,8,15,0.0,52.5,2.85,9.0,52.5,53.65,40.31
2016,1,30,8,30,0.0,70.0,2.9,9.0,70.0,71.93,56.55
2016,1,30,8,45,4.0,86.5,2.95,9.5,88.0,91.17,73.41
2016,1,30,9,0,8.0,103.0,3.0,10.0,106.0,110.59,90.16
2016,1,30,9,15,12.5,118.0,3.0,10.0,122.5,128.73,105.76
2016,1,30,9,30,17.0,133.0,3.0,10.0,139.0,147.13,121.38
2016,1,30,9,45,428.5,98.5,3.05,10.5,278.0,455.73,386.61
2016,1,30,10,0,840.0,64.0,3.1,11.0,417.0,739.0,608.0
2016,1,30,10,15,856.0,66.0,3.1,11.0,448.5,760.08,620.6
2016,1,30,10,30,872.0,68.0,3.1,11.0,480.0,784.9,637.95
2016,1,30,10,45,882.0,69.5,3.1,11.5,505.0,801.29,647.75
2016,1,30,11,0,892.0,71.0,3.1,12.0,530.0,814.42,655.21
2016,1,30,11,15,899.0,72.0,3.1,12.0,548.0,821.11,659.24
2016,1,30,11,30,906.0,73.0,3.1,12.0,566.0,824.29,660.89
2016,1,30,11,45,907.5,74.5,3.15,12.5,575.5,820.1,656.4
2016,1,30,12,0,909.0,76.0,3.2,13.0,585.0,812.37,649.53
2016,1,30,12,15,910.0,76.0,3.2,13.0,588.0,798.99,639.59
2016,1,30,12,30,911.0,76.0,3.2,13.0,591.0,782.18,627.29
2016,1,30,12,45,628.5,154.5,3.2,13.0,508.5,647.64,524.42
2016,1,30,13,0,346.0,233.0,3.2,13.0,426.0,498.91,405.04
2016,1,30,13,15,391.5,217.0,3.2,12.5,430.5,499.99,408.02
2016,1,30,13,30,437.0,201.0,3.2,12.0,435.0,505.32,413.1
2016,1,30,13,45,290.5,213.5,3.2,12.0,367.0,402.85,329.8
2016,1,30,14,0,144.0,226.0,3.2,12.0,299.0,311.67,254.78
2016,1,30,14,15,182.5,211.5,3.2,12.0,298.0,309.32,253.33
2016,1,30,14,30,221.0,197.0,3.2,12.0,297.0,303.49,248.24
2016,1,30,14,45,163.5,183.5,3.25,12.0,254.5,252.42,205.87
2016,1,30,15,0,106.0,170.0,3.3,12.0,212.0,206.66,168.02
2016,1,30,15,15,100.5,154.0,3.15,11.5,191.0,182.04,147.39
2016,1,30,15,30,95.0,138.0,3.0,11.0,170.0,158.04,126.97
2016,1,30,15,45,89.5,120.0,2.95,11.0,147.0,132.9,105.19
2016,1,30,16,0,84.0,102.0,2.9,11.0,124.0,108.54,84.04
2016,1,30,16,15,72.5,83.5,2.75,10.5,100.0,83.86,63.2
2016,1,30,16,30,61.0,65.0,2.6,10.0,76.0,60.8,44.2
2016,1,30,16,45,40.5,47.0,2.5,9.5,53.0,41.09,30.48
2016,1,30,17,0,20.0,29.0,2.4,9.0,30.0,25.82,14.74
2016,1,30,17,15,10.0,14.5,2.4,8.5,15.0,13.82,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,7.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,7.0,19.0,18.11,0.0
2016,1,31,7,45,255.0,25.5,2.4,7.5,56.0,175.74,115.86
2016,1,31,8,0,510.0,32.0,2.5,8.0,93.0,322.86,261.73
2016,1,31,8,15,589.5,38.0,2.6,8.0,138.0,396.23,330.26
2016,1,31,8,30,669.0,44.0,2.7,8.0,183.0,474.2,399.49
2016,1,31,8,45,722.5,47.5,2.8,8.5,229.0,536.64,453.07
2016,1,31,9,0,776.0,51.0,2.9,9.0,275.0,600.43,505.48
2016,1,31,9,15,808.5,54.0,3.0,9.0,317.5,649.77,544.27
2016,1,31,9,30,841.0,57.0,3.1,9.0,360.0,692.03,576.66
2016,1,31,9,45,858.5,60.5,3.25,9.5,397.5,728.32,603.0
2016,1,31,10,0,876.0,64.0,3.4,10.0,435.0,762.28,627.14
2016,1,31,10,15,892.0,65.5,3.5,10.0,467.5,789.9,647.11
2016,1,31,10,30,908.0,67.0,3.6,10.0,500.0,814.65,664.87
2016,1,31,10,45,920.0,68.0,3.7,10.0,526.0,832.43,677.44
2016,1,31,11,0,932.0,69.0,3.8,10.0,552.0,846.85,687.61
2016,1,31,11,15,939.0,70.0,3.95,10.0,570.0,853.66,692.52
2016,1,31,11,30,946.0,71.0,4.1,10.0,588.0,856.81,694.89
2016,1,31,11,45,948.5,71.5,4.3,10.5,598.5,852.01,690.92
2016,1,31,12,0,951.0,72.0,4.5,11.0,609.0,843.52,684.41
2016,1,31,12,15,951.5,72.5,4.65,11.0,611.5,829.8,674.99
2016,1,31,12,30,952.0,73.0,4.8,11.0,614.0,812.5,662.92
2016,1,31,12,45,942.0,75.5,4.95,11.0,607.0,786.23,644.04
2016,1,31,13,0,932.0,78.0,5.1,11.0,600.0,757.0,622.81
2016,1,31,13,15,926.5,77.5,5.1,10.5,586.5,724.73,599.57
2016,1,31,13,30,921.0,77.0,5.1,10.0,573.0,689.71,572.81
2016,1,31,13,45,907.0,78.0,5.2,10.0,551.0,648.51,539.19
2016,1,31,14,0,893.0,79.0,5.3,10.0,529.0,607.68,505.06
2016,1,31,14,15,879.5,77.0,5.3,10.0,500.5,559.72,464.25
2016,1,31,14,30,866.0,75.0,5.3,10.0,472.0,510.54,421.48
2016,1,31,14,45,842.0,74.0,5.3,10.0,437.0,456.77,373.91
2016,1,31,15,0,818.0,73.0,5.3,10.0,402.0,403.3,325.49
2016,1,31,15,15,790.0,70.0,5.2,9.5,362.5,347.07,274.27
2016,1,31,15,30,762.0,67.0,5.1,9.0,323.0,292.28,223.36
2016,1,31,15,45,720.0,63.0,5.05,9.0,279.0,234.93,170.23
2016,1,31,16,0,678.0,59.0,5.0,9.0,235.0,179.64,120.06
2016,1,31,16,15,616.0,53.0,4.95,8.5,190.0,125.24,74.87
2016,1,31,16,30,554.0,47.0,4.9,8.0,145.0,77.46,41.13
2016,1,31,16,45,452.5,38.0,4.85,8.0,102.5,33.5,24.03
2016,1,31,17,0,351.0,29.0,4.8,8.0,60.0,23.42,13.32
2016,1,31,17,15,175.5,14.5,4.95,8.0,30.0,11.47,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,10.5,3.35,5.5,10.5,0.0,0.0
2016,2,1,7,30,0.0,21.0,3.4,6.0,21.0,20.02,0.0
2016,2,1,7,45,275.0,26.0,3.5,6.5,60.0,187.31,128.95
2016,2,1,8,0,550.0,31.0,3.6,7.0,99.0,343.72,281.26
2016,2,1,8,15,626.0,36.5,3.7,7.5,144.5,416.16,349.13
2016,2,1,8,30,702.0,42.0,3.8,8.0,190.0,492.97,417.33
2016,2,1,8,45,748.0,46.0,3.95,8.5,236.0,552.53,469.02
2016,2,1,9,0,794.0,50.0,4.1,9.0,282.0,612.95,519.09
2016,2,1,9,15,824.0,53.0,4.1,9.0,324.5,655.28,552.37
2016,2,1,9,30,854.0,56.0,4.1,9.0,367.0,702.15,588.35
2016,2,1,9,45,861.0,62.5,4.15,9.5,403.0,734.93,611.74
2016,2,1,10,0,868.0,69.0,4.2,10.0,439.0,771.25,637.48
2016,2,1,10,15,882.5,71.0,4.1,10.0,471.5,791.74,651.0
2016,2,1,10,30,897.0,73.0,4.0,10.0,504.0,815.82,667.5
2016,2,1,10,45,903.0,75.5,3.95,10.5,528.5,830.52,675.82
2016,2,1,11,0,909.0,78.0,3.9,11.0,553.0,841.78,681.67
2016,2,1,11,15,915.5,79.0,3.85,11.0,570.5,848.1,685.21
2016,2,1,11,30,922.0,80.0,3.8,11.0,588.0,850.85,686.27
2016,2,1,11,45,924.5,81.0,3.75,11.0,598.5,846.73,682.44
2016,2,1,12,0,927.0,82.0,3.7,11.0,609.0,838.99,676.15
2016,2,1,12,15,927.5,82.0,3.6,11.0,611.0,824.93,665.1
2016,2,1,12,30,928.0,82.0,3.5,11.0,613.0,807.38,651.65
2016,2,1,12,45,927.5,81.0,3.45,11.0,607.5,784.53,634.65
2016,2,1,13,0,927.0,80.0,3.4,11.0,602.0,758.41,615.31
2016,2,1,13,15,921.5,79.5,3.35,11.0,588.5,726.24,591.44
2016,2,1,13,30,916.0,79.0,3.3,11.0,575.0,691.32,564.37
2016,2,1,13,45,909.0,77.0,3.3,11.0,554.0,651.27,532.44
2016,2,1,14,0,902.0,75.0,3.3,11.0,533.0,608.99,498.07
2016,2,1,14,15,889.0,73.5,3.25,11.0,505.0,561.96,458.97
2016,2,1,14,30,876.0,72.0,3.2,11.0,477.0,514.72,418.69
2016,2,1,14,45,857.0,69.5,3.15,11.0,442.5,461.11,372.33
2016,2,1,15,0,838.0,67.0,3.1,11.0,408.0,407.33,324.61
2016,2,1,15,15,812.0,64.5,2.9,10.5,368.0,351.25,274.28
2016,2,1,15,30,786.0,62.0,2.7,10.0,328.0,296.34,223.91
