Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,45,751.0,57.5,2.55,10.0,285.0,238.77,170.96
2016,2,1,16,0,716.0,53.0,2.4,10.0,242.0,184.04,121.35
2016,2,1,16,15,658.5,48.0,2.4,9.5,196.5,129.13,75.79
2016,2,1,16,30,601.0,43.0,2.4,9.0,151.0,80.32,41.34
2016,2,1,16,45,506.5,35.0,2.4,8.5,108.0,34.64,20.04
2016,2,1,17,0,412.0,27.0,2.4,8.0,65.0,23.35,13.64
2016,2,1,17,15,206.0,13.5,2.45,7.5,32.5,10.46,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,8.0,9.0,8.58,0.0
2016,2,2,7,30,0.0,18.0,2.0,8.0,18.0,17.16,0.0
2016,2,2,7,45,176.5,30.5,1.95,8.5,52.5,147.6,102.91
2016,2,2,8,0,353.0,43.0,1.9,9.0,87.0,261.09,211.78
2016,2,2,8,15,439.0,52.0,1.85,9.0,130.0,335.55,278.93
2016,2,2,8,30,525.0,61.0,1.8,9.0,173.0,415.59,348.32
2016,2,2,8,45,595.5,64.5,1.75,9.0,218.5,484.19,406.3
2016,2,2,9,0,666.0,68.0,1.7,9.0,264.0,555.46,464.29
2016,2,2,9,15,703.0,72.0,1.6,9.0,306.0,606.02,503.36
2016,2,2,9,30,740.0,76.0,1.5,9.0,348.0,651.96,536.72
2016,2,2,9,45,779.0,75.5,1.4,9.5,388.0,697.83,567.97
2016,2,2,10,0,818.0,75.0,1.3,10.0,428.0,742.28,597.1
2016,2,2,10,15,835.5,77.0,1.3,10.0,460.0,771.04,616.34
2016,2,2,10,30,853.0,79.0,1.3,10.0,492.0,797.06,633.61
2016,2,2,10,45,541.5,157.0,1.3,10.5,424.0,640.09,515.2
2016,2,2,11,0,230.0,235.0,1.3,11.0,356.0,451.51,365.22
2016,2,2,11,15,567.0,157.5,1.35,11.0,469.0,661.0,533.02
2016,2,2,11,30,904.0,80.0,1.4,11.0,582.0,838.83,660.24
2016,2,2,11,45,540.0,173.0,1.45,11.0,474.5,647.34,517.76
2016,2,2,12,0,176.0,266.0,1.5,11.0,367.0,429.83,346.03
2016,2,2,12,15,256.0,256.5,1.55,11.0,403.5,487.82,394.13
2016,2,2,12,30,336.0,247.0,1.6,11.0,440.0,530.98,428.41
2016,2,2,12,45,628.5,162.0,1.65,11.5,520.0,661.08,530.99
2016,2,2,13,0,921.0,77.0,1.7,12.0,600.0,753.44,599.36
2016,2,2,13,15,633.5,152.5,1.7,12.0,508.5,614.9,493.06
2016,2,2,13,30,346.0,228.0,1.7,12.0,417.0,469.6,378.62
2016,2,2,13,45,277.0,229.0,1.75,12.0,376.5,412.73,334.28
2016,2,2,14,0,208.0,230.0,1.8,12.0,336.0,353.82,287.2
2016,2,2,14,15,287.0,205.5,1.8,11.5,344.0,366.34,298.3
2016,2,2,14,30,366.0,181.0,1.8,11.0,352.0,365.7,297.7
2016,2,2,14,45,366.5,167.0,1.8,11.0,327.5,332.52,269.63
2016,2,2,15,0,367.0,153.0,1.8,11.0,303.0,298.7,240.51
2016,2,2,15,15,353.5,140.5,1.75,10.5,273.5,260.84,207.92
2016,2,2,15,30,340.0,128.0,1.7,10.0,244.0,223.9,175.51
2016,2,2,15,45,515.0,91.5,1.7,10.0,242.0,214.69,159.08
2016,2,2,16,0,690.0,55.0,1.7,10.0,240.0,182.85,121.44
2016,2,2,16,15,632.0,50.0,1.7,9.5,195.5,129.15,76.9
2016,2,2,16,30,574.0,45.0,1.7,9.0,151.0,79.52,41.32
2016,2,2,16,45,472.5,37.5,1.75,8.5,108.0,35.23,20.08
2016,2,2,17,0,371.0,30.0,1.8,8.0,65.0,24.0,14.47
2016,2,2,17,15,185.5,15.0,1.85,7.5,32.5,11.71,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.5,1.85,5.0,10.5,10.01,0.0
2016,2,3,7,30,0.0,21.0,1.9,5.0,21.0,20.02,0.0
2016,2,3,7,45,203.5,30.5,1.95,5.5,57.0,161.54,117.21
2016,2,3,8,0,407.0,40.0,2.0,6.0,93.0,287.26,236.27
2016,2,3,8,15,486.0,48.0,2.0,6.0,136.0,358.63,301.7
2016,2,3,8,30,565.0,56.0,2.0,6.0,179.0,435.13,369.07
2016,2,3,8,45,609.5,63.0,2.05,6.5,222.0,492.68,418.1
2016,2,3,9,0,654.0,70.0,2.1,7.0,265.0,551.43,466.22
2016,2,3,9,15,442.0,110.5,2.1,7.5,251.0,465.69,393.87
2016,2,3,9,30,230.0,151.0,2.1,8.0,237.0,358.38,302.36
2016,2,3,9,45,494.5,120.5,2.1,8.5,328.5,537.15,451.2
2016,2,3,10,0,759.0,90.0,2.1,9.0,420.0,720.83,591.78
2016,2,3,10,15,544.0,144.5,2.05,9.0,389.5,620.47,510.93
2016,2,3,10,30,329.0,199.0,2.0,9.0,359.0,503.48,415.32
2016,2,3,10,45,304.5,214.5,2.0,9.5,368.5,502.52,413.21
2016,2,3,11,0,280.0,230.0,2.0,10.0,378.0,499.76,408.91
2016,2,3,11,15,322.0,230.0,2.0,10.0,406.0,531.87,434.24
2016,2,3,11,30,364.0,230.0,2.0,10.0,434.0,562.73,458.12
2016,2,3,11,45,264.5,249.5,2.0,10.5,399.0,499.36,405.41
2016,2,3,12,0,165.0,269.0,2.0,11.0,364.0,424.68,344.23
2016,2,3,12,15,126.5,266.5,1.95,11.0,339.5,386.62,313.53
2016,2,3,12,30,88.0,264.0,1.9,11.0,315.0,339.19,275.11
2016,2,3,12,45,79.5,259.0,1.9,11.0,305.0,323.68,262.76
2016,2,3,13,0,71.0,254.0,1.9,11.0,295.0,308.5,250.51
2016,2,3,13,15,67.5,247.0,1.85,11.0,285.5,295.02,239.71
2016,2,3,13,30,64.0,240.0,1.8,11.0,276.0,281.71,229.03
2016,2,3,13,45,68.5,233.0,1.75,11.0,270.0,273.6,222.68
2016,2,3,14,0,73.0,226.0,1.7,11.0,264.0,265.07,215.91
2016,2,3,14,15,57.0,209.0,1.6,10.5,238.0,234.75,191.5
2016,2,3,14,30,41.0,192.0,1.5,10.0,212.0,206.03,168.31
2016,2,3,14,45,106.0,185.0,1.45,10.0,230.5,229.17,187.45
2016,2,3,15,0,171.0,178.0,1.4,10.0,249.0,241.42,196.4
2016,2,3,15,15,159.5,163.0,1.35,10.0,224.5,212.16,171.41
2016,2,3,15,30,148.0,148.0,1.3,10.0,200.0,183.99,147.27
2016,2,3,15,45,138.0,129.5,1.3,10.0,173.0,154.21,121.61
2016,2,3,16,0,128.0,111.0,1.3,10.0,146.0,125.65,96.96
2016,2,3,16,15,112.5,92.0,1.35,9.5,118.5,97.23,73.11
2016,2,3,16,30,97.0,73.0,1.4,9.0,91.0,70.87,51.66
2016,2,3,16,45,72.0,54.0,1.45,9.0,65.5,46.56,33.16
2016,2,3,17,0,47.0,35.0,1.5,9.0,40.0,29.83,19.55
2016,2,3,17,15,23.5,17.5,1.45,9.0,20.0,15.47,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,6.0,11.5,10.96,0.0
2016,2,4,7,30,0.0,23.0,2.5,6.0,23.0,27.33,0.0
2016,2,4,7,45,216.5,31.0,2.55,6.5,60.0,168.48,124.61
2016,2,4,8,0,433.0,39.0,2.6,7.0,97.0,300.68,247.56
2016,2,4,8,15,510.5,46.5,2.55,7.0,140.5,371.75,312.73
2016,2,4,8,30,588.0,54.0,2.5,7.0,184.0,447.86,379.74
2016,2,4,8,45,635.5,60.0,2.5,7.5,228.0,507.03,429.98
2016,2,4,9,0,683.0,66.0,2.5,8.0,272.0,567.57,479.32
2016,2,4,9,15,716.5,70.0,2.5,8.0,313.5,612.24,514.66
2016,2,4,9,30,750.0,74.0,2.5,8.0,355.0,660.85,551.58
2016,2,4,9,45,774.5,77.0,2.55,8.5,392.5,700.34,579.88
2016,2,4,10,0,799.0,80.0,2.6,9.0,430.0,737.95,606.26
2016,2,4,10,15,815.5,82.0,2.55,9.5,462.0,765.8,624.27
2016,2,4,10,30,832.0,84.0,2.5,10.0,494.0,790.93,640.08
2016,2,4,10,45,845.0,85.5,2.5,10.5,519.5,809.65,651.41
2016,2,4,11,0,858.0,87.0,2.5,11.0,545.0,825.18,660.46
2016,2,4,11,15,692.5,137.5,2.4,11.0,515.5,751.12,604.47
2016,2,4,11,30,527.0,188.0,2.3,11.0,486.0,662.55,535.37
2016,2,4,11,45,524.0,194.5,2.25,11.5,494.5,661.52,533.32
2016,2,4,12,0,521.0,201.0,2.2,12.0,503.0,658.25,528.93
2016,2,4,12,15,701.5,146.0,2.05,12.0,555.0,735.64,588.47
2016,2,4,12,30,882.0,91.0,1.9,12.0,607.0,795.6,630.05
2016,2,4,12,45,879.5,91.0,1.8,12.5,601.5,772.84,611.11
2016,2,4,13,0,877.0,91.0,1.7,13.0,596.0,746.99,590.95
2016,2,4,13,15,696.0,140.0,1.6,13.0,535.5,648.97,516.66
2016,2,4,13,30,515.0,189.0,1.5,13.0,475.0,550.73,440.14
2016,2,4,13,45,523.0,179.0,1.45,13.0,460.5,524.06,420.07
2016,2,4,14,0,531.0,169.0,1.4,13.0,446.0,495.33,397.39
2016,2,4,14,15,504.5,165.5,1.3,13.0,417.5,452.24,362.7
2016,2,4,14,30,478.0,162.0,1.2,13.0,389.0,410.04,328.3
2016,2,4,14,45,463.0,152.0,1.2,13.0,359.0,367.94,293.82
2016,2,4,15,0,448.0,142.0,1.2,13.0,329.0,326.35,258.94
2016,2,4,15,15,426.0,133.0,1.1,12.5,297.5,283.93,222.94
2016,2,4,15,30,404.0,124.0,1.0,12.0,266.0,243.11,187.65
2016,2,4,15,45,533.5,93.0,0.95,12.0,255.0,223.14,163.84
2016,2,4,16,0,663.0,62.0,0.9,12.0,244.0,186.03,124.14
2016,2,4,16,15,606.5,56.0,0.95,11.5,199.5,132.41,80.01
2016,2,4,16,30,550.0,50.0,1.0,11.0,155.0,84.81,45.77
2016,2,4,16,45,461.0,41.0,1.05,10.5,112.5,40.21,22.84
2016,2,4,17,0,372.0,32.0,1.1,10.0,70.0,25.51,16.05
2016,2,4,17,15,186.0,16.0,1.15,10.0,35.0,12.4,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,89.0,8.5,2.35,5.5,12.5,42.6,0.0
2016,2,5,7,30,178.0,17.0,2.4,6.0,25.0,112.5,0.0
2016,2,5,7,45,306.0,29.5,2.45,6.5,63.0,210.44,158.96
2016,2,5,8,0,434.0,42.0,2.5,7.0,101.0,305.38,251.73
2016,2,5,8,15,512.0,50.0,2.5,7.5,146.0,377.88,317.41
2016,2,5,8,30,590.0,58.0,2.5,8.0,191.0,455.33,384.58
2016,2,5,8,45,642.0,63.5,2.5,8.5,236.0,517.14,436.6
2016,2,5,9,0,694.0,69.0,2.5,9.0,281.0,580.53,487.83
2016,2,5,9,15,531.0,103.0,2.5,9.5,278.5,521.52,438.07
2016,2,5,9,30,368.0,137.0,2.5,10.0,276.0,455.89,382.1
2016,2,5,9,45,536.0,114.0,2.5,10.5,339.0,568.89,474.13
2016,2,5,10,0,704.0,91.0,2.5,11.0,402.0,683.11,560.76
2016,2,5,10,15,774.5,89.5,2.4,11.0,454.5,744.24,604.15
2016,2,5,10,30,845.0,88.0,2.3,11.0,507.0,808.65,649.3
2016,2,5,10,45,703.5,127.0,2.25,11.5,487.5,749.04,602.34
2016,2,5,11,0,562.0,166.0,2.2,12.0,468.0,672.81,542.83
2016,2,5,11,15,595.5,161.0,2.05,12.0,490.5,698.74,561.69
2016,2,5,11,30,629.0,156.0,1.9,12.0,513.0,717.55,574.24
2016,2,5,11,45,748.5,130.0,1.75,12.5,562.5,780.11,616.91
2016,2,5,12,0,868.0,104.0,1.6,13.0,612.0,833.68,651.29
2016,2,5,12,15,868.5,104.0,1.45,13.0,614.0,819.93,639.08
2016,2,5,12,30,869.0,104.0,1.3,13.0,616.0,802.83,625.38
2016,2,5,12,45,649.5,165.0,1.15,13.0,546.0,685.64,538.67
2016,2,5,13,0,430.0,226.0,1.0,13.0,476.0,566.75,447.24
2016,2,5,13,15,650.5,160.5,1.0,13.0,528.5,640.56,506.2
2016,2,5,13,30,871.0,95.0,1.0,13.0,581.0,692.74,545.71
2016,2,5,13,45,872.0,90.0,1.0,13.5,562.0,655.2,515.82
2016,2,5,14,0,873.0,85.0,1.0,14.0,543.0,614.97,484.4
2016,2,5,14,15,861.0,83.0,1.05,14.0,515.5,568.21,448.54
2016,2,5,14,30,849.0,81.0,1.1,14.0,488.0,520.13,410.53
2016,2,5,14,45,832.0,78.5,1.15,14.0,454.5,468.18,368.25
2016,2,5,15,0,815.0,76.0,1.2,14.0,421.0,415.93,324.27
2016,2,5,15,15,790.0,73.0,1.2,13.5,381.5,360.28,276.68
2016,2,5,15,30,765.0,70.0,1.2,13.0,342.0,305.75,228.66
2016,2,5,15,45,719.5,67.5,1.2,12.5,297.5,248.0,177.88
2016,2,5,16,0,674.0,65.0,1.2,12.0,253.0,192.54,129.39
2016,2,5,16,15,616.5,58.5,1.2,11.5,207.5,137.46,83.89
2016,2,5,16,30,559.0,52.0,1.2,11.0,162.0,88.54,48.35
2016,2,5,16,45,461.5,43.5,1.2,11.0,118.0,43.47,24.86
2016,2,5,17,0,364.0,35.0,1.2,11.0,74.0,28.18,18.41
2016,2,5,17,15,182.0,17.5,1.2,10.5,37.0,13.64,0.47
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,13.5,2.25,7.5,13.5,12.87,0.0
2016,2,6,7,30,0.0,27.0,2.3,8.0,27.0,33.7,0.0
2016,2,6,7,45,232.0,33.0,2.35,8.5,65.5,178.83,135.74
2016,2,6,8,0,464.0,39.0,2.4,9.0,104.0,318.9,261.64
2016,2,6,8,15,538.0,46.0,2.3,9.0,148.5,389.04,324.98
2016,2,6,8,30,612.0,53.0,2.2,9.0,193.0,463.91,389.87
2016,2,6,8,45,665.0,57.0,2.1,9.5,238.0,521.04,437.44
2016,2,6,9,0,718.0,61.0,2.0,10.0,283.0,584.53,487.6
2016,2,6,9,15,749.0,64.5,1.9,10.5,324.5,632.63,522.48
2016,2,6,9,30,780.0,68.0,1.8,11.0,366.0,679.84,555.48
2016,2,6,9,45,802.0,70.5,1.75,11.5,403.5,717.66,580.8
2016,2,6,10,0,824.0,73.0,1.7,12.0,441.0,753.44,604.05
2016,2,6,10,15,839.5,75.0,1.6,12.5,472.5,781.05,620.41
2016,2,6,10,30,855.0,77.0,1.5,13.0,504.0,805.84,634.47
2016,2,6,10,45,868.0,77.5,1.4,13.5,529.5,816.88,638.59
2016,2,6,11,0,881.0,78.0,1.3,14.0,555.0,831.57,645.37
2016,2,6,11,15,719.5,129.5,1.35,14.0,527.5,768.49,600.73
2016,2,6,11,30,558.0,181.0,1.4,14.0,500.0,683.27,538.6
2016,2,6,11,45,731.5,130.0,1.45,14.0,556.0,768.37,602.4
2016,2,6,12,0,905.0,79.0,1.5,14.0,612.0,831.34,646.05
2016,2,6,12,15,905.5,79.0,1.5,14.0,614.5,817.66,635.56
2016,2,6,12,30,906.0,79.0,1.5,14.0,617.0,800.55,623.67
2016,2,6,12,45,895.0,82.0,1.55,14.5,609.5,774.78,605.17
2016,2,6,13,0,884.0,85.0,1.6,15.0,602.0,746.2,584.74
2016,2,6,13,15,625.0,158.5,1.6,15.0,520.5,622.52,492.24
2016,2,6,13,30,366.0,232.0,1.6,15.0,439.0,490.58,389.9
2016,2,6,13,45,613.0,156.0,1.6,15.0,487.5,563.83,449.23
2016,2,6,14,0,860.0,80.0,1.6,15.0,536.0,604.3,480.45
2016,2,6,14,15,664.0,124.0,1.55,15.0,465.5,504.57,401.41
2016,2,6,14,30,468.0,168.0,1.5,15.0,395.0,413.34,329.16
2016,2,6,14,45,635.5,119.5,1.45,15.0,404.5,420.75,333.2
2016,2,6,15,0,803.0,71.0,1.4,15.0,414.0,407.99,318.42
2016,2,6,15,15,778.0,68.0,1.25,14.5,375.0,352.91,270.59
2016,2,6,15,30,753.0,65.0,1.1,14.0,336.0,298.97,222.85
2016,2,6,15,45,718.0,61.0,1.0,14.0,293.5,242.97,172.89
2016,2,6,16,0,683.0,57.0,0.9,14.0,251.0,189.85,125.82
2016,2,6,16,15,628.5,52.0,0.95,13.5,206.5,136.27,81.68
2016,2,6,16,30,574.0,47.0,1.0,13.0,162.0,86.33,45.28
2016,2,6,16,45,485.0,39.5,1.05,13.0,118.5,41.23,21.86
2016,2,6,17,0,396.0,32.0,1.1,13.0,75.0,25.14,15.81
2016,2,6,17,15,198.0,16.0,1.1,12.5,37.5,12.19,0.94
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,16.0,2.35,10.0,16.0,15.25,0.0
2016,2,7,7,30,0.0,32.0,2.4,10.0,32.0,43.31,0.0
2016,2,7,7,45,277.0,32.5,2.5,10.5,72.5,200.61,153.43
2016,2,7,8,0,554.0,33.0,2.6,11.0,113.0,355.38,290.11
2016,2,7,8,15,623.0,38.5,2.65,11.5,158.5,425.21,352.54
2016,2,7,8,30,692.0,44.0,2.7,12.0,204.0,499.01,415.72
2016,2,7,8,45,735.5,48.0,2.8,12.5,250.0,557.57,464.45
2016,2,7,9,0,779.0,52.0,2.9,13.0,296.0,616.91,510.92
2016,2,7,9,15,808.5,54.5,2.8,13.0,338.5,658.39,541.68
2016,2,7,9,30,838.0,57.0,2.7,13.0,381.0,704.65,575.23
2016,2,7,9,45,852.0,61.5,2.65,13.5,418.5,740.25,599.08
2016,2,7,10,0,866.0,66.0,2.6,14.0,456.0,773.32,620.6
2016,2,7,10,15,880.5,67.5,2.5,14.0,488.0,800.22,638.07
2016,2,7,10,30,895.0,69.0,2.4,14.0,520.0,824.22,653.27
2016,2,7,10,45,905.5,70.5,2.35,14.5,546.0,841.77,662.92
2016,2,7,11,0,916.0,72.0,2.3,15.0,572.0,855.95,670.21
2016,2,7,11,15,922.5,72.5,2.3,15.0,590.0,862.03,673.55
2016,2,7,11,30,929.0,73.0,2.3,15.0,608.0,864.49,674.57
2016,2,7,11,45,933.5,73.5,2.3,15.5,619.0,861.6,670.76
2016,2,7,12,0,938.0,74.0,2.3,16.0,630.0,855.01,664.56
2016,2,7,12,15,938.5,74.0,2.25,16.0,632.5,840.92,654.09
2016,2,7,12,30,939.0,74.0,2.2,16.0,635.0,823.26,641.31
2016,2,7,12,45,938.5,73.0,2.2,16.5,630.0,800.2,624.08
2016,2,7,13,0,938.0,72.0,2.2,17.0,625.0,773.8,604.61
2016,2,7,13,15,933.5,71.5,2.2,17.0,611.5,741.91,582.36
2016,2,7,13,30,929.0,71.0,2.2,17.0,598.0,707.14,557.96
2016,2,7,13,45,921.5,69.5,2.2,17.0,577.0,666.65,527.49
2016,2,7,14,0,914.0,68.0,2.2,17.0,556.0,623.9,494.41
2016,2,7,14,15,902.5,67.0,2.1,17.0,528.5,577.39,457.19
2016,2,7,14,30,891.0,66.0,2.0,17.0,501.0,529.38,417.92
2016,2,7,14,45,875.5,64.0,1.95,17.0,466.5,477.21,374.61
2016,2,7,15,0,860.0,62.0,1.9,17.0,432.0,424.45,329.58
2016,2,7,15,15,837.0,59.5,1.75,16.5,392.5,368.15,280.92
2016,2,7,15,30,814.0,57.0,1.6,16.0,353.0,311.74,230.99
2016,2,7,15,45,782.0,53.5,1.45,16.0,309.5,253.62,178.87
2016,2,7,16,0,750.0,50.0,1.3,16.0,266.0,197.93,129.24
2016,2,7,16,15,700.0,46.0,1.3,15.5,220.5,141.96,82.76
2016,2,7,16,30,650.0,42.0,1.3,15.0,175.0,91.16,45.79
2016,2,7,16,45,568.0,35.5,1.3,14.5,130.0,42.72,21.04
2016,2,7,17,0,486.0,29.0,1.3,14.0,85.0,24.34,15.15
2016,2,7,17,15,333.0,19.5,1.3,13.5,49.0,16.66,4.52
2016,2,7,17,30,180.0,10.0,1.3,13.0,13.0,9.53,0.0
2016,2,7,17,45,90.0,5.0,1.3,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,9.5,2.95,9.5,16.0,58.33,0.0
2016,2,8,7,30,251.0,19.0,3.0,10.0,32.0,150.79,22.73
2016,2,8,7,45,375.0,29.0,3.15,10.5,72.5,245.24,189.98
2016,2,8,8,0,499.0,39.0,3.3,11.0,113.0,339.56,278.26
2016,2,8,8,15,573.0,46.0,3.2,11.5,159.0,411.59,342.5
2016,2,8,8,30,647.0,53.0,3.1,12.0,205.0,483.68,404.32
2016,2,8,8,45,690.5,58.0,3.05,12.5,250.5,542.34,452.81
2016,2,8,9,0,734.0,63.0,3.0,13.0,296.0,601.73,499.52
2016,2,8,9,15,765.5,66.5,2.9,13.5,338.5,650.96,535.43
2016,2,8,9,30,797.0,70.0,2.8,14.0,381.0,699.27,569.48
2016,2,8,9,45,826.5,70.5,2.75,14.5,421.0,741.0,597.88
2016,2,8,10,0,856.0,71.0,2.7,15.0,461.0,780.91,624.31
2016,2,8,10,15,871.0,73.0,2.65,15.5,493.5,801.99,636.58
2016,2,8,10,30,886.0,75.0,2.6,16.0,526.0,826.9,651.62
2016,2,8,10,45,896.5,76.5,2.55,16.5,551.5,844.36,661.17
2016,2,8,11,0,907.0,78.0,2.5,17.0,577.0,858.46,668.4
2016,2,8,11,15,913.5,79.0,2.45,17.0,595.5,865.1,671.72
2016,2,8,11,30,920.0,80.0,2.4,17.0,614.0,868.13,672.71
2016,2,8,11,45,924.0,80.5,2.35,17.5,624.5,864.83,668.18
2016,2,8,12,0,928.0,81.0,2.3,18.0,635.0,857.85,661.33
2016,2,8,12,15,928.5,81.0,2.25,18.0,638.0,843.81,650.99
2016,2,8,12,30,929.0,81.0,2.2,18.0,641.0,826.24,638.38
2016,2,8,12,45,932.0,78.5,2.15,18.0,636.5,804.28,622.83
2016,2,8,13,0,935.0,76.0,2.1,18.0,632.0,778.86,604.93
2016,2,8,13,15,930.5,75.5,2.0,18.0,618.5,746.96,582.1
2016,2,8,13,30,926.0,75.0,1.9,18.0,605.0,712.19,557.24
2016,2,8,13,45,918.5,74.0,1.85,18.0,584.0,672.25,527.22
2016,2,8,14,0,911.0,73.0,1.8,18.0,563.0,630.03,494.68
2016,2,8,14,15,899.5,71.5,1.75,18.0,535.0,582.97,457.79
2016,2,8,14,30,888.0,70.0,1.7,18.0,507.0,534.43,418.82
2016,2,8,14,45,871.0,68.5,1.65,18.0,473.0,482.07,375.86
2016,2,8,15,0,854.0,67.0,1.6,18.0,439.0,429.28,331.32
2016,2,8,15,15,831.0,64.5,1.5,17.5,399.0,372.64,283.03
2016,2,8,15,30,808.0,62.0,1.4,17.0,359.0,316.82,234.12
2016,2,8,15,45,773.5,58.5,1.3,17.0,315.0,258.16,182.14
2016,2,8,16,0,739.0,55.0,1.2,17.0,271.0,202.25,132.78
2016,2,8,16,15,688.0,50.5,1.2,16.0,224.5,146.07,86.51
2016,2,8,16,30,637.0,46.0,1.2,15.0,178.0,95.23,49.45
2016,2,8,16,45,552.5,39.0,1.3,14.5,132.5,46.81,24.08
2016,2,8,17,0,468.0,32.0,1.4,14.0,87.0,27.16,17.67
2016,2,8,17,15,313.0,21.5,1.4,14.0,51.0,17.01,5.66
2016,2,8,17,30,158.0,11.0,1.4,14.0,15.0,10.48,0.0
2016,2,8,17,45,79.0,5.5,1.45,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,93.5,10.0,2.6,9.0,15.5,46.42,0.0
2016,2,9,7,30,187.0,20.0,2.7,9.0,31.0,125.22,35.69
2016,2,9,7,45,281.5,33.5,2.8,9.5,67.0,205.18,160.52
2016,2,9,8,0,376.0,47.0,2.9,10.0,103.0,283.85,233.88
2016,2,9,8,15,435.5,57.0,2.9,10.5,144.5,346.53,290.11
2016,2,9,8,30,495.0,67.0,2.9,11.0,186.0,412.89,347.37
2016,2,9,8,45,531.5,76.0,2.95,11.5,227.0,466.07,391.92
2016,2,9,9,0,568.0,85.0,3.0,12.0,268.0,520.05,435.53
2016,2,9,9,15,604.0,88.5,2.9,12.5,306.0,567.57,472.38
2016,2,9,9,30,640.0,92.0,2.8,13.0,344.0,614.85,507.36
2016,2,9,9,45,631.0,104.5,2.7,13.5,373.5,637.52,522.08
2016,2,9,10,0,622.0,117.0,2.6,14.0,403.0,657.11,534.3
2016,2,9,10,15,588.0,137.5,2.4,14.5,422.5,662.25,534.69
2016,2,9,10,30,554.0,158.0,2.2,15.0,442.0,658.83,528.3
2016,2,9,10,45,594.0,153.5,2.05,15.5,471.5,695.76,553.52
2016,2,9,11,0,634.0,149.0,1.9,16.0,501.0,726.08,572.71
2016,2,9,11,15,634.5,155.0,1.8,16.0,516.5,732.23,575.38
2016,2,9,11,30,635.0,161.0,1.7,16.0,532.0,735.61,576.33
2016,2,9,11,45,781.0,123.0,1.6,16.5,587.5,807.88,624.95
2016,2,9,12,0,927.0,85.0,1.5,17.0,643.0,864.45,660.57
2016,2,9,12,15,927.5,85.0,1.35,17.0,645.5,850.37,648.18
2016,2,9,12,30,928.0,85.0,1.2,17.0,648.0,832.76,634.3
2016,2,9,12,45,742.5,139.0,1.1,17.5,587.0,736.68,565.91
2016,2,9,13,0,557.0,193.0,1.0,18.0,526.0,630.74,486.62
2016,2,9,13,15,480.5,211.5,0.85,18.0,495.0,576.48,445.67
2016,2,9,13,30,404.0,230.0,0.7,18.0,464.0,516.89,400.19
2016,2,9,13,45,326.5,236.0,0.55,18.0,420.5,456.12,353.64
2016,2,9,14,0,249.0,242.0,0.4,18.0,377.0,399.85,310.13
2016,2,9,14,15,298.5,221.0,0.3,18.0,375.0,392.98,305.07
2016,2,9,14,30,348.0,200.0,0.2,18.0,373.0,381.47,295.48
2016,2,9,14,45,310.5,191.0,0.15,18.0,337.5,335.86,259.85
2016,2,9,15,0,273.0,182.0,0.1,18.0,302.0,293.23,226.45
2016,2,9,15,15,421.5,140.5,0.15,17.5,306.5,294.4,224.8
2016,2,9,15,30,570.0,99.0,0.2,17.0,311.0,278.53,206.83
2016,2,9,15,45,533.5,93.5,0.25,17.0,273.0,229.67,165.31
2016,2,9,16,0,497.0,88.0,0.3,17.0,235.0,184.22,126.87
2016,2,9,16,15,457.5,77.5,0.35,16.5,195.0,135.84,87.58
2016,2,9,16,30,418.0,67.0,0.4,16.0,155.0,93.36,56.02
2016,2,9,16,45,360.5,53.5,0.5,16.0,116.0,52.3,31.41
2016,2,9,17,0,303.0,40.0,0.6,16.0,77.0,32.03,21.76
2016,2,9,17,15,151.5,27.0,0.65,15.5,45.5,21.2,9.29
2016,2,9,17,30,0.0,14.0,0.7,15.0,14.0,13.34,0.0
2016,2,9,17,45,0.0,7.0,0.75,15.0,7.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,45.0,11.0,1.15,11.0,13.5,28.33,0.0
2016,2,10,7,30,90.0,22.0,1.1,11.0,27.0,76.58,27.97
2016,2,10,7,45,151.5,38.5,1.1,11.5,57.5,137.03,105.77
2016,2,10,8,0,213.0,55.0,1.1,12.0,88.0,206.26,167.52
2016,2,10,8,15,245.5,72.5,1.15,12.0,122.5,243.8,201.67
2016,2,10,8,30,278.0,90.0,1.2,12.0,157.0,293.76,244.8
2016,2,10,8,45,296.0,107.0,1.25,12.5,191.5,335.05,278.97
2016,2,10,9,0,314.0,124.0,1.3,13.0,226.0,376.62,312.26
2016,2,10,9,15,335.0,136.0,1.2,13.0,258.0,413.92,341.47
2016,2,10,9,30,356.0,148.0,1.1,13.0,290.0,451.41,369.97
2016,2,10,9,45,587.5,115.0,1.0,13.0,375.5,617.71,498.78
2016,2,10,10,0,819.0,82.0,0.9,13.0,461.0,769.93,605.21
2016,2,10,10,15,834.0,84.5,0.85,13.0,493.5,797.95,620.81
2016,2,10,10,30,849.0,87.0,0.8,13.0,526.0,823.13,635.89
2016,2,10,10,45,601.5,159.5,0.8,13.5,478.0,710.32,554.11
2016,2,10,11,0,354.0,232.0,0.8,14.0,430.0,568.36,446.12
2016,2,10,11,15,390.5,231.5,0.85,14.0,456.5,596.41,468.83
2016,2,10,11,30,427.0,231.0,0.9,14.0,483.0,635.25,497.0
2016,2,10,11,45,661.5,161.5,0.95,14.5,559.0,753.86,585.1
2016,2,10,12,0,896.0,92.0,1.0,15.0,635.0,849.77,649.03
2016,2,10,12,15,897.0,92.0,1.0,15.5,638.0,836.45,637.29
2016,2,10,12,30,898.0,92.0,1.0,16.0,641.0,819.69,624.84
2016,2,10,12,45,719.5,146.0,1.05,16.5,583.5,728.77,561.71
2016,2,10,13,0,541.0,200.0,1.1,17.0,526.0,627.82,486.93
2016,2,10,13,15,580.0,182.0,1.1,17.0,525.0,617.89,481.29
2016,2,10,13,30,619.0,164.0,1.1,17.0,524.0,607.83,474.23
2016,2,10,13,45,602.0,163.0,1.15,17.0,503.0,570.55,446.64
2016,2,10,14,0,585.0,162.0,1.2,17.0,482.0,529.32,415.87
2016,2,10,14,15,573.5,156.5,1.15,17.0,457.0,489.92,385.26
2016,2,10,14,30,562.0,151.0,1.1,17.0,432.0,450.0,353.58
2016,2,10,14,45,351.0,172.5,1.1,17.0,344.5,337.57,265.92
2016,2,10,15,0,140.0,194.0,1.1,17.0,257.0,245.97,194.26
2016,2,10,15,15,88.5,171.0,1.05,16.5,209.5,193.44,153.01
2016,2,10,15,30,37.0,148.0,1.0,16.0,162.0,149.48,118.39
2016,2,10,15,45,31.5,131.0,1.0,16.0,142.0,128.99,101.71
2016,2,10,16,0,26.0,114.0,1.0,16.0,122.0,109.29,85.47
2016,2,10,16,15,19.0,96.0,1.05,15.5,101.5,89.87,69.59
2016,2,10,16,30,12.0,78.0,1.1,15.0,81.0,71.27,54.21
2016,2,10,16,45,6.0,59.0,1.15,14.5,60.5,52.95,38.82
2016,2,10,17,0,0.0,40.0,1.2,14.0,40.0,36.09,25.53
2016,2,10,17,15,0.0,24.0,1.2,14.0,24.0,22.03,10.68
2016,2,10,17,30,0.0,8.0,1.2,14.0,8.0,7.63,0.0
2016,2,10,17,45,0.0,4.0,1.2,14.0,4.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,45.0,11.5,1.8,10.5,14.5,28.9,0.0
2016,2,11,7,30,90.0,23.0,1.8,11.0,29.0,78.67,35.7
2016,2,11,7,45,141.0,40.5,1.8,11.5,58.5,134.83,104.79
2016,2,11,8,0,192.0,58.0,1.8,12.0,88.0,188.92,154.02
2016,2,11,8,15,220.5,76.0,1.7,12.0,121.5,234.42,194.52
2016,2,11,8,30,249.0,94.0,1.6,12.0,155.0,281.51,235.19
2016,2,11,8,45,263.0,112.0,1.5,12.0,188.0,320.36,267.68
2016,2,11,9,0,277.0,130.0,1.4,12.0,221.0,359.25,299.15
2016,2,11,9,15,295.0,143.5,1.25,12.0,252.0,395.1,327.25
2016,2,11,9,30,313.0,157.0,1.1,12.0,283.0,431.04,354.54
2016,2,11,9,45,556.5,122.0,1.0,12.5,372.0,603.12,488.37
2016,2,11,10,0,800.0,87.0,0.9,13.0,461.0,763.11,600.4
2016,2,11,10,15,816.0,89.5,0.85,13.5,493.0,791.7,615.22
2016,2,11,10,30,832.0,92.0,0.8,14.0,525.0,817.52,629.59
2016,2,11,10,45,521.0,175.0,0.8,14.5,451.0,657.35,512.98
2016,2,11,11,0,210.0,258.0,0.8,15.0,377.0,465.02,365.31
2016,2,11,11,15,286.0,254.0,0.8,15.0,421.0,535.12,420.26
2016,2,11,11,30,362.0,250.0,0.8,15.0,465.0,591.05,461.5
2016,2,11,11,45,358.0,257.0,0.8,15.5,473.0,590.55,459.0
2016,2,11,12,0,354.0,264.0,0.8,16.0,481.0,588.55,456.1
2016,2,11,12,15,337.5,267.5,0.8,16.0,475.0,571.05,442.81
2016,2,11,12,30,321.0,271.0,0.8,16.0,469.0,552.68,429.05
2016,2,11,12,45,384.5,253.0,0.8,16.5,488.0,571.99,443.69
2016,2,11,13,0,448.0,235.0,0.8,17.0,507.0,596.55,461.18
2016,2,11,13,15,428.5,234.5,0.7,17.0,490.5,565.45,437.01
2016,2,11,13,30,409.0,234.0,0.6,17.0,474.0,526.45,407.75
2016,2,11,13,45,314.0,242.0,0.55,17.5,422.5,455.68,353.53
2016,2,11,14,0,219.0,250.0,0.5,18.0,371.0,384.51,298.87
2016,2,11,14,15,364.5,209.5,0.4,18.0,399.0,420.11,326.67
2016,2,11,14,30,510.0,169.0,0.3,18.0,427.0,442.04,341.57
2016,2,11,14,45,525.0,152.0,0.2,18.0,402.0,405.32,311.6
2016,2,11,15,0,540.0,135.0,0.1,18.0,377.0,366.22,279.59
2016,2,11,15,15,495.0,129.5,0.25,17.5,336.5,313.32,238.38
2016,2,11,15,30,450.0,124.0,0.4,17.0,296.0,264.23,199.13
2016,2,11,15,45,404.0,119.0,0.55,17.0,259.5,219.46,162.23
2016,2,11,16,0,358.0,114.0,0.7,17.0,223.0,179.17,128.98
2016,2,11,16,15,322.0,98.5,0.85,16.5,184.5,135.9,93.94
2016,2,11,16,30,286.0,83.0,1.0,16.0,146.0,96.75,64.06
2016,2,11,16,45,235.0,66.0,1.15,15.5,109.5,61.6,41.14
2016,2,11,17,0,184.0,49.0,1.3,15.0,73.0,39.44,28.38
2016,2,11,17,15,92.0,31.5,1.35,14.5,43.5,25.81,14.11
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,13.34,0.0
2016,2,11,17,45,0.0,7.0,1.45,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
