Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,96.5,12.0,1.15,11.0,18.5,50.11,0.0
2016,2,12,7,30,193.0,24.0,1.1,11.0,37.0,136.0,74.45
2016,2,12,7,45,284.5,37.5,1.1,11.5,74.5,212.82,167.73
2016,2,12,8,0,376.0,51.0,1.1,12.0,112.0,291.07,237.33
2016,2,12,8,15,430.5,62.0,1.05,12.0,153.5,352.58,290.87
2016,2,12,8,30,485.0,73.0,1.0,12.0,195.0,417.36,345.02
2016,2,12,8,45,518.5,83.0,0.95,12.5,236.0,469.76,386.53
2016,2,12,9,0,552.0,93.0,0.9,13.0,277.0,522.76,426.75
2016,2,12,9,15,591.0,95.5,0.85,13.0,315.5,571.41,463.21
2016,2,12,9,30,630.0,98.0,0.8,13.0,354.0,619.9,498.02
2016,2,12,9,45,508.5,138.5,0.8,13.5,357.5,581.42,465.38
2016,2,12,10,0,387.0,179.0,0.8,14.0,361.0,527.17,421.32
2016,2,12,10,15,493.0,163.5,0.85,14.0,412.0,614.38,488.06
2016,2,12,10,30,599.0,148.0,0.9,14.0,463.0,695.1,547.08
2016,2,12,10,45,719.0,122.5,0.95,14.0,518.5,771.37,599.9
2016,2,12,11,0,839.0,97.0,1.0,14.0,574.0,841.37,647.25
2016,2,12,11,15,697.5,145.0,1.05,14.0,549.5,780.37,604.06
2016,2,12,11,30,556.0,193.0,1.1,14.0,525.0,704.73,549.72
2016,2,12,11,45,705.5,148.0,1.15,14.5,577.0,779.94,604.64
2016,2,12,12,0,855.0,103.0,1.2,15.0,629.0,839.96,644.47
2016,2,12,12,15,855.5,103.0,1.2,15.0,631.5,826.34,634.16
2016,2,12,12,30,856.0,103.0,1.2,15.0,634.0,809.38,622.6
2016,2,12,12,45,669.5,164.5,1.3,15.5,578.0,713.92,554.98
2016,2,12,13,0,483.0,226.0,1.4,16.0,522.0,614.62,480.24
2016,2,12,13,15,365.5,247.5,1.45,16.0,469.0,526.51,414.36
2016,2,12,13,30,248.0,269.0,1.5,16.0,416.0,445.64,352.17
2016,2,12,13,45,355.0,237.0,1.55,16.0,439.0,477.87,378.96
2016,2,12,14,0,462.0,205.0,1.6,16.0,462.0,500.48,396.87
2016,2,12,14,15,468.0,192.0,1.6,16.0,441.5,468.13,371.44
2016,2,12,14,30,474.0,179.0,1.6,16.0,421.0,434.18,344.54
2016,2,12,14,45,500.0,159.5,1.6,16.0,399.5,401.92,318.24
2016,2,12,15,0,526.0,140.0,1.6,16.0,378.0,366.3,288.21
2016,2,12,15,15,404.0,146.0,1.55,15.5,319.5,295.8,231.6
2016,2,12,15,30,282.0,152.0,1.5,15.0,261.0,235.15,183.3
2016,2,12,15,45,261.5,137.5,1.45,15.0,229.0,197.93,151.67
2016,2,12,16,0,241.0,123.0,1.4,15.0,197.0,162.8,121.73
2016,2,12,16,15,220.0,105.0,1.45,14.5,164.5,126.81,91.88
2016,2,12,16,30,199.0,87.0,1.5,14.0,132.0,93.36,65.33
2016,2,12,16,45,168.0,68.0,1.55,13.5,100.0,61.47,42.65
2016,2,12,17,0,137.0,49.0,1.6,13.0,68.0,39.42,28.69
2016,2,12,17,15,68.5,32.0,1.6,13.0,41.5,27.28,15.9
2016,2,12,17,30,0.0,15.0,1.6,13.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,1.65,13.0,7.5,7.15,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,176.0,11.5,2.0,9.5,24.0,81.88,0.0
2016,2,13,7,30,352.0,23.0,2.0,10.0,48.0,209.78,128.47
2016,2,13,7,45,468.5,31.0,2.0,10.5,92.0,292.69,233.59
2016,2,13,8,0,585.0,39.0,2.0,11.0,136.0,387.44,318.13
2016,2,13,8,15,649.5,44.5,1.85,11.0,184.0,457.6,379.45
2016,2,13,8,30,714.0,50.0,1.7,11.0,232.0,531.15,440.61
2016,2,13,8,45,756.5,54.0,1.6,11.5,279.5,590.97,487.6
2016,2,13,9,0,799.0,58.0,1.5,12.0,327.0,651.37,531.23
2016,2,13,9,15,826.5,60.5,1.5,12.5,371.0,698.93,564.3
2016,2,13,9,30,854.0,63.0,1.5,13.0,415.0,738.71,590.81
2016,2,13,9,45,879.5,63.5,1.5,13.5,455.0,778.96,617.05
2016,2,13,10,0,905.0,64.0,1.5,14.0,495.0,817.19,641.3
2016,2,13,10,15,918.5,65.5,1.45,14.5,528.0,844.41,656.83
2016,2,13,10,30,932.0,67.0,1.4,15.0,561.0,868.51,670.1
2016,2,13,10,45,943.5,67.0,1.4,15.5,587.5,885.74,679.24
2016,2,13,11,0,955.0,67.0,1.4,16.0,614.0,899.44,686.1
2016,2,13,11,15,960.5,68.0,1.45,16.0,632.5,905.57,689.94
2016,2,13,11,30,966.0,69.0,1.5,16.0,651.0,907.87,691.44
2016,2,13,11,45,969.0,69.0,1.6,16.0,661.5,903.0,688.91
2016,2,13,12,0,972.0,69.0,1.7,16.0,672.0,894.28,683.92
2016,2,13,12,15,972.5,69.5,1.7,16.0,674.5,880.26,674.24
2016,2,13,12,30,973.0,70.0,1.7,16.0,677.0,862.5,662.16
2016,2,13,12,45,961.0,74.5,1.75,16.0,670.0,835.92,644.62
2016,2,13,13,0,949.0,79.0,1.8,16.0,663.0,806.26,624.95
2016,2,13,13,15,943.5,78.0,2.0,16.0,649.0,772.4,603.47
2016,2,13,13,30,938.0,77.0,2.2,16.0,635.0,735.68,579.43
2016,2,13,13,45,926.0,77.5,2.45,16.0,612.5,693.64,550.21
2016,2,13,14,0,914.0,78.0,2.7,16.0,590.0,649.57,517.4
2016,2,13,14,15,902.0,76.5,2.75,15.5,561.5,601.63,480.66
2016,2,13,14,30,890.0,75.0,2.8,15.0,533.0,552.23,441.57
2016,2,13,14,45,870.5,74.0,2.85,15.0,497.0,498.52,397.04
2016,2,13,15,0,851.0,73.0,2.9,15.0,461.0,444.58,351.0
2016,2,13,15,15,827.5,70.0,2.75,14.5,420.5,386.74,300.86
2016,2,13,15,30,804.0,67.0,2.6,14.0,380.0,329.79,250.17
2016,2,13,15,45,765.5,64.5,2.5,14.0,335.0,270.49,196.79
2016,2,13,16,0,727.0,62.0,2.4,14.0,290.0,214.39,146.38
2016,2,13,16,15,677.0,57.0,2.4,13.5,242.5,157.69,98.11
2016,2,13,16,30,627.0,52.0,2.4,13.0,195.0,103.95,56.73
2016,2,13,16,45,543.0,45.5,2.45,12.5,148.5,55.15,28.75
2016,2,13,17,0,459.0,39.0,2.5,12.0,102.0,30.35,20.97
2016,2,13,17,15,229.5,31.5,2.5,12.0,63.0,24.65,14.29
2016,2,13,17,30,0.0,24.0,2.5,12.0,24.0,20.81,0.0
2016,2,13,17,45,0.0,12.0,2.5,12.0,12.0,11.44,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,113.0,12.5,2.35,10.5,21.0,57.71,0.0
2016,2,14,7,30,226.0,25.0,2.4,11.0,42.0,156.94,101.51
2016,2,14,7,45,298.5,38.5,2.45,11.5,78.5,222.49,177.9
2016,2,14,8,0,371.0,52.0,2.5,12.0,115.0,291.6,240.34
2016,2,14,8,15,414.0,64.0,2.35,12.0,154.5,347.46,289.91
2016,2,14,8,30,457.0,76.0,2.2,12.0,194.0,405.73,339.59
2016,2,14,8,45,487.0,86.0,2.05,12.5,233.5,454.99,379.41
2016,2,14,9,0,517.0,96.0,1.9,13.0,273.0,504.68,417.89
2016,2,14,9,15,433.5,126.5,1.9,13.5,288.0,490.73,404.15
2016,2,14,9,30,350.0,157.0,1.9,14.0,303.0,461.08,378.26
2016,2,14,9,45,422.5,158.0,1.95,14.5,350.0,539.53,439.03
2016,2,14,10,0,495.0,159.0,2.0,15.0,397.0,606.69,489.26
2016,2,14,10,15,679.0,118.0,2.1,15.5,467.5,724.03,576.49
2016,2,14,10,30,863.0,77.0,2.2,16.0,538.0,825.78,647.24
2016,2,14,10,45,599.0,161.0,2.3,16.5,488.5,717.28,566.5
2016,2,14,11,0,335.0,245.0,2.4,17.0,439.0,570.6,451.6
2016,2,14,11,15,431.0,226.0,2.4,17.0,483.0,641.6,506.87
2016,2,14,11,30,527.0,207.0,2.4,17.0,527.0,698.85,549.87
2016,2,14,11,45,713.5,146.5,2.4,17.5,587.5,789.22,615.58
2016,2,14,12,0,900.0,86.0,2.4,18.0,648.0,856.85,660.92
2016,2,14,12,15,902.5,86.0,2.4,18.0,652.0,844.72,651.62
2016,2,14,12,30,905.0,86.0,2.4,18.0,656.0,829.05,640.72
2016,2,14,12,45,903.5,86.0,2.45,18.0,651.0,806.77,625.66
2016,2,14,13,0,902.0,86.0,2.5,18.0,646.0,781.26,608.34
2016,2,14,13,15,898.0,85.5,2.5,18.0,633.5,750.27,586.76
2016,2,14,13,30,894.0,85.0,2.5,18.0,621.0,716.47,563.1
2016,2,14,13,45,882.0,86.0,2.5,18.0,599.5,676.34,533.41
2016,2,14,14,0,870.0,87.0,2.5,18.0,578.0,636.56,502.7
2016,2,14,14,15,714.5,122.5,2.5,18.0,513.0,545.79,431.94
2016,2,14,14,30,559.0,158.0,2.5,18.0,448.0,460.77,364.92
2016,2,14,14,45,536.5,152.0,2.5,18.0,415.5,414.51,327.65
2016,2,14,15,0,514.0,146.0,2.5,18.0,383.0,369.23,290.15
2016,2,14,15,15,470.5,140.0,2.45,17.5,342.5,317.18,247.25
2016,2,14,15,30,427.0,134.0,2.4,17.0,302.0,268.84,206.78
2016,2,14,15,45,401.5,123.0,2.35,16.5,266.5,224.88,169.11
2016,2,14,16,0,376.0,112.0,2.3,16.0,231.0,183.34,133.39
2016,2,14,16,15,349.0,97.0,2.25,15.5,194.0,140.65,97.57
2016,2,14,16,30,322.0,82.0,2.2,15.0,157.0,101.01,66.35
2016,2,14,16,45,284.5,65.5,2.2,15.0,120.5,62.92,40.62
2016,2,14,17,0,247.0,49.0,2.2,15.0,84.0,37.64,27.05
2016,2,14,17,15,123.5,35.0,2.25,14.5,52.5,28.6,17.63
2016,2,14,17,30,0.0,21.0,2.3,14.0,21.0,18.74,0.0
2016,2,14,17,45,0.0,10.5,2.35,14.0,10.5,10.01,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,201.0,11.5,1.7,13.5,27.5,92.88,0.0
2016,2,15,7,30,402.0,23.0,1.7,14.0,55.0,231.49,156.41
2016,2,15,7,45,507.0,30.5,1.75,14.5,100.0,314.31,248.71
2016,2,15,8,0,612.0,38.0,1.8,15.0,145.0,404.47,327.51
2016,2,15,8,15,671.5,43.0,1.85,15.0,193.0,472.44,386.31
2016,2,15,8,30,731.0,48.0,1.9,15.0,241.0,543.43,445.1
2016,2,15,8,45,770.5,51.5,2.0,15.5,288.0,601.46,490.6
2016,2,15,9,0,810.0,55.0,2.1,16.0,335.0,659.85,533.51
2016,2,15,9,15,835.5,57.5,2.15,16.0,378.5,700.15,562.43
2016,2,15,9,30,861.0,60.0,2.2,16.0,422.0,745.13,594.31
2016,2,15,9,45,879.5,62.0,2.25,16.5,460.5,782.2,618.71
2016,2,15,10,0,898.0,64.0,2.3,17.0,499.0,816.89,641.07
2016,2,15,10,15,910.5,65.0,2.3,17.0,531.5,842.65,657.68
2016,2,15,10,30,923.0,66.0,2.3,17.0,564.0,865.31,672.13
2016,2,15,10,45,931.0,67.5,2.3,17.5,589.5,881.43,680.76
2016,2,15,11,0,939.0,69.0,2.3,18.0,615.0,893.98,687.03
2016,2,15,11,15,944.5,69.5,2.3,18.0,633.5,899.48,689.87
2016,2,15,11,30,950.0,70.0,2.3,18.0,652.0,901.22,690.34
2016,2,15,11,45,952.5,71.0,2.3,18.0,662.5,897.19,687.04
2016,2,15,12,0,955.0,72.0,2.3,18.0,673.0,889.35,681.34
2016,2,15,12,15,955.5,72.0,2.3,18.0,675.5,874.91,671.25
2016,2,15,12,30,956.0,72.0,2.3,18.0,678.0,856.8,658.8
2016,2,15,12,45,947.0,75.0,2.3,18.5,671.5,831.05,639.93
2016,2,15,13,0,938.0,78.0,2.3,19.0,665.0,802.19,619.0
2016,2,15,13,15,934.0,77.5,2.25,19.0,651.5,770.19,596.7
2016,2,15,13,30,930.0,77.0,2.2,19.0,638.0,735.24,572.27
2016,2,15,13,45,920.5,76.5,2.2,19.0,616.5,693.89,542.76
2016,2,15,14,0,911.0,76.0,2.2,19.0,595.0,650.37,509.83
2016,2,15,14,15,900.5,75.0,2.1,19.0,567.0,603.8,473.35
2016,2,15,14,30,890.0,74.0,2.0,19.0,539.0,555.63,434.8
2016,2,15,14,45,873.0,72.5,1.95,19.0,504.0,502.42,391.64
2016,2,15,15,0,856.0,71.0,1.9,19.0,469.0,448.68,346.84
2016,2,15,15,15,834.5,68.5,1.75,18.5,429.0,391.65,298.59
2016,2,15,15,30,813.0,66.0,1.6,18.0,389.0,335.27,249.54
2016,2,15,15,45,781.5,62.5,1.45,18.0,344.5,276.13,197.26
2016,2,15,16,0,750.0,59.0,1.3,18.0,300.0,219.42,147.03
2016,2,15,16,15,704.0,54.5,1.3,17.5,253.0,162.19,98.94
2016,2,15,16,30,658.0,50.0,1.3,17.0,206.0,109.73,58.97
2016,2,15,16,45,587.5,43.5,1.3,16.5,159.0,59.52,29.89
2016,2,15,17,0,517.0,37.0,1.3,16.0,112.0,28.24,18.89
2016,2,15,17,15,387.5,27.5,1.3,15.5,71.0,21.55,12.08
2016,2,15,17,30,258.0,18.0,1.3,15.0,30.0,14.56,0.0
2016,2,15,17,45,129.0,9.0,1.35,15.0,15.0,8.58,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,199.0,12.5,1.9,11.5,29.0,93.52,0.0
2016,2,16,7,30,398.0,25.0,1.9,12.0,58.0,233.7,165.14
2016,2,16,7,45,499.0,33.0,1.9,12.5,103.0,314.24,251.62
2016,2,16,8,0,600.0,41.0,1.9,13.0,148.0,402.92,329.46
2016,2,16,8,15,660.0,46.0,1.75,13.5,196.0,471.09,387.34
2016,2,16,8,30,720.0,51.0,1.6,14.0,244.0,542.23,444.52
2016,2,16,8,45,758.5,55.0,1.5,14.5,291.0,600.03,488.45
2016,2,16,9,0,797.0,59.0,1.4,15.0,338.0,658.12,529.31
2016,2,16,9,15,823.5,62.0,1.4,15.0,381.5,705.84,562.83
2016,2,16,9,30,850.0,65.0,1.4,15.0,425.0,745.68,589.93
2016,2,16,9,45,867.0,67.5,1.45,15.5,463.5,781.94,613.44
2016,2,16,10,0,884.0,70.0,1.5,16.0,502.0,815.78,634.92
2016,2,16,10,15,897.5,71.5,1.55,16.5,535.0,842.74,651.38
2016,2,16,10,30,911.0,73.0,1.6,17.0,568.0,866.66,665.71
2016,2,16,10,45,920.0,74.0,1.65,17.5,594.0,882.85,674.75
2016,2,16,11,0,929.0,75.0,1.7,18.0,620.0,895.53,681.55
2016,2,16,11,15,935.0,76.0,1.7,18.0,638.5,901.98,684.97
2016,2,16,11,30,941.0,77.0,1.7,18.0,657.0,904.7,686.06
2016,2,16,11,45,943.5,77.5,1.75,18.0,668.0,900.04,682.97
2016,2,16,12,0,946.0,78.0,1.8,18.0,679.0,891.61,677.54
2016,2,16,12,15,947.0,78.5,1.8,18.0,681.5,878.19,668.31
2016,2,16,12,30,948.0,79.0,1.8,18.0,684.0,861.1,656.74
2016,2,16,12,45,666.5,172.0,1.85,18.5,596.0,726.99,561.77
2016,2,16,13,0,385.0,265.0,1.9,19.0,508.0,576.9,447.98
2016,2,16,13,15,384.5,259.0,1.95,19.0,497.5,555.81,433.71
2016,2,16,13,30,384.0,253.0,2.0,19.0,487.0,533.52,417.38
2016,2,16,13,45,655.0,163.0,2.05,19.0,546.0,615.09,481.99
2016,2,16,14,0,926.0,73.0,2.1,19.0,605.0,658.86,516.24
2016,2,16,14,15,915.5,71.5,2.1,19.0,576.5,611.09,478.8
2016,2,16,14,30,905.0,70.0,2.1,19.0,548.0,561.68,439.84
2016,2,16,14,45,888.5,69.0,2.1,19.0,512.5,508.48,396.82
2016,2,16,15,0,872.0,68.0,2.1,19.0,477.0,454.71,352.04
2016,2,16,15,15,604.5,110.5,1.95,18.5,382.5,344.95,265.69
2016,2,16,15,30,337.0,153.0,1.8,18.0,288.0,256.48,197.46
2016,2,16,15,45,322.5,137.5,1.7,18.0,255.0,216.76,163.7
2016,2,16,16,0,308.0,122.0,1.6,18.0,222.0,178.44,130.83
2016,2,16,16,15,291.5,104.5,1.5,17.5,187.5,139.6,98.36
2016,2,16,16,30,275.0,87.0,1.4,17.0,153.0,102.74,69.05
2016,2,16,16,45,240.0,70.0,1.35,16.5,118.0,67.6,44.97
2016,2,16,17,0,205.0,53.0,1.3,16.0,83.0,40.57,29.61
2016,2,16,17,15,142.5,36.0,1.25,15.5,53.0,29.44,18.79
2016,2,16,17,30,80.0,19.0,1.2,15.0,23.0,15.91,0.0
2016,2,16,17,45,40.0,9.5,1.2,15.0,11.5,9.05,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,3.75,14.0,11.5,10.96,0.0
2016,2,17,7,30,0.0,23.0,3.6,14.0,23.0,21.36,10.56
2016,2,17,7,45,0.0,41.0,3.5,14.0,41.0,40.96,28.41
2016,2,17,8,0,0.0,59.0,3.4,14.0,59.0,59.81,44.96
2016,2,17,8,15,3.5,78.0,3.5,14.0,79.0,81.6,63.92
2016,2,17,8,30,7.0,97.0,3.6,14.0,99.0,103.4,82.68
2016,2,17,8,45,12.5,114.5,3.7,14.5,119.0,124.84,100.77
2016,2,17,9,0,18.0,132.0,3.8,15.0,139.0,146.62,118.83
2016,2,17,9,15,9.0,110.0,4.0,15.0,113.5,113.29,90.53
2016,2,17,9,30,0.0,88.0,4.2,15.0,88.0,82.66,64.38
2016,2,17,9,45,8.5,135.5,4.45,15.5,140.0,138.4,110.87
2016,2,17,10,0,17.0,183.0,4.7,16.0,192.0,195.97,157.93
2016,2,17,10,15,93.5,217.5,4.75,15.5,269.0,310.23,253.14
2016,2,17,10,30,170.0,252.0,4.8,15.0,346.0,428.27,349.05
2016,2,17,10,45,90.0,227.5,4.9,15.0,277.5,316.02,256.84
2016,2,17,11,0,10.0,203.0,5.0,15.0,209.0,206.86,165.76
2016,2,17,11,15,5.0,172.0,4.95,15.0,175.0,169.6,135.19
2016,2,17,11,30,0.0,141.0,4.9,15.0,141.0,133.68,105.48
2016,2,17,11,45,0.0,77.5,4.9,15.0,77.5,72.22,54.71
2016,2,17,12,0,0.0,14.0,4.9,15.0,14.0,13.02,5.28
2016,2,17,12,15,0.0,14.0,4.9,15.0,14.0,13.02,5.28
2016,2,17,12,30,0.0,14.0,4.9,15.0,14.0,13.02,5.28
2016,2,17,12,45,0.0,14.0,4.9,15.0,14.0,13.02,5.28
2016,2,17,13,0,0.0,14.0,4.9,15.0,14.0,13.01,5.28
2016,2,17,13,15,0.0,15.5,4.9,15.0,15.5,14.41,6.46
2016,2,17,13,30,0.0,17.0,4.9,15.0,17.0,15.8,7.65
2016,2,17,13,45,0.0,16.5,4.95,15.0,16.5,15.33,7.27
2016,2,17,14,0,0.0,16.0,5.0,15.0,16.0,14.87,6.89
2016,2,17,14,15,0.0,19.0,4.9,14.5,19.0,17.65,9.29
2016,2,17,14,30,0.0,22.0,4.8,14.0,22.0,20.43,11.71
2016,2,17,14,45,0.0,20.5,4.75,14.0,20.5,19.04,10.55
2016,2,17,15,0,0.0,19.0,4.7,14.0,19.0,17.64,9.39
2016,2,17,15,15,0.0,25.0,4.65,14.0,25.0,23.21,14.19
2016,2,17,15,30,0.0,31.0,4.6,14.0,31.0,28.78,19.0
2016,2,17,15,45,0.0,27.5,4.55,14.0,27.5,25.52,16.25
2016,2,17,16,0,0.0,24.0,4.5,14.0,24.0,22.26,13.49
2016,2,17,16,15,0.0,20.0,4.45,13.5,20.0,18.54,10.32
2016,2,17,16,30,0.0,16.0,4.4,13.0,16.0,14.82,7.12
2016,2,17,16,45,0.0,12.5,4.4,13.0,12.5,11.57,4.25
2016,2,17,17,0,0.0,9.0,4.4,13.0,9.0,8.33,1.69
2016,2,17,17,15,0.0,5.5,4.4,13.0,5.5,5.09,0.0
2016,2,17,17,30,0.0,2.0,4.4,13.0,2.0,1.85,0.0
2016,2,17,17,45,0.0,1.0,4.4,13.0,1.0,0.95,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,20.0,3.95,11.0,26.0,60.6,0.0
2016,2,18,7,30,137.0,40.0,4.0,11.0,52.0,132.46,97.52
2016,2,18,7,45,247.0,54.5,4.1,11.0,94.0,218.24,177.53
2016,2,18,8,0,357.0,69.0,4.2,11.0,136.0,307.23,256.54
2016,2,18,8,15,429.0,79.5,4.25,11.0,182.0,377.51,318.66
2016,2,18,8,30,501.0,90.0,4.3,11.0,228.0,452.94,383.41
2016,2,18,8,45,305.0,120.0,4.35,11.5,208.5,361.88,306.12
2016,2,18,9,0,109.0,150.0,4.4,12.0,189.0,255.65,213.66
2016,2,18,9,15,84.5,165.0,4.4,12.0,197.5,244.15,203.4
2016,2,18,9,30,60.0,180.0,4.4,12.0,206.0,242.29,200.66
2016,2,18,9,45,59.5,196.0,4.45,12.5,224.0,259.53,214.0
2016,2,18,10,0,59.0,212.0,4.5,13.0,242.0,276.57,226.98
2016,2,18,10,15,276.5,203.5,4.45,13.0,355.0,473.6,391.47
2016,2,18,10,30,494.0,195.0,4.4,13.0,468.0,664.73,543.44
2016,2,18,10,45,255.5,206.5,4.4,13.0,348.0,460.68,377.99
2016,2,18,11,0,17.0,218.0,4.4,13.0,228.0,228.7,184.52
2016,2,18,11,15,92.5,258.0,4.35,13.0,315.5,349.56,284.75
2016,2,18,11,30,168.0,298.0,4.3,13.0,403.0,471.05,381.77
2016,2,18,11,45,162.5,307.0,4.3,13.0,410.0,472.57,381.85
2016,2,18,12,0,157.0,316.0,4.3,13.0,417.0,473.4,381.92
2016,2,18,12,15,85.5,272.0,4.25,13.0,327.0,348.62,281.91
2016,2,18,12,30,14.0,228.0,4.2,13.0,237.0,231.02,185.6
2016,2,18,12,45,97.0,266.5,4.2,13.0,329.0,345.03,279.97
2016,2,18,13,0,180.0,305.0,4.2,13.0,421.0,454.76,367.87
2016,2,18,13,15,90.0,227.5,4.1,13.0,285.5,290.89,236.0
2016,2,18,13,30,0.0,150.0,4.0,13.0,150.0,141.2,112.25
2016,2,18,13,45,6.0,177.5,3.95,13.0,181.5,171.6,137.74
2016,2,18,14,0,12.0,205.0,3.9,13.0,213.0,201.45,162.4
2016,2,18,14,15,17.0,204.5,3.8,13.0,214.5,202.89,163.8
2016,2,18,14,30,22.0,204.0,3.7,13.0,216.0,203.77,164.77
2016,2,18,14,45,11.0,177.5,3.6,13.0,183.5,171.54,138.41
2016,2,18,15,0,0.0,151.0,3.5,13.0,151.0,140.74,113.18
2016,2,18,15,15,13.0,154.5,3.35,12.5,160.0,148.53,120.07
2016,2,18,15,30,26.0,158.0,3.2,12.0,169.0,154.57,125.24
2016,2,18,15,45,21.5,141.5,3.05,12.0,149.5,135.89,109.69
2016,2,18,16,0,17.0,125.0,2.9,12.0,130.0,117.8,94.59
2016,2,18,16,15,11.0,106.5,2.7,11.5,110.0,98.35,78.46
2016,2,18,16,30,5.0,88.0,2.5,11.0,90.0,79.78,62.89
2016,2,18,16,45,2.5,69.0,2.3,11.0,70.0,61.9,47.42
2016,2,18,17,0,0.0,50.0,2.1,11.0,50.0,44.87,34.17
2016,2,18,17,15,0.0,32.5,2.05,10.5,32.5,29.65,19.78
2016,2,18,17,30,0.0,15.0,2.0,10.0,15.0,13.92,0.69
2016,2,18,17,45,0.0,7.5,1.95,10.0,7.5,7.15,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.5,3.7,10.5,3.5,3.24,0.0
2016,2,19,7,30,0.0,7.0,3.9,11.0,7.0,6.48,0.0
2016,2,19,7,45,0.0,12.0,4.1,11.5,12.0,11.11,3.73
2016,2,19,8,0,0.0,17.0,4.3,12.0,17.0,15.75,7.85
2016,2,19,8,15,0.0,22.5,4.45,12.0,22.5,20.86,12.36
2016,2,19,8,30,0.0,28.0,4.6,12.0,28.0,25.97,16.83
2016,2,19,8,45,0.0,33.5,4.75,12.0,33.5,31.09,21.26
2016,2,19,9,0,0.0,39.0,4.9,12.0,39.0,36.21,25.64
2016,2,19,9,15,0.5,92.5,4.9,12.0,93.0,88.07,69.95
2016,2,19,9,30,1.0,146.0,4.9,12.0,147.0,144.92,117.76
2016,2,19,9,45,12.5,170.0,4.9,12.5,176.5,179.0,146.06
2016,2,19,10,0,24.0,194.0,4.9,13.0,206.0,213.52,174.35
2016,2,19,10,15,12.0,168.0,4.75,12.5,174.0,173.9,141.07
2016,2,19,10,30,0.0,142.0,4.6,12.0,142.0,135.86,108.99
2016,2,19,10,45,0.5,157.0,4.5,12.0,157.0,151.17,121.56
2016,2,19,11,0,1.0,172.0,4.4,12.0,172.0,166.47,134.01
2016,2,19,11,15,0.5,155.0,4.25,12.0,155.0,148.29,118.77
2016,2,19,11,30,0.0,138.0,4.1,12.0,138.0,130.62,104.02
2016,2,19,11,45,0.0,99.5,4.0,12.0,99.5,92.95,72.64
2016,2,19,12,0,0.0,61.0,3.9,12.0,61.0,56.81,42.38
2016,2,19,12,15,2.5,129.5,3.8,12.0,131.5,123.98,98.55
2016,2,19,12,30,5.0,198.0,3.7,12.0,202.0,193.36,155.56
2016,2,19,12,45,2.5,175.0,3.65,12.0,177.0,168.11,134.71
2016,2,19,13,0,0.0,152.0,3.6,12.0,152.0,143.41,114.4
2016,2,19,13,15,51.0,220.5,3.45,12.0,252.5,254.93,207.13
2016,2,19,13,30,102.0,289.0,3.3,12.0,353.0,358.73,290.83
2016,2,19,13,45,92.0,277.0,3.2,12.0,333.5,334.13,270.7
2016,2,19,14,0,82.0,265.0,3.1,12.0,314.0,310.26,251.55
2016,2,19,14,15,91.5,254.5,2.95,11.5,306.5,300.14,244.1
2016,2,19,14,30,101.0,244.0,2.8,11.0,299.0,289.06,235.65
2016,2,19,14,45,131.0,229.0,2.65,11.0,295.5,286.17,233.3
2016,2,19,15,0,161.0,214.0,2.5,11.0,292.0,276.04,224.57
2016,2,19,15,15,173.5,195.0,2.4,10.5,273.0,252.14,204.59
2016,2,19,15,30,186.0,176.0,2.3,10.0,254.0,226.9,182.91
2016,2,19,15,45,169.0,160.5,2.2,10.0,225.0,195.02,155.59
2016,2,19,16,0,152.0,145.0,2.1,10.0,196.0,164.93,129.82
2016,2,19,16,15,139.0,124.0,2.0,9.5,165.5,132.84,102.66
2016,2,19,16,30,126.0,103.0,1.9,9.0,135.0,102.54,77.55
2016,2,19,16,45,103.5,82.5,1.8,9.0,105.0,74.07,55.36
2016,2,19,17,0,81.0,62.0,1.7,9.0,75.0,50.97,39.94
2016,2,19,17,15,42.5,42.0,1.65,9.0,49.0,35.3,24.94
2016,2,19,17,30,4.0,22.0,1.6,9.0,23.0,20.06,5.4
2016,2,19,17,45,2.0,11.0,1.6,9.0,11.5,10.48,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,134.0,17.5,2.15,6.0,31.0,91.37,4.28
2016,2,20,7,30,268.0,35.0,2.1,6.0,62.0,193.71,151.31
2016,2,20,7,45,337.5,49.0,2.1,6.5,102.5,258.15,214.14
2016,2,20,8,0,407.0,63.0,2.1,7.0,143.0,328.99,277.67
2016,2,20,8,15,458.5,73.5,2.05,7.5,186.5,392.38,332.78
2016,2,20,8,30,510.0,84.0,2.0,8.0,230.0,457.37,387.04
2016,2,20,8,45,534.5,95.5,2.0,8.5,271.5,507.15,426.96
2016,2,20,9,0,559.0,107.0,2.0,9.0,313.0,556.79,465.37
2016,2,20,9,15,603.0,105.5,1.9,9.5,352.0,606.16,502.45
2016,2,20,9,30,647.0,104.0,1.8,10.0,391.0,655.28,537.11
2016,2,20,9,45,642.0,116.5,1.75,10.5,422.0,681.07,553.45
2016,2,20,10,0,637.0,129.0,1.7,11.0,453.0,703.88,567.51
2016,2,20,10,15,746.5,114.5,1.6,11.0,517.0,789.13,627.38
2016,2,20,10,30,856.0,100.0,1.5,11.0,581.0,870.33,681.68
2016,2,20,10,45,738.5,136.0,1.4,11.5,564.5,821.3,642.65
2016,2,20,11,0,621.0,172.0,1.3,12.0,548.0,761.1,597.38
2016,2,20,11,15,638.0,173.0,1.15,12.0,569.0,776.01,606.15
2016,2,20,11,30,655.0,174.0,1.0,12.0,590.0,788.08,611.84
2016,2,20,11,45,516.5,226.0,0.9,12.0,557.5,713.41,554.27
2016,2,20,12,0,378.0,278.0,0.8,12.0,525.0,631.83,491.88
2016,2,20,12,15,440.0,258.0,0.75,12.0,547.0,664.39,516.67
2016,2,20,12,30,502.0,238.0,0.7,12.0,569.0,682.67,529.86
2016,2,20,12,45,708.0,166.5,0.7,12.5,628.5,761.54,588.21
2016,2,20,13,0,914.0,95.0,0.7,13.0,688.0,815.21,623.31
2016,2,20,13,15,909.5,94.5,0.7,13.0,674.5,783.04,600.87
2016,2,20,13,30,905.0,94.0,0.7,13.0,661.0,748.02,577.57
2016,2,20,13,45,899.0,92.5,0.75,13.0,640.0,708.26,550.88
2016,2,20,14,0,893.0,91.0,0.8,13.0,619.0,666.14,520.63
2016,2,20,14,15,882.5,89.0,0.85,13.0,590.5,620.35,486.69
2016,2,20,14,30,872.0,87.0,0.9,13.0,562.0,570.76,448.86
2016,2,20,14,45,784.0,96.5,0.95,13.0,503.0,492.94,388.48
2016,2,20,15,0,696.0,106.0,1.0,13.0,444.0,420.7,331.05
2016,2,20,15,15,752.0,90.0,1.0,12.5,428.0,389.25,303.02
2016,2,20,15,30,808.0,74.0,1.0,12.0,412.0,349.79,266.3
2016,2,20,15,45,782.5,69.5,1.05,12.0,367.5,290.94,213.93
2016,2,20,16,0,757.0,65.0,1.1,12.0,323.0,233.88,162.61
2016,2,20,16,15,714.0,60.0,1.15,11.5,275.0,175.48,112.2
2016,2,20,16,30,671.0,55.0,1.2,11.0,227.0,121.56,69.22
2016,2,20,16,45,605.0,48.5,1.3,11.0,178.5,67.16,34.42
2016,2,20,17,0,539.0,42.0,1.4,11.0,130.0,31.84,22.74
2016,2,20,17,15,422.0,32.0,1.45,10.5,86.5,24.9,15.96
2016,2,20,17,30,305.0,22.0,1.5,10.0,43.0,17.63,5.28
2016,2,20,17,45,152.5,11.0,1.6,10.0,21.5,10.48,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,15.5,1.85,7.5,38.0,126.1,32.08
2016,2,21,7,30,427.0,31.0,1.9,8.0,76.0,265.86,208.6
2016,2,21,7,45,523.5,39.0,1.95,9.0,123.5,346.07,284.22
2016,2,21,8,0,620.0,47.0,2.0,10.0,171.0,429.85,357.34
2016,2,21,8,15,676.5,52.5,2.0,10.0,221.0,498.57,416.52
2016,2,21,8,30,733.0,58.0,2.0,10.0,271.0,569.87,475.32
2016,2,21,8,45,772.5,61.5,2.0,10.5,319.5,629.06,520.67
2016,2,21,9,0,812.0,65.0,2.0,11.0,368.0,688.49,563.71
2016,2,21,9,15,837.5,68.0,1.95,11.5,412.5,736.46,596.41
2016,2,21,9,30,863.0,71.0,1.9,12.0,457.0,782.93,627.12
2016,2,21,9,45,882.5,73.0,1.9,12.5,497.0,814.53,646.82
2016,2,21,10,0,902.0,75.0,1.9,13.0,537.0,850.39,669.39
2016,2,21,10,15,914.5,76.5,1.85,13.0,570.5,876.99,685.81
2016,2,21,10,30,927.0,78.0,1.8,13.0,604.0,900.41,699.98
2016,2,21,10,45,936.0,79.5,1.75,13.0,630.5,917.39,709.68
2016,2,21,11,0,945.0,81.0,1.7,13.0,657.0,930.77,717.01
2016,2,21,11,15,950.0,81.5,1.65,13.0,675.5,935.7,718.71
2016,2,21,11,30,955.0,82.0,1.6,13.0,694.0,936.82,718.04
2016,2,21,11,45,957.5,83.0,1.6,13.5,704.5,932.48,713.24
2016,2,21,12,0,960.0,84.0,1.6,14.0,715.0,924.27,706.07
2016,2,21,12,15,960.0,84.0,1.65,14.0,717.5,908.99,696.24
2016,2,21,12,30,960.0,84.0,1.7,14.0,720.0,890.0,684.01
2016,2,21,12,45,955.5,85.0,1.8,14.0,713.5,864.9,668.17
2016,2,21,13,0,951.0,86.0,1.9,14.0,707.0,836.47,649.92
2016,2,21,13,15,946.0,85.0,1.95,14.0,693.0,802.33,627.01
2016,2,21,13,30,941.0,84.0,2.0,14.0,679.0,765.26,601.84
2016,2,21,13,45,930.0,84.5,2.15,14.0,656.0,722.97,573.25
2016,2,21,14,0,919.0,85.0,2.3,14.0,633.0,678.56,540.36
2016,2,21,14,15,907.5,83.5,2.4,14.0,603.5,629.91,503.01
2016,2,21,14,30,896.0,82.0,2.5,14.0,574.0,579.72,463.32
2016,2,21,14,45,878.5,80.5,2.6,14.0,538.0,525.67,419.32
2016,2,21,15,0,861.0,79.0,2.7,14.0,502.0,470.26,372.82
2016,2,21,15,15,713.5,98.5,2.7,13.5,429.5,382.59,301.13
2016,2,21,15,30,566.0,118.0,2.7,13.0,357.0,309.16,240.64
2016,2,21,15,45,537.0,110.5,2.7,13.0,318.0,259.15,196.44
2016,2,21,16,0,508.0,103.0,2.7,13.0,279.0,210.1,152.91
2016,2,21,16,15,478.5,91.0,2.7,12.5,237.5,161.58,111.0
2016,2,21,16,30,449.0,79.0,2.7,12.0,196.0,116.27,74.25
2016,2,21,16,45,491.0,61.0,2.7,11.5,164.0,73.67,42.92
2016,2,21,17,0,533.0,43.0,2.7,11.0,132.0,32.54,23.38
2016,2,21,17,15,416.5,33.5,2.65,10.5,88.5,26.1,17.06
2016,2,21,17,30,300.0,24.0,2.6,10.0,45.0,19.39,7.41
2016,2,21,17,45,150.0,12.0,2.6,10.0,22.5,11.44,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,15.5,1.85,9.0,40.5,135.49,53.53
2016,2,22,7,30,464.0,31.0,1.9,9.0,81.0,278.4,219.56
2016,2,22,7,45,552.5,38.5,1.95,9.5,129.0,357.18,293.43
2016,2,22,8,0,641.0,46.0,2.0,10.0,177.0,442.73,368.16
2016,2,22,8,15,695.5,51.0,2.0,10.5,227.0,510.59,425.64
2016,2,22,8,30,750.0,56.0,2.0,11.0,277.0,580.86,482.41
2016,2,22,8,45,587.5,91.0,2.05,11.5,282.0,542.38,450.03
2016,2,22,9,0,425.0,126.0,2.1,12.0,287.0,480.72,398.75
2016,2,22,9,15,564.0,109.0,2.1,12.5,349.0,584.16,481.08
