Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,30,703.0,92.0,2.1,13.0,411.0,688.71,558.1
2016,2,22,9,45,803.0,83.0,2.15,13.5,476.5,771.73,616.34
2016,2,22,10,0,903.0,74.0,2.2,14.0,542.0,852.72,671.64
2016,2,22,10,15,916.5,76.0,2.2,14.0,576.0,880.85,689.3
2016,2,22,10,30,930.0,78.0,2.2,14.0,610.0,905.81,705.2
2016,2,22,10,45,937.5,79.5,2.2,14.5,636.5,921.52,713.37
2016,2,22,11,0,945.0,81.0,2.2,15.0,663.0,933.59,719.19
2016,2,22,11,15,792.0,132.0,2.15,15.0,629.5,869.25,673.13
2016,2,22,11,30,639.0,183.0,2.1,15.0,596.0,787.5,615.08
2016,2,22,11,45,800.5,134.0,2.1,15.0,659.5,862.93,668.64
2016,2,22,12,0,962.0,85.0,2.1,15.0,723.0,929.87,713.84
2016,2,22,12,15,963.5,85.0,2.1,15.0,725.5,915.76,703.24
2016,2,22,12,30,965.0,85.0,2.1,15.0,728.0,897.89,691.05
2016,2,22,12,45,959.5,86.5,2.15,15.5,722.0,872.34,672.89
2016,2,22,13,0,954.0,88.0,2.2,16.0,716.0,843.49,652.52
2016,2,22,13,15,950.5,87.5,2.2,16.0,702.5,810.83,630.23
2016,2,22,13,30,947.0,87.0,2.2,16.0,689.0,775.11,605.71
2016,2,22,13,45,778.0,130.5,2.2,16.0,614.5,674.49,531.53
2016,2,22,14,0,609.0,174.0,2.2,16.0,540.0,576.85,456.77
2016,2,22,14,15,588.0,171.5,2.1,16.0,511.5,532.5,422.45
2016,2,22,14,30,567.0,169.0,2.0,16.0,483.0,485.7,385.35
2016,2,22,14,45,656.0,132.0,1.95,16.0,473.5,466.76,369.43
2016,2,22,15,0,745.0,95.0,1.9,16.0,464.0,435.57,342.27
2016,2,22,15,15,722.0,90.5,1.75,15.5,424.5,379.54,295.0
2016,2,22,15,30,699.0,86.0,1.6,15.0,385.0,325.49,248.21
2016,2,22,15,45,656.5,86.5,1.45,15.0,343.0,271.94,200.99
2016,2,22,16,0,614.0,87.0,1.3,15.0,301.0,222.15,157.03
2016,2,22,16,15,579.0,78.5,1.3,14.5,257.5,169.53,112.05
2016,2,22,16,30,544.0,70.0,1.3,14.0,214.0,120.64,72.99
2016,2,22,16,45,479.0,61.5,1.3,13.5,169.0,74.2,43.05
2016,2,22,17,0,414.0,53.0,1.3,13.0,124.0,41.3,30.96
2016,2,22,17,15,326.0,39.5,1.35,12.5,84.0,31.46,21.64
2016,2,22,17,30,238.0,26.0,1.4,12.0,44.0,21.11,9.37
2016,2,22,17,45,119.0,13.0,1.45,12.0,22.0,12.39,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,222.5,17.0,1.55,10.0,42.5,135.32,67.09
2016,2,23,7,30,445.0,34.0,1.6,10.0,85.0,280.16,221.38
2016,2,23,7,45,538.0,42.0,1.65,10.5,133.5,360.31,294.79
2016,2,23,8,0,631.0,50.0,1.7,11.0,182.0,448.24,370.5
2016,2,23,8,15,686.5,55.5,1.8,11.0,232.5,512.36,425.56
2016,2,23,8,30,742.0,61.0,1.9,11.0,283.0,583.86,484.16
2016,2,23,8,45,781.5,64.5,2.0,11.5,332.5,643.73,529.76
2016,2,23,9,0,821.0,68.0,2.1,12.0,382.0,703.78,573.41
2016,2,23,9,15,639.0,112.0,2.1,12.0,374.0,646.74,528.52
2016,2,23,9,30,457.0,156.0,2.1,12.0,366.0,565.88,463.1
2016,2,23,9,45,683.0,117.5,2.1,12.5,460.0,721.62,582.28
2016,2,23,10,0,909.0,79.0,2.1,13.0,554.0,866.69,683.46
2016,2,23,10,15,922.0,80.5,1.95,13.5,588.0,893.86,696.77
2016,2,23,10,30,935.0,82.0,1.8,14.0,622.0,917.82,708.73
2016,2,23,10,45,942.5,84.0,1.7,14.5,648.5,934.13,715.86
2016,2,23,11,0,950.0,86.0,1.6,15.0,675.0,946.76,720.51
2016,2,23,11,15,955.5,87.0,1.55,15.0,693.5,952.64,722.75
2016,2,23,11,30,961.0,88.0,1.5,15.0,712.0,954.66,722.62
2016,2,23,11,45,961.5,89.5,1.45,15.5,722.5,948.97,716.2
2016,2,23,12,0,962.0,91.0,1.4,16.0,733.0,939.41,707.49
2016,2,23,12,15,962.0,91.0,1.3,16.0,735.5,923.92,695.59
2016,2,23,12,30,962.0,91.0,1.2,16.0,738.0,904.72,681.4
2016,2,23,12,45,954.5,93.0,1.2,16.0,730.5,878.02,663.89
2016,2,23,13,0,947.0,95.0,1.2,16.0,723.0,848.11,644.29
2016,2,23,13,15,942.5,94.5,1.1,16.0,708.5,814.75,620.93
2016,2,23,13,30,938.0,94.0,1.0,16.0,694.0,778.43,595.56
2016,2,23,13,45,929.0,93.0,0.95,16.5,671.5,735.72,565.18
2016,2,23,14,0,920.0,92.0,0.9,17.0,649.0,690.78,531.19
2016,2,23,14,15,909.0,90.5,0.85,17.0,619.5,642.11,494.86
2016,2,23,14,30,898.0,89.0,0.8,17.0,590.0,592.92,457.19
2016,2,23,14,45,880.0,87.5,0.75,17.0,553.5,537.24,413.74
2016,2,23,15,0,862.0,86.0,0.7,17.0,517.0,481.22,368.75
2016,2,23,15,15,703.0,106.0,0.65,16.5,439.0,388.33,296.57
2016,2,23,15,30,544.0,126.0,0.6,16.0,361.0,309.0,234.48
2016,2,23,15,45,507.5,120.5,0.55,16.0,321.5,259.74,192.95
2016,2,23,16,0,471.0,115.0,0.5,16.0,282.0,213.87,153.9
2016,2,23,16,15,443.0,101.5,0.55,15.5,240.5,166.11,114.11
2016,2,23,16,30,415.0,88.0,0.6,15.0,199.0,121.46,78.68
2016,2,23,16,45,359.0,75.0,0.7,15.0,157.0,78.97,50.14
2016,2,23,17,0,303.0,62.0,0.8,15.0,115.0,47.07,35.79
2016,2,23,17,15,229.5,45.0,0.9,14.5,78.0,34.76,24.38
2016,2,23,17,30,156.0,28.0,1.0,14.0,41.0,21.96,10.58
2016,2,23,17,45,78.0,14.0,1.1,14.0,20.5,13.34,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,5.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,0.0,11.0,1.1,10.0,11.0,10.48,0.0
2016,2,24,7,15,178.0,24.0,1.2,10.0,45.0,125.33,71.25
2016,2,24,7,30,356.0,37.0,1.3,10.0,79.0,241.63,192.01
2016,2,24,7,45,451.0,46.0,1.4,10.5,125.5,320.32,262.9
2016,2,24,8,0,546.0,55.0,1.5,11.0,172.0,407.04,337.45
2016,2,24,8,15,603.0,61.5,1.45,11.0,220.5,474.2,393.91
2016,2,24,8,30,660.0,68.0,1.4,11.0,269.0,544.39,450.44
2016,2,24,8,45,703.0,72.0,1.4,11.5,317.0,604.0,495.82
2016,2,24,9,0,746.0,76.0,1.4,12.0,365.0,660.67,536.13
2016,2,24,9,15,772.5,79.5,1.3,12.5,408.5,708.31,567.57
2016,2,24,9,30,799.0,83.0,1.2,13.0,452.0,754.66,597.01
2016,2,24,9,45,820.0,85.0,1.2,13.5,491.0,793.04,621.14
2016,2,24,10,0,841.0,87.0,1.2,14.0,530.0,829.17,643.36
2016,2,24,10,15,854.5,89.0,1.15,14.0,563.0,856.32,659.58
2016,2,24,10,30,868.0,91.0,1.1,14.0,596.0,880.45,673.68
2016,2,24,10,45,877.0,92.5,1.1,14.5,621.5,889.35,677.02
2016,2,24,11,0,886.0,94.0,1.1,15.0,647.0,902.28,683.39
2016,2,24,11,15,892.0,95.0,1.05,15.0,665.5,908.44,685.69
2016,2,24,11,30,898.0,96.0,1.0,15.0,684.0,910.98,685.79
2016,2,24,11,45,901.0,96.5,1.0,15.5,694.5,906.64,681.12
2016,2,24,12,0,904.0,97.0,1.0,16.0,705.0,898.65,674.3
2016,2,24,12,15,904.0,97.5,0.95,16.0,707.0,884.47,663.96
2016,2,24,12,30,904.0,98.0,0.9,16.0,709.0,866.78,651.5
2016,2,24,12,45,899.5,98.5,0.85,16.0,703.0,842.01,634.45
2016,2,24,13,0,895.0,99.0,0.8,16.0,697.0,814.12,615.45
2016,2,24,13,15,890.5,98.5,0.75,16.0,683.0,782.2,593.76
2016,2,24,13,30,886.0,98.0,0.7,16.0,669.0,747.49,570.15
2016,2,24,13,45,878.5,96.5,0.7,16.5,647.5,707.06,541.9
2016,2,24,14,0,871.0,95.0,0.7,17.0,626.0,666.74,511.86
2016,2,24,14,15,859.5,93.0,0.7,17.0,597.5,618.62,476.57
2016,2,24,14,30,848.0,91.0,0.7,17.0,569.0,569.13,439.33
2016,2,24,14,45,832.0,89.0,0.7,17.0,533.5,516.23,398.39
2016,2,24,15,0,816.0,87.0,0.7,17.0,498.0,462.93,355.8
2016,2,24,15,15,794.5,84.0,0.7,16.5,457.5,406.3,309.9
2016,2,24,15,30,773.0,81.0,0.7,16.0,417.0,350.46,262.99
2016,2,24,15,45,743.0,77.0,0.7,16.0,372.0,292.25,212.69
2016,2,24,16,0,713.0,73.0,0.7,16.0,327.0,234.33,162.13
2016,2,24,16,15,669.5,67.5,0.8,15.5,279.5,177.1,113.78
2016,2,24,16,30,626.0,62.0,0.9,15.0,232.0,124.43,72.08
2016,2,24,16,45,561.0,55.0,1.0,15.0,184.0,74.11,39.61
2016,2,24,17,0,496.0,48.0,1.1,15.0,136.0,36.36,26.44
2016,2,24,17,15,389.0,37.5,1.2,14.5,93.0,29.21,19.67
2016,2,24,17,30,282.0,27.0,1.3,14.0,50.0,21.73,10.96
2016,2,24,17,45,141.0,13.5,1.4,13.5,25.0,12.87,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,29.0,5.0,0.8,10.5,6.0,0.0,0.0
2016,2,25,7,0,58.0,10.0,0.8,11.0,12.0,31.8,0.0
2016,2,25,7,15,188.0,25.5,0.85,11.0,46.0,133.49,83.16
2016,2,25,7,30,318.0,41.0,0.9,11.0,80.0,228.16,181.11
2016,2,25,7,45,400.5,53.0,0.95,11.5,125.0,302.26,246.88
2016,2,25,8,0,483.0,65.0,1.0,12.0,170.0,383.34,315.71
2016,2,25,8,15,541.0,72.5,0.95,12.0,217.5,450.26,371.02
2016,2,25,8,30,599.0,80.0,0.9,12.0,265.0,520.23,426.44
2016,2,25,8,45,641.5,85.5,0.9,12.5,312.0,579.46,470.99
2016,2,25,9,0,684.0,91.0,0.9,13.0,359.0,639.52,513.94
2016,2,25,9,15,670.0,100.0,0.9,13.5,387.0,660.56,526.47
2016,2,25,9,30,656.0,109.0,0.9,14.0,415.0,678.22,536.75
2016,2,25,9,45,725.5,105.0,0.9,14.5,469.5,745.77,582.41
2016,2,25,10,0,795.0,101.0,0.9,15.0,524.0,809.46,623.44
2016,2,25,10,15,598.0,167.5,0.9,15.5,497.0,732.62,566.49
2016,2,25,10,30,401.0,234.0,0.9,16.0,470.0,623.74,483.85
2016,2,25,10,45,626.0,170.0,0.95,16.5,556.0,771.04,592.43
2016,2,25,11,0,851.0,106.0,1.0,17.0,642.0,895.27,673.43
2016,2,25,11,15,857.5,107.5,0.95,17.0,660.5,902.17,674.61
2016,2,25,11,30,864.0,109.0,0.9,17.0,679.0,905.5,675.19
2016,2,25,11,45,868.5,109.0,0.85,17.5,689.5,901.73,670.03
2016,2,25,12,0,873.0,109.0,0.8,18.0,700.0,894.35,662.76
2016,2,25,12,15,874.0,109.0,0.75,18.0,702.5,880.36,652.62
2016,2,25,12,30,875.0,109.0,0.7,18.0,705.0,862.89,640.42
2016,2,25,12,45,878.5,106.5,0.65,18.5,701.0,835.92,620.93
2016,2,25,13,0,882.0,104.0,0.6,19.0,697.0,811.5,603.38
2016,2,25,13,15,878.0,103.5,0.55,19.0,683.5,784.44,585.24
2016,2,25,13,30,874.0,103.0,0.5,19.0,670.0,749.79,562.04
2016,2,25,13,45,862.5,103.5,0.45,19.0,648.5,708.42,533.68
2016,2,25,14,0,851.0,104.0,0.4,19.0,627.0,665.15,502.53
2016,2,25,14,15,840.0,102.0,0.4,18.5,598.5,617.98,469.57
2016,2,25,14,30,829.0,100.0,0.4,18.0,570.0,569.45,434.54
2016,2,25,14,45,809.5,99.0,0.4,18.0,534.5,516.47,394.25
2016,2,25,15,0,790.0,98.0,0.4,18.0,499.0,463.46,352.65
2016,2,25,15,15,768.0,94.5,0.5,17.5,458.5,407.29,308.58
2016,2,25,15,30,746.0,91.0,0.6,17.0,418.0,350.44,262.12
2016,2,25,15,45,690.0,86.0,0.75,17.0,364.0,284.61,207.57
2016,2,25,16,0,634.0,81.0,0.9,17.0,310.0,224.23,156.69
2016,2,25,16,15,575.0,79.5,0.95,16.5,265.0,172.36,113.66
2016,2,25,16,30,516.0,78.0,1.0,16.0,220.0,127.02,78.68
2016,2,25,16,45,503.5,64.0,1.1,15.5,180.0,79.75,45.79
2016,2,25,17,0,491.0,50.0,1.2,15.0,140.0,37.94,27.86
2016,2,25,17,15,386.5,39.0,1.2,14.5,96.5,30.4,20.77
2016,2,25,17,30,282.0,28.0,1.2,14.0,53.0,22.51,12.01
2016,2,25,17,45,141.0,14.0,1.25,13.5,26.5,13.34,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.85,11.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.9,11.0,10.0,9.53,0.0
2016,2,26,7,15,47.0,28.5,1.0,11.0,34.5,60.98,37.91
2016,2,26,7,30,94.0,47.0,1.1,11.0,59.0,108.9,85.31
2016,2,26,7,45,122.5,67.5,1.2,11.5,90.5,152.38,124.17
2016,2,26,8,0,151.0,88.0,1.3,12.0,122.0,197.65,163.71
2016,2,26,8,15,168.5,108.5,1.35,12.0,155.0,237.88,198.29
2016,2,26,8,30,186.0,129.0,1.4,12.0,188.0,278.94,232.68
2016,2,26,8,45,204.5,146.5,1.5,12.5,220.0,317.44,263.86
2016,2,26,9,0,223.0,164.0,1.6,13.0,252.0,368.88,304.4
2016,2,26,9,15,328.0,166.0,1.6,13.0,312.0,456.86,375.25
2016,2,26,9,30,433.0,168.0,1.6,13.0,372.0,564.44,458.33
2016,2,26,9,45,439.5,182.5,1.65,13.5,404.5,595.94,479.53
2016,2,26,10,0,446.0,197.0,1.7,14.0,437.0,625.8,499.81
2016,2,26,10,15,642.0,150.5,1.7,14.0,518.5,753.97,595.8
2016,2,26,10,30,838.0,104.0,1.7,14.0,600.0,874.74,678.66
2016,2,26,10,45,680.0,161.5,1.7,14.5,575.0,811.45,630.75
2016,2,26,11,0,522.0,219.0,1.7,15.0,550.0,730.79,569.75
2016,2,26,11,15,477.5,244.5,1.7,15.0,554.0,717.4,558.85
2016,2,26,11,30,433.0,270.0,1.7,15.0,558.0,701.25,545.36
2016,2,26,11,45,657.5,188.5,1.75,15.0,633.5,810.07,628.37
2016,2,26,12,0,882.0,107.0,1.8,15.0,709.0,895.56,686.7
2016,2,26,12,15,882.0,107.0,1.85,15.0,710.5,880.94,676.08
2016,2,26,12,30,882.0,107.0,1.9,15.0,712.0,862.91,664.3
2016,2,26,12,45,636.5,197.0,2.0,15.0,632.0,745.79,581.55
2016,2,26,13,0,391.0,287.0,2.1,15.0,552.0,612.74,480.72
2016,2,26,13,15,628.5,195.0,2.15,15.0,611.0,695.09,547.51
2016,2,26,13,30,866.0,103.0,2.2,15.0,670.0,746.02,587.34
2016,2,26,13,45,859.5,100.5,2.3,15.0,648.0,705.12,558.04
2016,2,26,14,0,853.0,98.0,2.4,15.0,626.0,662.04,526.01
2016,2,26,14,15,841.5,96.5,2.45,14.5,597.5,615.0,490.72
2016,2,26,14,30,830.0,95.0,2.5,14.0,569.0,566.61,453.28
2016,2,26,14,45,585.0,151.5,2.6,14.0,475.5,454.38,363.78
2016,2,26,15,0,340.0,208.0,2.7,14.0,382.0,356.69,285.45
2016,2,26,15,15,308.0,195.0,2.7,13.5,343.0,310.36,247.94
2016,2,26,15,30,276.0,182.0,2.7,13.0,304.0,267.05,212.15
2016,2,26,15,45,138.0,133.5,2.7,13.0,194.5,163.93,129.22
2016,2,26,16,0,0.0,85.0,2.7,13.0,85.0,78.72,61.72
2016,2,26,16,15,0.0,72.5,2.55,12.5,72.5,67.18,52.17
2016,2,26,16,30,0.0,60.0,2.4,12.0,60.0,55.71,42.44
2016,2,26,16,45,0.0,48.0,2.3,12.0,48.0,44.61,32.79
2016,2,26,17,0,0.0,36.0,2.2,12.0,36.0,33.43,24.25
2016,2,26,17,15,0.0,25.0,2.05,11.5,25.0,23.2,14.77
2016,2,26,17,30,0.0,14.0,1.9,11.0,14.0,12.97,4.85
2016,2,26,17,45,0.0,7.0,1.8,11.0,7.0,6.48,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,18.11,0.0
2016,2,27,7,15,224.0,28.0,1.5,10.0,57.5,157.74,110.81
2016,2,27,7,30,448.0,37.0,1.5,10.0,96.0,290.08,233.73
2016,2,27,7,45,529.0,45.0,1.55,10.5,144.0,365.23,300.91
2016,2,27,8,0,610.0,53.0,1.6,11.0,192.0,446.99,370.78
2016,2,27,8,15,661.5,58.0,1.55,11.5,241.0,508.06,421.21
2016,2,27,8,30,713.0,63.0,1.5,12.0,290.0,575.95,474.43
2016,2,27,8,45,747.0,67.5,1.5,12.5,338.0,632.5,515.73
2016,2,27,9,0,781.0,72.0,1.5,13.0,386.0,688.97,555.29
2016,2,27,9,15,584.0,126.0,1.4,13.0,375.0,627.59,506.28
2016,2,27,9,30,387.0,180.0,1.3,13.0,364.0,529.03,427.32
2016,2,27,9,45,413.0,190.5,1.2,13.5,401.5,584.3,467.37
2016,2,27,10,0,439.0,201.0,1.1,14.0,439.0,625.61,494.92
2016,2,27,10,15,664.0,144.0,1.05,14.0,528.0,767.68,598.54
2016,2,27,10,30,889.0,87.0,1.0,14.0,617.0,894.47,682.08
2016,2,27,10,45,722.0,148.0,0.95,14.5,590.0,835.62,637.29
2016,2,27,11,0,555.0,209.0,0.9,15.0,563.0,750.49,575.2
2016,2,27,11,15,738.0,149.5,0.9,15.0,635.0,852.29,646.97
2016,2,27,11,30,921.0,90.0,0.9,15.0,707.0,932.2,698.15
2016,2,27,11,45,923.5,91.0,0.95,15.5,717.5,927.79,693.23
2016,2,27,12,0,926.0,92.0,1.0,16.0,728.0,919.62,687.22
2016,2,27,12,15,643.0,197.5,1.0,16.0,640.0,786.17,596.92
2016,2,27,12,30,360.0,303.0,1.0,16.0,552.0,630.37,482.69
2016,2,27,12,45,391.5,291.5,1.0,16.0,560.0,632.28,486.38
2016,2,27,13,0,423.0,280.0,1.0,16.0,568.0,639.91,492.18
2016,2,27,13,15,420.0,275.5,1.0,16.0,557.0,616.25,475.08
2016,2,27,13,30,417.0,271.0,1.0,16.0,546.0,584.26,452.3
2016,2,27,13,45,374.0,272.5,1.05,16.0,513.0,537.4,417.98
2016,2,27,14,0,331.0,274.0,1.1,16.0,480.0,492.51,384.69
2016,2,27,14,15,333.5,258.5,1.1,15.5,458.5,460.96,362.02
2016,2,27,14,30,336.0,243.0,1.1,15.0,437.0,428.57,338.01
2016,2,27,14,45,392.5,214.5,1.1,15.0,428.0,410.66,324.09
2016,2,27,15,0,449.0,186.0,1.1,15.0,419.0,389.78,306.64
2016,2,27,15,15,623.5,133.0,1.1,14.5,428.0,386.51,301.06
2016,2,27,15,30,798.0,80.0,1.1,14.0,437.0,362.36,275.8
2016,2,27,15,45,775.0,75.0,1.1,14.0,392.0,303.55,223.81
2016,2,27,16,0,752.0,70.0,1.1,14.0,347.0,246.29,172.65
2016,2,27,16,15,711.5,65.0,1.15,13.5,298.5,187.72,122.1
2016,2,27,16,30,671.0,60.0,1.2,13.0,250.0,130.75,75.87
2016,2,27,16,45,612.0,53.5,1.25,13.0,201.0,78.11,40.8
2016,2,27,17,0,553.0,47.0,1.3,13.0,152.0,35.0,25.56
2016,2,27,17,15,449.0,38.0,1.35,12.5,106.5,29.18,20.01
2016,2,27,17,30,345.0,29.0,1.4,12.0,61.0,23.15,13.32
2016,2,27,17,45,172.5,14.5,1.5,11.5,30.5,11.43,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,8.58,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,17.16,0.0
2016,2,28,7,15,128.0,33.5,2.0,10.0,51.0,113.33,81.16
2016,2,28,7,30,256.0,49.0,2.0,10.0,84.0,209.49,169.68
2016,2,28,7,45,311.0,65.0,2.05,10.5,125.0,270.15,224.18
2016,2,28,8,0,366.0,81.0,2.1,11.0,166.0,335.51,280.93
2016,2,28,8,15,402.5,95.0,2.1,11.5,208.5,390.67,327.33
2016,2,28,8,30,439.0,109.0,2.1,12.0,251.0,447.79,373.61
2016,2,28,8,45,479.0,115.0,2.1,12.5,291.5,499.16,414.05
2016,2,28,9,0,519.0,121.0,2.1,13.0,332.0,551.91,454.33
2016,2,28,9,15,435.0,155.0,2.05,13.0,345.0,542.18,443.51
2016,2,28,9,30,351.0,189.0,2.0,13.0,358.0,511.75,417.19
2016,2,28,9,45,425.5,188.5,1.95,13.5,409.5,593.56,479.16
2016,2,28,10,0,500.0,188.0,1.9,14.0,461.0,664.07,530.35
2016,2,28,10,15,420.0,222.0,1.85,14.0,461.0,639.78,508.22
2016,2,28,10,30,340.0,256.0,1.8,14.0,461.0,598.29,474.46
2016,2,28,10,45,316.5,273.5,1.8,14.0,470.5,598.03,472.99
2016,2,28,11,0,293.0,291.0,1.8,14.0,480.0,595.83,469.8
2016,2,28,11,15,188.0,301.5,1.8,14.0,424.5,497.2,393.15
2016,2,28,11,30,83.0,312.0,1.8,14.0,369.0,398.72,315.38
2016,2,28,11,45,105.0,322.5,1.85,14.5,395.0,427.07,337.51
2016,2,28,12,0,127.0,333.0,1.9,15.0,421.0,466.45,366.86
2016,2,28,12,15,71.0,289.0,1.95,15.0,338.5,353.98,279.73
2016,2,28,12,30,15.0,245.0,2.0,15.0,256.0,248.08,195.94
2016,2,28,12,45,64.5,286.5,2.05,15.0,331.0,339.58,269.5
2016,2,28,13,0,114.0,328.0,2.1,15.0,406.0,419.07,331.42
2016,2,28,13,15,248.0,304.5,2.1,15.0,470.5,507.98,401.7
2016,2,28,13,30,382.0,281.0,2.1,15.0,535.0,569.69,449.97
2016,2,28,13,45,338.0,281.0,2.1,15.0,500.5,521.63,412.59
2016,2,28,14,0,294.0,281.0,2.1,15.0,466.0,475.79,377.27
2016,2,28,14,15,400.0,240.5,2.05,15.0,480.0,484.27,385.18
2016,2,28,14,30,506.0,200.0,2.0,15.0,494.0,487.77,387.83
2016,2,28,14,45,450.5,200.5,2.0,15.0,450.0,431.43,342.84
2016,2,28,15,0,395.0,201.0,2.0,15.0,406.0,376.61,298.86
2016,2,28,15,15,231.0,195.5,1.95,14.5,313.0,279.99,222.59
2016,2,28,15,30,67.0,190.0,1.9,14.0,220.0,198.58,158.79
2016,2,28,15,45,79.0,172.5,1.9,14.0,204.5,180.61,143.81
2016,2,28,16,0,91.0,155.0,1.9,14.0,189.0,161.3,127.13
2016,2,28,16,15,80.0,135.5,1.85,13.5,162.5,134.8,105.35
2016,2,28,16,30,69.0,116.0,1.8,13.0,136.0,109.76,84.95
2016,2,28,16,45,60.0,94.5,1.75,13.0,109.5,84.9,64.85
2016,2,28,17,0,51.0,73.0,1.7,13.0,83.0,61.85,49.35
2016,2,28,17,15,31.0,52.5,1.8,12.5,58.5,45.35,34.18
2016,2,28,17,30,11.0,32.0,1.9,12.0,34.0,28.48,17.96
2016,2,28,17,45,5.5,16.0,2.0,11.5,17.0,14.68,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,8.0,1.45,8.5,12.0,38.88,0.0
2016,2,29,7,0,180.0,16.0,1.4,9.0,24.0,105.14,0.0
2016,2,29,7,15,317.5,28.0,1.45,9.5,64.5,201.96,153.51
2016,2,29,7,30,455.0,40.0,1.5,10.0,105.0,300.98,244.74
2016,2,29,7,45,542.0,47.0,1.55,10.5,154.0,379.45,313.89
2016,2,29,8,0,629.0,54.0,1.6,11.0,203.0,464.98,386.11
2016,2,29,8,15,678.0,59.0,1.55,11.5,253.0,526.11,435.86
2016,2,29,8,30,727.0,64.0,1.5,12.0,303.0,593.41,487.87
2016,2,29,8,45,757.0,69.0,1.5,12.5,350.5,648.5,527.26
2016,2,29,9,0,787.0,74.0,1.5,13.0,398.0,703.2,565.12
2016,2,29,9,15,810.0,77.5,1.5,13.5,442.0,749.75,595.95
2016,2,29,9,30,833.0,81.0,1.5,14.0,486.0,794.68,624.95
2016,2,29,9,45,844.0,85.5,1.5,14.5,524.0,828.8,645.76
2016,2,29,10,0,855.0,90.0,1.5,15.0,562.0,860.1,664.44
2016,2,29,10,15,867.5,92.0,1.45,15.0,594.5,886.69,680.3
2016,2,29,10,30,880.0,94.0,1.4,15.0,627.0,902.55,688.82
2016,2,29,10,45,894.0,93.0,1.35,15.5,654.0,920.5,697.61
2016,2,29,11,0,908.0,92.0,1.3,16.0,681.0,935.07,704.08
2016,2,29,11,15,913.5,92.5,1.3,16.0,699.0,940.1,706.43
2016,2,29,11,30,919.0,93.0,1.3,16.0,717.0,941.42,706.6
2016,2,29,11,45,928.0,91.0,1.3,16.5,729.0,939.26,703.37
2016,2,29,12,0,937.0,89.0,1.3,17.0,741.0,933.25,697.8
2016,2,29,12,15,938.0,89.0,1.25,17.0,743.5,918.65,687.28
2016,2,29,12,30,939.0,89.0,1.2,17.0,746.0,900.37,674.56
2016,2,29,12,45,935.0,90.0,1.2,17.5,739.5,875.44,657.08
2016,2,29,13,0,931.0,91.0,1.2,18.0,733.0,847.22,637.53
2016,2,29,13,15,670.5,183.5,1.15,18.0,641.5,721.18,549.69
2016,2,29,13,30,410.0,276.0,1.1,18.0,550.0,586.34,449.76
2016,2,29,13,45,654.0,184.0,1.05,18.0,604.5,655.85,504.45
2016,2,29,14,0,898.0,92.0,1.0,18.0,659.0,690.27,530.61
2016,2,29,14,15,887.0,90.0,0.9,18.0,630.0,641.43,492.99
2016,2,29,14,30,876.0,88.0,0.8,18.0,601.0,591.09,454.39
2016,2,29,14,45,856.5,88.0,0.75,18.5,564.0,537.38,411.97
2016,2,29,15,0,837.0,88.0,0.7,19.0,527.0,482.64,367.77
2016,2,29,15,15,816.5,85.0,0.6,19.0,485.5,424.72,320.39
2016,2,29,15,30,796.0,82.0,0.5,19.0,444.0,367.44,272.23
2016,2,29,15,45,743.0,78.0,0.4,19.0,389.0,300.33,216.25
2016,2,29,16,0,690.0,74.0,0.3,19.0,334.0,236.11,162.3
2016,2,29,16,15,633.0,74.5,0.25,18.5,288.0,182.49,118.03
2016,2,29,16,30,576.0,75.0,0.2,18.0,242.0,135.02,81.33
2016,2,29,16,45,510.5,67.0,0.2,17.5,194.5,85.96,49.03
2016,2,29,17,0,445.0,59.0,0.2,17.0,147.0,44.9,33.86
2016,2,29,17,15,359.0,46.5,0.2,16.5,104.0,36.32,26.01
2016,2,29,17,30,273.0,34.0,0.2,16.0,61.0,27.31,17.17
2016,2,29,17,45,136.5,17.0,0.2,16.0,30.5,13.33,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,10.96,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,24.85,0.0
2016,3,1,7,15,146.0,36.0,1.65,11.5,57.5,123.52,93.44
2016,3,1,7,30,292.0,49.0,1.7,12.0,92.0,228.49,185.46
2016,3,1,7,45,346.5,63.5,1.8,12.5,133.5,289.61,239.45
2016,3,1,8,0,401.0,78.0,1.9,13.0,175.0,355.25,295.58
2016,3,1,8,15,429.5,92.0,1.9,13.0,217.0,407.36,339.16
2016,3,1,8,30,458.0,106.0,1.9,13.0,259.0,460.61,382.19
2016,3,1,8,45,486.5,115.5,1.95,13.5,299.5,509.1,419.72
2016,3,1,9,0,515.0,125.0,2.0,14.0,340.0,558.06,456.53
2016,3,1,9,15,679.0,102.0,2.1,14.0,417.0,682.21,551.11
2016,3,1,9,30,843.0,79.0,2.2,14.0,494.0,802.94,637.83
2016,3,1,9,45,867.5,78.5,2.3,14.5,534.5,835.39,657.95
2016,3,1,10,0,892.0,78.0,2.4,15.0,575.0,872.64,682.15
2016,3,1,10,15,904.0,79.5,2.45,15.0,608.0,898.81,699.18
2016,3,1,10,30,916.0,81.0,2.5,15.0,641.0,921.77,714.1
2016,3,1,10,45,926.5,81.5,2.55,15.5,668.0,938.77,723.62
2016,3,1,11,0,937.0,82.0,2.6,16.0,695.0,952.18,730.8
2016,3,1,11,15,942.5,82.5,2.6,16.0,713.0,957.31,733.37
2016,3,1,11,30,948.0,83.0,2.6,16.0,731.0,958.6,733.55
2016,3,1,11,45,953.0,82.5,2.6,16.0,742.0,954.41,730.18
2016,3,1,12,0,958.0,82.0,2.6,16.0,753.0,946.33,724.36
2016,3,1,12,15,957.5,82.0,2.55,16.0,754.5,930.12,712.69
2016,3,1,12,30,957.0,82.0,2.5,16.0,756.0,910.2,698.67
2016,3,1,12,45,953.0,82.5,2.5,16.0,749.5,884.33,681.07
2016,3,1,13,0,949.0,83.0,2.5,16.0,743.0,855.11,661.2
2016,3,1,13,15,944.0,82.0,2.5,16.0,727.5,820.3,637.38
2016,3,1,13,30,939.0,81.0,2.5,16.0,712.0,782.57,611.39
2016,3,1,13,45,931.0,80.0,2.5,16.0,689.5,740.0,581.73
2016,3,1,14,0,923.0,79.0,2.5,16.0,667.0,695.11,549.32
2016,3,1,14,15,912.0,78.0,2.45,15.5,637.0,646.28,512.62
2016,3,1,14,30,901.0,77.0,2.4,15.0,607.0,595.87,473.64
2016,3,1,14,45,885.5,75.0,2.4,15.0,570.5,540.78,429.26
2016,3,1,15,0,870.0,73.0,2.4,15.0,534.0,485.1,383.07
2016,3,1,15,15,539.0,135.5,2.35,15.0,414.0,357.48,281.44
2016,3,1,15,30,208.0,198.0,2.3,15.0,294.0,257.6,203.61
2016,3,1,15,45,201.0,178.5,2.3,15.0,263.5,223.42,175.11
2016,3,1,16,0,194.0,159.0,2.3,15.0,233.0,190.04,146.78
2016,3,1,16,15,443.0,107.5,2.1,14.5,246.5,176.23,124.19
2016,3,1,16,30,692.0,56.0,1.9,14.0,260.0,135.89,78.95
2016,3,1,16,45,627.0,51.5,1.75,13.5,210.0,83.24,43.5
2016,3,1,17,0,562.0,47.0,1.6,13.0,160.0,35.2,25.83
2016,3,1,17,15,466.5,38.5,1.5,12.5,114.5,28.99,20.01
2016,3,1,17,30,371.0,30.0,1.4,12.0,69.0,23.42,14.3
2016,3,1,17,45,185.5,15.0,1.35,12.0,34.5,11.48,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,15.0,0.9,11.5,15.0,14.3,0.0
2016,3,2,7,0,0.0,30.0,1.0,12.0,30.0,36.21,6.91
2016,3,2,7,15,241.5,35.0,1.05,12.0,71.5,175.23,135.04
2016,3,2,7,30,483.0,40.0,1.1,12.0,113.0,317.81,257.26
2016,3,2,7,45,556.5,46.5,1.15,12.5,161.5,389.99,319.73
2016,3,2,8,0,630.0,53.0,1.2,13.0,210.0,464.28,381.79
2016,3,2,8,15,677.5,58.0,1.2,13.5,259.5,528.86,433.25
2016,3,2,8,30,725.0,63.0,1.2,14.0,309.0,595.35,483.5
2016,3,2,8,45,552.5,108.5,1.2,14.5,311.5,555.08,449.19
2016,3,2,9,0,380.0,154.0,1.2,15.0,314.0,491.08,396.43
2016,3,2,9,15,500.0,141.5,1.2,15.0,375.5,582.46,467.59
2016,3,2,9,30,620.0,129.0,1.2,15.0,437.0,685.79,542.98
2016,3,2,9,45,591.5,150.5,1.3,15.5,462.5,700.29,550.87
2016,3,2,10,0,563.0,172.0,1.4,16.0,488.0,705.55,552.54
2016,3,2,10,15,508.0,203.5,1.45,16.0,501.5,701.08,546.98
2016,3,2,10,30,453.0,235.0,1.5,16.0,515.0,691.88,538.17
2016,3,2,10,45,432.5,252.5,1.6,16.0,528.5,694.61,539.43
2016,3,2,11,0,412.0,270.0,1.7,16.0,542.0,682.07,529.99
2016,3,2,11,15,375.0,288.5,1.8,16.0,541.5,666.93,518.13
2016,3,2,11,30,338.0,307.0,1.9,16.0,541.0,649.92,504.89
2016,3,2,11,45,418.0,284.0,2.0,16.0,577.0,702.62,545.2
2016,3,2,12,0,498.0,261.0,2.1,16.0,613.0,741.32,574.78
2016,3,2,12,15,436.0,285.5,2.15,16.0,594.5,701.84,544.48
2016,3,2,12,30,374.0,310.0,2.2,16.0,576.0,652.84,507.94
2016,3,2,12,45,378.0,306.0,2.3,16.0,573.0,639.81,499.34
2016,3,2,13,0,382.0,302.0,2.4,16.0,570.0,625.18,489.19
2016,3,2,13,15,364.0,308.0,2.4,15.5,559.0,602.27,472.67
2016,3,2,13,30,346.0,314.0,2.4,15.0,548.0,578.98,455.79
2016,3,2,13,45,188.0,285.0,2.45,15.0,411.5,415.69,330.17
2016,3,2,14,0,30.0,256.0,2.5,15.0,275.0,266.67,211.64
2016,3,2,14,15,41.5,255.0,2.5,15.0,280.0,269.87,215.12
2016,3,2,14,30,53.0,254.0,2.5,15.0,285.0,271.79,216.99
2016,3,2,14,45,42.5,233.0,2.5,15.0,257.0,241.93,193.3
2016,3,2,15,0,32.0,212.0,2.5,15.0,229.0,213.4,170.63
2016,3,2,15,15,39.5,200.5,2.45,14.5,220.0,202.46,162.29
2016,3,2,15,30,47.0,189.0,2.4,14.0,211.0,190.64,152.94
2016,3,2,15,45,130.0,173.5,2.35,14.0,225.5,197.62,156.65
2016,3,2,16,0,213.0,158.0,2.3,14.0,240.0,193.69,149.77
2016,3,2,16,15,191.5,140.5,2.15,13.5,207.0,159.49,121.26
2016,3,2,16,30,170.0,123.0,2.0,13.0,174.0,127.35,95.22
2016,3,2,16,45,159.5,101.5,1.9,13.0,142.0,95.61,70.34
2016,3,2,17,0,149.0,80.0,1.8,13.0,110.0,62.9,50.44
2016,3,2,17,15,117.0,59.0,1.8,12.5,79.0,46.92,35.82
2016,3,2,17,30,85.0,38.0,1.8,12.0,48.0,30.96,20.84
2016,3,2,17,45,42.5,19.0,1.8,12.0,24.0,16.79,2.04
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.55,12.0,2.0,1.91,0.0
2016,3,3,7,0,0.0,4.0,1.6,12.0,4.0,3.7,0.0
2016,3,3,7,15,0.0,9.5,1.55,12.0,9.5,8.79,1.58
2016,3,3,7,30,0.0,15.0,1.5,12.0,15.0,13.89,6.18
2016,3,3,7,45,0.0,21.5,1.5,12.5,21.5,19.93,11.51
2016,3,3,8,0,0.0,28.0,1.5,13.0,28.0,25.97,16.77
2016,3,3,8,15,0.0,34.5,1.4,13.0,34.5,32.02,22.02
2016,3,3,8,30,0.0,41.0,1.3,13.0,41.0,38.07,27.2
2016,3,3,8,45,1.5,93.0,1.2,13.0,94.0,89.48,70.9
2016,3,3,9,0,3.0,145.0,1.1,13.0,147.0,145.46,117.33
2016,3,3,9,15,1.5,144.0,1.1,13.0,145.0,141.55,113.56
2016,3,3,9,30,0.0,143.0,1.1,13.0,143.0,138.12,110.37
2016,3,3,9,45,0.5,156.0,1.1,13.5,156.0,151.26,120.65
2016,3,3,10,0,1.0,169.0,1.1,14.0,169.0,164.41,130.78
2016,3,3,10,15,4.5,186.0,1.1,14.0,189.0,184.42,146.73
2016,3,3,10,30,8.0,203.0,1.1,14.0,209.0,204.49,162.58
2016,3,3,10,45,75.5,260.5,1.15,14.0,311.0,339.27,270.61
2016,3,3,11,0,143.0,318.0,1.2,14.0,413.0,478.3,376.56
2016,3,3,11,15,132.5,326.0,1.3,14.0,416.0,474.94,372.53
2016,3,3,11,30,122.0,334.0,1.4,14.0,419.0,470.98,369.26
2016,3,3,11,45,123.5,337.5,1.5,14.0,424.5,472.33,370.46
2016,3,3,12,0,125.0,341.0,1.6,14.0,430.0,473.1,371.22
2016,3,3,12,15,85.5,325.5,1.5,14.0,386.5,405.38,318.7
2016,3,3,12,30,46.0,310.0,1.4,14.0,343.0,351.26,276.27
2016,3,3,12,45,45.0,306.0,1.35,14.0,338.5,343.25,270.32
2016,3,3,13,0,44.0,302.0,1.3,14.0,334.0,335.22,264.12
2016,3,3,13,15,44.0,296.5,1.2,14.0,327.5,326.4,257.26
2016,3,3,13,30,44.0,291.0,1.1,14.0,321.0,317.51,250.37
