Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,72.0,23.0,2.5,9.5,31.0,63.94,31.87
2016,3,14,7,0,144.0,46.0,2.5,10.0,62.0,132.86,103.82
2016,3,14,7,15,215.5,64.5,2.5,10.0,103.0,196.49,161.34
2016,3,14,7,30,287.0,83.0,2.5,10.0,144.0,276.52,231.47
2016,3,14,7,45,341.5,98.0,2.55,10.0,189.5,340.12,286.73
2016,3,14,8,0,396.0,113.0,2.6,10.0,235.0,408.14,344.13
2016,3,14,8,15,462.5,113.5,2.6,10.0,280.5,470.86,396.14
2016,3,14,8,30,529.0,114.0,2.6,10.0,326.0,537.74,450.09
2016,3,14,8,45,398.5,158.0,2.65,10.5,329.0,509.08,422.83
2016,3,14,9,0,268.0,202.0,2.7,11.0,332.0,456.04,376.49
2016,3,14,9,15,210.5,228.0,2.65,11.0,335.5,431.95,355.21
2016,3,14,9,30,153.0,254.0,2.6,11.0,339.0,416.44,340.19
2016,3,14,9,45,195.5,269.5,2.6,11.5,386.0,473.0,384.22
2016,3,14,10,0,238.0,285.0,2.6,12.0,433.0,530.59,427.76
2016,3,14,10,15,264.5,296.5,2.6,12.0,468.5,583.61,467.18
2016,3,14,10,30,291.0,308.0,2.6,12.0,504.0,621.95,495.35
2016,3,14,10,45,252.0,327.0,2.6,12.0,501.5,606.41,481.38
2016,3,14,11,0,213.0,346.0,2.6,12.0,499.0,575.12,456.28
2016,3,14,11,15,393.0,299.0,2.6,12.0,589.5,703.15,556.5
2016,3,14,11,30,573.0,252.0,2.6,12.0,680.0,829.65,651.0
2016,3,14,11,45,578.5,254.5,2.6,12.5,691.0,829.77,648.31
2016,3,14,12,0,584.0,257.0,2.6,13.0,702.0,827.21,644.93
2016,3,14,12,15,739.5,191.0,2.65,13.0,755.0,889.51,691.66
2016,3,14,12,30,895.0,125.0,2.7,13.0,808.0,928.29,718.62
2016,3,14,12,45,600.5,238.0,2.75,13.0,695.0,778.91,610.53
2016,3,14,13,0,306.0,351.0,2.8,13.0,582.0,618.18,486.39
2016,3,14,13,15,582.5,241.5,2.85,13.0,670.0,722.35,571.7
2016,3,14,13,30,859.0,132.0,2.9,13.0,758.0,800.39,632.24
2016,3,14,13,45,848.5,131.5,3.0,13.0,734.5,757.23,601.42
2016,3,14,14,0,838.0,131.0,3.1,13.0,711.0,712.22,568.08
2016,3,14,14,15,826.5,129.0,3.15,13.0,680.5,663.49,530.85
2016,3,14,14,30,815.0,127.0,3.2,13.0,650.0,613.54,491.73
2016,3,14,14,45,797.5,124.5,3.3,13.0,613.0,558.89,448.05
2016,3,14,15,0,780.0,122.0,3.4,13.0,576.0,502.92,402.06
2016,3,14,15,15,758.5,118.5,3.4,12.5,533.5,445.26,353.87
2016,3,14,15,30,737.0,115.0,3.4,12.0,491.0,388.57,304.97
2016,3,14,15,45,704.5,111.0,3.45,12.0,443.5,329.12,252.39
2016,3,14,16,0,672.0,107.0,3.5,12.0,396.0,272.53,201.58
2016,3,14,16,15,632.0,100.5,3.45,11.5,346.5,215.33,151.27
2016,3,14,16,30,592.0,94.0,3.4,11.0,297.0,162.56,106.76
2016,3,14,16,45,534.5,85.5,3.35,11.0,246.0,111.28,69.03
2016,3,14,17,0,477.0,77.0,3.3,11.0,195.0,67.19,46.12
2016,3,14,17,15,391.0,65.5,3.2,10.5,147.0,49.13,38.58
2016,3,14,17,30,305.0,54.0,3.1,10.0,99.0,41.43,31.18
2016,3,14,17,45,152.5,38.5,3.05,9.5,61.0,31.33,20.88
2016,3,14,18,0,0.0,23.0,3.0,9.0,23.0,20.42,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.0,11.5,10.96,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,175.0,19.0,1.8,8.5,39.5,110.31,66.4
2016,3,15,7,0,350.0,38.0,1.8,9.0,79.0,223.84,178.18
2016,3,15,7,15,444.5,47.5,1.75,9.0,127.0,301.26,248.52
2016,3,15,7,30,539.0,57.0,1.7,9.0,175.0,387.72,324.05
2016,3,15,7,45,603.5,63.0,1.65,9.5,227.0,460.13,385.01
2016,3,15,8,0,668.0,69.0,1.6,10.0,279.0,537.03,446.83
2016,3,15,8,15,707.0,74.0,1.6,10.5,330.0,598.93,494.55
2016,3,15,8,30,746.0,79.0,1.6,11.0,381.0,658.57,537.44
2016,3,15,8,45,775.5,82.0,1.6,11.5,429.5,712.66,574.63
2016,3,15,9,0,805.0,85.0,1.6,12.0,478.0,766.12,610.37
2016,3,15,9,15,825.0,88.0,1.55,12.5,522.0,810.64,638.29
2016,3,15,9,30,845.0,91.0,1.5,13.0,566.0,853.22,664.26
2016,3,15,9,45,861.0,92.5,1.45,13.5,605.0,888.21,684.45
2016,3,15,10,0,877.0,94.0,1.4,14.0,644.0,912.78,697.3
2016,3,15,10,15,887.5,95.5,1.4,14.0,676.5,936.97,711.94
2016,3,15,10,30,898.0,97.0,1.4,14.0,709.0,957.89,724.41
2016,3,15,10,45,906.5,98.0,1.4,14.5,734.5,972.91,731.7
2016,3,15,11,0,915.0,99.0,1.4,15.0,760.0,984.32,736.76
2016,3,15,11,15,919.5,100.0,1.4,15.0,777.5,988.21,738.43
2016,3,15,11,30,924.0,101.0,1.4,15.0,795.0,988.32,737.86
2016,3,15,11,45,927.0,101.0,1.45,15.0,804.5,982.09,734.15
2016,3,15,12,0,930.0,101.0,1.5,15.0,814.0,972.07,728.14
2016,3,15,12,15,930.5,101.0,1.55,15.0,815.5,956.01,718.26
2016,3,15,12,30,931.0,101.0,1.6,15.0,817.0,936.32,706.06
2016,3,15,12,45,932.0,99.5,1.65,15.5,810.5,911.9,689.43
2016,3,15,13,0,933.0,98.0,1.7,16.0,804.0,884.01,670.51
2016,3,15,13,15,929.5,97.0,1.75,16.0,789.5,849.66,648.36
2016,3,15,13,30,926.0,96.0,1.8,16.0,775.0,812.36,624.01
2016,3,15,13,45,919.0,95.5,1.85,16.0,752.0,770.23,596.01
2016,3,15,14,0,912.0,95.0,1.9,16.0,729.0,725.77,565.95
2016,3,15,14,15,903.0,93.0,1.95,15.5,699.0,676.41,530.62
2016,3,15,14,30,894.0,91.0,2.0,15.0,669.0,625.38,492.83
2016,3,15,14,45,881.0,89.5,2.05,15.0,632.0,571.22,450.43
2016,3,15,15,0,868.0,88.0,2.1,15.0,595.0,516.26,405.98
2016,3,15,15,15,850.5,85.0,2.1,15.0,552.5,456.1,355.92
2016,3,15,15,30,833.0,82.0,2.1,15.0,510.0,397.0,305.09
2016,3,15,15,45,810.0,78.5,2.15,15.0,463.0,336.27,251.75
2016,3,15,16,0,787.0,75.0,2.2,15.0,416.0,277.1,198.71
2016,3,15,16,15,753.5,71.0,2.2,14.5,366.0,217.16,145.89
2016,3,15,16,30,720.0,67.0,2.2,14.0,316.0,160.65,98.09
2016,3,15,16,45,670.5,62.0,2.2,13.5,264.0,102.39,55.32
2016,3,15,17,0,621.0,57.0,2.2,13.0,212.0,52.87,31.2
2016,3,15,17,15,543.5,49.5,2.3,12.5,162.0,36.43,26.99
2016,3,15,17,30,466.0,42.0,2.4,12.0,112.0,32.18,22.84
2016,3,15,17,45,330.0,30.5,2.55,11.5,70.0,23.97,14.68
2016,3,15,18,0,194.0,19.0,2.7,11.0,28.0,15.31,0.0
2016,3,15,18,15,97.0,9.5,2.7,11.0,14.0,9.05,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.0,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,11.44,0.0
2016,3,16,6,45,199.0,24.0,0.9,9.5,48.5,128.12,83.73
2016,3,16,7,0,398.0,36.0,0.8,10.0,85.0,244.34,193.75
2016,3,16,7,15,487.5,45.0,0.8,10.5,134.0,321.28,261.85
2016,3,16,7,30,577.0,54.0,0.8,11.0,183.0,406.77,334.19
2016,3,16,7,45,634.0,60.0,0.85,11.5,235.0,476.55,391.54
2016,3,16,8,0,691.0,66.0,0.9,12.0,287.0,546.69,446.86
2016,3,16,8,15,728.5,70.5,1.0,12.5,338.0,608.3,493.51
2016,3,16,8,30,766.0,75.0,1.1,13.0,389.0,670.72,537.93
2016,3,16,8,45,793.5,78.0,1.25,13.5,437.5,723.97,575.01
2016,3,16,9,0,821.0,81.0,1.4,14.0,486.0,776.43,610.86
2016,3,16,9,15,840.0,83.5,1.4,14.0,530.0,819.98,639.27
2016,3,16,9,30,859.0,86.0,1.4,14.0,574.0,861.5,665.94
2016,3,16,9,45,873.0,88.0,1.45,14.5,612.5,888.16,681.55
2016,3,16,10,0,887.0,90.0,1.5,15.0,651.0,919.35,700.33
2016,3,16,10,15,897.0,92.0,1.5,15.5,683.5,943.82,713.73
2016,3,16,10,30,907.0,94.0,1.5,16.0,716.0,964.96,724.94
2016,3,16,10,45,914.5,95.0,1.55,16.5,741.0,979.09,732.33
2016,3,16,11,0,922.0,96.0,1.6,17.0,766.0,989.56,737.51
2016,3,16,11,15,926.5,96.5,1.6,17.0,783.0,992.86,738.8
2016,3,16,11,30,931.0,97.0,1.6,17.0,800.0,992.35,737.85
2016,3,16,11,45,933.5,97.0,1.6,17.0,809.5,985.58,733.0
2016,3,16,12,0,936.0,97.0,1.6,17.0,819.0,974.99,725.88
2016,3,16,12,15,936.0,97.0,1.6,17.0,820.0,958.36,714.95
2016,3,16,12,30,936.0,97.0,1.6,17.0,821.0,938.09,701.77
2016,3,16,12,45,937.5,95.0,1.65,17.5,814.5,913.42,685.12
2016,3,16,13,0,939.0,93.0,1.7,18.0,808.0,885.24,666.15
2016,3,16,13,15,935.0,92.5,1.7,18.0,793.0,850.81,643.59
2016,3,16,13,30,931.0,92.0,1.7,18.0,778.0,813.43,618.94
2016,3,16,13,45,925.0,91.0,1.7,18.0,755.0,771.31,590.82
2016,3,16,14,0,919.0,90.0,1.7,18.0,732.0,726.77,560.74
2016,3,16,14,15,910.0,88.5,1.7,17.5,702.0,677.59,525.88
2016,3,16,14,30,901.0,87.0,1.7,17.0,672.0,626.72,488.45
2016,3,16,14,45,888.5,85.0,1.7,17.0,635.5,571.99,446.01
2016,3,16,15,0,876.0,83.0,1.7,17.0,599.0,516.42,401.56
2016,3,16,15,15,859.5,81.0,1.65,17.0,556.5,458.52,353.68
2016,3,16,15,30,843.0,79.0,1.6,17.0,514.0,398.84,302.97
2016,3,16,15,45,820.0,76.0,1.6,17.0,467.0,337.98,250.17
2016,3,16,16,0,797.0,73.0,1.6,17.0,420.0,278.67,197.61
2016,3,16,16,15,764.5,69.0,1.55,16.5,370.0,218.31,144.95
2016,3,16,16,30,732.0,65.0,1.5,16.0,320.0,161.23,97.09
2016,3,16,16,45,685.0,60.0,1.45,15.5,268.5,105.61,56.8
2016,3,16,17,0,638.0,55.0,1.4,15.0,217.0,52.13,29.64
2016,3,16,17,15,563.0,47.5,1.45,14.5,166.5,34.61,25.19
2016,3,16,17,30,488.0,40.0,1.5,14.0,116.0,30.26,21.0
2016,3,16,17,45,357.0,29.5,1.6,13.5,73.5,22.92,13.78
2016,3,16,18,0,226.0,19.0,1.7,13.0,31.0,15.19,0.0
2016,3,16,18,15,113.0,9.5,1.7,12.5,15.5,9.05,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,7.5,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,0.0,15.0,2.2,11.0,15.0,14.3,0.0
2016,3,17,6,45,228.5,25.0,2.35,11.5,54.5,143.25,98.4
2016,3,17,7,0,457.0,35.0,2.5,12.0,94.0,271.02,215.84
2016,3,17,7,15,543.0,43.0,2.45,12.0,144.5,348.3,285.71
2016,3,17,7,30,629.0,51.0,2.4,12.0,195.0,430.11,357.07
2016,3,17,7,45,683.0,56.0,2.4,12.5,248.0,499.94,415.58
2016,3,17,8,0,737.0,61.0,2.4,13.0,301.0,572.95,474.03
2016,3,17,8,15,772.5,65.0,2.3,13.5,353.0,634.5,519.82
2016,3,17,8,30,808.0,69.0,2.2,14.0,405.0,696.62,563.32
2016,3,17,8,45,833.5,72.0,2.1,14.5,454.0,749.87,598.69
2016,3,17,9,0,859.0,75.0,2.0,15.0,503.0,795.39,627.42
2016,3,17,9,15,876.5,77.5,1.9,15.0,548.0,838.58,654.94
2016,3,17,9,30,894.0,80.0,1.8,15.0,593.0,879.59,680.34
2016,3,17,9,45,907.5,82.0,1.75,15.5,632.0,913.96,699.99
2016,3,17,10,0,921.0,84.0,1.7,16.0,671.0,945.41,717.41
2016,3,17,10,15,930.5,85.5,1.65,16.5,703.5,969.39,729.66
2016,3,17,10,30,940.0,87.0,1.6,17.0,736.0,989.9,739.59
2016,3,17,10,45,946.0,88.0,1.55,17.5,761.0,1002.89,744.61
2016,3,17,11,0,952.0,89.0,1.5,18.0,786.0,1012.07,747.31
2016,3,17,11,15,956.5,90.0,1.4,18.0,803.5,1015.94,747.31
2016,3,17,11,30,961.0,91.0,1.3,18.0,821.0,1015.87,744.91
2016,3,17,11,45,963.0,91.5,1.25,18.5,830.5,1008.91,737.76
2016,3,17,12,0,965.0,92.0,1.2,19.0,840.0,998.04,728.38
2016,3,17,12,15,965.0,92.0,1.1,19.0,841.0,980.91,715.67
2016,3,17,12,30,965.0,92.0,1.0,19.0,842.0,960.02,700.75
2016,3,17,12,45,961.5,92.5,0.95,19.5,834.0,932.99,681.66
2016,3,17,13,0,958.0,93.0,0.9,20.0,826.0,902.57,660.57
2016,3,17,13,15,954.0,92.5,0.8,20.0,810.5,867.47,636.89
2016,3,17,13,30,950.0,92.0,0.7,20.0,795.0,829.36,611.27
2016,3,17,13,45,943.5,91.0,0.6,20.0,772.0,786.07,582.2
2016,3,17,14,0,937.0,90.0,0.5,20.0,749.0,740.36,551.42
2016,3,17,14,15,928.0,88.5,0.5,20.0,718.0,690.32,517.04
2016,3,17,14,30,919.0,87.0,0.5,20.0,687.0,638.54,480.1
2016,3,17,14,45,906.5,85.0,0.5,20.0,649.5,582.86,439.18
2016,3,17,15,0,894.0,83.0,0.5,20.0,612.0,526.3,396.19
2016,3,17,15,15,877.0,80.5,0.55,19.5,569.0,466.68,350.42
2016,3,17,15,30,860.0,78.0,0.6,19.0,526.0,407.22,302.73
2016,3,17,15,45,837.5,75.0,0.7,19.0,478.5,343.56,249.73
2016,3,17,16,0,815.0,72.0,0.8,19.0,431.0,283.31,197.87
2016,3,17,16,15,782.5,68.5,0.85,18.5,379.5,222.28,145.67
2016,3,17,16,30,750.0,65.0,0.9,18.0,328.0,164.51,97.93
2016,3,17,16,45,702.5,60.0,0.95,17.5,275.5,107.68,57.15
2016,3,17,17,0,655.0,55.0,1.0,17.0,223.0,56.56,32.45
2016,3,17,17,15,580.5,48.0,1.1,16.5,172.0,34.92,25.26
2016,3,17,17,30,506.0,41.0,1.2,16.0,121.0,31.02,21.52
2016,3,17,17,45,375.5,30.0,1.35,15.5,77.0,23.26,14.03
2016,3,17,18,0,245.0,19.0,1.5,15.0,33.0,15.08,0.88
2016,3,17,18,15,122.5,9.5,1.5,14.5,16.5,9.05,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,66.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,133.0,14.0,2.4,10.0,18.0,59.41,0.0
2016,3,18,6,45,281.0,27.0,2.45,10.5,57.5,167.54,120.18
2016,3,18,7,0,429.0,40.0,2.5,11.0,97.0,265.36,212.94
2016,3,18,7,15,516.0,48.5,2.45,11.0,147.5,342.86,282.84
2016,3,18,7,30,603.0,57.0,2.4,11.0,198.0,428.41,357.11
2016,3,18,7,45,301.5,75.5,2.4,11.5,146.0,290.64,244.42
2016,3,18,8,0,0.0,94.0,2.4,12.0,94.0,90.85,72.18
2016,3,18,8,15,0.0,110.5,2.4,12.0,110.5,107.13,86.07
2016,3,18,8,30,0.0,127.0,2.4,12.0,127.0,123.39,99.48
2016,3,18,8,45,49.0,173.5,2.4,12.5,198.5,221.06,181.52
2016,3,18,9,0,98.0,220.0,2.4,13.0,270.0,315.19,257.89
2016,3,18,9,15,126.0,242.5,2.4,13.0,312.0,378.39,307.63
2016,3,18,9,30,154.0,265.0,2.4,13.0,354.0,430.01,347.62
2016,3,18,9,45,131.0,281.5,2.4,13.5,361.0,429.54,344.69
2016,3,18,10,0,108.0,298.0,2.4,14.0,368.0,413.46,330.18
2016,3,18,10,15,76.0,297.0,2.35,14.0,347.0,381.39,303.69
2016,3,18,10,30,44.0,296.0,2.3,14.0,326.0,348.59,276.62
2016,3,18,10,45,57.0,317.0,2.3,14.0,358.0,382.58,303.03
2016,3,18,11,0,70.0,338.0,2.3,14.0,390.0,416.28,328.66
2016,3,18,11,15,270.5,318.0,2.25,14.0,524.0,609.69,479.63
2016,3,18,11,30,471.0,298.0,2.2,14.0,658.0,786.11,609.61
2016,3,18,11,45,698.0,206.5,2.2,14.5,747.5,899.3,690.76
2016,3,18,12,0,925.0,115.0,2.2,15.0,837.0,987.71,748.14
2016,3,18,12,15,925.5,115.0,2.15,15.0,838.0,971.37,735.49
2016,3,18,12,30,926.0,115.0,2.1,15.0,839.0,951.42,721.68
2016,3,18,12,45,921.5,116.0,2.1,15.0,831.0,924.63,703.91
2016,3,18,13,0,917.0,117.0,2.1,15.0,823.0,894.65,684.01
2016,3,18,13,15,912.5,116.0,2.15,15.0,807.5,859.6,661.05
2016,3,18,13,30,908.0,115.0,2.2,15.0,792.0,821.72,635.94
2016,3,18,13,45,903.0,113.0,2.3,15.0,768.5,779.83,608.11
2016,3,18,14,0,898.0,111.0,2.4,15.0,745.0,735.54,577.68
2016,3,18,14,15,888.0,109.0,2.45,14.5,714.5,685.8,541.66
2016,3,18,14,30,878.0,107.0,2.5,14.0,684.0,635.29,503.87
2016,3,18,14,45,867.5,103.5,2.55,14.0,647.0,580.34,460.59
2016,3,18,15,0,857.0,100.0,2.6,14.0,610.0,524.47,415.18
2016,3,18,15,15,704.5,128.5,2.65,14.0,528.5,433.65,341.8
2016,3,18,15,30,552.0,157.0,2.7,14.0,447.0,356.88,279.23
2016,3,18,15,45,568.0,137.0,2.75,14.0,411.5,310.55,238.24
2016,3,18,16,0,584.0,117.0,2.8,14.0,376.0,260.19,192.68
2016,3,18,16,15,539.0,114.0,2.65,13.5,331.5,210.14,149.45
2016,3,18,16,30,494.0,111.0,2.5,13.0,287.0,163.68,111.05
2016,3,18,16,45,457.0,97.5,2.45,12.5,240.5,115.46,74.73
2016,3,18,17,0,420.0,84.0,2.4,12.0,194.0,71.82,49.49
2016,3,18,17,15,363.0,69.5,2.3,11.5,149.0,51.75,40.88
2016,3,18,17,30,306.0,55.0,2.2,11.0,104.0,41.84,31.62
2016,3,18,17,45,211.0,38.5,2.15,10.5,66.5,29.81,20.12
2016,3,18,18,0,116.0,22.0,2.1,10.0,29.0,17.27,3.48
2016,3,18,18,15,58.0,11.0,2.05,10.0,14.5,10.48,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,10.0,10.0,9.53,0.0
2016,3,19,6,30,0.0,20.0,1.6,10.0,20.0,20.96,0.0
2016,3,19,6,45,188.5,31.5,1.7,10.5,57.5,134.47,98.42
2016,3,19,7,0,377.0,43.0,1.8,11.0,95.0,245.99,197.83
2016,3,19,7,15,460.0,52.0,1.85,11.0,143.0,319.71,263.75
2016,3,19,7,30,543.0,61.0,1.9,11.0,191.0,401.08,334.2
2016,3,19,7,45,598.5,67.0,1.95,11.5,242.0,468.91,390.81
2016,3,19,8,0,654.0,73.0,2.0,12.0,293.0,540.36,448.07
2016,3,19,8,15,691.0,78.0,2.0,12.0,343.0,600.61,495.09
2016,3,19,8,30,728.0,83.0,2.0,12.0,393.0,658.42,537.35
2016,3,19,8,45,759.5,84.5,2.05,12.5,441.0,711.79,574.53
2016,3,19,9,0,791.0,86.0,2.1,13.0,489.0,764.67,610.5
2016,3,19,9,15,810.5,89.0,2.05,13.0,532.5,808.33,639.43
2016,3,19,9,30,830.0,92.0,2.0,13.0,576.0,850.06,666.56
2016,3,19,9,45,844.0,94.5,2.0,13.5,614.0,884.02,687.13
2016,3,19,10,0,858.0,97.0,2.0,14.0,652.0,907.42,700.24
2016,3,19,10,15,588.0,206.0,2.0,14.0,595.0,803.48,625.32
2016,3,19,10,30,318.0,315.0,2.0,14.0,538.0,656.86,512.45
2016,3,19,10,45,604.0,210.0,2.0,14.0,651.0,831.39,646.0
2016,3,19,11,0,890.0,105.0,2.0,14.0,764.0,975.03,742.59
2016,3,19,11,15,631.5,223.5,2.0,14.0,696.5,869.45,667.81
2016,3,19,11,30,373.0,342.0,2.0,14.0,629.0,729.21,562.28
2016,3,19,11,45,360.5,350.0,2.05,14.0,630.0,719.51,556.17
2016,3,19,12,0,348.0,358.0,2.1,14.0,631.0,708.32,547.84
2016,3,19,12,15,347.0,359.0,2.1,14.0,631.5,698.87,540.91
2016,3,19,12,30,346.0,360.0,2.1,14.0,632.0,687.94,532.94
2016,3,19,12,45,280.0,370.5,2.1,14.0,589.5,629.08,488.65
2016,3,19,13,0,214.0,381.0,2.1,14.0,547.0,563.85,439.62
2016,3,19,13,15,275.5,360.5,2.05,14.0,570.0,589.87,460.68
2016,3,19,13,30,337.0,340.0,2.0,14.0,593.0,602.84,471.3
2016,3,19,13,45,260.5,342.0,2.0,14.0,534.0,531.52,416.89
2016,3,19,14,0,184.0,344.0,2.0,14.0,475.0,460.56,362.63
2016,3,19,14,15,142.5,326.0,2.0,14.0,424.5,404.75,319.99
2016,3,19,14,30,101.0,308.0,2.0,14.0,374.0,349.84,277.46
2016,3,19,14,45,141.5,292.5,2.05,14.0,380.0,352.06,280.06
2016,3,19,15,0,182.0,277.0,2.1,14.0,386.0,347.17,276.31
2016,3,19,15,15,112.5,246.0,2.15,14.0,312.0,275.44,219.57
2016,3,19,15,30,43.0,215.0,2.2,14.0,238.0,211.94,169.38
2016,3,19,15,45,33.5,192.0,2.3,14.0,209.0,184.04,147.2
2016,3,19,16,0,24.0,169.0,2.4,14.0,180.0,159.39,127.47
2016,3,19,16,15,12.0,142.0,2.35,13.5,147.5,130.77,104.61
2016,3,19,16,30,0.0,115.0,2.3,13.0,115.0,103.96,83.07
2016,3,19,16,45,0.0,97.0,2.3,12.5,97.0,87.44,69.39
2016,3,19,17,0,0.0,79.0,2.3,12.0,79.0,71.12,55.58
2016,3,19,17,15,264.5,59.0,2.15,11.5,103.0,43.39,33.42
2016,3,19,17,30,529.0,39.0,2.0,11.0,127.0,31.7,22.66
2016,3,19,17,45,406.5,30.0,1.9,10.5,82.5,23.02,14.35
2016,3,19,18,0,284.0,21.0,1.8,10.0,38.0,16.73,4.32
2016,3,19,18,15,142.0,10.5,1.75,10.0,19.0,10.01,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,2.4,11.0,6.5,6.2,0.0
2016,3,20,6,30,0.0,13.0,2.5,11.0,13.0,12.06,0.0
2016,3,20,6,45,18.5,32.0,2.6,11.5,34.5,42.9,28.59
2016,3,20,7,0,37.0,51.0,2.7,12.0,56.0,73.47,56.3
2016,3,20,7,15,52.5,72.5,2.75,12.0,83.5,107.07,86.09
2016,3,20,7,30,68.0,94.0,2.8,12.0,111.0,141.62,116.43
2016,3,20,7,45,78.0,116.0,2.85,12.5,139.5,174.53,144.54
2016,3,20,8,0,88.0,138.0,2.9,13.0,168.0,208.0,172.45
2016,3,20,8,15,44.0,127.5,2.9,13.0,142.5,164.12,134.67
2016,3,20,8,30,0.0,117.0,2.9,13.0,117.0,112.39,89.79
2016,3,20,8,45,0.0,73.5,2.95,13.5,73.5,68.41,52.49
2016,3,20,9,0,0.0,30.0,3.0,14.0,30.0,27.87,18.04
2016,3,20,9,15,0.0,22.0,3.05,14.0,22.0,20.44,11.69
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,13.01,5.36
2016,3,20,9,45,0.0,27.0,3.2,14.0,27.0,25.11,15.55
2016,3,20,10,0,0.0,40.0,3.3,14.0,40.0,37.23,25.67
2016,3,20,10,15,0.0,64.0,3.4,14.0,64.0,59.64,44.3
2016,3,20,10,30,0.0,88.0,3.5,14.0,88.0,82.09,62.81
2016,3,20,10,45,0.0,83.0,3.65,14.5,83.0,77.43,58.73
2016,3,20,11,0,0.0,78.0,3.8,15.0,78.0,72.77,54.71
2016,3,20,11,15,0.0,56.0,3.85,15.0,56.0,52.22,37.72
2016,3,20,11,30,0.0,34.0,3.9,15.0,34.0,31.69,20.7
2016,3,20,11,45,0.5,93.5,4.0,15.0,94.0,87.81,66.98
2016,3,20,12,0,1.0,153.0,4.1,15.0,154.0,145.16,113.6
2016,3,20,12,15,0.5,116.5,4.1,15.0,117.0,109.64,84.67
2016,3,20,12,30,0.0,80.0,4.1,15.0,80.0,74.68,56.1
2016,3,20,12,45,0.0,58.0,4.15,15.0,58.0,54.1,39.21
2016,3,20,13,0,0.0,36.0,4.2,15.0,36.0,33.56,22.24
2016,3,20,13,15,0.0,35.0,4.1,14.5,35.0,32.62,21.54
2016,3,20,13,30,0.0,34.0,4.0,14.0,34.0,31.68,20.83
2016,3,20,13,45,0.0,45.5,3.95,14.0,45.5,42.4,29.8
2016,3,20,14,0,0.0,57.0,3.9,14.0,57.0,53.12,38.77
2016,3,20,14,15,0.0,57.0,3.8,14.0,57.0,53.11,38.82
2016,3,20,14,30,0.0,57.0,3.7,14.0,57.0,53.09,38.89
2016,3,20,14,45,0.0,73.0,3.6,14.0,73.0,68.01,51.43
2016,3,20,15,0,0.0,89.0,3.5,14.0,89.0,82.95,64.01
2016,3,20,15,15,0.0,78.5,3.35,14.0,78.5,73.12,55.95
2016,3,20,15,30,0.0,68.0,3.2,14.0,68.0,63.29,47.89
2016,3,20,15,45,29.0,126.5,3.1,14.0,139.5,125.67,99.65
2016,3,20,16,0,58.0,185.0,3.0,14.0,211.0,180.06,143.67
2016,3,20,16,15,29.0,129.5,2.85,13.5,142.5,122.13,96.74
2016,3,20,16,30,0.0,74.0,2.7,13.0,74.0,68.71,53.26
2016,3,20,16,45,0.0,62.5,2.6,13.0,62.5,58.13,44.35
2016,3,20,17,0,0.0,51.0,2.5,13.0,51.0,47.4,35.15
2016,3,20,17,15,0.0,39.5,2.4,12.5,39.5,36.68,27.32
2016,3,20,17,30,0.0,28.0,2.3,12.0,28.0,25.98,17.5
2016,3,20,17,45,0.0,18.0,2.2,12.0,18.0,16.69,8.82
2016,3,20,18,0,0.0,8.0,2.1,12.0,8.0,7.4,0.0
2016,3,20,18,15,0.0,4.0,2.1,12.0,4.0,3.81,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,2.8,11.0,1.0,0.95,0.0
2016,3,21,6,30,0.0,2.0,2.9,11.0,2.0,1.85,0.0
2016,3,21,6,45,0.0,5.0,3.05,11.5,5.0,4.62,0.0
2016,3,21,7,0,0.0,8.0,3.2,12.0,8.0,7.4,0.62
2016,3,21,7,15,0.0,12.5,3.3,12.0,12.5,11.57,4.31
2016,3,21,7,30,0.0,17.0,3.4,12.0,17.0,15.75,7.99
2016,3,21,7,45,0.0,21.5,3.55,12.0,21.5,19.93,11.63
2016,3,21,8,0,0.0,26.0,3.7,12.0,26.0,24.12,15.23
2016,3,21,8,15,0.0,33.0,3.75,12.0,33.0,30.64,20.8
2016,3,21,8,30,0.0,40.0,3.8,12.0,40.0,37.16,26.32
2016,3,21,8,45,0.0,30.5,3.9,12.5,30.5,28.33,18.62
2016,3,21,9,0,0.0,21.0,4.0,13.0,21.0,19.5,10.99
2016,3,21,9,15,0.0,43.5,4.05,13.0,43.5,40.45,28.72
2016,3,21,9,30,0.0,66.0,4.1,13.0,66.0,61.45,46.31
2016,3,21,9,45,3.0,132.0,4.2,13.0,134.0,127.59,101.38
2016,3,21,10,0,6.0,198.0,4.3,13.0,202.0,196.65,157.79
2016,3,21,10,15,3.0,124.5,4.4,13.0,126.5,120.01,94.59
2016,3,21,10,30,0.0,51.0,4.5,13.0,51.0,47.52,34.22
2016,3,21,10,45,0.0,75.0,4.65,13.5,75.0,69.95,52.78
2016,3,21,11,0,0.0,99.0,4.8,14.0,99.0,92.54,71.24
2016,3,21,11,15,0.0,68.5,4.85,14.0,68.5,63.9,47.53
2016,3,21,11,30,0.0,38.0,4.9,14.0,38.0,35.42,23.88
2016,3,21,11,45,1.0,100.5,5.0,14.0,101.5,94.94,73.12
2016,3,21,12,0,2.0,163.0,5.1,14.0,165.0,155.73,122.74
2016,3,21,12,15,2.0,163.0,5.1,14.0,165.5,155.54,122.5
2016,3,21,12,30,2.0,163.0,5.1,14.0,166.0,155.34,122.35
2016,3,21,12,45,9.0,217.5,5.1,14.0,225.5,213.68,169.78
2016,3,21,13,0,16.0,272.0,5.1,14.0,285.0,271.72,216.36
2016,3,21,13,15,16.0,267.0,5.0,14.0,279.5,265.69,211.53
2016,3,21,13,30,16.0,262.0,4.9,14.0,274.0,259.63,206.82
2016,3,21,13,45,15.0,254.0,4.85,14.0,265.5,249.95,199.23
2016,3,21,14,0,14.0,246.0,4.8,14.0,257.0,240.36,191.74
2016,3,21,14,15,7.0,150.5,4.8,13.5,156.0,145.04,114.9
2016,3,21,14,30,0.0,55.0,4.8,13.0,55.0,51.23,37.43
2016,3,21,14,45,0.0,90.0,4.8,13.0,90.0,83.91,64.91
2016,3,21,15,0,0.0,125.0,4.8,13.0,125.0,116.26,92.01
2016,3,21,15,15,36.0,177.5,4.65,13.0,197.0,179.83,144.76
2016,3,21,15,30,72.0,230.0,4.5,13.0,269.0,236.15,190.47
2016,3,21,15,45,263.0,191.0,4.35,13.0,313.5,257.23,203.59
2016,3,21,16,0,454.0,152.0,4.2,13.0,358.0,255.56,194.42
2016,3,21,16,15,227.0,132.5,4.0,12.5,235.5,162.24,122.91
2016,3,21,16,30,0.0,113.0,3.8,12.0,113.0,102.39,82.09
2016,3,21,16,45,0.0,96.0,3.65,12.0,96.0,86.76,68.98
2016,3,21,17,0,0.0,79.0,3.5,12.0,79.0,71.29,55.76
2016,3,21,17,15,184.0,69.0,3.35,11.5,100.5,54.45,43.36
2016,3,21,17,30,368.0,59.0,3.2,11.0,122.0,44.82,34.38
2016,3,21,17,45,258.0,43.5,3.1,11.0,80.0,33.68,23.68
2016,3,21,18,0,148.0,28.0,3.0,11.0,38.0,22.06,9.54
2016,3,21,18,15,74.0,14.0,2.95,10.5,19.0,13.34,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,81.5,10.5,2.25,8.5,15.0,34.78,0.0
2016,3,22,6,30,163.0,21.0,2.3,9.0,30.0,96.27,29.65
2016,3,22,6,45,304.0,33.5,2.4,9.5,72.5,187.09,144.6
2016,3,22,7,0,445.0,46.0,2.5,10.0,115.0,284.71,232.23
2016,3,22,7,15,526.0,54.0,2.6,10.0,166.0,360.59,300.37
2016,3,22,7,30,607.0,62.0,2.7,10.0,217.0,443.7,372.52
2016,3,22,7,45,661.0,67.5,2.8,10.5,270.5,513.49,430.83
2016,3,22,8,0,715.0,73.0,2.9,11.0,324.0,586.58,489.57
2016,3,22,8,15,749.5,77.5,2.9,11.0,376.0,644.04,533.85
2016,3,22,8,30,784.0,82.0,2.9,11.0,428.0,705.46,579.05
2016,3,22,8,45,813.5,84.0,2.95,11.5,477.5,759.97,617.09
2016,3,22,9,0,843.0,86.0,3.0,12.0,527.0,813.7,653.74
2016,3,22,9,15,860.5,88.5,3.0,12.0,571.0,856.58,682.75
2016,3,22,9,30,878.0,91.0,3.0,12.0,615.0,889.81,704.55
2016,3,22,9,45,894.0,91.5,3.05,12.5,654.5,924.04,726.05
2016,3,22,10,0,910.0,92.0,3.1,13.0,694.0,955.51,745.42
2016,3,22,10,15,919.5,93.5,3.1,13.0,726.0,979.0,760.15
2016,3,22,10,30,929.0,95.0,3.1,13.0,758.0,999.04,772.6
2016,3,22,10,45,936.5,95.5,3.1,13.0,783.0,1012.42,780.56
2016,3,22,11,0,944.0,96.0,3.1,13.0,808.0,1022.04,786.15
2016,3,22,11,15,948.0,97.0,3.1,13.0,825.0,1025.02,787.35
2016,3,22,11,30,952.0,98.0,3.1,13.0,842.0,1024.08,786.11
2016,3,22,11,45,955.0,97.5,3.15,13.0,851.5,1016.62,781.03
2016,3,22,12,0,958.0,97.0,3.2,13.0,861.0,1005.26,773.47
2016,3,22,12,15,958.0,97.0,3.25,13.0,861.5,987.83,761.86
2016,3,22,12,30,958.0,97.0,3.3,13.0,862.0,966.68,747.78
2016,3,22,12,45,610.5,238.0,3.4,13.0,724.0,793.7,623.87
2016,3,22,13,0,263.0,379.0,3.5,13.0,586.0,611.17,481.25
2016,3,22,13,15,603.0,238.0,3.55,13.0,700.5,742.97,589.54
2016,3,22,13,30,943.0,97.0,3.6,13.0,815.0,835.22,659.9
2016,3,22,13,45,667.5,202.0,3.7,13.0,702.5,703.16,560.12
2016,3,22,14,0,392.0,307.0,3.8,13.0,590.0,573.9,457.73
2016,3,22,14,15,655.0,198.5,3.8,13.0,648.5,626.53,502.65
2016,3,22,14,30,918.0,90.0,3.8,13.0,707.0,645.91,519.32
2016,3,22,14,45,908.0,87.5,3.85,13.0,670.0,590.9,474.55
2016,3,22,15,0,898.0,85.0,3.9,13.0,633.0,534.78,427.95
2016,3,22,15,15,882.0,82.5,3.85,13.0,590.0,475.15,376.94
2016,3,22,15,30,866.0,80.0,3.8,13.0,547.0,415.59,324.51
2016,3,22,15,45,846.0,77.0,3.8,13.0,499.0,352.0,267.64
2016,3,22,16,0,826.0,74.0,3.8,13.0,451.0,291.74,212.46
2016,3,22,16,15,795.5,70.0,3.7,12.5,399.5,229.8,156.72
2016,3,22,16,30,765.0,66.0,3.6,12.0,348.0,170.9,105.65
2016,3,22,16,45,722.5,61.0,3.5,12.0,295.5,113.36,61.96
2016,3,22,17,0,680.0,56.0,3.4,12.0,243.0,60.9,34.44
2016,3,22,17,15,610.5,50.0,3.3,11.5,190.5,35.94,26.78
2016,3,22,17,30,541.0,44.0,3.2,11.0,138.0,32.96,23.86
2016,3,22,17,45,421.5,34.0,3.1,10.5,92.0,26.23,17.32
2016,3,22,18,0,302.0,24.0,3.0,10.0,46.0,19.17,8.26
2016,3,22,18,15,151.0,12.0,2.95,10.0,23.0,11.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,99.5,10.5,1.8,7.5,16.5,40.53,0.0
2016,3,23,6,30,199.0,21.0,1.8,8.0,33.0,112.4,50.76
2016,3,23,6,45,313.5,34.0,1.8,8.5,74.5,192.47,150.44
2016,3,23,7,0,428.0,47.0,1.8,9.0,116.0,279.1,228.5
2016,3,23,7,15,502.5,55.5,1.75,9.5,165.0,351.48,292.55
2016,3,23,7,30,577.0,64.0,1.7,10.0,214.0,430.47,359.57
2016,3,23,7,45,643.5,63.0,1.7,10.5,264.5,498.65,415.72
2016,3,23,8,0,710.0,62.0,1.7,11.0,315.0,568.69,471.2
2016,3,23,8,15,746.0,65.5,1.7,11.5,366.0,629.13,515.28
2016,3,23,8,30,782.0,69.0,1.7,12.0,417.0,690.25,558.16
2016,3,23,8,45,815.5,77.5,1.75,12.5,476.0,755.78,603.39
2016,3,23,9,0,849.0,86.0,1.8,13.0,535.0,820.78,646.98
2016,3,23,9,15,866.5,88.5,1.7,13.0,579.5,863.83,673.75
2016,3,23,9,30,884.0,91.0,1.6,13.0,624.0,897.18,693.44
2016,3,23,9,45,898.0,93.0,1.55,13.5,663.0,931.47,712.9
2016,3,23,10,0,912.0,95.0,1.5,14.0,702.0,962.87,730.06
2016,3,23,10,15,921.0,96.5,1.5,14.0,734.0,985.84,743.6
2016,3,23,10,30,930.0,98.0,1.5,14.0,766.0,1005.33,754.98
2016,3,23,10,45,936.0,99.5,1.5,14.5,791.0,1018.32,760.81
2016,3,23,11,0,942.0,101.0,1.5,15.0,816.0,1027.52,764.35
2016,3,23,11,15,770.0,182.0,1.55,15.0,774.5,962.5,721.64
2016,3,23,11,30,598.0,263.0,1.6,15.0,733.0,873.6,661.07
2016,3,23,11,45,596.0,267.5,1.7,15.5,740.5,868.05,657.7
2016,3,23,12,0,594.0,272.0,1.8,16.0,748.0,859.85,651.55
2016,3,23,12,15,655.5,243.5,1.85,16.0,769.5,876.36,664.85
2016,3,23,12,30,717.0,215.0,1.9,16.0,791.0,885.46,672.35
2016,3,23,12,45,820.5,166.0,1.95,16.0,819.0,900.43,683.15
2016,3,23,13,0,924.0,117.0,2.0,16.0,847.0,906.69,688.09
2016,3,23,13,15,919.5,116.0,2.05,16.0,831.0,871.1,664.67
2016,3,23,13,30,915.0,115.0,2.1,16.0,815.0,832.68,639.51
2016,3,23,13,45,904.0,116.0,2.2,16.0,790.0,788.77,610.61
2016,3,23,14,0,893.0,117.0,2.3,16.0,765.0,742.89,579.5
2016,3,23,14,15,883.0,115.0,2.35,15.5,734.0,694.51,544.85
2016,3,23,14,30,873.0,113.0,2.4,15.0,703.0,642.47,506.4
2016,3,23,14,45,859.0,110.5,2.45,15.0,665.0,586.52,462.8
2016,3,23,15,0,845.0,108.0,2.5,15.0,627.0,530.03,417.39
2016,3,23,15,15,627.5,155.5,2.5,15.0,526.5,426.89,335.19
2016,3,23,15,30,410.0,203.0,2.5,15.0,426.0,344.0,269.3
2016,3,23,15,45,375.5,189.5,2.55,15.0,380.0,293.6,227.59
2016,3,23,16,0,341.0,176.0,2.6,15.0,334.0,246.9,188.46
2016,3,23,16,15,308.5,159.0,2.6,14.5,289.5,201.62,150.91
2016,3,23,16,30,276.0,142.0,2.6,14.0,245.0,160.25,117.37
2016,3,23,16,45,244.5,125.5,2.6,13.5,206.5,123.36,89.31
2016,3,23,17,0,213.0,109.0,2.6,13.0,168.0,90.38,67.71
2016,3,23,17,15,319.5,82.5,2.55,12.5,150.0,61.15,49.18
2016,3,23,17,30,426.0,56.0,2.5,12.0,132.0,43.49,33.14
2016,3,23,17,45,307.0,42.5,2.5,11.5,87.5,32.77,23.01
2016,3,23,18,0,188.0,29.0,2.5,11.0,43.0,22.79,11.45
2016,3,23,18,15,94.0,14.5,2.45,10.5,21.5,13.82,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.5,11.5,2.6,9.5,17.0,36.5,0.0
