Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,30,165.0,23.0,2.7,10.0,34.0,102.47,55.02
2016,3,24,6,45,277.5,37.5,2.8,10.5,75.5,180.11,140.95
2016,3,24,7,0,390.0,52.0,2.9,11.0,117.0,267.6,218.93
2016,3,24,7,15,466.5,62.0,2.9,11.0,166.5,341.22,284.46
2016,3,24,7,30,543.0,72.0,2.9,11.0,216.0,421.66,353.79
2016,3,24,7,45,572.5,84.5,2.95,11.5,265.5,481.55,403.4
2016,3,24,8,0,602.0,97.0,3.0,12.0,315.0,542.65,452.09
2016,3,24,8,15,640.0,103.5,3.0,12.5,365.5,603.84,499.24
2016,3,24,8,30,678.0,110.0,3.0,13.0,416.0,666.05,545.21
2016,3,24,8,45,684.0,123.5,3.05,13.5,460.5,711.45,576.67
2016,3,24,9,0,690.0,137.0,3.1,14.0,505.0,754.72,606.04
2016,3,24,9,15,712.0,141.5,3.0,14.0,548.0,799.28,636.21
2016,3,24,9,30,734.0,146.0,2.9,14.0,591.0,842.27,664.69
2016,3,24,9,45,764.0,143.0,2.8,14.5,632.0,882.0,689.12
2016,3,24,10,0,794.0,140.0,2.7,15.0,673.0,914.51,708.05
2016,3,24,10,15,806.0,142.5,2.6,15.0,705.0,939.56,722.95
2016,3,24,10,30,818.0,145.0,2.5,15.0,737.0,961.51,735.67
2016,3,24,10,45,829.0,145.5,2.45,15.5,762.5,977.04,743.14
2016,3,24,11,0,840.0,146.0,2.4,16.0,788.0,989.15,748.39
2016,3,24,11,15,845.5,147.5,2.4,16.0,805.0,993.48,750.48
2016,3,24,11,30,851.0,149.0,2.4,16.0,822.0,994.18,750.36
2016,3,24,11,45,846.0,154.5,2.4,16.0,829.5,985.49,744.14
2016,3,24,12,0,841.0,160.0,2.4,16.0,837.0,973.28,735.78
2016,3,24,12,15,841.0,160.0,2.4,16.0,837.5,956.58,724.55
2016,3,24,12,30,841.0,160.0,2.4,16.0,838.0,936.54,711.18
2016,3,24,12,45,867.0,144.0,2.4,16.5,837.5,919.54,698.67
2016,3,24,13,0,893.0,128.0,2.4,17.0,837.0,892.7,679.51
2016,3,24,13,15,606.0,241.5,2.4,17.0,718.5,749.81,577.43
2016,3,24,13,30,319.0,355.0,2.4,17.0,600.0,604.0,466.56
2016,3,24,13,45,378.5,324.0,2.4,17.0,606.5,601.04,466.91
2016,3,24,14,0,438.0,293.0,2.4,17.0,613.0,597.16,465.12
2016,3,24,14,15,642.0,207.0,2.4,16.5,654.5,627.0,491.07
2016,3,24,14,30,846.0,121.0,2.4,16.0,696.0,634.68,498.96
2016,3,24,14,45,824.0,122.5,2.45,16.0,657.0,579.34,455.47
2016,3,24,15,0,802.0,124.0,2.5,16.0,618.0,524.28,411.35
2016,3,24,15,15,783.0,120.0,2.55,15.5,575.5,464.13,362.77
2016,3,24,15,30,764.0,116.0,2.6,15.0,533.0,406.16,314.16
2016,3,24,15,45,732.5,113.5,2.65,15.0,484.5,346.35,262.33
2016,3,24,16,0,701.0,111.0,2.7,15.0,436.0,289.26,211.93
2016,3,24,16,15,666.0,104.5,2.8,14.5,385.5,230.91,161.16
2016,3,24,16,30,631.0,98.0,2.9,14.0,335.0,176.37,115.14
2016,3,24,16,45,596.0,87.5,3.0,14.0,284.5,122.4,73.96
2016,3,24,17,0,561.0,77.0,3.1,14.0,234.0,72.75,45.74
2016,3,24,17,15,490.5,67.0,3.1,13.5,183.5,49.98,39.09
2016,3,24,17,30,420.0,57.0,3.1,13.0,133.0,44.2,33.66
2016,3,24,17,45,320.5,42.5,3.15,12.5,89.5,33.72,23.79
2016,3,24,18,0,221.0,28.0,3.2,12.0,46.0,21.94,11.22
2016,3,24,18,15,110.5,14.0,3.1,11.5,23.0,13.34,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.0,2.05,9.0,19.5,41.91,0.0
2016,3,25,6,30,189.0,26.0,2.1,9.0,39.0,117.18,71.36
2016,3,25,6,45,306.5,39.5,2.2,9.5,82.5,197.09,155.74
2016,3,25,7,0,424.0,53.0,2.3,10.0,126.0,286.2,234.98
2016,3,25,7,15,499.0,62.0,2.4,10.0,176.5,359.92,300.57
2016,3,25,7,30,574.0,71.0,2.5,10.0,227.0,440.16,369.64
2016,3,25,7,45,638.0,74.5,2.6,10.5,281.0,512.89,429.83
2016,3,25,8,0,702.0,78.0,2.7,11.0,335.0,589.69,491.1
2016,3,25,8,15,735.5,82.5,2.75,11.5,386.0,645.85,533.13
2016,3,25,8,30,769.0,87.0,2.8,12.0,437.0,706.09,576.3
2016,3,25,8,45,798.0,88.5,2.85,12.5,486.0,759.16,613.0
2016,3,25,9,0,827.0,90.0,2.9,13.0,535.0,811.42,648.37
2016,3,25,9,15,844.5,93.0,2.75,13.5,579.0,854.35,674.95
2016,3,25,9,30,862.0,96.0,2.6,14.0,623.0,895.1,699.34
2016,3,25,9,45,873.5,98.5,2.5,14.5,661.0,919.5,712.24
2016,3,25,10,0,885.0,101.0,2.4,15.0,699.0,948.55,728.29
2016,3,25,10,15,895.0,103.0,2.35,15.0,731.0,972.46,742.48
2016,3,25,10,30,905.0,105.0,2.3,15.0,763.0,993.0,754.41
2016,3,25,10,45,908.0,108.5,2.25,15.5,787.0,1004.95,759.21
2016,3,25,11,0,911.0,112.0,2.2,16.0,811.0,1013.15,761.68
2016,3,25,11,15,915.0,113.0,2.15,16.0,828.0,1015.77,762.03
2016,3,25,11,30,919.0,114.0,2.1,16.0,845.0,1014.62,760.07
2016,3,25,11,45,923.0,113.5,2.05,16.5,854.0,1008.04,753.32
2016,3,25,12,0,927.0,113.0,2.0,17.0,863.0,997.69,744.3
2016,3,25,12,15,926.5,113.0,2.0,17.0,863.0,979.94,732.6
2016,3,25,12,30,926.0,113.0,2.0,17.0,863.0,958.62,718.69
2016,3,25,12,45,930.5,109.0,2.05,17.0,856.5,934.07,703.26
2016,3,25,13,0,935.0,105.0,2.1,17.0,850.0,905.93,685.39
2016,3,25,13,15,930.5,104.0,2.15,17.0,834.0,870.0,662.1
2016,3,25,13,30,926.0,103.0,2.2,17.0,818.0,831.21,636.69
2016,3,25,13,45,920.0,101.5,2.25,17.0,794.0,788.13,607.99
2016,3,25,14,0,914.0,100.0,2.3,17.0,770.0,742.7,577.28
2016,3,25,14,15,904.5,98.5,2.35,17.0,739.0,692.83,541.08
2016,3,25,14,30,895.0,97.0,2.4,17.0,708.0,641.36,502.25
2016,3,25,14,45,880.5,96.0,2.5,17.0,670.0,586.24,459.65
2016,3,25,15,0,866.0,95.0,2.6,17.0,632.0,530.51,415.13
2016,3,25,15,15,849.0,92.0,2.65,16.5,588.5,469.92,365.97
2016,3,25,15,30,832.0,89.0,2.7,16.0,545.0,410.64,316.02
2016,3,25,15,45,803.5,87.5,2.8,16.0,496.5,349.52,262.74
2016,3,25,16,0,775.0,86.0,2.9,16.0,448.0,290.63,210.33
2016,3,25,16,15,743.0,81.5,2.95,15.5,397.0,230.82,157.68
2016,3,25,16,30,711.0,77.0,3.0,15.0,346.0,170.93,106.74
2016,3,25,16,45,660.5,72.0,3.1,14.5,293.0,115.47,65.26
2016,3,25,17,0,610.0,67.0,3.2,14.0,240.0,66.07,38.8
2016,3,25,17,15,540.0,59.5,3.2,13.5,189.0,43.3,33.16
2016,3,25,17,30,470.0,52.0,3.2,13.0,138.0,39.45,29.48
2016,3,25,17,45,353.5,40.5,3.25,12.5,93.5,31.66,22.05
2016,3,25,18,0,237.0,29.0,3.3,12.0,49.0,23.47,12.82
2016,3,25,18,15,118.5,14.5,3.25,11.5,24.5,13.82,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,146.0,11.5,2.4,10.5,22.5,56.99,0.0
2016,3,26,6,30,292.0,23.0,2.4,11.0,45.0,155.2,101.65
2016,3,26,6,45,405.0,32.5,2.45,11.5,89.5,232.16,183.17
2016,3,26,7,0,518.0,42.0,2.5,12.0,134.0,320.13,261.43
2016,3,26,7,15,585.0,48.5,2.45,12.5,184.5,391.1,323.79
2016,3,26,7,30,652.0,55.0,2.4,13.0,235.0,465.13,386.21
2016,3,26,7,45,694.5,60.0,2.4,13.5,287.0,529.79,438.65
2016,3,26,8,0,737.0,65.0,2.4,14.0,339.0,596.52,490.5
2016,3,26,8,15,767.0,68.5,2.4,14.0,389.5,653.94,532.57
2016,3,26,8,30,797.0,72.0,2.4,14.0,440.0,711.45,573.66
2016,3,26,8,45,817.5,75.5,2.4,14.5,487.0,761.02,606.85
2016,3,26,9,0,838.0,79.0,2.4,15.0,534.0,802.41,633.46
2016,3,26,9,15,853.5,81.5,2.45,15.0,576.5,843.08,660.76
2016,3,26,9,30,869.0,84.0,2.5,15.0,619.0,881.49,686.23
2016,3,26,9,45,879.5,86.0,2.55,15.5,656.0,912.19,704.87
2016,3,26,10,0,890.0,88.0,2.6,16.0,693.0,939.92,721.39
2016,3,26,10,15,898.0,89.5,2.6,16.0,724.0,961.52,734.62
2016,3,26,10,30,906.0,91.0,2.6,16.0,755.0,979.7,745.63
2016,3,26,10,45,912.0,92.0,2.65,16.5,778.5,991.83,751.74
2016,3,26,11,0,918.0,93.0,2.7,17.0,802.0,1000.28,755.54
2016,3,26,11,15,921.5,94.0,2.7,17.0,818.0,1002.56,756.3
2016,3,26,11,30,925.0,95.0,2.7,17.0,834.0,1001.04,754.72
2016,3,26,11,45,922.0,98.0,2.75,17.5,841.0,991.68,747.13
2016,3,26,12,0,919.0,101.0,2.8,18.0,848.0,978.62,737.27
2016,3,26,12,15,919.0,101.0,2.8,18.0,848.5,961.54,725.78
2016,3,26,12,30,919.0,101.0,2.8,18.0,849.0,940.9,712.0
2016,3,26,12,45,767.5,182.5,2.85,18.0,803.5,877.35,669.19
2016,3,26,13,0,616.0,264.0,2.9,18.0,758.0,804.5,616.55
2016,3,26,13,15,740.5,193.0,2.95,17.5,775.5,812.73,627.77
2016,3,26,13,30,865.0,122.0,3.0,17.0,793.0,803.45,623.15
2016,3,26,13,45,692.0,192.5,3.05,17.0,719.0,714.09,557.51
2016,3,26,14,0,519.0,263.0,3.1,17.0,645.0,625.78,489.57
2016,3,26,14,15,545.0,241.5,3.15,17.0,628.0,594.97,467.45
2016,3,26,14,30,571.0,220.0,3.2,17.0,611.0,560.68,441.64
2016,3,26,14,45,504.0,229.5,3.25,17.0,561.5,499.59,393.75
2016,3,26,15,0,437.0,239.0,3.3,17.0,512.0,443.78,349.44
2016,3,26,15,15,517.0,195.5,3.3,16.5,496.5,412.95,324.48
2016,3,26,15,30,597.0,152.0,3.3,16.0,481.0,374.26,291.15
2016,3,26,15,45,512.0,158.0,3.35,16.0,423.0,311.89,239.23
2016,3,26,16,0,427.0,164.0,3.4,16.0,365.0,259.6,195.87
2016,3,26,16,15,298.0,160.5,3.4,15.5,293.0,201.16,150.6
2016,3,26,16,30,169.0,157.0,3.4,15.0,221.0,158.8,120.51
2016,3,26,16,45,155.0,136.0,3.4,14.5,188.0,126.79,95.46
2016,3,26,17,0,141.0,115.0,3.4,14.0,155.0,96.79,74.01
2016,3,26,17,15,121.0,93.0,3.35,13.5,122.0,74.72,61.09
2016,3,26,17,30,101.0,71.0,3.3,13.0,89.0,58.2,46.09
2016,3,26,17,45,65.0,50.0,3.3,13.0,60.5,41.87,30.94
2016,3,26,18,0,29.0,29.0,3.3,13.0,32.0,25.96,15.08
2016,3,26,18,15,14.5,14.5,3.25,12.5,16.0,13.82,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,13.5,2.6,10.0,24.0,53.92,0.0
2016,3,27,6,30,258.0,27.0,2.7,10.0,48.0,149.34,103.08
2016,3,27,6,45,367.5,39.0,2.8,10.5,93.0,224.72,178.97
2016,3,27,7,0,477.0,51.0,2.9,11.0,138.0,312.35,256.9
2016,3,27,7,15,549.0,59.0,2.9,11.0,190.0,386.23,322.38
2016,3,27,7,30,621.0,67.0,2.9,11.0,242.0,466.31,390.8
2016,3,27,7,45,457.5,104.5,2.95,11.5,247.5,431.71,361.89
2016,3,27,8,0,294.0,142.0,3.0,12.0,253.0,372.96,311.82
2016,3,27,8,15,283.0,166.0,3.1,12.0,285.0,404.6,337.03
2016,3,27,8,30,272.0,190.0,3.2,12.0,317.0,434.23,359.64
2016,3,27,8,45,547.5,143.5,3.3,12.5,432.5,623.16,512.41
2016,3,27,9,0,823.0,97.0,3.4,13.0,548.0,820.24,658.34
2016,3,27,9,15,841.0,100.0,3.45,13.0,592.5,863.45,686.77
2016,3,27,9,30,859.0,103.0,3.5,13.0,637.0,904.47,714.56
2016,3,27,9,45,871.0,106.0,3.6,13.5,675.0,937.52,735.46
2016,3,27,10,0,883.0,109.0,3.7,14.0,713.0,959.39,748.43
2016,3,27,10,15,893.0,111.0,3.75,14.0,745.5,983.08,763.87
2016,3,27,10,30,903.0,113.0,3.8,14.0,778.0,1003.41,777.01
2016,3,27,10,45,909.5,115.0,3.85,14.0,803.0,1016.83,785.47
2016,3,27,11,0,916.0,117.0,3.9,14.0,828.0,1026.55,791.57
2016,3,27,11,15,920.5,118.0,3.9,14.0,845.0,1029.46,792.8
2016,3,27,11,30,925.0,119.0,3.9,14.0,862.0,1028.57,791.61
2016,3,27,11,45,925.0,121.0,3.95,14.5,870.5,1020.6,784.6
2016,3,27,12,0,925.0,123.0,4.0,15.0,879.0,1008.88,775.21
2016,3,27,12,15,926.0,123.0,4.0,15.0,880.0,992.31,763.75
2016,3,27,12,30,927.0,123.0,4.0,15.0,881.0,972.12,749.9
2016,3,27,12,45,920.5,125.0,4.05,15.0,872.0,943.83,730.76
2016,3,27,13,0,914.0,127.0,4.1,15.0,863.0,912.46,709.45
2016,3,27,13,15,756.5,192.5,4.1,15.0,794.0,825.9,648.18
2016,3,27,13,30,599.0,258.0,4.1,15.0,725.0,734.08,578.03
2016,3,27,13,45,624.0,237.5,4.2,15.0,711.5,707.29,559.52
2016,3,27,14,0,649.0,217.0,4.3,15.0,698.0,675.18,536.41
2016,3,27,14,15,628.5,212.5,4.35,14.5,662.5,624.46,498.6
2016,3,27,14,30,608.0,208.0,4.4,14.0,627.0,574.02,460.15
2016,3,27,14,45,521.5,224.5,4.45,14.0,570.5,504.98,404.89
2016,3,27,15,0,435.0,241.0,4.5,14.0,514.0,444.69,355.95
2016,3,27,15,15,446.0,219.5,4.45,13.5,483.0,402.53,321.56
2016,3,27,15,30,457.0,198.0,4.4,13.0,452.0,358.75,284.63
2016,3,27,15,45,365.5,196.0,4.4,13.0,388.0,296.57,233.16
2016,3,27,16,0,274.0,194.0,4.4,13.0,324.0,244.03,190.33
2016,3,27,16,15,317.5,165.0,4.3,12.5,299.5,209.21,158.51
2016,3,27,16,30,361.0,136.0,4.2,12.0,275.0,166.7,120.11
2016,3,27,16,45,314.5,125.0,4.15,12.0,233.0,130.42,92.83
2016,3,27,17,0,268.0,114.0,4.1,12.0,191.0,96.68,71.79
2016,3,27,17,15,231.0,94.0,4.1,11.5,151.0,72.37,59.5
2016,3,27,17,30,194.0,74.0,4.1,11.0,111.0,58.05,46.37
2016,3,27,17,45,138.0,53.5,4.1,11.0,75.5,42.81,32.08
2016,3,27,18,0,82.0,33.0,4.1,11.0,40.0,27.03,16.4
2016,3,27,18,15,41.0,16.5,4.1,10.5,20.0,13.84,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,172.5,13.5,4.3,8.0,28.0,68.27,0.0
2016,3,28,6,30,345.0,27.0,4.4,8.0,56.0,182.9,132.18
2016,3,28,6,45,461.5,36.0,4.55,8.5,104.0,263.04,212.65
2016,3,28,7,0,578.0,45.0,4.7,9.0,152.0,355.96,296.73
2016,3,28,7,15,643.5,51.0,4.75,9.0,206.0,426.02,360.73
2016,3,28,7,30,709.0,57.0,4.8,9.0,260.0,504.91,429.8
2016,3,28,7,45,751.5,61.5,4.9,9.5,314.5,571.9,486.1
2016,3,28,8,0,794.0,66.0,5.0,10.0,369.0,640.77,541.36
2016,3,28,8,15,823.5,69.5,5.0,10.0,421.5,700.33,586.8
2016,3,28,8,30,853.0,73.0,5.0,10.0,474.0,759.75,631.12
2016,3,28,8,45,874.5,75.5,5.0,10.5,523.5,804.43,662.03
2016,3,28,9,0,896.0,78.0,5.0,11.0,573.0,853.81,696.0
2016,3,28,9,15,911.0,80.5,4.95,11.0,617.5,895.73,724.81
2016,3,28,9,30,926.0,83.0,4.9,11.0,662.0,935.15,751.49
2016,3,28,9,45,937.0,84.5,4.85,11.5,701.0,966.93,770.89
2016,3,28,10,0,948.0,86.0,4.8,12.0,740.0,995.53,787.85
2016,3,28,10,15,956.0,87.5,4.75,12.0,771.5,1017.88,801.78
2016,3,28,10,30,964.0,89.0,4.7,12.0,803.0,1036.59,813.2
2016,3,28,10,45,969.5,90.0,4.7,12.0,827.5,1048.52,820.41
2016,3,28,11,0,975.0,91.0,4.7,12.0,852.0,1056.54,825.06
2016,3,28,11,15,978.0,92.0,4.65,12.0,868.5,1058.14,824.89
2016,3,28,11,30,981.0,93.0,4.6,12.0,885.0,1055.71,822.11
2016,3,28,11,45,981.5,93.5,4.6,12.5,893.0,1046.31,813.59
2016,3,28,12,0,982.0,94.0,4.6,13.0,901.0,1032.96,802.54
2016,3,28,12,15,981.5,94.0,4.5,13.0,901.0,1014.27,788.5
2016,3,28,12,30,981.0,94.0,4.4,13.0,901.0,991.8,771.98
2016,3,28,12,45,963.0,102.5,4.35,13.0,888.5,959.13,748.84
2016,3,28,13,0,945.0,111.0,4.3,13.0,876.0,923.63,723.77
2016,3,28,13,15,940.5,110.0,4.2,13.0,859.0,887.14,697.55
2016,3,28,13,30,936.0,109.0,4.1,13.0,842.0,847.78,669.53
2016,3,28,13,45,928.0,108.5,4.05,13.0,817.0,803.61,638.07
2016,3,28,14,0,920.0,108.0,4.0,13.0,792.0,757.21,604.75
2016,3,28,14,15,910.5,106.5,3.9,13.0,760.0,706.87,566.05
2016,3,28,14,30,901.0,105.0,3.8,13.0,728.0,654.93,524.93
2016,3,28,14,45,887.0,103.0,3.75,13.0,689.5,598.64,479.61
2016,3,28,15,0,873.0,101.0,3.7,13.0,651.0,540.77,431.84
2016,3,28,15,15,856.0,98.0,3.6,12.5,607.0,480.63,381.54
2016,3,28,15,30,839.0,95.0,3.5,12.0,563.0,420.83,329.9
2016,3,28,15,45,419.5,98.5,3.4,12.0,332.5,229.21,177.77
2016,3,28,16,0,0.0,102.0,3.3,12.0,102.0,94.44,74.7
2016,3,28,16,15,0.0,77.5,3.15,11.5,77.5,72.14,56.28
2016,3,28,16,30,0.0,53.0,3.0,11.0,53.0,49.26,36.95
2016,3,28,16,45,0.0,45.0,2.95,11.0,45.0,41.8,30.62
2016,3,28,17,0,0.0,37.0,2.9,11.0,37.0,34.35,24.19
2016,3,28,17,15,0.0,29.5,2.9,10.5,29.5,27.37,19.21
2016,3,28,17,30,0.0,22.0,2.9,10.0,22.0,20.39,12.79
2016,3,28,17,45,0.0,15.0,2.9,10.0,15.0,13.89,6.7
2016,3,28,18,0,0.0,8.0,2.9,10.0,8.0,7.4,0.49
2016,3,28,18,15,0.0,4.0,2.9,9.5,4.0,3.7,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,176.5,13.5,1.7,7.5,29.5,83.1,0.0
2016,3,29,6,30,353.0,27.0,1.8,8.0,59.0,186.73,137.66
2016,3,29,6,45,468.0,35.5,1.95,8.5,107.5,266.42,214.68
2016,3,29,7,0,583.0,44.0,2.1,9.0,156.0,355.39,294.0
2016,3,29,7,15,647.0,50.0,2.25,9.5,209.5,428.6,358.41
2016,3,29,7,30,711.0,56.0,2.4,10.0,263.0,506.86,424.45
2016,3,29,7,45,755.5,60.0,2.6,10.5,318.0,574.64,479.87
2016,3,29,8,0,800.0,64.0,2.8,11.0,373.0,644.48,534.19
2016,3,29,8,15,828.5,67.0,2.75,11.0,425.5,702.94,576.75
2016,3,29,8,30,857.0,70.0,2.7,11.0,478.0,755.03,613.46
2016,3,29,8,45,878.0,72.5,2.7,11.5,527.5,805.62,647.43
2016,3,29,9,0,899.0,75.0,2.7,12.0,577.0,854.71,679.57
2016,3,29,9,15,914.0,77.5,2.5,12.0,621.0,896.72,705.66
2016,3,29,9,30,929.0,80.0,2.3,12.0,665.0,936.21,729.32
2016,3,29,9,45,939.0,82.0,2.15,12.5,703.5,967.7,746.02
2016,3,29,10,0,949.0,84.0,2.0,13.0,742.0,995.95,760.16
2016,3,29,10,15,957.0,85.0,1.9,13.0,773.5,1017.7,771.74
2016,3,29,10,30,965.0,86.0,1.8,13.0,805.0,1035.81,780.88
2016,3,29,10,45,969.5,87.5,1.7,13.5,829.5,1047.3,784.22
2016,3,29,11,0,974.0,89.0,1.6,14.0,854.0,1054.86,785.07
2016,3,29,11,15,977.0,90.0,1.55,14.0,870.0,1056.41,784.44
2016,3,29,11,30,980.0,91.0,1.5,14.0,886.0,1053.94,781.43
2016,3,29,11,45,980.0,92.0,1.5,14.0,894.0,1044.57,775.03
2016,3,29,12,0,980.0,93.0,1.5,14.0,902.0,1031.25,766.3
2016,3,29,12,15,979.5,93.0,1.5,14.0,901.5,1012.53,754.22
2016,3,29,12,30,979.0,93.0,1.5,14.0,901.0,990.06,739.81
2016,3,29,12,45,974.0,94.0,1.5,14.0,892.0,961.0,721.13
2016,3,29,13,0,969.0,95.0,1.5,14.0,883.0,928.63,700.29
2016,3,29,13,15,965.0,94.5,1.55,14.0,866.0,892.41,677.43
2016,3,29,13,30,961.0,94.0,1.6,14.0,849.0,853.18,652.3
2016,3,29,13,45,951.5,94.5,1.65,14.0,824.0,808.04,622.75
2016,3,29,14,0,942.0,95.0,1.7,14.0,799.0,760.71,591.24
2016,3,29,14,15,933.5,93.5,1.75,14.0,767.0,710.15,555.5
2016,3,29,14,30,925.0,92.0,1.8,14.0,735.0,657.84,516.42
2016,3,29,14,45,909.0,91.5,1.85,14.0,696.0,600.78,472.48
2016,3,29,15,0,893.0,91.0,1.9,14.0,657.0,543.22,426.67
2016,3,29,15,15,876.5,88.5,1.95,13.5,613.0,483.37,378.2
2016,3,29,15,30,860.0,86.0,2.0,13.0,569.0,421.38,326.19
2016,3,29,15,45,834.5,84.0,2.05,13.0,519.5,359.13,271.77
2016,3,29,16,0,809.0,82.0,2.1,13.0,470.0,298.73,217.71
2016,3,29,16,15,778.5,78.0,2.1,12.5,418.5,237.61,163.41
2016,3,29,16,30,748.0,74.0,2.1,12.0,367.0,179.58,113.33
2016,3,29,16,45,701.5,69.5,2.15,12.0,313.0,122.96,70.03
2016,3,29,17,0,655.0,65.0,2.2,12.0,259.0,67.87,38.38
2016,3,29,17,15,589.0,58.0,2.2,11.5,206.5,41.49,31.86
2016,3,29,17,30,523.0,51.0,2.2,11.0,154.0,37.96,28.52
2016,3,29,17,45,410.5,41.0,2.2,10.5,106.5,31.51,22.32
2016,3,29,18,0,298.0,31.0,2.2,10.0,59.0,24.76,15.12
2016,3,29,18,15,149.0,15.5,2.2,9.5,29.5,12.23,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,17.5,1.85,8.5,28.0,66.67,0.0
2016,3,30,6,30,224.0,35.0,1.9,9.0,56.0,146.23,109.17
2016,3,30,6,45,331.0,48.0,1.95,9.5,101.5,219.88,177.38
2016,3,30,7,0,438.0,61.0,2.0,10.0,147.0,307.94,254.64
2016,3,30,7,15,415.5,81.0,1.95,10.0,182.5,339.87,284.27
2016,3,30,7,30,393.0,101.0,1.9,10.0,218.0,370.64,311.08
2016,3,30,7,45,446.5,108.0,1.85,10.5,264.0,431.8,361.25
2016,3,30,8,0,500.0,115.0,1.8,11.0,310.0,496.83,412.53
2016,3,30,8,15,526.0,126.5,1.8,11.0,356.5,550.32,453.68
2016,3,30,8,30,552.0,138.0,1.8,11.0,403.0,604.28,494.15
2016,3,30,8,45,532.5,160.5,1.8,11.5,437.5,634.26,513.66
2016,3,30,9,0,513.0,183.0,1.8,12.0,472.0,660.65,530.2
2016,3,30,9,15,494.0,206.5,1.8,12.0,502.0,685.15,546.0
2016,3,30,9,30,475.0,230.0,1.8,12.0,532.0,706.3,559.18
2016,3,30,9,45,559.5,214.0,1.85,12.5,590.0,775.89,609.47
2016,3,30,10,0,644.0,198.0,1.9,13.0,648.0,852.42,662.34
2016,3,30,10,15,604.0,226.0,1.9,13.0,662.0,852.02,659.22
2016,3,30,10,30,564.0,254.0,1.9,13.0,676.0,844.45,651.67
2016,3,30,10,45,732.5,186.5,1.95,13.5,753.0,942.12,719.59
2016,3,30,11,0,901.0,119.0,2.0,14.0,830.0,1018.31,768.1
2016,3,30,11,15,905.5,120.0,2.0,14.0,846.5,1021.02,768.32
2016,3,30,11,30,910.0,121.0,2.0,14.0,863.0,1019.99,767.09
2016,3,30,11,45,913.5,120.5,2.0,14.0,871.5,1012.64,761.86
2016,3,30,12,0,917.0,120.0,2.0,14.0,880.0,1001.57,754.37
2016,3,30,12,15,917.0,120.0,2.0,14.0,880.5,984.05,742.75
2016,3,30,12,30,917.0,120.0,2.0,14.0,881.0,963.01,728.91
2016,3,30,12,45,918.5,117.5,2.0,14.0,873.5,937.3,712.0
2016,3,30,13,0,920.0,115.0,2.0,14.0,866.0,908.2,692.82
2016,3,30,13,15,916.0,114.0,2.05,14.0,850.0,872.79,669.79
2016,3,30,13,30,912.0,113.0,2.1,14.0,834.0,834.57,644.62
2016,3,30,13,45,906.5,111.5,2.15,14.0,810.0,792.09,616.18
2016,3,30,14,0,901.0,110.0,2.2,14.0,786.0,747.28,585.72
2016,3,30,14,15,891.5,108.5,2.3,14.0,755.0,697.71,549.73
2016,3,30,14,30,882.0,107.0,2.4,14.0,724.0,646.59,511.18
2016,3,30,14,45,869.5,104.5,2.5,14.0,686.0,591.19,468.14
2016,3,30,15,0,857.0,102.0,2.6,14.0,648.0,534.8,422.87
2016,3,30,15,15,840.5,99.5,2.75,13.5,604.5,476.18,375.11
2016,3,30,15,30,824.0,97.0,2.9,13.0,561.0,417.88,325.71
2016,3,30,15,45,801.0,93.5,3.05,13.0,513.0,357.05,272.19
2016,3,30,16,0,778.0,90.0,3.2,13.0,465.0,297.89,218.92
2016,3,30,16,15,747.0,85.5,3.25,12.5,414.0,238.01,165.56
2016,3,30,16,30,716.0,81.0,3.3,12.0,363.0,177.75,113.5
2016,3,30,16,45,672.0,75.5,3.4,11.5,310.0,122.03,70.61
2016,3,30,17,0,628.0,70.0,3.5,11.0,257.0,71.58,42.02
2016,3,30,17,15,562.5,62.5,3.4,10.5,205.5,45.04,35.2
2016,3,30,17,30,497.0,55.0,3.3,10.0,154.0,41.28,31.63
2016,3,30,17,45,390.5,44.0,3.25,10.0,107.5,34.08,24.67
2016,3,30,18,0,284.0,33.0,3.2,10.0,61.0,26.51,16.75
2016,3,30,18,15,142.0,16.5,3.1,9.5,30.5,13.05,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.5,17.0,2.3,10.0,31.5,79.34,9.61
2016,3,31,6,30,287.0,34.0,2.4,10.0,63.0,170.47,128.87
2016,3,31,6,45,395.0,45.0,2.5,10.5,110.0,247.56,199.86
2016,3,31,7,0,503.0,56.0,2.6,11.0,157.0,336.22,277.83
2016,3,31,7,15,568.5,63.5,2.6,11.0,209.5,408.09,340.76
2016,3,31,7,30,634.0,71.0,2.6,11.0,262.0,485.35,405.91
2016,3,31,7,45,341.5,114.0,2.6,11.5,219.0,371.64,311.18
2016,3,31,8,0,49.0,157.0,2.6,12.0,176.0,200.97,165.24
2016,3,31,8,15,85.0,184.0,2.55,12.0,223.0,258.67,213.72
2016,3,31,8,30,121.0,211.0,2.5,12.0,270.0,330.68,272.09
2016,3,31,8,45,152.0,233.0,2.45,12.5,314.5,383.67,313.44
2016,3,31,9,0,183.0,255.0,2.4,13.0,359.0,438.19,355.1
2016,3,31,9,15,248.5,266.5,2.4,13.0,419.0,525.52,422.68
2016,3,31,9,30,314.0,278.0,2.4,13.0,479.0,602.33,480.7
2016,3,31,9,45,608.5,189.0,2.4,13.5,606.5,799.92,630.9
2016,3,31,10,0,903.0,100.0,2.4,14.0,734.0,974.55,748.84
2016,3,31,10,15,911.5,101.5,2.4,14.0,765.0,996.39,760.52
2016,3,31,10,30,920.0,103.0,2.4,14.0,796.0,1014.77,771.55
2016,3,31,10,45,926.5,103.5,2.45,14.5,820.5,1026.47,777.34
2016,3,31,11,0,933.0,104.0,2.5,15.0,845.0,1034.45,780.82
2016,3,31,11,15,937.0,105.0,2.5,15.0,861.0,1036.72,781.58
2016,3,31,11,30,941.0,106.0,2.5,15.0,877.0,1035.12,779.97
2016,3,31,11,45,943.5,106.0,2.5,15.0,885.5,1027.13,774.3
2016,3,31,12,0,946.0,106.0,2.5,15.0,894.0,1015.32,766.27
2016,3,31,12,15,945.5,106.0,2.6,15.0,894.0,996.92,755.01
2016,3,31,12,30,945.0,106.0,2.7,15.0,894.0,974.91,741.33
2016,3,31,12,45,948.0,102.5,2.8,15.0,886.5,948.85,724.85
2016,3,31,13,0,951.0,99.0,2.9,15.0,879.0,919.24,705.85
2016,3,31,13,15,947.5,98.5,2.95,15.0,863.0,883.87,682.32
2016,3,31,13,30,944.0,98.0,3.0,15.0,847.0,845.53,656.55
2016,3,31,13,45,937.5,97.0,3.15,15.0,822.5,801.67,627.18
2016,3,31,14,0,931.0,96.0,3.3,15.0,798.0,755.46,595.64
2016,3,31,14,15,923.0,95.0,3.4,14.5,767.0,706.13,560.71
2016,3,31,14,30,915.0,94.0,3.5,14.0,736.0,655.05,522.31
2016,3,31,14,45,563.5,195.0,3.6,14.0,583.5,503.82,402.34
2016,3,31,15,0,212.0,296.0,3.7,14.0,431.0,379.04,302.13
2016,3,31,15,15,536.5,191.0,3.7,13.5,502.5,418.9,333.46
2016,3,31,15,30,861.0,86.0,3.7,13.0,574.0,422.96,330.77
2016,3,31,15,45,572.5,142.0,3.75,13.0,455.5,320.73,248.12
2016,3,31,16,0,284.0,198.0,3.8,13.0,337.0,250.56,194.99
2016,3,31,16,15,274.0,179.0,3.75,12.5,300.5,211.64,161.95
2016,3,31,16,30,264.0,160.0,3.7,12.0,264.0,173.98,130.33
2016,3,31,16,45,469.5,112.0,3.7,12.0,266.0,132.75,87.99
2016,3,31,17,0,675.0,64.0,3.7,12.0,268.0,68.85,38.11
2016,3,31,17,15,613.0,57.5,3.55,11.5,215.5,40.84,31.28
2016,3,31,17,30,551.0,51.0,3.4,11.0,163.0,37.7,28.31
2016,3,31,17,45,446.0,41.5,3.25,11.0,115.0,31.7,22.5
2016,3,31,18,0,341.0,32.0,3.1,11.0,67.0,25.43,15.92
2016,3,31,18,15,170.5,16.0,2.95,10.5,33.5,12.5,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,16.5,2.4,9.5,34.5,89.57,27.96
2016,4,1,6,30,344.0,33.0,2.5,10.0,69.0,192.51,147.24
2016,4,1,6,45,443.0,43.0,2.65,10.5,117.0,267.83,216.83
2016,4,1,7,0,542.0,53.0,2.8,11.0,165.0,353.65,292.66
2016,4,1,7,15,271.0,72.0,2.8,11.0,128.0,250.29,209.85
2016,4,1,7,30,0.0,91.0,2.8,11.0,91.0,88.22,70.33
2016,4,1,7,45,0.0,109.0,2.8,11.5,109.0,105.99,85.4
2016,4,1,8,0,0.0,127.0,2.8,12.0,127.0,123.73,99.94
2016,4,1,8,15,0.0,140.5,2.75,12.0,140.5,136.61,110.38
2016,4,1,8,30,0.0,154.0,2.7,12.0,154.0,149.55,120.75
2016,4,1,8,45,32.0,199.5,2.7,12.5,218.0,233.85,190.45
2016,4,1,9,0,64.0,245.0,2.7,13.0,282.0,312.27,253.3
2016,4,1,9,15,88.0,271.5,2.65,13.0,326.0,363.2,293.29
2016,4,1,9,30,112.0,298.0,2.6,13.0,370.0,415.0,333.37
2016,4,1,9,45,242.5,299.5,2.6,13.5,467.5,565.66,450.56
2016,4,1,10,0,373.0,301.0,2.6,14.0,565.0,693.08,545.55
2016,4,1,10,15,645.5,202.0,2.5,14.0,682.0,868.38,675.69
2016,4,1,10,30,918.0,103.0,2.4,14.0,799.0,1014.27,772.44
2016,4,1,10,45,925.5,103.0,2.35,14.0,823.0,1026.32,777.36
2016,4,1,11,0,933.0,103.0,2.3,14.0,847.0,1034.66,781.38
2016,4,1,11,15,936.5,104.0,2.25,14.0,863.0,1036.38,781.16
2016,4,1,11,30,940.0,105.0,2.2,14.0,879.0,1034.25,778.6
2016,4,1,11,45,943.5,104.5,2.2,14.5,887.5,1026.64,771.77
2016,4,1,12,0,947.0,104.0,2.2,15.0,896.0,1015.2,762.63
2016,4,1,12,15,947.0,104.0,2.2,15.0,896.0,997.21,750.72
2016,4,1,12,30,947.0,104.0,2.2,15.0,896.0,975.58,736.52
2016,4,1,12,45,946.5,103.0,2.2,15.0,888.5,948.93,719.01
2016,4,1,13,0,946.0,102.0,2.2,15.0,881.0,918.89,699.23
2016,4,1,13,15,942.5,101.5,2.25,15.0,864.5,883.6,676.3
2016,4,1,13,30,939.0,101.0,2.3,15.0,848.0,845.37,651.14
2016,4,1,13,45,933.5,99.5,2.35,15.0,824.5,801.89,622.03
2016,4,1,14,0,928.0,98.0,2.4,15.0,801.0,756.01,590.86
2016,4,1,14,15,920.0,96.5,2.45,14.5,769.5,706.28,556.11
2016,4,1,14,30,912.0,95.0,2.5,14.0,738.0,654.82,517.99
2016,4,1,14,45,901.0,93.0,2.6,14.0,700.5,599.69,475.06
2016,4,1,15,0,890.0,91.0,2.7,14.0,663.0,543.62,429.92
2016,4,1,15,15,874.5,88.5,2.75,13.5,619.5,484.36,381.29
2016,4,1,15,30,859.0,86.0,2.8,13.0,576.0,422.74,329.04
2016,4,1,15,45,838.0,83.5,2.9,13.0,528.0,361.59,275.01
2016,4,1,16,0,817.0,81.0,3.0,13.0,480.0,301.78,220.92
2016,4,1,16,15,788.5,77.0,3.0,12.5,428.5,240.61,166.12
2016,4,1,16,30,760.0,73.0,3.0,12.0,377.0,182.29,115.31
2016,4,1,16,45,717.5,68.5,3.0,12.0,323.5,125.27,71.07
2016,4,1,17,0,675.0,64.0,3.0,12.0,270.0,69.42,38.25
2016,4,1,17,15,614.0,57.5,2.85,11.5,217.5,40.7,31.17
2016,4,1,17,30,553.0,51.0,2.7,11.0,165.0,37.55,28.2
2016,4,1,17,45,451.5,41.5,2.55,10.5,117.0,31.56,22.47
2016,4,1,18,0,350.0,32.0,2.4,10.0,69.0,25.27,16.0
2016,4,1,18,15,175.0,16.0,2.3,10.0,34.5,12.41,0.0
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,167.0,17.5,1.5,9.0,36.0,90.61,39.85
2016,4,2,6,30,334.0,35.0,1.5,9.0,72.0,191.61,148.04
2016,4,2,6,45,423.0,46.5,1.5,9.5,119.0,263.95,214.11
2016,4,2,7,0,512.0,58.0,1.5,10.0,166.0,345.69,285.59
2016,4,2,7,15,320.5,92.5,1.4,10.0,166.5,303.46,253.14
2016,4,2,7,30,129.0,127.0,1.3,10.0,167.0,224.52,187.1
2016,4,2,7,45,140.5,148.0,1.25,10.5,199.0,260.68,217.16
2016,4,2,8,0,152.0,169.0,1.2,11.0,231.0,297.49,246.37
2016,4,2,8,15,178.5,191.0,1.15,11.0,273.0,347.18,285.87
2016,4,2,8,30,205.0,213.0,1.1,11.0,315.0,398.42,325.54
2016,4,2,8,45,367.5,197.5,1.1,11.5,401.5,531.0,429.5
2016,4,2,9,0,530.0,182.0,1.1,12.0,488.0,676.69,537.24
2016,4,2,9,15,517.0,203.0,1.1,12.0,519.5,703.89,553.27
2016,4,2,9,30,504.0,224.0,1.1,12.0,551.0,728.08,568.32
2016,4,2,9,45,551.5,222.0,1.1,12.5,598.0,779.99,603.35
2016,4,2,10,0,599.0,220.0,1.1,13.0,645.0,836.12,640.03
2016,4,2,10,15,522.0,261.5,1.15,13.0,644.0,810.32,618.96
2016,4,2,10,30,445.0,303.0,1.2,13.0,643.0,783.74,598.19
2016,4,2,10,45,659.0,221.0,1.25,13.5,740.5,910.26,689.1
2016,4,2,11,0,873.0,139.0,1.3,14.0,838.0,1025.21,761.85
2016,4,2,11,15,877.5,140.0,1.3,14.0,854.0,1027.43,761.0
2016,4,2,11,30,882.0,141.0,1.3,14.0,870.0,1025.93,759.51
2016,4,2,11,45,890.0,137.5,1.35,14.5,879.5,1010.9,748.96
2016,4,2,12,0,898.0,134.0,1.4,15.0,889.0,1001.01,742.02
2016,4,2,12,15,898.0,134.0,1.45,15.0,888.5,983.51,731.49
2016,4,2,12,30,898.0,134.0,1.5,15.0,888.0,962.56,718.8
2016,4,2,12,45,904.5,128.5,1.55,15.0,882.0,938.5,704.07
2016,4,2,13,0,911.0,123.0,1.6,15.0,876.0,910.89,686.92
2016,4,2,13,15,907.0,122.0,1.65,15.0,859.5,875.57,664.45
2016,4,2,13,30,903.0,121.0,1.7,15.0,843.0,837.47,639.91
2016,4,2,13,45,896.5,119.5,1.75,15.0,819.0,794.42,611.64
2016,4,2,14,0,890.0,118.0,1.8,15.0,795.0,749.16,581.43
2016,4,2,14,15,880.5,116.5,1.8,15.0,763.5,699.92,545.47
2016,4,2,14,30,871.0,115.0,1.8,15.0,732.0,649.63,507.68
2016,4,2,14,45,854.0,114.5,1.85,15.0,693.5,593.68,464.88
2016,4,2,15,0,837.0,114.0,1.9,15.0,655.0,537.54,420.54
2016,4,2,15,15,820.5,111.0,1.9,14.5,612.0,479.39,373.72
2016,4,2,15,30,804.0,108.0,1.9,14.0,569.0,421.63,325.5
2016,4,2,15,45,777.0,105.5,1.9,14.0,520.5,361.4,273.43
2016,4,2,16,0,750.0,103.0,1.9,14.0,472.0,300.04,219.53
2016,4,2,16,15,719.0,98.0,1.9,13.5,421.0,240.89,167.71
2016,4,2,16,30,688.0,93.0,1.9,13.0,370.0,184.98,119.92
2016,4,2,16,45,634.5,88.5,1.95,13.0,316.5,130.77,78.69
2016,4,2,17,0,581.0,84.0,2.0,13.0,263.0,83.13,51.67
2016,4,2,17,15,516.5,74.5,2.0,12.5,211.5,54.76,43.63
2016,4,2,17,30,452.0,65.0,2.0,12.0,160.0,49.71,38.97
2016,4,2,17,45,348.0,52.5,2.0,11.5,113.0,40.03,29.9
2016,4,2,18,0,244.0,40.0,2.0,11.0,66.0,31.16,21.08
2016,4,2,18,15,122.0,20.0,2.0,11.0,33.0,15.7,0.8
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.75,8.0,38.5,94.86,50.47
2016,4,3,6,30,339.0,38.0,1.8,8.0,77.0,197.57,154.49
2016,4,3,6,45,436.5,48.5,1.85,8.5,125.5,273.38,223.41
2016,4,3,7,0,534.0,59.0,1.9,9.0,174.0,359.31,298.8
2016,4,3,7,15,595.5,66.0,1.9,9.5,227.5,430.43,359.82
2016,4,3,7,30,657.0,73.0,1.9,10.0,281.0,506.41,422.26
2016,4,3,7,45,441.5,119.5,1.9,10.5,270.0,445.81,371.38
2016,4,3,8,0,226.0,166.0,1.9,11.0,259.0,356.77,295.99
2016,4,3,8,15,512.5,129.5,1.9,11.0,375.5,548.02,452.91
2016,4,3,8,30,799.0,93.0,1.9,11.0,492.0,752.95,606.89
