Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,45,821.0,96.5,1.9,11.5,541.0,803.73,638.71
2016,4,3,9,0,843.0,100.0,1.9,12.0,590.0,853.11,670.37
2016,4,3,9,15,859.0,103.0,1.9,12.5,633.5,894.88,696.08
2016,4,3,9,30,875.0,106.0,1.9,13.0,677.0,934.26,719.82
2016,4,3,9,45,887.0,108.0,1.95,13.5,715.0,958.04,733.28
2016,4,3,10,0,899.0,110.0,2.0,14.0,753.0,986.67,750.18
2016,4,3,10,15,908.0,112.0,2.0,14.0,784.5,1009.21,763.68
2016,4,3,10,30,917.0,114.0,2.0,14.0,816.0,1028.3,774.98
2016,4,3,10,45,920.5,116.5,2.0,14.5,839.5,1038.93,779.37
2016,4,3,11,0,924.0,119.0,2.0,15.0,863.0,1045.8,781.49
2016,4,3,11,15,928.0,120.0,2.0,15.0,879.5,1047.72,782.01
2016,4,3,11,30,932.0,121.0,2.0,15.0,896.0,1045.81,780.24
2016,4,3,11,45,930.0,124.0,2.0,15.0,903.0,1036.37,773.72
2016,4,3,12,0,928.0,127.0,2.0,15.0,910.0,1023.2,764.97
2016,4,3,12,15,927.5,127.0,2.05,15.0,909.5,1004.72,753.5
2016,4,3,12,30,927.0,127.0,2.1,15.0,909.0,982.7,739.76
2016,4,3,12,45,923.0,127.5,2.15,15.0,900.0,954.63,721.96
2016,4,3,13,0,919.0,128.0,2.2,15.0,891.0,923.42,702.0
2016,4,3,13,15,746.0,204.0,2.25,15.0,815.5,832.14,640.26
2016,4,3,13,30,573.0,280.0,2.3,15.0,740.0,736.86,569.8
2016,4,3,13,45,731.5,203.5,2.4,15.0,773.5,757.41,589.32
2016,4,3,14,0,890.0,127.0,2.5,15.0,807.0,760.47,594.65
2016,4,3,14,15,880.5,125.0,2.55,15.0,775.0,709.87,557.04
2016,4,3,14,30,871.0,123.0,2.6,15.0,743.0,657.83,517.75
2016,4,3,14,45,853.5,122.5,2.65,15.0,704.0,601.49,474.02
2016,4,3,15,0,836.0,122.0,2.7,15.0,665.0,545.01,428.85
2016,4,3,15,15,818.0,119.0,2.7,14.5,621.0,486.15,381.05
2016,4,3,15,30,800.0,116.0,2.7,14.0,577.0,427.87,332.05
2016,4,3,15,45,772.5,113.0,2.75,14.0,528.0,364.16,276.99
2016,4,3,16,0,745.0,110.0,2.8,14.0,479.0,305.23,224.74
2016,4,3,16,15,712.5,105.0,2.75,13.5,427.5,245.97,172.62
2016,4,3,16,30,680.0,100.0,2.7,13.0,376.0,190.17,124.81
2016,4,3,16,45,634.5,93.0,2.7,13.0,322.5,135.08,82.31
2016,4,3,17,0,589.0,86.0,2.7,13.0,269.0,85.59,53.3
2016,4,3,17,15,523.5,76.5,2.6,12.5,216.5,56.33,45.04
2016,4,3,17,30,458.0,67.0,2.5,12.0,164.0,51.36,40.46
2016,4,3,17,45,361.0,54.0,2.45,11.5,117.0,41.15,30.93
2016,4,3,18,0,264.0,41.0,2.4,11.0,70.0,31.92,21.84
2016,4,3,18,15,132.0,20.5,2.35,10.5,35.0,16.08,2.38
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,167.5,20.0,2.85,10.0,40.5,96.95,57.21
2016,4,4,6,30,335.0,40.0,2.9,10.0,81.0,198.93,155.71
2016,4,4,6,45,437.5,50.0,2.95,10.5,130.5,276.62,225.78
2016,4,4,7,0,540.0,60.0,3.0,11.0,180.0,364.86,303.06
2016,4,4,7,15,602.0,67.5,3.0,11.0,234.0,437.29,365.94
2016,4,4,7,30,664.0,75.0,3.0,11.0,288.0,514.64,430.63
2016,4,4,7,45,707.0,80.0,3.0,11.5,342.0,580.79,483.36
2016,4,4,8,0,750.0,85.0,3.0,12.0,396.0,648.94,535.53
2016,4,4,8,15,779.0,89.0,2.95,12.5,448.0,703.73,574.0
2016,4,4,8,30,808.0,93.0,2.9,13.0,500.0,761.72,613.84
2016,4,4,8,45,827.0,97.0,2.9,13.5,548.5,810.91,646.45
2016,4,4,9,0,846.0,101.0,2.9,14.0,597.0,858.47,677.3
2016,4,4,9,15,862.0,104.0,2.8,14.0,640.5,900.27,704.07
2016,4,4,9,30,878.0,107.0,2.7,14.0,684.0,939.69,728.77
2016,4,4,9,45,888.5,110.0,2.65,14.5,721.5,963.17,741.23
2016,4,4,10,0,899.0,113.0,2.6,15.0,759.0,991.45,757.03
2016,4,4,10,15,907.5,114.5,2.5,15.0,790.5,1012.86,768.91
2016,4,4,10,30,916.0,116.0,2.4,15.0,822.0,1030.82,778.49
2016,4,4,10,45,921.0,118.0,2.35,15.0,845.5,1042.28,784.37
2016,4,4,11,0,926.0,120.0,2.3,15.0,869.0,1049.99,787.93
2016,4,4,11,15,929.5,120.5,2.25,15.0,885.0,1050.8,787.11
2016,4,4,11,30,933.0,121.0,2.2,15.0,901.0,1047.8,783.99
2016,4,4,11,45,933.0,122.5,2.2,15.5,908.0,1038.64,776.19
2016,4,4,12,0,933.0,124.0,2.2,16.0,915.0,1025.73,766.15
2016,4,4,12,15,932.5,124.0,2.15,16.0,914.5,1007.14,753.35
2016,4,4,12,30,932.0,124.0,2.1,16.0,914.0,984.99,738.36
2016,4,4,12,45,930.5,123.0,2.1,16.0,905.5,957.49,720.48
2016,4,4,13,0,929.0,122.0,2.1,16.0,897.0,926.73,700.42
2016,4,4,13,15,924.5,121.5,2.2,16.0,879.5,890.83,677.81
2016,4,4,13,30,920.0,121.0,2.3,16.0,862.0,852.14,652.99
2016,4,4,13,45,748.5,188.5,2.45,16.0,780.5,755.95,585.96
2016,4,4,14,0,577.0,256.0,2.6,16.0,699.0,661.68,515.6
2016,4,4,14,15,728.5,186.5,2.85,16.0,722.5,668.36,524.33
2016,4,4,14,30,880.0,117.0,3.1,16.0,746.0,658.1,518.57
2016,4,4,14,45,865.5,115.5,3.35,16.0,707.5,602.11,475.24
2016,4,4,15,0,851.0,114.0,3.6,16.0,669.0,545.67,430.23
2016,4,4,15,15,833.5,111.0,3.7,15.5,625.0,486.29,381.81
2016,4,4,15,30,816.0,108.0,3.8,15.0,581.0,427.4,332.05
2016,4,4,15,45,794.0,104.0,3.9,15.0,532.5,366.81,278.93
2016,4,4,16,0,772.0,100.0,4.0,15.0,484.0,307.82,226.11
2016,4,4,16,15,740.5,95.0,3.8,14.5,432.0,244.06,169.88
2016,4,4,16,30,709.0,90.0,3.6,14.0,380.0,186.8,120.51
2016,4,4,16,45,666.0,84.0,3.45,13.5,327.0,131.06,77.44
2016,4,4,17,0,623.0,78.0,3.3,13.0,274.0,80.54,47.89
2016,4,4,17,15,557.5,70.0,3.15,12.5,221.0,50.52,39.85
2016,4,4,17,30,492.0,62.0,3.0,12.0,168.0,46.61,36.23
2016,4,4,17,45,391.0,50.5,2.9,12.0,120.0,39.21,29.18
2016,4,4,18,0,290.0,39.0,2.8,12.0,72.0,30.26,20.42
2016,4,4,18,15,145.0,19.5,2.7,11.5,36.0,15.23,2.99
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,78.0,11.0,1.7,10.0,13.0,32.93,0.0
2016,4,5,6,15,234.0,24.5,1.65,10.5,50.0,126.92,81.36
2016,4,5,6,30,390.0,38.0,1.6,11.0,87.0,219.94,171.77
2016,4,5,6,45,484.5,47.0,1.55,11.5,137.5,295.91,239.6
2016,4,5,7,0,579.0,56.0,1.5,12.0,188.0,381.55,313.18
2016,4,5,7,15,637.0,62.5,1.55,12.5,241.5,452.52,372.79
2016,4,5,7,30,695.0,69.0,1.6,13.0,295.0,527.97,433.48
2016,4,5,7,45,738.0,73.0,1.65,13.5,350.0,591.49,482.73
2016,4,5,8,0,781.0,77.0,1.7,14.0,405.0,659.99,532.93
2016,4,5,8,15,808.0,80.5,1.75,14.0,456.5,717.25,573.3
2016,4,5,8,30,835.0,84.0,1.8,14.0,508.0,774.12,612.59
2016,4,5,8,45,855.5,86.5,1.85,14.5,556.5,823.65,644.75
2016,4,5,9,0,876.0,89.0,1.9,15.0,605.0,864.61,670.38
2016,4,5,9,15,890.0,91.5,1.95,15.5,648.5,904.61,695.09
2016,4,5,9,30,904.0,94.0,2.0,16.0,692.0,942.08,717.79
2016,4,5,9,45,912.0,97.0,2.05,16.5,728.5,971.74,735.04
2016,4,5,10,0,920.0,100.0,2.1,17.0,765.0,998.14,750.13
2016,4,5,10,15,928.0,101.0,2.15,17.0,796.0,1018.86,762.91
2016,4,5,10,30,936.0,102.0,2.2,17.0,827.0,1036.04,773.51
2016,4,5,10,45,939.5,104.0,2.25,17.5,850.0,1046.24,778.21
2016,4,5,11,0,943.0,106.0,2.3,18.0,873.0,1052.6,780.6
2016,4,5,11,15,946.5,106.5,2.3,18.0,888.5,1053.46,780.44
2016,4,5,11,30,950.0,107.0,2.3,18.0,904.0,1050.45,777.98
2016,4,5,11,45,950.5,107.5,2.35,18.5,911.0,1040.64,770.4
2016,4,5,12,0,951.0,108.0,2.4,19.0,918.0,1027.04,760.53
2016,4,5,12,15,950.5,108.0,2.35,19.0,917.5,1008.24,747.74
2016,4,5,12,30,950.0,108.0,2.3,19.0,917.0,985.82,732.71
2016,4,5,12,45,948.5,107.5,2.25,19.0,908.0,958.49,714.53
2016,4,5,13,0,947.0,107.0,2.2,19.0,899.0,927.82,694.18
2016,4,5,13,15,942.5,106.0,2.15,19.0,881.5,890.97,669.68
2016,4,5,13,30,938.0,105.0,2.1,19.0,864.0,851.27,643.19
2016,4,5,13,45,930.5,104.0,2.05,19.0,839.0,806.66,613.19
2016,4,5,14,0,923.0,103.0,2.0,19.0,814.0,759.84,581.42
2016,4,5,14,15,914.0,101.5,2.0,19.0,782.0,709.55,545.89
2016,4,5,14,30,905.0,100.0,2.0,19.0,750.0,657.65,507.39
2016,4,5,14,45,892.5,98.0,2.0,19.0,711.5,601.93,464.97
2016,4,5,15,0,880.0,96.0,2.0,19.0,673.0,545.46,420.66
2016,4,5,15,15,864.0,93.5,1.95,18.5,629.0,486.45,373.52
2016,4,5,15,30,848.0,91.0,1.9,18.0,585.0,425.11,322.99
2016,4,5,15,45,826.5,88.0,1.85,18.0,536.5,363.92,270.47
2016,4,5,16,0,805.0,85.0,1.8,18.0,488.0,304.18,218.02
2016,4,5,16,15,776.0,81.0,1.7,17.5,436.5,243.6,165.25
2016,4,5,16,30,747.0,77.0,1.6,17.0,385.0,185.96,116.27
2016,4,5,16,45,706.5,72.0,1.55,17.0,331.5,129.47,73.06
2016,4,5,17,0,666.0,67.0,1.5,17.0,278.0,73.74,40.01
2016,4,5,17,15,606.0,60.5,1.5,16.0,225.5,42.55,32.24
2016,4,5,17,30,546.0,54.0,1.5,15.0,173.0,39.5,29.54
2016,4,5,17,45,450.0,44.5,1.5,14.5,124.5,33.63,24.03
2016,4,5,18,0,354.0,35.0,1.5,14.0,76.0,27.47,17.95
2016,4,5,18,15,177.0,17.5,1.5,13.5,38.0,13.39,2.64
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,12.0,14.0,37.28,0.0
2016,4,6,6,15,235.0,26.0,2.55,12.5,51.5,130.88,87.53
2016,4,6,6,30,381.0,40.0,2.6,13.0,89.0,219.43,171.39
2016,4,6,6,45,471.5,49.5,2.65,13.5,139.0,293.97,237.94
2016,4,6,7,0,562.0,59.0,2.7,14.0,189.0,377.71,310.35
2016,4,6,7,15,620.0,65.5,2.65,14.5,242.5,447.97,369.56
2016,4,6,7,30,678.0,72.0,2.6,15.0,296.0,522.7,429.87
2016,4,6,7,45,717.5,77.0,2.55,15.5,350.0,587.21,479.81
2016,4,6,8,0,757.0,82.0,2.5,16.0,404.0,650.45,526.31
2016,4,6,8,15,785.5,86.0,2.5,16.0,455.5,708.47,567.47
2016,4,6,8,30,814.0,90.0,2.5,16.0,507.0,766.26,607.54
2016,4,6,8,45,835.0,93.0,2.5,16.5,555.5,816.04,639.85
2016,4,6,9,0,856.0,96.0,2.5,17.0,604.0,864.32,670.48
2016,4,6,9,15,871.5,98.5,2.5,17.5,648.0,905.28,695.47
2016,4,6,9,30,887.0,101.0,2.5,18.0,692.0,936.1,713.24
2016,4,6,9,45,899.0,103.0,2.55,18.5,730.0,967.85,732.05
2016,4,6,10,0,911.0,105.0,2.6,19.0,768.0,996.58,748.71
2016,4,6,10,15,919.5,106.5,2.6,19.0,799.0,1018.11,761.5
2016,4,6,10,30,928.0,108.0,2.6,19.0,830.0,1036.13,772.1
2016,4,6,10,45,933.5,109.5,2.6,19.5,853.5,1047.56,777.01
2016,4,6,11,0,939.0,111.0,2.6,20.0,877.0,1055.21,779.62
2016,4,6,11,15,942.5,111.5,2.55,20.0,893.0,1055.96,778.84
2016,4,6,11,30,946.0,112.0,2.5,20.0,909.0,1052.85,775.78
2016,4,6,11,45,946.5,112.5,2.45,20.5,916.0,1042.96,767.02
2016,4,6,12,0,947.0,113.0,2.4,21.0,923.0,1029.3,756.05
2016,4,6,12,15,946.5,113.0,2.35,21.0,922.0,1010.47,743.34
2016,4,6,12,30,946.0,113.0,2.3,21.0,921.0,988.04,728.43
2016,4,6,12,45,943.0,113.0,2.25,21.5,911.5,959.89,708.5
2016,4,6,13,0,940.0,113.0,2.2,22.0,902.0,928.49,686.58
2016,4,6,13,15,935.5,112.0,2.15,22.0,885.0,891.77,662.46
2016,4,6,13,30,931.0,111.0,2.1,22.0,868.0,852.24,636.4
2016,4,6,13,45,922.5,111.0,2.05,22.5,842.5,808.04,605.86
2016,4,6,14,0,914.0,111.0,2.0,23.0,817.0,761.71,573.77
2016,4,6,14,15,905.0,109.0,1.9,23.0,785.0,711.25,537.78
2016,4,6,14,30,896.0,107.0,1.8,23.0,753.0,659.22,499.3
2016,4,6,14,45,722.5,159.0,1.75,23.5,662.5,561.59,425.38
2016,4,6,15,0,549.0,211.0,1.7,24.0,572.0,477.27,360.81
2016,4,6,15,15,431.5,228.5,1.6,24.0,501.5,404.89,305.69
2016,4,6,15,30,314.0,246.0,1.5,24.0,431.0,344.73,259.71
2016,4,6,15,45,309.0,225.0,1.45,24.0,394.0,303.0,226.7
2016,4,6,16,0,304.0,204.0,1.4,24.0,357.0,261.83,193.46
2016,4,6,16,15,287.5,186.5,1.3,23.5,319.5,221.5,161.25
2016,4,6,16,30,271.0,169.0,1.2,23.0,282.0,183.15,130.99
2016,4,6,16,45,256.5,147.5,1.1,22.5,242.5,144.07,101.44
2016,4,6,17,0,242.0,126.0,1.0,22.0,203.0,107.09,76.59
2016,4,6,17,15,218.0,105.0,1.0,21.5,165.0,79.93,63.67
2016,4,6,17,30,194.0,84.0,1.0,21.0,127.0,65.25,50.97
2016,4,6,17,45,153.5,63.5,1.0,21.0,91.5,50.32,37.64
2016,4,6,18,0,113.0,43.0,1.0,21.0,56.0,34.84,23.59
2016,4,6,18,15,56.5,21.5,0.85,21.0,28.0,17.97,5.95
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.5,1.75,12.0,1.5,1.43,0.0
2016,4,7,6,0,0.0,3.0,1.8,12.0,3.0,2.86,0.0
2016,4,7,6,15,0.0,11.0,1.9,12.5,11.0,10.19,2.17
2016,4,7,6,30,0.0,19.0,2.0,13.0,19.0,17.61,9.13
2016,4,7,6,45,0.0,29.5,2.1,13.5,29.5,27.37,17.69
2016,4,7,7,0,0.0,40.0,2.2,14.0,40.0,37.14,26.2
2016,4,7,7,15,0.0,51.5,2.25,14.0,51.5,47.86,35.44
2016,4,7,7,30,0.0,63.0,2.3,14.0,63.0,58.59,44.56
2016,4,7,7,45,24.0,117.0,2.35,14.5,127.0,135.85,109.95
2016,4,7,8,0,48.0,171.0,2.4,15.0,191.0,214.62,174.71
2016,4,7,8,15,48.0,193.0,2.4,15.0,216.0,239.5,194.12
2016,4,7,8,30,48.0,215.0,2.4,15.0,241.0,264.16,213.23
2016,4,7,8,45,202.5,229.5,2.4,15.5,349.5,420.59,339.91
2016,4,7,9,0,357.0,244.0,2.4,16.0,458.0,588.4,468.49
2016,4,7,9,15,452.5,230.5,2.35,16.0,521.0,680.83,536.35
2016,4,7,9,30,548.0,217.0,2.3,16.0,584.0,763.95,596.39
2016,4,7,9,45,549.0,232.0,2.25,16.0,616.5,792.34,613.99
2016,4,7,10,0,550.0,247.0,2.2,16.0,649.0,818.3,630.18
2016,4,7,10,15,418.0,307.5,2.15,16.0,620.5,761.67,584.71
2016,4,7,10,30,286.0,368.0,2.1,16.0,592.0,687.93,527.63
2016,4,7,10,45,305.5,375.0,2.1,16.0,620.5,713.69,546.31
2016,4,7,11,0,325.0,382.0,2.1,16.0,649.0,738.09,563.12
2016,4,7,11,15,387.0,363.5,2.1,16.0,687.0,775.4,590.51
2016,4,7,11,30,449.0,345.0,2.1,16.0,725.0,821.98,623.63
2016,4,7,11,45,455.0,342.5,2.15,16.0,730.5,816.94,619.99
2016,4,7,12,0,461.0,340.0,2.2,16.0,736.0,809.69,615.37
2016,4,7,12,15,448.5,348.5,2.2,16.0,733.5,793.88,603.82
2016,4,7,12,30,436.0,357.0,2.2,16.0,731.0,776.41,591.21
2016,4,7,12,45,367.0,380.5,2.25,16.0,693.5,715.39,546.94
2016,4,7,13,0,298.0,404.0,2.3,16.0,656.0,664.09,509.15
2016,4,7,13,15,250.5,404.0,2.3,16.0,613.5,610.1,469.58
2016,4,7,13,30,203.0,404.0,2.3,16.0,571.0,553.26,427.53
2016,4,7,13,45,119.0,362.0,2.35,16.0,459.0,437.98,340.99
2016,4,7,14,0,35.0,320.0,2.4,16.0,347.0,326.63,255.26
2016,4,7,14,15,211.5,313.0,2.4,15.5,467.0,436.28,344.11
2016,4,7,14,30,388.0,306.0,2.4,15.0,587.0,526.89,414.51
2016,4,7,14,45,363.5,295.0,2.45,15.0,547.5,479.37,377.33
2016,4,7,15,0,339.0,284.0,2.5,15.0,508.0,433.69,341.79
2016,4,7,15,15,326.5,266.0,2.5,14.5,470.5,389.53,307.33
2016,4,7,15,30,314.0,248.0,2.5,14.0,433.0,346.48,272.93
2016,4,7,15,45,157.0,187.5,2.5,14.0,280.0,221.27,174.37
2016,4,7,16,0,0.0,127.0,2.5,14.0,127.0,116.78,92.46
2016,4,7,16,15,0.0,97.0,2.4,14.0,97.0,89.77,70.37
2016,4,7,16,30,0.0,67.0,2.3,14.0,67.0,62.33,47.49
2016,4,7,16,45,0.0,57.5,2.25,14.0,57.5,53.46,40.12
2016,4,7,17,0,0.0,48.0,2.2,14.0,48.0,44.59,32.64
2016,4,7,17,15,0.0,39.0,2.05,13.5,39.0,36.21,26.94
2016,4,7,17,30,0.0,30.0,1.9,13.0,30.0,27.83,19.37
2016,4,7,17,45,0.0,21.5,1.8,13.0,21.5,19.93,12.1
2016,4,7,18,0,0.0,13.0,1.7,13.0,13.0,12.04,4.81
2016,4,7,18,15,0.0,7.0,1.65,12.5,7.0,6.48,0.0
2016,4,7,18,30,0.0,1.0,1.6,12.0,1.0,0.95,0.0
2016,4,7,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,11.0,2.5,2.38,0.0
2016,4,8,6,0,0.0,5.0,1.4,11.0,5.0,4.62,0.0
2016,4,8,6,15,0.0,16.0,1.45,11.5,16.0,14.83,6.04
2016,4,8,6,30,0.0,27.0,1.5,12.0,27.0,25.06,15.5
2016,4,8,6,45,0.0,41.5,1.55,12.5,41.5,38.56,27.36
2016,4,8,7,0,0.0,56.0,1.6,13.0,56.0,52.45,39.43
2016,4,8,7,15,0.0,71.5,1.6,13.0,71.5,67.64,52.49
2016,4,8,7,30,0.0,87.0,1.6,13.0,87.0,82.79,65.3
2016,4,8,7,45,16.5,126.5,1.6,13.5,134.0,134.55,108.88
2016,4,8,8,0,33.0,166.0,1.6,14.0,181.0,197.62,160.61
2016,4,8,8,15,21.5,172.5,1.55,14.0,182.5,185.81,149.95
2016,4,8,8,30,10.0,179.0,1.5,14.0,184.0,182.74,146.58
2016,4,8,8,45,25.5,212.5,1.5,14.5,227.0,230.15,184.52
2016,4,8,9,0,41.0,246.0,1.5,15.0,270.0,291.52,232.38
2016,4,8,9,15,23.0,217.0,1.5,15.0,231.0,231.44,183.72
2016,4,8,9,30,5.0,188.0,1.5,15.0,192.0,184.93,145.83
2016,4,8,9,45,114.5,269.5,1.55,15.0,354.0,397.61,315.64
2016,4,8,10,0,224.0,351.0,1.6,15.0,516.0,593.93,462.1
2016,4,8,10,15,152.5,360.0,1.65,15.0,474.5,535.0,414.74
2016,4,8,10,30,81.0,369.0,1.7,15.0,433.0,459.68,356.76
2016,4,8,10,45,57.0,353.5,1.75,15.0,399.5,417.2,324.48
2016,4,8,11,0,33.0,338.0,1.8,15.0,366.0,374.91,291.77
2016,4,8,11,15,56.5,372.0,1.85,15.0,420.5,432.39,335.88
2016,4,8,11,30,80.0,406.0,1.9,15.0,475.0,489.03,378.15
2016,4,8,11,45,121.0,420.5,1.95,15.0,525.0,552.51,425.54
2016,4,8,12,0,162.0,435.0,2.0,15.0,575.0,601.66,461.94
2016,4,8,12,15,222.5,427.0,2.0,15.0,618.5,643.5,493.46
2016,4,8,12,30,283.0,419.0,2.0,15.0,662.0,691.09,528.53
2016,4,8,12,45,258.5,419.5,2.05,15.0,640.0,657.7,503.99
2016,4,8,13,0,234.0,420.0,2.1,15.0,618.0,617.54,475.17
2016,4,8,13,15,222.0,413.0,2.1,15.0,598.0,588.97,454.6
2016,4,8,13,30,210.0,406.0,2.1,15.0,578.0,560.53,433.89
2016,4,8,13,45,279.5,378.0,2.15,15.0,600.0,578.04,448.97
2016,4,8,14,0,349.0,350.0,2.2,15.0,622.0,584.57,455.37
2016,4,8,14,15,197.0,329.5,2.2,15.0,482.0,441.76,346.53
2016,4,8,14,30,45.0,309.0,2.2,15.0,342.0,314.51,247.28
2016,4,8,14,45,127.0,309.0,2.25,15.0,395.0,356.92,282.03
2016,4,8,15,0,209.0,309.0,2.3,15.0,448.0,388.61,306.67
2016,4,8,15,15,117.5,267.0,2.3,14.5,344.5,294.92,233.7
2016,4,8,15,30,26.0,225.0,2.3,14.0,241.0,215.27,171.49
2016,4,8,15,45,21.5,207.5,2.3,14.0,220.0,195.4,156.01
2016,4,8,16,0,17.0,190.0,2.3,14.0,199.0,176.12,140.77
2016,4,8,16,15,8.5,150.0,2.25,13.5,154.5,137.68,110.0
2016,4,8,16,30,0.0,110.0,2.2,13.0,110.0,100.55,79.89
2016,4,8,16,45,0.0,94.5,2.15,13.0,94.5,86.43,68.25
2016,4,8,17,0,0.0,79.0,2.1,13.0,79.0,72.42,56.51
2016,4,8,17,15,0.0,63.5,2.0,13.0,63.5,58.59,47.01
2016,4,8,17,30,0.0,48.0,1.9,13.0,48.0,44.61,34.38
2016,4,8,17,45,0.0,34.5,1.8,13.0,34.5,32.03,22.85
2016,4,8,18,0,0.0,21.0,1.7,13.0,21.0,19.47,11.3
2016,4,8,18,15,0.0,11.5,1.65,12.5,11.5,10.65,2.15
2016,4,8,18,30,0.0,2.0,1.6,12.0,2.0,1.91,0.0
2016,4,8,18,45,0.0,1.0,1.55,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,12.0,2.0,1.91,0.0
2016,4,9,6,0,0.0,4.0,2.0,12.0,4.0,3.7,0.0
2016,4,9,6,15,0.0,11.5,2.0,12.0,11.5,10.65,2.86
2016,4,9,6,30,0.0,19.0,2.0,12.0,19.0,17.61,9.25
2016,4,9,6,45,0.0,29.5,2.05,12.0,29.5,27.37,17.87
2016,4,9,7,0,0.0,40.0,2.1,12.0,40.0,37.14,26.46
2016,4,9,7,15,0.0,51.0,2.1,12.0,51.0,47.39,35.34
2016,4,9,7,30,0.0,62.0,2.1,12.0,62.0,57.66,44.11
2016,4,9,7,45,0.0,98.5,2.15,12.0,98.5,93.66,74.63
2016,4,9,8,0,0.0,135.0,2.2,12.0,135.0,130.77,105.55
2016,4,9,8,15,0.0,130.5,2.15,12.0,130.5,124.95,100.27
2016,4,9,8,30,0.0,126.0,2.1,12.0,126.0,119.68,95.55
2016,4,9,8,45,0.0,97.5,2.1,12.5,97.5,91.13,71.32
2016,4,9,9,0,0.0,69.0,2.1,13.0,69.0,64.26,48.58
2016,4,9,9,15,0.0,74.5,2.05,13.0,74.5,69.42,52.77
2016,4,9,9,30,0.0,80.0,2.0,13.0,80.0,74.58,56.92
2016,4,9,9,45,4.5,150.5,2.0,13.0,154.0,146.76,116.32
2016,4,9,10,0,9.0,221.0,2.0,13.0,228.0,221.13,175.95
2016,4,9,10,15,4.5,169.5,2.0,13.0,173.0,165.22,130.49
2016,4,9,10,30,0.0,118.0,2.0,13.0,118.0,110.77,86.05
2016,4,9,10,45,0.0,117.5,2.05,13.5,117.5,110.29,85.48
2016,4,9,11,0,0.0,117.0,2.1,14.0,117.0,109.81,84.84
2016,4,9,11,15,6.5,190.5,2.05,14.0,196.5,187.06,147.23
2016,4,9,11,30,13.0,264.0,2.0,14.0,276.0,265.13,208.65
2016,4,9,11,45,11.5,244.0,2.0,14.0,254.5,243.42,191.26
2016,4,9,12,0,10.0,224.0,2.0,14.0,233.0,221.97,174.38
2016,4,9,12,15,10.0,226.5,2.0,14.0,235.5,223.85,175.91
2016,4,9,12,30,10.0,229.0,2.0,14.0,238.0,225.67,177.34
2016,4,9,12,45,24.5,295.5,2.0,14.0,317.0,308.84,242.7
2016,4,9,13,0,39.0,362.0,2.0,14.0,396.0,384.54,300.65
2016,4,9,13,15,27.5,321.0,2.0,14.0,344.5,331.38,259.59
2016,4,9,13,30,16.0,280.0,2.0,14.0,293.0,275.7,216.63
2016,4,9,13,45,8.0,213.0,2.0,14.0,219.5,205.31,161.52
2016,4,9,14,0,0.0,146.0,2.0,14.0,146.0,136.31,106.4
2016,4,9,14,15,0.0,132.0,2.0,14.0,132.0,123.12,96.0
2016,4,9,14,30,0.0,118.0,2.0,14.0,118.0,110.01,85.51
2016,4,9,14,45,0.0,127.5,2.05,14.0,127.5,118.69,92.81
2016,4,9,15,0,0.0,137.0,2.1,14.0,137.0,127.25,100.02
2016,4,9,15,15,0.0,137.0,2.05,14.0,137.0,127.0,100.05
2016,4,9,15,30,0.0,137.0,2.0,14.0,137.0,126.67,100.06
2016,4,9,15,45,12.0,164.5,2.0,14.0,171.0,154.74,123.19
2016,4,9,16,0,24.0,192.0,2.0,14.0,205.0,179.87,143.61
2016,4,9,16,15,12.0,104.5,1.9,13.5,111.0,99.17,77.78
2016,4,9,16,30,0.0,17.0,1.8,13.0,17.0,15.77,7.91
2016,4,9,16,45,0.0,14.5,1.75,13.0,14.5,13.44,5.96
2016,4,9,17,0,0.0,12.0,1.7,13.0,12.0,11.12,3.97
2016,4,9,17,15,0.0,9.5,1.55,12.5,9.5,8.8,2.32
2016,4,9,17,30,0.0,7.0,1.4,12.0,7.0,6.48,0.21
2016,4,9,17,45,0.0,5.0,1.3,12.0,5.0,4.63,0.0
2016,4,9,18,0,0.0,3.0,1.2,12.0,3.0,2.77,0.0
2016,4,9,18,15,0.0,1.5,1.2,12.0,1.5,1.39,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.65,11.0,1.5,1.43,0.0
2016,4,10,6,0,0.0,3.0,1.7,11.0,3.0,2.77,0.0
2016,4,10,6,15,0.0,9.5,1.75,11.0,9.5,8.79,1.49
2016,4,10,6,30,0.0,16.0,1.8,11.0,16.0,14.82,6.97
2016,4,10,6,45,0.0,24.0,1.9,11.5,24.0,22.25,13.54
2016,4,10,7,0,0.0,32.0,2.0,12.0,32.0,29.69,20.05
2016,4,10,7,15,0.0,41.0,2.0,12.0,41.0,38.07,27.32
2016,4,10,7,30,0.0,50.0,2.0,12.0,50.0,46.46,34.5
2016,4,10,7,45,0.0,66.5,2.05,12.0,66.5,61.86,47.58
2016,4,10,8,0,0.0,83.0,2.1,12.0,83.0,77.41,60.62
2016,4,10,8,15,0.0,54.5,2.1,12.0,54.5,50.68,37.73
2016,4,10,8,30,0.0,26.0,2.1,12.0,26.0,24.16,15.03
2016,4,10,8,45,0.0,73.5,2.1,12.5,73.5,68.45,52.4
2016,4,10,9,0,0.0,121.0,2.1,13.0,121.0,114.0,89.97
2016,4,10,9,15,9.5,183.5,2.1,13.0,190.0,184.7,147.85
2016,4,10,9,30,19.0,246.0,2.1,13.0,259.0,257.16,205.69
2016,4,10,9,45,59.0,298.5,2.15,13.0,342.0,363.58,289.95
2016,4,10,10,0,99.0,351.0,2.2,13.0,425.0,459.46,363.57
2016,4,10,10,15,59.5,319.5,2.25,13.0,364.5,385.16,304.69
2016,4,10,10,30,20.0,288.0,2.3,13.0,304.0,298.65,236.21
2016,4,10,10,45,14.5,253.5,2.35,13.0,265.5,257.78,204.1
2016,4,10,11,0,9.0,219.0,2.4,13.0,227.0,217.69,172.14
2016,4,10,11,15,30.5,302.0,2.45,13.0,328.5,332.36,262.95
2016,4,10,11,30,52.0,385.0,2.5,13.0,430.0,438.71,344.26
2016,4,10,11,45,39.0,361.5,2.55,13.0,395.5,398.77,312.93
2016,4,10,12,0,26.0,338.0,2.6,13.0,361.0,359.59,282.65
2016,4,10,12,15,26.5,340.0,2.65,13.0,363.5,359.78,283.01
2016,4,10,12,30,27.0,342.0,2.7,13.0,366.0,359.77,283.08
2016,4,10,12,45,28.0,341.5,2.8,13.0,366.5,357.49,281.55
2016,4,10,13,0,29.0,341.0,2.9,13.0,367.0,355.0,279.89
2016,4,10,13,15,26.0,326.5,2.95,13.0,349.0,335.33,264.79
2016,4,10,13,30,23.0,312.0,3.0,13.0,331.0,311.52,246.48
2016,4,10,13,45,77.5,348.0,3.05,13.0,409.0,388.55,308.18
2016,4,10,14,0,132.0,384.0,3.1,13.0,487.0,458.33,362.72
2016,4,10,14,15,66.0,230.0,3.1,13.0,281.5,259.54,207.24
2016,4,10,14,30,0.0,76.0,3.1,13.0,76.0,70.89,53.49
2016,4,10,14,45,9.0,158.0,3.1,13.0,164.0,151.9,120.66
2016,4,10,15,0,18.0,240.0,3.1,13.0,252.0,229.97,184.05
2016,4,10,15,15,9.0,189.5,3.05,12.5,195.5,178.58,142.86
2016,4,10,15,30,0.0,139.0,3.0,12.0,139.0,128.48,102.34
2016,4,10,15,45,0.0,127.5,3.0,12.0,127.5,117.75,93.8
2016,4,10,16,0,0.0,116.0,3.0,12.0,116.0,107.08,85.19
2016,4,10,16,15,0.0,118.5,2.9,12.0,118.5,108.73,86.87
2016,4,10,16,30,0.0,121.0,2.8,12.0,121.0,109.98,88.2
2016,4,10,16,45,0.0,104.5,2.75,12.0,104.5,94.92,75.71
2016,4,10,17,0,0.0,88.0,2.7,12.0,88.0,79.99,63.18
2016,4,10,17,15,0.0,71.5,2.55,11.5,71.5,65.3,53.32
2016,4,10,17,30,0.0,55.0,2.4,11.0,55.0,50.76,40.21
2016,4,10,17,45,0.0,40.5,2.25,11.0,40.5,37.63,28.1
2016,4,10,18,0,0.0,26.0,2.1,11.0,26.0,24.13,15.57
2016,4,10,18,15,0.0,15.0,2.0,11.0,15.0,13.91,5.19
2016,4,10,18,30,0.0,4.0,1.9,11.0,4.0,3.81,0.0
2016,4,10,18,45,0.0,2.0,1.85,11.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,48.0,10.5,0.65,10.5,13.0,21.89,0.0
2016,4,11,6,0,96.0,21.0,0.6,11.0,26.0,63.53,14.55
2016,4,11,6,15,211.0,36.5,0.65,11.0,64.5,135.12,100.58
2016,4,11,6,30,326.0,52.0,0.7,11.0,103.0,212.69,169.08
2016,4,11,6,45,405.0,63.5,0.8,11.5,150.5,280.99,228.74
2016,4,11,7,0,484.0,75.0,0.9,12.0,198.0,360.87,296.19
2016,4,11,7,15,242.0,79.5,0.95,12.0,141.0,246.75,204.64
2016,4,11,7,30,0.0,84.0,1.0,12.0,84.0,79.37,62.26
2016,4,11,7,45,0.0,101.0,1.1,12.5,101.0,96.05,76.37
2016,4,11,8,0,0.0,118.0,1.2,13.0,118.0,112.72,89.89
2016,4,11,8,15,27.5,170.0,1.2,13.0,184.5,196.14,159.1
2016,4,11,8,30,55.0,222.0,1.2,13.0,251.0,276.64,223.68
2016,4,11,8,45,46.5,235.0,1.25,13.0,261.5,283.79,228.04
2016,4,11,9,0,38.0,248.0,1.3,13.0,272.0,290.32,232.26
2016,4,11,9,15,95.0,286.0,1.3,13.0,350.5,383.45,305.87
2016,4,11,9,30,152.0,324.0,1.3,13.0,429.0,492.86,388.7
2016,4,11,9,45,98.5,321.0,1.35,13.5,390.5,425.8,334.82
2016,4,11,10,0,45.0,318.0,1.4,14.0,352.0,370.46,290.37
2016,4,11,10,15,62.5,346.0,1.4,14.0,395.0,416.95,325.9
2016,4,11,10,30,80.0,374.0,1.4,14.0,438.0,463.35,360.2
2016,4,11,10,45,78.5,384.0,1.4,14.0,448.5,470.87,364.86
2016,4,11,11,0,77.0,394.0,1.4,14.0,459.0,477.97,369.53
2016,4,11,11,15,55.0,374.0,1.4,14.0,420.5,432.28,334.71
2016,4,11,11,30,33.0,354.0,1.4,14.0,382.0,387.17,300.32
2016,4,11,11,45,35.0,361.0,1.4,14.5,391.5,394.13,305.17
2016,4,11,12,0,37.0,368.0,1.4,15.0,401.0,400.74,309.45
2016,4,11,12,15,30.5,349.0,1.4,15.0,376.0,372.49,288.07
2016,4,11,12,30,24.0,330.0,1.4,15.0,351.0,336.27,260.78
2016,4,11,12,45,37.0,355.5,1.45,15.0,387.5,379.28,293.97
2016,4,11,13,0,50.0,381.0,1.5,15.0,424.0,412.4,319.05
2016,4,11,13,15,47.0,369.5,1.5,14.5,409.5,394.49,306.11
2016,4,11,13,30,44.0,358.0,1.5,14.0,395.0,376.81,293.6
2016,4,11,13,45,87.0,371.0,1.55,14.0,441.0,417.42,325.83
2016,4,11,14,0,130.0,384.0,1.6,14.0,487.0,456.69,356.19
2016,4,11,14,15,179.0,366.5,1.6,14.0,502.0,463.3,362.05
2016,4,11,14,30,228.0,349.0,1.6,14.0,517.0,465.17,364.19
2016,4,11,14,45,499.0,244.5,1.65,14.0,587.0,512.25,402.62
2016,4,11,15,0,770.0,140.0,1.7,14.0,657.0,529.02,414.92
2016,4,11,15,15,752.5,136.0,1.7,14.0,614.5,472.45,368.53
2016,4,11,15,30,735.0,132.0,1.7,14.0,572.0,416.58,321.82
2016,4,11,15,45,715.0,126.0,1.7,14.0,525.5,359.01,272.54
2016,4,11,16,0,695.0,120.0,1.7,14.0,479.0,302.98,223.45
2016,4,11,16,15,664.0,114.0,1.7,13.5,429.0,246.19,174.17
2016,4,11,16,30,633.0,108.0,1.7,13.0,379.0,192.76,128.66
2016,4,11,16,45,598.0,99.0,1.7,13.0,328.5,139.93,87.13
2016,4,11,17,0,563.0,90.0,1.7,13.0,278.0,91.42,56.73
2016,4,11,17,15,504.0,81.0,1.65,12.5,227.5,58.49,47.01
2016,4,11,17,30,445.0,72.0,1.6,12.0,177.0,53.08,42.15
2016,4,11,17,45,368.5,59.0,1.55,12.0,131.0,44.43,34.06
2016,4,11,18,0,292.0,46.0,1.5,12.0,85.0,35.39,25.4
2016,4,11,18,15,146.0,30.5,1.55,11.5,50.0,23.84,13.28
2016,4,11,18,30,0.0,15.0,1.6,11.0,15.0,14.3,0.0
2016,4,11,18,45,0.0,7.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,10.5,2.4,10.5,13.5,22.5,0.0
2016,4,12,6,0,100.0,21.0,2.5,11.0,27.0,65.53,23.91
2016,4,12,6,15,207.0,37.5,2.55,11.0,65.0,135.0,101.72
2016,4,12,6,30,314.0,54.0,2.6,11.0,103.0,210.59,169.12
2016,4,12,6,45,395.5,64.5,2.65,11.0,151.0,278.38,229.71
2016,4,12,7,0,477.0,75.0,2.7,11.0,199.0,358.26,299.15
2016,4,12,7,15,248.5,102.5,2.7,11.0,168.5,268.09,225.03
2016,4,12,7,30,20.0,130.0,2.7,11.0,138.0,141.22,115.56
2016,4,12,7,45,36.0,155.5,2.75,11.5,171.5,187.54,154.5
2016,4,12,8,0,52.0,181.0,2.8,12.0,205.0,227.74,187.34
2016,4,12,8,15,26.0,163.5,2.8,12.0,175.5,187.44,152.85
2016,4,12,8,30,0.0,146.0,2.8,12.0,146.0,139.79,112.14
2016,4,12,8,45,3.5,169.5,2.85,12.5,171.5,166.05,133.44
2016,4,12,9,0,7.0,193.0,2.9,13.0,197.0,192.55,154.51
2016,4,12,9,15,101.5,258.5,2.9,13.0,328.5,371.17,300.08
2016,4,12,9,30,196.0,324.0,2.9,13.0,460.0,533.36,426.07
2016,4,12,9,45,198.5,341.0,2.95,13.5,484.5,556.65,441.12
2016,4,12,10,0,201.0,358.0,3.0,14.0,509.0,579.11,456.21
2016,4,12,10,15,142.0,367.5,3.05,14.0,476.5,532.18,418.42
2016,4,12,10,30,83.0,377.0,3.1,14.0,444.0,469.32,368.75
2016,4,12,10,45,85.0,386.5,3.2,14.0,456.5,479.76,376.72
2016,4,12,11,0,87.0,396.0,3.3,14.0,469.0,489.79,384.05
2016,4,12,11,15,276.5,371.0,3.35,14.0,608.5,673.93,527.08
2016,4,12,11,30,466.0,346.0,3.4,14.0,748.0,840.21,650.48
2016,4,12,11,45,295.5,391.5,3.45,14.5,647.5,702.44,544.44
2016,4,12,12,0,125.0,437.0,3.5,15.0,547.0,567.12,439.46
2016,4,12,12,15,224.0,425.0,3.55,15.0,621.5,642.05,498.71
2016,4,12,12,30,323.0,413.0,3.6,15.0,696.0,720.96,558.45
2016,4,12,12,45,441.5,364.0,3.65,15.0,746.0,771.73,598.21
2016,4,12,13,0,560.0,315.0,3.7,15.0,796.0,808.79,627.91
2016,4,12,13,15,432.0,353.5,3.8,15.0,720.5,715.93,557.77
2016,4,12,13,30,304.0,392.0,3.9,15.0,645.0,625.91,489.23
2016,4,12,13,45,385.5,348.5,4.0,15.0,660.0,629.53,494.92
2016,4,12,14,0,467.0,305.0,4.1,15.0,675.0,629.48,496.83
2016,4,12,14,15,386.5,320.0,4.1,14.5,618.0,561.26,444.57
2016,4,12,14,30,306.0,335.0,4.1,14.0,561.0,502.1,398.79
2016,4,12,14,45,381.5,294.0,4.2,14.0,561.0,488.65,389.43
2016,4,12,15,0,457.0,253.0,4.3,14.0,561.0,467.66,372.87
2016,4,12,15,15,429.5,243.0,4.3,13.5,518.0,416.94,332.06
2016,4,12,15,30,402.0,233.0,4.3,13.0,475.0,368.69,292.53
2016,4,12,15,45,377.5,217.5,4.35,13.0,430.5,321.21,252.53
2016,4,12,16,0,353.0,202.0,4.4,13.0,386.0,275.19,213.35
2016,4,12,16,15,318.5,185.0,4.3,12.5,338.5,228.4,174.21
2016,4,12,16,30,284.0,168.0,4.2,12.0,291.0,185.74,139.18
2016,4,12,16,45,251.0,153.5,4.15,12.0,252.0,149.32,110.65
2016,4,12,17,0,218.0,139.0,4.1,12.0,213.0,116.82,88.21
2016,4,12,17,15,192.0,117.5,4.0,11.5,174.5,88.33,73.91
2016,4,12,17,30,166.0,96.0,3.9,11.0,136.0,73.61,60.71
2016,4,12,17,45,127.0,74.0,3.85,11.0,100.5,60.3,48.34
2016,4,12,18,0,88.0,52.0,3.8,11.0,65.0,43.33,32.49
2016,4,12,18,15,44.0,31.5,3.75,11.0,38.0,26.97,16.12
2016,4,12,18,30,0.0,11.0,3.7,11.0,11.0,10.48,0.0
2016,4,12,18,45,0.0,5.5,3.65,11.0,5.5,5.24,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,12.0,2.25,9.5,15.5,26.19,0.0
2016,4,13,6,0,117.0,24.0,2.3,10.0,31.0,75.8,35.77
2016,4,13,6,15,233.5,39.5,2.4,10.0,71.5,147.4,112.49
2016,4,13,6,30,350.0,55.0,2.5,10.0,112.0,227.5,183.79
2016,4,13,6,45,432.5,65.5,2.65,10.5,162.0,300.5,248.51
2016,4,13,7,0,515.0,76.0,2.8,11.0,212.0,380.63,317.71
2016,4,13,7,15,568.5,84.0,2.8,11.5,265.0,448.59,374.73
2016,4,13,7,30,622.0,92.0,2.8,12.0,318.0,520.47,432.82
2016,4,13,7,45,661.0,98.0,2.85,12.5,370.5,583.65,482.16
2016,4,13,8,0,700.0,104.0,2.9,13.0,423.0,648.45,531.17
2016,4,13,8,15,727.5,109.0,2.85,13.0,473.5,704.44,571.39
2016,4,13,8,30,755.0,114.0,2.8,13.0,524.0,760.26,610.46
2016,4,13,8,45,779.0,116.5,2.8,13.5,571.5,805.69,640.27
2016,4,13,9,0,803.0,119.0,2.8,14.0,619.0,854.03,671.7
2016,4,13,9,15,818.5,122.0,2.75,14.0,661.0,893.71,697.33
2016,4,13,9,30,834.0,125.0,2.7,14.0,703.0,931.07,721.1
2016,4,13,9,45,854.5,122.5,2.7,14.0,741.5,964.41,742.33
2016,4,13,10,0,875.0,120.0,2.7,14.0,780.0,986.54,755.83
2016,4,13,10,15,882.5,122.0,2.7,14.0,809.5,1006.57,768.05
2016,4,13,10,30,890.0,124.0,2.7,14.0,839.0,1023.2,778.06
2016,4,13,10,45,894.0,126.0,2.7,14.5,861.0,1032.84,782.03
2016,4,13,11,0,898.0,128.0,2.7,15.0,883.0,1038.85,783.74
2016,4,13,11,15,901.5,129.0,2.7,15.0,898.0,1039.63,783.6
2016,4,13,11,30,905.0,130.0,2.7,15.0,913.0,1036.72,781.2
2016,4,13,11,45,900.0,134.0,2.7,15.0,918.5,1024.9,773.02
2016,4,13,12,0,895.0,138.0,2.7,15.0,924.0,1009.57,762.69
