Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,15,895.0,138.0,2.7,15.0,923.0,991.58,750.69
2016,4,13,12,30,895.0,138.0,2.7,15.0,922.0,970.2,736.49
2016,4,13,12,45,890.5,139.0,2.7,15.0,912.5,942.48,718.04
2016,4,13,13,0,886.0,140.0,2.7,15.0,903.0,911.81,697.59
2016,4,13,13,15,882.0,139.0,2.75,15.0,886.5,876.86,674.49
2016,4,13,13,30,878.0,138.0,2.8,15.0,870.0,839.27,649.38
2016,4,13,13,45,864.5,140.5,2.85,15.0,844.0,798.42,621.72
2016,4,13,14,0,851.0,143.0,2.9,15.0,818.0,752.23,589.3
2016,4,13,14,15,842.0,141.0,2.9,14.5,787.0,703.5,554.04
2016,4,13,14,30,833.0,139.0,2.9,14.0,756.0,653.43,516.76
2016,4,13,14,45,813.5,139.5,2.95,14.0,717.0,598.59,473.93
2016,4,13,15,0,794.0,140.0,3.0,14.0,678.0,543.95,430.06
2016,4,13,15,15,777.0,136.0,3.0,14.0,635.0,484.46,381.14
2016,4,13,15,30,760.0,132.0,3.0,14.0,592.0,427.45,332.73
2016,4,13,15,45,735.0,128.0,3.05,14.0,544.0,368.5,281.71
2016,4,13,16,0,710.0,124.0,3.1,14.0,496.0,311.61,231.41
2016,4,13,16,15,679.5,118.5,3.1,13.5,445.0,254.48,181.28
2016,4,13,16,30,649.0,113.0,3.1,13.0,394.0,200.64,134.97
2016,4,13,16,45,601.0,106.5,3.1,12.5,341.0,147.58,93.64
2016,4,13,17,0,553.0,100.0,3.1,12.0,288.0,100.48,64.51
2016,4,13,17,15,493.0,90.0,2.95,11.5,236.5,64.76,52.83
2016,4,13,17,30,433.0,80.0,2.8,11.0,185.0,58.97,47.62
2016,4,13,17,45,338.0,67.0,2.7,11.0,136.5,50.47,39.63
2016,4,13,18,0,243.0,54.0,2.6,11.0,88.0,41.62,31.06
2016,4,13,18,15,121.5,35.0,2.55,10.5,52.0,28.58,17.79
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,14.69,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,7.63,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,54.5,13.5,2.2,8.5,17.5,26.74,0.0
2016,4,14,6,0,109.0,27.0,2.2,9.0,35.0,72.61,39.13
2016,4,14,6,15,226.5,43.0,2.25,9.5,76.0,149.48,115.13
2016,4,14,6,30,344.0,59.0,2.3,10.0,117.0,230.41,186.48
2016,4,14,6,45,420.0,71.0,2.35,10.5,166.5,299.43,247.59
2016,4,14,7,0,496.0,83.0,2.4,11.0,216.0,378.91,315.71
2016,4,14,7,15,553.0,82.5,2.5,11.0,260.5,438.94,367.09
2016,4,14,7,30,610.0,82.0,2.6,11.0,305.0,502.4,419.83
2016,4,14,7,45,604.0,98.5,2.75,11.5,347.5,546.42,454.06
2016,4,14,8,0,598.0,115.0,2.9,12.0,390.0,587.98,485.29
2016,4,14,8,15,488.0,162.5,2.95,12.0,403.5,576.59,473.19
2016,4,14,8,30,378.0,210.0,3.0,12.0,417.0,547.11,447.03
2016,4,14,8,45,416.0,220.5,3.1,12.5,466.0,616.12,498.93
2016,4,14,9,0,454.0,231.0,3.2,13.0,515.0,673.76,540.87
2016,4,14,9,15,259.5,270.0,3.25,13.0,435.0,540.18,433.74
2016,4,14,9,30,65.0,309.0,3.3,13.0,355.0,380.79,304.15
2016,4,14,9,45,180.5,329.0,3.4,13.5,464.0,525.75,419.17
2016,4,14,10,0,296.0,349.0,3.5,14.0,573.0,674.6,531.35
2016,4,14,10,15,194.0,367.0,3.55,14.0,516.0,582.11,458.17
2016,4,14,10,30,92.0,385.0,3.6,14.0,459.0,486.44,382.55
2016,4,14,10,45,284.5,358.0,3.65,14.0,596.5,673.87,529.23
2016,4,14,11,0,477.0,331.0,3.7,14.0,734.0,846.55,657.83
2016,4,14,11,15,336.0,384.0,3.8,14.0,670.5,746.65,580.5
2016,4,14,11,30,195.0,437.0,3.9,14.0,607.0,645.86,502.67
2016,4,14,11,45,191.5,441.5,4.0,14.0,609.5,641.6,499.95
2016,4,14,12,0,188.0,446.0,4.1,14.0,612.0,636.43,496.07
2016,4,14,12,15,246.0,434.0,4.2,14.0,651.0,680.99,530.9
2016,4,14,12,30,304.0,422.0,4.3,14.0,690.0,712.1,555.62
2016,4,14,12,45,258.0,427.0,4.4,14.0,652.5,663.17,518.6
2016,4,14,13,0,212.0,432.0,4.5,14.0,615.0,609.07,477.83
2016,4,14,13,15,541.0,289.5,4.55,14.0,744.5,745.26,589.11
2016,4,14,13,30,870.0,147.0,4.6,14.0,874.0,845.81,667.7
2016,4,14,13,45,857.0,149.0,4.65,14.0,848.0,801.25,635.48
2016,4,14,14,0,844.0,151.0,4.7,14.0,822.0,755.14,601.78
2016,4,14,14,15,834.5,148.5,4.7,14.0,790.5,705.85,563.99
2016,4,14,14,30,825.0,146.0,4.7,14.0,759.0,655.3,524.4
2016,4,14,14,45,815.0,141.5,4.75,14.0,721.5,601.61,481.61
2016,4,14,15,0,805.0,137.0,4.8,14.0,684.0,547.23,437.08
2016,4,14,15,15,787.5,133.0,4.8,13.5,640.5,489.37,389.18
2016,4,14,15,30,770.0,129.0,4.8,13.0,597.0,429.23,338.02
2016,4,14,15,45,758.0,120.5,4.8,13.0,550.5,370.37,285.82
2016,4,14,16,0,746.0,112.0,4.8,13.0,504.0,312.13,233.06
2016,4,14,16,15,716.0,107.0,4.7,12.5,453.0,253.51,180.64
2016,4,14,16,30,686.0,102.0,4.6,12.0,402.0,198.05,132.13
2016,4,14,16,45,647.5,95.0,4.6,12.0,349.5,143.37,88.35
2016,4,14,17,0,609.0,88.0,4.6,12.0,297.0,93.37,56.62
2016,4,14,17,15,551.0,80.0,4.35,11.5,244.5,57.13,45.99
2016,4,14,17,30,493.0,72.0,4.1,11.0,192.0,53.59,42.8
2016,4,14,17,45,406.5,60.5,3.95,11.0,143.5,46.57,36.17
2016,4,14,18,0,320.0,49.0,3.8,11.0,95.0,37.61,27.58
2016,4,14,18,15,195.0,33.0,3.7,10.5,57.5,25.74,15.7
2016,4,14,18,30,70.0,17.0,3.6,10.0,20.0,14.27,0.0
2016,4,14,18,45,35.0,8.5,3.5,10.0,10.0,8.1,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,12.5,2.65,7.5,20.5,40.56,0.0
2016,4,15,6,0,223.0,25.0,2.7,8.0,41.0,113.74,69.03
2016,4,15,6,15,345.0,37.0,2.75,8.5,85.5,188.07,146.23
2016,4,15,6,30,467.0,49.0,2.8,9.0,130.0,274.12,223.1
2016,4,15,6,45,538.0,58.0,2.9,9.5,181.5,345.31,286.96
2016,4,15,7,0,609.0,67.0,3.0,10.0,233.0,423.24,354.48
2016,4,15,7,15,659.0,73.5,3.15,10.5,287.5,492.05,412.47
2016,4,15,7,30,709.0,80.0,3.3,11.0,342.0,564.32,471.19
2016,4,15,7,45,740.0,85.5,3.45,11.5,395.5,625.34,519.08
2016,4,15,8,0,771.0,91.0,3.6,12.0,449.0,684.06,562.76
2016,4,15,8,15,796.5,95.0,3.55,12.0,500.5,740.23,603.11
2016,4,15,8,30,822.0,99.0,3.5,12.0,552.0,795.83,642.19
2016,4,15,8,45,841.0,102.5,3.45,12.5,600.0,844.45,674.16
2016,4,15,9,0,860.0,106.0,3.4,13.0,648.0,891.37,704.29
2016,4,15,9,15,874.5,108.0,3.3,13.5,690.5,930.47,727.98
2016,4,15,9,30,889.0,110.0,3.2,14.0,733.0,959.11,744.0
2016,4,15,9,45,906.0,109.0,3.1,14.5,771.5,991.71,762.61
2016,4,15,10,0,923.0,108.0,3.0,15.0,810.0,1021.47,778.97
2016,4,15,10,15,930.5,109.5,2.95,15.0,840.5,1041.58,790.6
2016,4,15,10,30,938.0,111.0,2.9,15.0,871.0,1058.13,799.96
2016,4,15,10,45,944.5,111.0,2.9,15.5,894.0,1068.37,804.21
2016,4,15,11,0,951.0,111.0,2.9,16.0,917.0,1074.85,806.14
2016,4,15,11,15,954.0,111.5,2.9,16.0,932.0,1074.53,805.26
2016,4,15,11,30,957.0,112.0,2.9,16.0,947.0,1070.35,802.04
2016,4,15,11,45,959.0,112.0,2.95,16.0,954.0,1060.8,795.94
2016,4,15,12,0,961.0,112.0,3.0,16.0,961.0,1047.45,787.46
2016,4,15,12,15,960.0,111.5,3.0,16.0,959.0,1026.99,773.87
2016,4,15,12,30,959.0,111.0,3.0,16.0,957.0,1002.96,758.01
2016,4,15,12,45,958.5,109.5,3.05,16.5,948.0,974.93,738.5
2016,4,15,13,0,958.0,108.0,3.1,17.0,939.0,943.55,716.74
2016,4,15,13,15,953.5,107.0,3.1,17.0,921.0,906.09,691.73
2016,4,15,13,30,949.0,106.0,3.1,17.0,903.0,865.82,664.65
2016,4,15,13,45,943.0,105.0,3.15,17.0,877.5,821.79,635.01
2016,4,15,14,0,937.0,104.0,3.2,17.0,852.0,775.43,603.37
2016,4,15,14,15,928.0,102.5,3.2,17.0,819.5,724.49,566.76
2016,4,15,14,30,919.0,101.0,3.2,17.0,787.0,671.95,526.84
2016,4,15,14,45,907.0,99.5,3.2,17.0,748.0,616.35,483.52
2016,4,15,15,0,895.0,98.0,3.2,17.0,709.0,559.95,438.32
2016,4,15,15,15,880.0,95.5,3.15,16.5,664.5,500.73,390.19
2016,4,15,15,30,865.0,93.0,3.1,16.0,620.0,438.75,338.32
2016,4,15,15,45,845.0,90.0,3.05,16.0,571.5,377.28,284.72
2016,4,15,16,0,825.0,87.0,3.0,16.0,523.0,317.1,231.06
2016,4,15,16,15,798.5,83.5,2.9,15.5,471.0,256.52,177.35
2016,4,15,16,30,772.0,80.0,2.8,15.0,419.0,198.57,126.99
2016,4,15,16,45,736.5,75.0,2.7,15.0,365.5,141.2,81.43
2016,4,15,17,0,701.0,70.0,2.6,15.0,312.0,83.87,44.91
2016,4,15,17,15,648.5,64.0,2.55,14.5,258.5,44.07,33.82
2016,4,15,17,30,596.0,58.0,2.5,14.0,205.0,41.52,31.56
2016,4,15,17,45,515.5,49.5,2.45,13.5,155.0,36.66,27.05
2016,4,15,18,0,435.0,41.0,2.4,13.0,105.0,31.56,22.11
2016,4,15,18,15,301.0,29.0,2.45,12.5,64.5,22.85,13.36
2016,4,15,18,30,167.0,17.0,2.5,12.0,24.0,13.62,0.0
2016,4,15,18,45,83.5,8.5,2.55,12.0,12.0,8.1,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.0,13.0,1.4,11.5,22.0,43.75,0.0
2016,4,16,6,0,242.0,26.0,1.3,12.0,44.0,122.45,77.59
2016,4,16,6,15,354.5,38.0,1.25,12.5,88.0,193.42,148.3
2016,4,16,6,30,467.0,50.0,1.2,13.0,132.0,276.2,220.39
2016,4,16,6,45,536.0,58.5,1.2,13.5,183.5,345.98,280.82
2016,4,16,7,0,605.0,67.0,1.2,14.0,235.0,422.24,344.26
2016,4,16,7,15,652.5,73.5,1.2,14.0,288.5,489.4,398.78
2016,4,16,7,30,700.0,80.0,1.2,14.0,342.0,559.78,453.7
2016,4,16,7,45,732.5,85.0,1.3,14.5,395.0,620.79,499.42
2016,4,16,8,0,765.0,90.0,1.4,15.0,448.0,679.81,541.22
2016,4,16,8,15,789.5,94.0,1.4,15.5,499.0,734.9,577.63
2016,4,16,8,30,814.0,98.0,1.4,16.0,550.0,789.38,612.66
2016,4,16,8,45,831.0,102.5,1.45,16.5,597.0,837.12,642.79
2016,4,16,9,0,848.0,107.0,1.5,17.0,644.0,883.07,671.24
2016,4,16,9,15,862.0,109.5,1.5,17.5,686.5,921.9,693.84
2016,4,16,9,30,876.0,112.0,1.5,18.0,729.0,950.22,709.27
2016,4,16,9,45,889.5,112.5,1.55,18.5,766.5,980.84,726.94
2016,4,16,10,0,903.0,113.0,1.6,19.0,804.0,1008.52,742.58
2016,4,16,10,15,910.5,114.5,1.6,19.0,833.5,1028.26,753.78
2016,4,16,10,30,918.0,116.0,1.6,19.0,863.0,1044.51,762.91
2016,4,16,10,45,929.0,113.5,1.6,19.5,887.0,1056.33,767.9
2016,4,16,11,0,940.0,111.0,1.6,20.0,911.0,1064.52,770.74
2016,4,16,11,15,943.0,111.5,1.6,20.0,925.5,1064.18,769.84
2016,4,16,11,30,946.0,112.0,1.6,20.0,940.0,1060.02,766.8
2016,4,16,11,45,949.5,111.0,1.65,20.0,947.5,1050.97,761.64
2016,4,16,12,0,953.0,110.0,1.7,20.0,955.0,1038.14,754.23
2016,4,16,12,15,952.5,109.5,1.7,20.0,953.5,1018.28,741.71
2016,4,16,12,30,952.0,109.0,1.7,20.0,952.0,994.88,727.04
2016,4,16,12,45,950.5,108.5,1.7,20.0,942.5,967.14,709.62
2016,4,16,13,0,949.0,108.0,1.7,20.0,933.0,936.11,690.07
2016,4,16,13,15,945.0,107.0,1.7,20.0,915.5,899.36,666.68
2016,4,16,13,30,941.0,106.0,1.7,20.0,898.0,859.8,641.3
2016,4,16,13,45,936.5,104.0,1.7,20.0,873.0,816.25,613.02
2016,4,16,14,0,932.0,102.0,1.7,20.0,848.0,770.31,582.8
2016,4,16,14,15,923.5,100.5,1.7,20.0,816.5,719.96,548.23
2016,4,16,14,30,915.0,99.0,1.7,20.0,785.0,667.99,510.32
2016,4,16,14,45,904.5,97.5,1.75,20.0,746.5,613.49,469.74
2016,4,16,15,0,894.0,96.0,1.8,20.0,708.0,558.06,427.05
2016,4,16,15,15,879.5,93.5,1.8,19.5,664.5,499.18,380.82
2016,4,16,15,30,865.0,91.0,1.8,19.0,621.0,440.33,332.85
2016,4,16,15,45,838.0,91.0,1.8,19.0,571.0,376.21,278.84
2016,4,16,16,0,811.0,91.0,1.8,19.0,521.0,317.07,227.52
2016,4,16,16,15,776.0,82.0,1.75,18.5,461.0,250.52,170.64
2016,4,16,16,30,741.0,73.0,1.7,18.0,401.0,187.73,117.71
2016,4,16,16,45,657.0,83.5,1.65,17.5,347.5,135.95,79.49
2016,4,16,17,0,573.0,94.0,1.6,17.0,294.0,97.64,59.5
2016,4,16,17,15,524.5,84.5,1.5,16.5,244.0,60.52,48.04
2016,4,16,17,30,476.0,75.0,1.4,16.0,194.0,55.84,43.95
2016,4,16,17,45,386.5,64.0,1.35,15.5,145.5,47.94,36.78
2016,4,16,18,0,297.0,53.0,1.3,15.0,97.0,40.62,29.85
2016,4,16,18,15,148.5,38.0,1.3,15.0,60.0,30.95,20.06
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,20.43,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,10.96,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,14.0,0.7,12.0,22.5,40.53,0.0
2016,4,17,6,0,208.0,28.0,0.7,12.0,45.0,114.08,75.19
2016,4,17,6,15,313.5,41.5,0.75,12.5,88.0,182.37,140.21
2016,4,17,6,30,419.0,55.0,0.8,13.0,131.0,261.71,208.81
2016,4,17,6,45,491.0,64.5,0.85,13.5,181.5,331.75,268.86
2016,4,17,7,0,563.0,74.0,0.9,14.0,232.0,408.61,332.36
2016,4,17,7,15,611.5,81.0,0.95,14.0,285.0,474.99,386.08
2016,4,17,7,30,660.0,88.0,1.0,14.0,338.0,544.71,440.53
2016,4,17,7,45,696.0,93.0,1.05,14.5,391.0,606.36,486.22
2016,4,17,8,0,732.0,98.0,1.1,15.0,444.0,669.27,530.76
2016,4,17,8,15,758.0,102.5,1.15,15.5,494.0,724.68,567.67
2016,4,17,8,30,784.0,107.0,1.2,16.0,544.0,776.37,601.18
2016,4,17,8,45,806.0,109.0,1.25,16.5,591.5,824.44,631.55
2016,4,17,9,0,828.0,111.0,1.3,17.0,639.0,871.08,660.46
2016,4,17,9,15,842.5,113.5,1.35,17.0,681.0,909.75,684.9
2016,4,17,9,30,857.0,116.0,1.4,17.0,723.0,945.98,707.66
2016,4,17,9,45,873.5,115.5,1.45,17.5,760.5,969.78,720.84
2016,4,17,10,0,890.0,115.0,1.5,18.0,798.0,998.92,737.63
2016,4,17,10,15,897.5,116.5,1.55,18.5,828.0,1018.41,748.08
2016,4,17,10,30,905.0,118.0,1.6,19.0,858.0,1034.47,756.49
2016,4,17,10,45,910.5,119.0,1.65,19.5,880.5,1044.44,761.14
2016,4,17,11,0,916.0,120.0,1.7,20.0,903.0,1050.75,763.64
2016,4,17,11,15,919.5,121.0,1.7,20.0,917.5,1051.36,763.38
2016,4,17,11,30,923.0,122.0,1.7,20.0,932.0,1048.23,760.97
2016,4,17,11,45,924.0,122.5,1.7,20.5,939.0,1038.39,753.03
2016,4,17,12,0,925.0,123.0,1.7,21.0,946.0,1024.91,743.01
2016,4,17,12,15,924.5,123.0,1.65,21.0,944.5,1005.91,730.33
2016,4,17,12,30,924.0,123.0,1.6,21.0,943.0,983.47,715.59
2016,4,17,12,45,923.5,121.5,1.6,21.5,934.0,956.2,697.2
2016,4,17,13,0,923.0,120.0,1.6,22.0,925.0,925.72,676.81
2016,4,17,13,15,919.0,119.0,1.5,22.0,908.0,889.7,652.86
2016,4,17,13,30,915.0,118.0,1.4,22.0,891.0,850.96,627.1
2016,4,17,13,45,911.0,116.0,1.3,22.0,866.5,808.72,598.94
2016,4,17,14,0,907.0,114.0,1.2,22.0,842.0,764.12,569.07
2016,4,17,14,15,898.5,112.0,1.05,22.0,810.5,714.33,533.61
2016,4,17,14,30,890.0,110.0,0.9,22.0,779.0,663.0,495.66
2016,4,17,14,45,881.0,107.0,0.8,22.5,741.5,609.15,454.76
2016,4,17,15,0,872.0,104.0,0.7,23.0,704.0,554.29,412.21
2016,4,17,15,15,857.5,101.0,0.6,22.5,660.5,493.85,366.08
2016,4,17,15,30,843.0,98.0,0.5,22.0,617.0,435.19,319.65
2016,4,17,15,45,825.5,94.0,0.4,22.0,569.5,374.99,270.09
2016,4,17,16,0,808.0,90.0,0.3,22.0,522.0,315.83,220.22
2016,4,17,16,15,782.5,86.0,0.35,21.5,470.5,256.11,170.55
2016,4,17,16,30,757.0,82.0,0.4,21.0,419.0,198.92,123.4
2016,4,17,16,45,723.0,77.0,0.45,21.0,366.5,142.67,80.47
2016,4,17,17,0,689.0,72.0,0.5,21.0,314.0,86.16,45.3
2016,4,17,17,15,639.0,65.5,0.65,20.5,261.0,44.96,33.74
2016,4,17,17,30,589.0,59.0,0.8,20.0,208.0,42.06,31.27
2016,4,17,17,45,512.0,50.5,0.95,19.5,158.0,37.23,26.9
2016,4,17,18,0,435.0,42.0,1.1,19.0,108.0,32.17,22.13
2016,4,17,18,15,313.0,30.0,1.15,18.0,67.5,23.51,13.83
2016,4,17,18,30,191.0,18.0,1.2,17.0,27.0,14.35,0.0
2016,4,17,18,45,95.5,9.0,1.25,16.5,13.5,8.58,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,14.5,0.55,13.5,25.5,48.36,0.0
2016,4,18,6,0,262.0,29.0,0.5,14.0,51.0,134.11,90.56
2016,4,18,6,15,369.5,40.5,0.5,14.0,96.0,203.23,155.44
2016,4,18,6,30,477.0,52.0,0.5,14.0,141.0,284.66,225.42
2016,4,18,6,45,545.0,60.5,0.5,14.5,193.0,354.73,284.62
2016,4,18,7,0,613.0,69.0,0.5,15.0,245.0,431.14,346.43
2016,4,18,7,15,660.0,75.5,0.45,15.5,299.0,498.51,398.26
2016,4,18,7,30,707.0,82.0,0.4,16.0,353.0,569.0,449.92
2016,4,18,7,45,738.0,87.5,0.4,16.5,406.0,629.9,492.81
2016,4,18,8,0,769.0,93.0,0.4,17.0,459.0,688.53,531.44
2016,4,18,8,15,793.5,97.0,0.45,17.5,510.0,743.74,566.81
2016,4,18,8,30,818.0,101.0,0.5,18.0,561.0,798.3,600.96
2016,4,18,8,45,837.0,104.0,0.6,18.5,608.5,846.06,630.8
2016,4,18,9,0,856.0,107.0,0.7,19.0,656.0,892.12,659.22
2016,4,18,9,15,870.0,109.5,0.8,19.0,698.5,931.05,684.04
2016,4,18,9,30,884.0,112.0,0.9,19.0,741.0,959.48,702.13
2016,4,18,9,45,899.5,111.0,1.0,19.5,778.5,990.39,720.61
2016,4,18,10,0,915.0,110.0,1.1,20.0,816.0,1018.42,737.16
2016,4,18,10,15,922.5,111.5,1.15,20.0,846.0,1038.23,749.02
2016,4,18,10,30,930.0,113.0,1.2,20.0,876.0,1054.51,758.89
2016,4,18,10,45,936.0,113.5,1.25,20.5,898.5,1064.56,763.59
2016,4,18,11,0,942.0,114.0,1.3,21.0,921.0,1070.88,766.15
2016,4,18,11,15,945.0,114.5,1.3,21.0,935.5,1070.4,765.21
2016,4,18,11,30,948.0,115.0,1.3,21.0,950.0,1066.11,762.13
2016,4,18,11,45,948.0,116.0,1.3,21.5,956.5,1055.58,753.94
2016,4,18,12,0,948.0,117.0,1.3,22.0,963.0,1041.33,743.65
2016,4,18,12,15,947.0,117.0,1.3,22.0,961.5,1021.47,731.46
2016,4,18,12,30,946.0,117.0,1.3,22.0,960.0,998.11,717.18
2016,4,18,12,45,939.0,119.5,1.3,22.0,948.5,968.43,698.97
2016,4,18,13,0,932.0,122.0,1.3,22.0,937.0,935.78,678.86
2016,4,18,13,15,927.5,121.5,1.3,22.0,919.5,899.51,656.34
2016,4,18,13,30,923.0,121.0,1.3,22.0,902.0,860.52,631.91
2016,4,18,13,45,910.0,123.0,1.3,22.0,875.0,814.89,602.86
2016,4,18,14,0,897.0,125.0,1.3,22.0,848.0,767.56,572.36
2016,4,18,14,15,888.0,123.5,1.3,21.5,816.5,718.26,539.49
2016,4,18,14,30,879.0,122.0,1.3,21.0,785.0,667.47,504.12
2016,4,18,14,45,858.0,124.0,1.35,21.0,744.5,611.23,463.05
2016,4,18,15,0,837.0,126.0,1.4,21.0,704.0,555.09,420.7
2016,4,18,15,15,820.5,123.0,1.4,20.5,660.0,497.07,376.04
2016,4,18,15,30,804.0,120.0,1.4,20.0,616.0,439.5,330.05
2016,4,18,15,45,778.0,117.5,1.45,20.0,567.0,376.46,278.1
2016,4,18,16,0,752.0,115.0,1.5,20.0,518.0,318.28,228.64
2016,4,18,16,15,739.5,96.5,1.5,19.5,460.5,252.1,172.33
2016,4,18,16,30,727.0,78.0,1.5,19.0,403.0,190.79,120.24
2016,4,18,16,45,646.0,89.0,1.55,18.5,351.5,140.32,83.05
2016,4,18,17,0,565.0,100.0,1.6,18.0,300.0,103.34,63.74
2016,4,18,17,15,514.5,90.0,1.6,17.0,249.0,64.86,51.74
2016,4,18,17,30,464.0,80.0,1.6,16.0,198.0,58.53,46.34
2016,4,18,17,45,391.0,66.5,1.6,15.5,150.5,49.71,38.38
2016,4,18,18,0,318.0,53.0,1.6,15.0,103.0,40.48,29.81
2016,4,18,18,15,212.0,36.5,1.65,14.5,64.5,28.36,18.25
2016,4,18,18,30,106.0,20.0,1.7,14.0,26.0,15.73,0.0
2016,4,18,18,45,53.0,10.0,1.75,13.5,13.0,9.53,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,15.5,1.2,11.5,26.5,55.79,0.0
2016,4,19,6,0,239.0,31.0,1.1,12.0,53.0,128.1,89.24
2016,4,19,6,15,344.0,44.0,1.05,12.5,97.5,197.91,153.47
2016,4,19,6,30,449.0,57.0,1.0,13.0,142.0,278.7,223.22
2016,4,19,6,45,528.5,64.0,1.0,13.5,194.5,351.56,285.38
2016,4,19,7,0,608.0,71.0,1.0,14.0,247.0,431.8,351.19
2016,4,19,7,15,654.0,77.0,0.95,14.5,300.5,497.79,403.02
2016,4,19,7,30,700.0,83.0,0.9,15.0,354.0,566.78,454.8
2016,4,19,7,45,738.0,86.5,0.9,15.5,408.0,629.79,500.4
2016,4,19,8,0,776.0,90.0,0.9,16.0,462.0,691.42,542.01
2016,4,19,8,15,800.0,94.0,0.9,16.0,513.0,746.46,578.37
2016,4,19,8,30,824.0,98.0,0.9,16.0,564.0,800.8,613.49
2016,4,19,8,45,839.0,102.0,0.9,16.5,610.5,846.45,640.81
2016,4,19,9,0,854.0,106.0,0.9,17.0,657.0,890.14,666.38
2016,4,19,9,15,867.5,109.0,0.85,17.5,699.5,929.08,687.47
2016,4,19,9,30,881.0,112.0,0.8,18.0,742.0,957.5,701.41
2016,4,19,9,45,883.5,118.5,0.8,18.5,776.0,984.19,715.24
2016,4,19,10,0,886.0,125.0,0.8,19.0,810.0,1007.42,726.84
2016,4,19,10,15,893.5,126.5,0.8,19.0,840.0,1026.66,737.36
2016,4,19,10,30,901.0,128.0,0.8,19.0,870.0,1042.47,745.89
2016,4,19,10,45,901.0,132.5,0.8,19.5,891.0,1050.42,748.3
2016,4,19,11,0,901.0,137.0,0.8,20.0,912.0,1054.64,748.66
2016,4,19,11,15,702.0,244.5,0.85,20.0,854.5,980.07,703.03
2016,4,19,11,30,503.0,352.0,0.9,20.0,797.0,882.91,637.52
2016,4,19,11,45,482.5,359.5,0.95,20.5,789.0,861.08,623.55
2016,4,19,12,0,462.0,367.0,1.0,21.0,781.0,837.42,607.33
2016,4,19,12,15,442.5,373.0,1.05,20.5,769.0,811.7,592.01
2016,4,19,12,30,423.0,379.0,1.1,20.0,757.0,784.71,575.66
2016,4,19,12,45,446.5,366.5,1.15,20.0,762.0,777.65,572.56
2016,4,19,13,0,470.0,354.0,1.2,20.0,767.0,767.77,567.26
2016,4,19,13,15,444.0,355.5,1.25,20.0,739.5,726.79,539.71
2016,4,19,13,30,418.0,357.0,1.3,20.0,712.0,686.02,512.19
2016,4,19,13,45,325.5,375.0,1.4,20.0,647.0,607.96,457.13
2016,4,19,14,0,233.0,393.0,1.5,20.0,582.0,537.24,406.25
2016,4,19,14,15,178.5,378.0,1.55,19.5,520.0,472.15,359.89
2016,4,19,14,30,124.0,363.0,1.6,19.0,458.0,411.89,316.05
2016,4,19,14,45,131.5,345.0,1.7,19.0,440.5,389.88,300.5
2016,4,19,15,0,139.0,327.0,1.8,19.0,423.0,367.07,283.76
2016,4,19,15,15,98.5,296.0,1.85,18.5,362.0,311.47,241.99
2016,4,19,15,30,58.0,265.0,1.9,18.0,301.0,259.88,202.97
2016,4,19,15,45,52.5,242.0,2.0,17.5,273.0,232.35,182.16
2016,4,19,16,0,47.0,219.0,2.1,17.0,245.0,205.73,161.68
2016,4,19,16,15,42.5,199.0,2.15,16.5,220.5,182.61,143.72
2016,4,19,16,30,38.0,179.0,2.2,16.0,196.0,160.2,126.19
2016,4,19,16,45,35.0,157.5,2.25,16.0,172.0,137.61,108.18
2016,4,19,17,0,32.0,136.0,2.3,16.0,148.0,115.67,90.86
2016,4,19,17,15,273.0,105.5,2.25,15.5,178.0,80.22,65.59
2016,4,19,17,30,514.0,75.0,2.2,15.0,208.0,55.29,43.66
2016,4,19,17,45,453.0,62.5,2.2,14.5,159.5,47.49,36.59
2016,4,19,18,0,392.0,50.0,2.2,14.0,111.0,39.21,28.85
2016,4,19,18,15,271.5,35.5,2.15,13.5,70.5,28.39,18.48
2016,4,19,18,30,151.0,21.0,2.1,13.0,30.0,16.53,1.41
2016,4,19,18,45,75.5,10.5,2.05,13.0,15.0,10.01,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,133.0,15.5,1.15,11.5,28.0,61.68,0.0
2016,4,20,6,0,266.0,31.0,1.2,12.0,56.0,138.43,98.21
2016,4,20,6,15,369.5,42.5,1.2,12.5,101.0,206.84,160.9
2016,4,20,6,30,473.0,54.0,1.2,13.0,146.0,286.94,230.39
2016,4,20,6,45,539.0,62.5,1.3,13.5,197.5,356.02,289.97
2016,4,20,7,0,605.0,71.0,1.4,14.0,249.0,431.19,352.45
2016,4,20,7,15,650.5,77.0,1.35,14.0,302.0,496.74,405.26
2016,4,20,7,30,696.0,83.0,1.3,14.0,355.0,565.25,458.28
2016,4,20,7,45,731.0,87.0,1.3,14.5,408.0,626.59,503.37
2016,4,20,8,0,766.0,91.0,1.3,15.0,461.0,686.28,544.39
2016,4,20,8,15,789.5,94.5,1.3,15.5,511.0,739.9,579.47
2016,4,20,8,30,813.0,98.0,1.3,16.0,561.0,792.81,613.2
2016,4,20,8,45,837.5,98.0,1.35,16.5,609.0,841.47,643.84
2016,4,20,9,0,862.0,98.0,1.4,17.0,657.0,881.68,668.29
2016,4,20,9,15,693.5,171.5,1.4,17.0,639.5,846.25,642.18
2016,4,20,9,30,525.0,245.0,1.4,17.0,622.0,779.75,592.98
2016,4,20,9,45,497.0,270.5,1.45,17.0,641.5,790.39,599.42
2016,4,20,10,0,469.0,296.0,1.5,17.0,661.0,797.48,602.61
2016,4,20,10,15,529.5,289.0,1.55,17.0,715.5,854.05,642.06
2016,4,20,10,30,590.0,282.0,1.6,17.0,770.0,909.57,679.73
2016,4,20,10,45,760.5,197.0,1.65,17.5,843.0,994.77,736.04
2016,4,20,11,0,931.0,112.0,1.7,18.0,916.0,1058.73,774.83
2016,4,20,11,15,631.5,265.0,1.7,18.0,814.0,930.71,689.45
2016,4,20,11,30,332.0,418.0,1.7,18.0,712.0,771.75,574.39
2016,4,20,11,45,433.5,384.5,1.75,18.0,771.5,837.96,623.93
2016,4,20,12,0,535.0,351.0,1.8,18.0,831.0,891.83,662.41
2016,4,20,12,15,518.5,355.5,1.8,18.0,820.5,866.28,644.19
2016,4,20,12,30,502.0,360.0,1.8,18.0,810.0,839.11,625.68
2016,4,20,12,45,705.0,245.0,1.85,18.0,870.0,892.68,668.63
2016,4,20,13,0,908.0,130.0,1.9,18.0,930.0,923.19,689.63
2016,4,20,13,15,904.0,129.0,1.9,18.0,912.5,887.58,665.9
2016,4,20,13,30,900.0,128.0,1.9,18.0,895.0,849.3,640.93
2016,4,20,13,45,891.5,128.0,1.95,18.0,869.0,806.05,612.8
2016,4,20,14,0,883.0,128.0,2.0,18.0,843.0,760.85,582.94
2016,4,20,14,15,873.5,126.0,2.0,17.5,811.0,711.4,548.56
2016,4,20,14,30,864.0,124.0,2.0,17.0,779.0,660.68,511.94
2016,4,20,14,45,853.0,121.0,2.0,17.0,741.0,606.2,470.52
2016,4,20,15,0,842.0,118.0,2.0,17.0,703.0,551.04,427.32
2016,4,20,15,15,826.0,115.0,1.95,17.0,659.5,493.12,380.5
2016,4,20,15,30,810.0,112.0,1.9,17.0,616.0,435.58,332.58
2016,4,20,15,45,793.5,106.5,1.9,17.0,569.0,376.28,282.08
2016,4,20,16,0,777.0,101.0,1.9,17.0,522.0,318.0,231.19
2016,4,20,16,15,521.5,141.0,1.85,16.5,412.0,239.04,171.87
2016,4,20,16,30,266.0,181.0,1.8,16.0,302.0,194.24,143.95
2016,4,20,16,45,435.0,130.5,1.8,16.0,299.5,150.59,101.37
2016,4,20,17,0,604.0,80.0,1.8,16.0,297.0,89.85,51.28
2016,4,20,17,15,536.5,78.0,1.7,15.5,247.5,54.29,42.74
2016,4,20,17,30,469.0,76.0,1.6,15.0,198.0,55.87,44.21
2016,4,20,17,45,408.0,63.0,1.55,14.5,152.0,47.66,36.77
2016,4,20,18,0,347.0,50.0,1.5,14.0,106.0,38.0,27.84
2016,4,20,18,15,244.0,35.5,1.5,13.5,68.0,27.46,17.8
2016,4,20,18,30,141.0,21.0,1.5,13.0,30.0,16.48,2.72
2016,4,20,18,45,70.5,10.5,1.5,13.0,15.0,10.01,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,12.5,11.0,10.2,0.0
2016,4,21,6,0,0.0,22.0,0.9,13.0,22.0,20.42,10.77
2016,4,21,6,15,0.0,39.5,1.0,13.0,39.5,37.34,25.85
2016,4,21,6,30,0.0,57.0,1.1,13.0,57.0,54.75,41.12
2016,4,21,6,45,0.0,76.5,1.2,13.5,76.5,74.19,57.83
2016,4,21,7,0,0.0,96.0,1.3,14.0,96.0,93.49,74.1
2016,4,21,7,15,3.5,115.5,1.35,14.0,117.0,114.82,91.95
2016,4,21,7,30,7.0,135.0,1.4,14.0,138.0,136.44,109.77
2016,4,21,7,45,10.5,153.5,1.5,14.0,158.5,157.26,126.7
2016,4,21,8,0,14.0,172.0,1.6,14.0,179.0,178.37,143.66
2016,4,21,8,15,21.0,195.5,1.65,14.0,207.5,207.78,167.23
2016,4,21,8,30,28.0,219.0,1.7,14.0,236.0,248.58,199.57
2016,4,21,8,45,14.0,188.5,1.8,14.5,197.0,193.61,154.21
2016,4,21,9,0,0.0,158.0,1.9,15.0,158.0,150.27,118.24
2016,4,21,9,15,9.0,207.0,1.95,15.0,214.0,207.27,164.17
2016,4,21,9,30,18.0,256.0,2.0,15.0,270.0,265.17,209.71
2016,4,21,9,45,73.5,317.5,2.05,15.5,374.5,395.8,311.45
2016,4,21,10,0,129.0,379.0,2.1,16.0,479.0,530.53,411.68
2016,4,21,10,15,93.5,377.0,2.1,16.0,451.5,478.76,370.91
2016,4,21,10,30,58.0,375.0,2.1,16.0,424.0,439.87,340.49
2016,4,21,10,45,36.0,322.5,2.1,16.0,353.5,360.36,280.02
2016,4,21,11,0,14.0,270.0,2.1,16.0,283.0,272.49,212.14
2016,4,21,11,15,18.5,301.5,2.15,16.0,318.0,307.57,239.48
2016,4,21,11,30,23.0,333.0,2.2,16.0,353.0,342.41,265.94
2016,4,21,11,45,24.0,335.0,2.25,16.5,356.0,354.7,274.58
2016,4,21,12,0,25.0,337.0,2.3,17.0,359.0,355.65,274.77
2016,4,21,12,15,29.0,354.0,2.35,17.0,380.0,374.27,288.94
2016,4,21,12,30,33.0,371.0,2.4,17.0,401.0,392.25,302.54
2016,4,21,12,45,25.5,338.5,2.5,17.0,361.5,350.4,270.97
2016,4,21,13,0,18.0,306.0,2.6,17.0,322.0,304.16,235.93
2016,4,21,13,15,17.5,299.5,2.65,17.0,315.0,296.15,230.11
2016,4,21,13,30,17.0,293.0,2.7,17.0,308.0,288.16,224.18
2016,4,21,13,45,54.5,341.0,2.8,17.0,386.0,362.92,282.81
2016,4,21,14,0,92.0,389.0,2.9,17.0,464.0,429.64,334.05
2016,4,21,14,15,132.5,379.0,2.9,17.0,482.0,441.77,343.96
2016,4,21,14,30,173.0,369.0,2.9,17.0,500.0,447.58,349.05
2016,4,21,14,45,147.5,348.5,2.95,17.0,456.5,401.91,314.2
2016,4,21,15,0,122.0,328.0,3.0,17.0,413.0,358.87,281.24
2016,4,21,15,15,71.0,278.0,2.95,16.5,327.0,283.21,222.99
2016,4,21,15,30,20.0,228.0,2.9,16.0,241.0,215.57,170.41
2016,4,21,15,45,49.5,230.5,2.9,16.0,258.5,221.87,175.47
2016,4,21,16,0,79.0,233.0,2.9,16.0,276.0,226.49,178.47
2016,4,21,16,15,195.0,204.5,2.85,15.5,296.5,219.86,169.26
2016,4,21,16,30,311.0,176.0,2.8,15.0,317.0,198.66,146.65
2016,4,21,16,45,265.0,158.5,2.8,15.0,268.5,156.85,114.47
2016,4,21,17,0,219.0,141.0,2.8,15.0,220.0,120.74,89.44
2016,4,21,17,15,199.0,121.0,2.65,14.5,184.0,90.57,74.99
2016,4,21,17,30,179.0,101.0,2.5,14.0,148.0,77.09,63.18
2016,4,21,17,45,155.0,79.5,2.4,14.0,114.0,61.97,49.51
2016,4,21,18,0,131.0,58.0,2.3,14.0,80.0,46.24,35.08
2016,4,21,18,15,80.5,39.5,2.25,13.5,51.5,33.61,23.12
2016,4,21,18,30,30.0,21.0,2.2,13.0,23.0,18.44,4.9
2016,4,21,18,45,15.0,10.5,2.15,13.0,11.5,10.01,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.0,3.75,13.0,12.0,11.12,0.0
2016,4,22,6,0,0.0,24.0,3.8,13.0,24.0,22.28,12.37
2016,4,22,6,15,0.0,42.5,3.85,13.0,42.5,40.52,28.52
2016,4,22,6,30,0.0,61.0,3.9,13.0,61.0,59.01,44.73
2016,4,22,6,45,1.5,82.0,4.0,13.0,82.5,80.83,63.64
2016,4,22,7,0,3.0,103.0,4.1,13.0,104.0,102.65,82.3
2016,4,22,7,15,9.0,122.5,4.2,13.0,126.0,125.58,101.7
2016,4,22,7,30,15.0,142.0,4.3,13.0,148.0,149.05,121.32
2016,4,22,7,45,7.5,124.0,4.45,13.0,127.0,123.98,99.79
2016,4,22,8,0,0.0,106.0,4.6,13.0,106.0,99.86,79.04
2016,4,22,8,15,25.5,172.5,4.7,13.0,187.5,195.31,159.0
2016,4,22,8,30,51.0,239.0,4.8,13.0,269.0,289.81,236.18
2016,4,22,8,45,181.5,261.5,4.9,13.5,378.5,438.67,357.97
2016,4,22,9,0,312.0,284.0,5.0,14.0,488.0,596.64,482.19
2016,4,22,9,15,159.0,241.0,5.1,14.0,345.0,402.64,326.63
2016,4,22,9,30,6.0,198.0,5.2,14.0,202.0,195.01,155.01
2016,4,22,9,45,4.0,179.0,5.35,14.0,182.0,174.01,137.92
2016,4,22,10,0,2.0,160.0,5.5,14.0,162.0,153.33,120.84
2016,4,22,10,15,1.0,133.0,5.55,13.5,134.0,126.16,98.7
2016,4,22,10,30,0.0,106.0,5.6,13.0,106.0,99.33,76.72
2016,4,22,10,45,9.0,204.0,5.65,13.0,212.0,202.86,161.38
2016,4,22,11,0,18.0,302.0,5.7,13.0,318.0,308.22,245.58
2016,4,22,11,15,47.0,364.5,5.7,13.0,406.5,411.85,327.66
2016,4,22,11,30,76.0,427.0,5.7,13.0,495.0,503.5,398.87
2016,4,22,11,45,240.0,409.5,5.7,13.0,626.0,664.62,526.83
2016,4,22,12,0,404.0,392.0,5.7,13.0,757.0,797.62,630.04
2016,4,22,12,15,438.0,380.5,5.6,13.0,775.5,814.25,641.95
2016,4,22,12,30,472.0,369.0,5.5,13.0,794.0,819.79,646.35
2016,4,22,12,45,360.5,403.5,5.4,13.0,726.0,729.94,576.25
2016,4,22,13,0,249.0,438.0,5.3,13.0,658.0,651.07,513.85
2016,4,22,13,15,555.0,292.5,5.2,13.0,771.0,759.33,604.2
2016,4,22,13,30,861.0,147.0,5.1,13.0,884.0,840.22,668.3
2016,4,22,13,45,865.0,140.5,5.05,13.0,863.5,800.81,639.11
2016,4,22,14,0,869.0,134.0,5.0,13.0,843.0,756.81,607.01
2016,4,22,14,15,861.5,132.0,5.0,13.0,812.5,710.37,571.03
2016,4,22,14,30,854.0,130.0,5.0,13.0,782.0,660.6,531.7
2016,4,22,14,45,630.0,207.0,5.0,13.0,675.0,555.36,446.31
2016,4,22,15,0,406.0,284.0,5.0,13.0,568.0,468.7,375.38
2016,4,22,15,15,258.5,284.5,5.0,13.0,461.5,373.66,299.21
2016,4,22,15,30,111.0,285.0,5.0,13.0,355.0,298.44,239.18
2016,4,22,15,45,447.5,194.0,5.0,13.0,443.0,325.68,255.74
2016,4,22,16,0,784.0,103.0,5.0,13.0,531.0,322.92,241.44
2016,4,22,16,15,529.5,142.5,4.9,12.5,419.5,242.9,178.93
2016,4,22,16,30,275.0,182.0,4.8,12.0,308.0,197.06,149.01
2016,4,22,16,45,137.5,139.0,4.7,12.0,202.0,132.32,101.07
2016,4,22,17,0,0.0,96.0,4.6,12.0,96.0,87.21,69.26
2016,4,22,17,15,0.0,80.0,4.35,11.5,80.0,72.87,60.12
2016,4,22,17,30,0.0,64.0,4.1,11.0,64.0,58.82,47.57
2016,4,22,17,45,184.0,59.5,3.9,11.0,90.0,47.47,37.15
2016,4,22,18,0,368.0,55.0,3.7,11.0,116.0,41.83,31.64
2016,4,22,18,15,247.0,41.0,3.5,10.5,75.5,31.77,21.93
2016,4,22,18,30,126.0,27.0,3.3,10.0,35.0,21.31,7.8
2016,4,22,18,45,63.0,13.5,3.15,10.0,17.5,12.87,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,2.35,10.5,33.0,70.66,22.17
2016,4,23,6,0,299.0,34.0,2.4,11.0,66.0,153.93,113.66
2016,4,23,6,15,398.0,44.5,2.4,11.0,111.5,222.13,175.85
2016,4,23,6,30,497.0,55.0,2.4,11.0,157.0,301.27,246.02
2016,4,23,6,45,554.0,63.5,2.45,11.5,207.5,367.36,304.04
2016,4,23,7,0,611.0,72.0,2.5,12.0,258.0,438.53,364.21
2016,4,23,7,15,654.0,77.5,2.5,12.0,311.0,502.33,417.02
2016,4,23,7,30,697.0,83.0,2.5,12.0,364.0,568.82,470.18
2016,4,23,7,45,721.0,90.0,2.5,12.5,414.5,626.06,513.41
2016,4,23,8,0,745.0,97.0,2.5,13.0,465.0,683.45,554.27
2016,4,23,8,15,768.0,101.0,2.5,13.0,514.0,733.29,589.17
2016,4,23,8,30,791.0,105.0,2.5,13.0,563.0,785.46,625.18
2016,4,23,8,45,512.0,202.0,2.5,13.5,508.0,680.55,542.37
2016,4,23,9,0,233.0,299.0,2.5,14.0,453.0,530.36,421.34
2016,4,23,9,15,538.5,209.5,2.5,14.0,593.5,741.87,586.67
2016,4,23,9,30,844.0,120.0,2.5,14.0,734.0,942.68,727.35
2016,4,23,9,45,863.5,116.5,2.5,14.5,771.0,965.41,738.13
2016,4,23,10,0,883.0,113.0,2.5,15.0,808.0,993.74,754.48
2016,4,23,10,15,510.5,262.5,2.5,15.0,667.5,807.06,621.41
2016,4,23,10,30,138.0,412.0,2.5,15.0,527.0,572.72,441.63
