Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,45,522.0,265.5,2.55,15.0,717.5,824.76,636.83
2016,4,23,11,0,906.0,119.0,2.6,15.0,908.0,1042.28,785.96
2016,4,23,11,15,909.0,119.5,2.6,15.0,922.0,1041.64,782.65
2016,4,23,11,30,912.0,120.0,2.6,15.0,936.0,1037.34,779.39
2016,4,23,11,45,480.0,261.0,2.6,15.5,691.0,757.26,582.34
2016,4,23,12,0,48.0,402.0,2.6,16.0,446.0,443.52,340.94
2016,4,23,12,15,477.5,263.5,2.65,16.0,695.0,734.62,569.75
2016,4,23,12,30,907.0,125.0,2.7,16.0,944.0,971.19,735.96
2016,4,23,12,45,576.5,282.0,2.8,16.0,800.5,812.52,622.25
2016,4,23,13,0,246.0,439.0,2.9,16.0,657.0,649.12,497.65
2016,4,23,13,15,261.5,426.5,3.05,16.0,654.5,636.74,490.94
2016,4,23,13,30,277.0,414.0,3.2,16.0,652.0,622.66,481.83
2016,4,23,13,45,572.0,271.0,3.35,16.0,744.5,701.24,547.52
2016,4,23,14,0,867.0,128.0,3.5,16.0,837.0,750.08,588.91
2016,4,23,14,15,858.0,126.5,3.55,15.5,806.0,702.23,553.84
2016,4,23,14,30,849.0,125.0,3.6,15.0,775.0,653.05,517.13
2016,4,23,14,45,831.5,125.0,3.7,15.0,736.0,598.44,474.37
2016,4,23,15,0,814.0,125.0,3.8,15.0,697.0,543.82,430.38
2016,4,23,15,15,601.0,187.0,3.8,14.5,595.5,450.25,355.55
2016,4,23,15,30,388.0,249.0,3.8,14.0,494.0,378.9,298.67
2016,4,23,15,45,560.5,182.0,3.85,14.0,505.5,356.22,275.97
2016,4,23,16,0,733.0,115.0,3.9,14.0,517.0,315.0,234.6
2016,4,23,16,15,705.5,110.0,3.85,13.5,467.0,258.01,184.02
2016,4,23,16,30,678.0,105.0,3.8,13.0,417.0,203.87,136.76
2016,4,23,16,45,629.5,102.0,3.8,13.0,364.5,151.98,95.34
2016,4,23,17,0,581.0,99.0,3.8,13.0,312.0,105.98,65.67
2016,4,23,17,15,527.5,90.5,3.65,12.5,260.5,64.24,52.15
2016,4,23,17,30,474.0,82.0,3.5,12.0,209.0,59.57,48.07
2016,4,23,17,45,401.0,70.5,3.4,12.0,161.5,52.38,41.41
2016,4,23,18,0,328.0,59.0,3.3,12.0,114.0,44.85,34.22
2016,4,23,18,15,222.0,43.0,3.2,12.0,74.5,33.29,23.18
2016,4,23,18,30,116.0,27.0,3.1,12.0,35.0,21.24,8.55
2016,4,23,18,45,58.0,13.5,3.05,12.0,17.5,12.87,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,104.5,21.5,3.35,10.5,33.0,62.87,25.42
2016,4,24,6,0,209.0,43.0,3.5,11.0,66.0,133.87,100.02
2016,4,24,6,15,306.0,57.0,3.5,11.0,111.0,199.23,158.69
2016,4,24,6,30,403.0,71.0,3.5,11.0,156.0,275.61,226.28
2016,4,24,6,45,482.5,79.0,3.55,11.5,208.5,349.14,290.41
2016,4,24,7,0,562.0,87.0,3.6,12.0,261.0,428.97,358.01
2016,4,24,7,15,608.5,94.5,3.6,12.0,314.5,495.07,413.08
2016,4,24,7,30,655.0,102.0,3.6,12.0,368.0,564.2,468.91
2016,4,24,7,45,698.0,105.0,3.6,12.5,422.0,628.37,518.42
2016,4,24,8,0,741.0,108.0,3.6,13.0,476.0,694.27,567.11
2016,4,24,8,15,765.5,112.0,3.55,13.5,526.5,748.11,604.17
2016,4,24,8,30,790.0,116.0,3.5,14.0,577.0,797.74,637.33
2016,4,24,8,45,812.5,117.5,3.5,14.5,624.5,845.63,668.81
2016,4,24,9,0,835.0,119.0,3.5,15.0,672.0,892.07,698.71
2016,4,24,9,15,848.5,122.0,3.4,15.0,713.5,930.19,722.97
2016,4,24,9,30,862.0,125.0,3.3,15.0,755.0,965.79,745.24
2016,4,24,9,45,873.0,126.5,3.25,15.5,790.5,994.57,761.54
2016,4,24,10,0,884.0,128.0,3.2,16.0,826.0,1011.53,769.73
2016,4,24,10,15,891.0,129.5,3.25,16.0,855.0,1029.95,781.35
2016,4,24,10,30,898.0,131.0,3.3,16.0,884.0,1044.96,790.75
2016,4,24,10,45,900.0,134.0,3.4,16.0,904.5,1053.01,796.03
2016,4,24,11,0,902.0,137.0,3.5,16.0,925.0,1057.4,799.04
2016,4,24,11,15,905.0,138.0,3.7,16.0,939.0,1057.06,799.82
2016,4,24,11,30,908.0,139.0,3.9,16.0,953.0,1053.08,798.21
2016,4,24,11,45,900.5,144.5,4.1,16.0,957.0,1039.64,790.23
2016,4,24,12,0,893.0,150.0,4.3,16.0,961.0,1022.77,779.95
2016,4,24,12,15,699.5,257.0,4.5,16.0,892.0,941.07,725.04
2016,4,24,12,30,506.0,364.0,4.7,16.0,823.0,846.05,653.47
2016,4,24,12,45,675.0,270.5,4.95,16.0,875.5,890.13,692.39
2016,4,24,13,0,844.0,177.0,5.2,16.0,928.0,919.29,716.4
2016,4,24,13,15,839.0,176.0,5.35,15.5,910.5,883.68,693.34
2016,4,24,13,30,834.0,175.0,5.5,15.0,893.0,845.71,668.55
2016,4,24,13,45,811.0,182.5,5.65,15.0,864.5,799.8,635.92
2016,4,24,14,0,788.0,190.0,5.8,15.0,836.0,753.91,601.28
2016,4,24,14,15,778.0,187.0,5.85,14.5,805.0,705.52,565.17
2016,4,24,14,30,768.0,184.0,5.9,14.0,774.0,656.14,527.35
2016,4,24,14,45,764.5,175.0,5.95,14.0,738.5,604.3,485.81
2016,4,24,15,0,761.0,166.0,6.0,14.0,703.0,551.38,442.29
2016,4,24,15,15,743.5,161.5,6.0,13.5,659.5,494.96,395.45
2016,4,24,15,30,726.0,157.0,6.0,13.0,616.0,439.3,347.9
2016,4,24,15,45,723.0,144.0,6.05,13.0,572.0,382.45,297.46
2016,4,24,16,0,720.0,131.0,6.1,13.0,528.0,325.31,245.66
2016,4,24,16,15,691.0,125.5,6.05,13.0,477.0,268.21,194.22
2016,4,24,16,30,662.0,120.0,6.0,13.0,426.0,214.21,146.55
2016,4,24,16,45,623.5,113.0,6.0,13.0,373.5,161.12,103.46
2016,4,24,17,0,585.0,106.0,6.0,13.0,321.0,112.77,71.14
2016,4,24,17,15,531.5,96.5,5.95,12.5,269.0,69.25,56.64
2016,4,24,17,30,478.0,87.0,5.9,12.0,217.0,63.24,51.36
2016,4,24,17,45,397.5,75.5,5.85,11.5,167.5,56.14,44.87
2016,4,24,18,0,317.0,64.0,5.8,11.0,118.0,48.73,37.82
2016,4,24,18,15,216.0,46.5,5.7,10.5,77.5,36.06,25.79
2016,4,24,18,30,115.0,29.0,5.6,10.0,37.0,23.85,11.22
2016,4,24,18,45,57.5,14.5,5.6,10.0,18.5,13.82,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,16.5,3.3,7.5,39.5,85.68,41.96
2016,4,25,6,0,399.0,33.0,3.4,8.0,79.0,187.54,142.05
2016,4,25,6,15,493.5,42.0,3.5,8.5,127.5,258.23,207.43
2016,4,25,6,30,588.0,51.0,3.6,9.0,176.0,339.19,280.16
2016,4,25,6,45,647.5,56.5,3.75,9.5,230.0,407.91,341.46
2016,4,25,7,0,707.0,62.0,3.9,10.0,284.0,479.67,403.26
2016,4,25,7,15,746.5,67.0,3.9,10.0,339.0,545.64,458.7
2016,4,25,7,30,786.0,72.0,3.9,10.0,394.0,613.7,513.96
2016,4,25,7,45,813.5,75.5,3.95,10.5,447.5,673.25,559.05
2016,4,25,8,0,841.0,79.0,4.0,11.0,501.0,732.96,601.98
2016,4,25,8,15,862.0,82.0,4.0,11.5,552.0,780.91,634.83
2016,4,25,8,30,883.0,85.0,4.0,12.0,603.0,833.3,670.39
2016,4,25,8,45,898.0,88.0,4.0,12.5,650.0,879.15,700.46
2016,4,25,9,0,913.0,91.0,4.0,13.0,697.0,922.93,728.58
2016,4,25,9,15,924.5,93.0,3.95,13.0,739.0,959.98,752.64
2016,4,25,9,30,936.0,95.0,3.9,13.0,781.0,994.24,774.57
2016,4,25,9,45,941.5,98.0,3.9,13.5,816.0,1020.85,789.93
2016,4,25,10,0,947.0,101.0,3.9,14.0,851.0,1044.01,802.91
2016,4,25,10,15,953.0,102.0,3.9,14.0,880.0,1061.89,813.81
2016,4,25,10,30,959.0,103.0,3.9,14.0,909.0,1076.13,822.35
2016,4,25,10,45,962.5,104.0,3.9,14.0,930.5,1084.11,826.78
2016,4,25,11,0,966.0,105.0,3.9,14.0,952.0,1088.26,828.81
2016,4,25,11,15,968.0,106.0,3.9,14.0,966.0,1087.03,827.37
2016,4,25,11,30,970.0,107.0,3.9,14.0,980.0,1081.94,823.49
2016,4,25,11,45,968.5,108.5,3.9,14.5,985.0,1070.06,813.67
2016,4,25,12,0,967.0,110.0,3.9,15.0,990.0,1054.46,801.52
2016,4,25,12,15,966.0,110.0,3.85,15.0,988.0,1034.18,787.47
2016,4,25,12,30,965.0,110.0,3.8,15.0,986.0,1010.37,771.12
2016,4,25,12,45,958.5,112.0,3.8,15.0,974.5,980.16,750.77
2016,4,25,13,0,952.0,114.0,3.8,15.0,963.0,946.93,728.33
2016,4,25,13,15,948.0,113.0,3.75,15.0,945.0,910.06,702.97
2016,4,25,13,30,944.0,112.0,3.7,15.0,927.0,870.42,675.58
2016,4,25,13,45,937.0,111.5,3.7,15.0,901.5,826.37,645.14
2016,4,25,14,0,930.0,111.0,3.7,15.0,876.0,780.15,612.86
2016,4,25,14,15,921.5,109.5,3.75,15.0,843.5,730.03,576.58
2016,4,25,14,30,913.0,108.0,3.8,15.0,811.0,678.33,537.01
2016,4,25,14,45,901.0,106.5,3.85,15.0,772.0,623.28,493.77
2016,4,25,15,0,889.0,105.0,3.9,15.0,733.0,567.48,448.7
2016,4,25,15,15,874.5,102.5,3.95,15.0,689.0,509.13,400.28
2016,4,25,15,30,860.0,100.0,4.0,15.0,645.0,447.83,348.13
2016,4,25,15,45,839.5,97.5,4.05,15.0,596.5,387.25,295.13
2016,4,25,16,0,819.0,95.0,4.1,15.0,548.0,328.04,242.13
2016,4,25,16,15,793.5,91.0,4.1,14.5,496.0,267.95,188.55
2016,4,25,16,30,768.0,87.0,4.1,14.0,444.0,210.38,137.95
2016,4,25,16,45,730.5,83.0,4.1,13.5,390.5,149.89,88.89
2016,4,25,17,0,693.0,79.0,4.1,13.0,337.0,97.61,54.35
2016,4,25,17,15,644.0,73.0,4.0,12.5,283.5,49.78,39.21
2016,4,25,17,30,595.0,67.0,3.9,12.0,230.0,47.55,37.29
2016,4,25,17,45,517.0,59.0,3.85,12.0,179.0,43.42,33.43
2016,4,25,18,0,439.0,51.0,3.8,12.0,128.0,39.11,29.2
2016,4,25,18,15,323.5,39.0,3.7,11.5,85.0,30.77,21.18
2016,4,25,18,30,208.0,27.0,3.6,11.0,42.0,21.2,9.91
2016,4,25,18,45,104.0,13.5,3.5,10.5,21.0,12.87,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.0,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,8.0,8.0,7.63,0.0
2016,4,26,5,45,65.5,25.0,1.8,8.5,33.0,52.52,27.39
2016,4,26,6,0,131.0,42.0,1.8,9.0,58.0,99.59,74.99
2016,4,26,6,15,176.5,61.5,1.85,9.5,93.5,146.95,117.56
2016,4,26,6,30,222.0,81.0,1.9,10.0,129.0,198.98,163.64
2016,4,26,6,45,246.0,101.0,2.0,10.5,168.0,245.3,204.17
2016,4,26,7,0,270.0,121.0,2.1,11.0,207.0,293.68,245.26
2016,4,26,7,15,301.5,136.0,2.1,11.0,247.5,342.56,286.14
2016,4,26,7,30,333.0,151.0,2.1,11.0,288.0,393.95,328.02
2016,4,26,7,45,524.5,131.0,2.15,11.5,380.0,531.68,438.94
2016,4,26,8,0,716.0,111.0,2.2,12.0,472.0,680.58,552.9
2016,4,26,8,15,527.5,175.5,2.1,12.0,456.0,628.04,507.23
2016,4,26,8,30,339.0,240.0,2.0,12.0,440.0,551.61,443.92
2016,4,26,8,45,367.5,254.0,1.9,12.5,486.0,602.18,480.65
2016,4,26,9,0,396.0,268.0,1.8,13.0,532.0,653.26,515.8
2016,4,26,9,15,466.0,258.5,1.8,13.0,588.0,729.83,571.2
2016,4,26,9,30,536.0,249.0,1.8,13.0,644.0,795.63,617.8
2016,4,26,9,45,436.5,303.5,1.8,13.0,635.0,768.21,593.42
2016,4,26,10,0,337.0,358.0,1.8,13.0,626.0,723.12,557.65
2016,4,26,10,15,318.0,378.0,1.9,13.0,638.0,728.02,560.69
2016,4,26,10,30,299.0,398.0,2.0,13.0,650.0,730.81,561.81
2016,4,26,10,45,264.0,417.0,2.15,13.5,643.5,714.54,548.36
2016,4,26,11,0,229.0,436.0,2.3,14.0,637.0,684.13,525.14
2016,4,26,11,15,316.5,413.0,2.4,14.0,696.0,755.62,579.11
2016,4,26,11,30,404.0,390.0,2.5,14.0,755.0,821.99,627.88
2016,4,26,11,45,403.0,393.5,2.7,14.5,759.5,807.31,617.08
2016,4,26,12,0,402.0,397.0,2.9,15.0,764.0,800.0,611.85
2016,4,26,12,15,609.5,292.0,3.0,15.0,846.5,889.51,681.47
2016,4,26,12,30,817.0,187.0,3.1,15.0,929.0,956.35,730.11
2016,4,26,12,45,832.0,174.5,3.25,15.0,924.0,933.71,715.25
2016,4,26,13,0,847.0,162.0,3.4,15.0,919.0,907.42,698.53
2016,4,26,13,15,842.5,160.5,3.45,15.0,902.0,871.83,674.52
2016,4,26,13,30,838.0,159.0,3.5,15.0,885.0,833.84,648.69
2016,4,26,13,45,840.0,152.5,3.6,15.0,862.5,793.85,621.44
2016,4,26,14,0,842.0,146.0,3.7,15.0,840.0,751.36,591.59
2016,4,26,14,15,832.5,144.0,3.75,14.5,809.0,702.95,556.36
2016,4,26,14,30,823.0,142.0,3.8,14.0,778.0,653.33,519.23
2016,4,26,14,45,807.0,141.5,3.85,14.0,740.0,600.36,477.46
2016,4,26,15,0,791.0,141.0,3.9,14.0,702.0,547.3,434.51
2016,4,26,15,15,774.5,137.5,3.95,14.0,659.0,491.51,388.27
2016,4,26,15,30,758.0,134.0,4.0,14.0,616.0,433.15,338.77
2016,4,26,15,45,742.5,127.0,4.05,14.0,570.0,375.54,288.57
2016,4,26,16,0,727.0,120.0,4.1,14.0,524.0,318.95,238.15
2016,4,26,16,15,699.0,115.0,4.1,13.5,474.0,262.26,187.96
2016,4,26,16,30,671.0,110.0,4.1,13.0,424.0,208.49,141.02
2016,4,26,16,45,508.5,120.0,4.2,13.0,342.0,153.88,102.15
2016,4,26,17,0,346.0,130.0,4.3,13.0,260.0,117.05,82.34
2016,4,26,17,15,304.5,117.0,4.2,12.5,218.5,88.06,73.38
2016,4,26,17,30,263.0,104.0,4.1,12.0,177.0,79.34,65.75
2016,4,26,17,45,221.0,85.5,4.05,11.5,137.5,66.38,54.05
2016,4,26,18,0,179.0,67.0,4.0,11.0,98.0,52.93,41.64
2016,4,26,18,15,121.5,47.5,3.95,11.0,65.5,38.26,27.81
2016,4,26,18,30,64.0,28.0,3.9,11.0,33.0,23.1,11.82
2016,4,26,18,45,32.0,14.0,3.85,11.0,16.5,13.34,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,9.5,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,10.0,11.0,17.2,0.0
2016,4,27,5,45,156.5,25.5,2.7,10.5,43.0,84.91,49.37
2016,4,27,6,0,279.0,41.0,2.9,11.0,75.0,155.23,117.63
2016,4,27,6,15,371.0,52.5,2.95,11.0,121.0,222.52,178.02
2016,4,27,6,30,463.0,64.0,3.0,11.0,167.0,298.81,245.59
2016,4,27,6,45,518.0,74.0,3.15,11.5,217.0,364.09,302.73
2016,4,27,7,0,573.0,84.0,3.3,12.0,267.0,434.22,362.1
2016,4,27,7,15,341.5,128.0,3.45,12.0,242.5,367.82,307.21
2016,4,27,7,30,110.0,172.0,3.6,12.0,218.0,261.88,216.9
2016,4,27,7,45,161.5,194.0,3.8,12.0,271.5,326.56,270.93
2016,4,27,8,0,213.0,216.0,4.0,12.0,325.0,395.32,326.95
2016,4,27,8,15,174.5,241.5,4.15,12.0,336.5,400.73,329.31
2016,4,27,8,30,136.0,267.0,4.3,12.0,348.0,402.46,328.77
2016,4,27,8,45,91.0,273.5,4.45,12.0,329.5,361.32,294.09
2016,4,27,9,0,46.0,280.0,4.6,12.0,311.0,329.12,266.28
2016,4,27,9,15,194.0,302.0,4.7,12.0,444.0,501.79,407.19
2016,4,27,9,30,342.0,324.0,4.8,12.0,577.0,681.92,547.87
2016,4,27,9,45,330.5,344.5,4.9,12.0,598.5,698.47,558.26
2016,4,27,10,0,319.0,365.0,5.0,12.0,620.0,713.0,567.95
2016,4,27,10,15,597.5,254.0,5.05,12.0,751.5,888.07,705.92
2016,4,27,10,30,876.0,143.0,5.1,12.0,883.0,1045.96,819.46
2016,4,27,10,45,876.5,148.0,5.15,12.0,904.5,1054.38,823.89
2016,4,27,11,0,877.0,153.0,5.2,12.0,926.0,1059.11,826.9
2016,4,27,11,15,881.0,153.5,5.2,12.0,940.5,1049.31,819.38
2016,4,27,11,30,885.0,154.0,5.2,12.0,955.0,1045.74,816.5
2016,4,27,11,45,568.5,304.5,5.2,12.0,820.5,888.81,700.32
2016,4,27,12,0,252.0,455.0,5.2,12.0,686.0,713.44,561.09
2016,4,27,12,15,356.5,416.5,5.15,12.0,742.0,764.52,603.07
2016,4,27,12,30,461.0,378.0,5.1,12.0,798.0,817.29,644.46
2016,4,27,12,45,667.0,269.0,5.1,12.5,870.5,881.19,696.09
2016,4,27,13,0,873.0,160.0,5.1,13.0,943.0,928.19,730.26
2016,4,27,13,15,868.5,159.0,5.1,13.0,925.0,892.26,704.43
2016,4,27,13,30,864.0,158.0,5.1,13.0,907.0,853.85,677.17
2016,4,27,13,45,859.5,154.5,5.1,13.0,882.5,810.77,646.3
2016,4,27,14,0,855.0,151.0,5.1,13.0,858.0,765.62,613.13
2016,4,27,14,15,845.0,148.5,5.05,13.0,825.5,715.81,574.49
2016,4,27,14,30,835.0,146.0,5.0,13.0,793.0,664.82,534.19
2016,4,27,14,45,824.0,142.5,4.95,13.0,755.0,611.4,491.13
2016,4,27,15,0,813.0,139.0,4.9,13.0,717.0,557.41,446.57
2016,4,27,15,15,796.0,135.5,4.8,13.0,673.5,500.26,398.28
2016,4,27,15,30,779.0,132.0,4.7,13.0,630.0,440.58,346.88
2016,4,27,15,45,763.0,125.5,4.65,13.0,583.0,382.1,295.32
2016,4,27,16,0,747.0,119.0,4.6,13.0,536.0,324.67,243.62
2016,4,27,16,15,719.0,114.0,4.55,13.0,484.5,266.84,191.66
2016,4,27,16,30,691.0,109.0,4.5,13.0,433.0,211.92,143.17
2016,4,27,16,45,663.0,100.5,4.45,13.0,382.0,157.23,98.12
2016,4,27,17,0,635.0,92.0,4.4,13.0,331.0,105.93,62.85
2016,4,27,17,15,584.0,84.5,4.3,12.5,278.5,58.92,47.38
2016,4,27,17,30,533.0,77.0,4.2,12.0,226.0,55.54,44.47
2016,4,27,17,45,468.0,66.5,4.15,12.0,177.0,49.62,39.0
2016,4,27,18,0,403.0,56.0,4.1,12.0,128.0,43.35,33.01
2016,4,27,18,15,294.0,42.5,4.05,11.5,86.0,32.7,22.98
2016,4,27,18,30,185.0,29.0,4.0,11.0,44.0,22.72,11.97
2016,4,27,18,45,92.5,14.5,3.95,11.0,22.0,13.82,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,30.0,6.0,2.8,8.5,6.5,0.0,0.0
2016,4,28,5,30,60.0,12.0,2.9,9.0,13.0,25.09,0.0
2016,4,28,5,45,197.0,25.5,3.0,9.5,47.0,97.18,59.91
2016,4,28,6,0,334.0,39.0,3.1,10.0,81.0,173.56,132.56
2016,4,28,6,15,424.0,49.0,3.1,10.5,128.0,240.58,193.05
2016,4,28,6,30,514.0,59.0,3.1,11.0,175.0,317.26,260.86
2016,4,28,6,45,578.5,65.0,3.1,11.5,227.0,385.48,320.38
2016,4,28,7,0,643.0,71.0,3.1,12.0,279.0,459.4,382.56
2016,4,28,7,15,683.5,76.0,3.05,12.5,332.0,522.67,433.93
2016,4,28,7,30,724.0,81.0,3.0,13.0,385.0,585.9,483.44
2016,4,28,7,45,755.0,85.0,2.95,13.5,437.5,645.66,528.06
2016,4,28,8,0,786.0,89.0,2.9,14.0,490.0,706.01,570.3
2016,4,28,8,15,808.0,92.0,2.8,14.0,540.0,758.29,606.27
2016,4,28,8,30,830.0,95.0,2.7,14.0,590.0,809.7,640.84
2016,4,28,8,45,847.0,97.5,2.65,14.5,636.0,855.03,669.47
2016,4,28,9,0,864.0,100.0,2.6,15.0,682.0,891.46,691.34
2016,4,28,9,15,876.5,102.5,2.55,15.0,723.0,928.42,714.62
2016,4,28,9,30,889.0,105.0,2.5,15.0,764.0,962.8,735.88
2016,4,28,9,45,905.0,103.0,2.45,15.5,801.5,992.75,752.56
2016,4,28,10,0,921.0,101.0,2.4,16.0,839.0,1019.86,767.19
2016,4,28,10,15,927.5,102.5,2.35,16.0,867.5,1038.31,777.45
2016,4,28,10,30,934.0,104.0,2.3,16.0,896.0,1053.24,785.51
2016,4,28,10,45,934.5,107.5,2.3,16.5,917.0,1060.64,787.9
2016,4,28,11,0,935.0,111.0,2.3,17.0,938.0,1064.25,788.01
2016,4,28,11,15,938.0,112.0,2.35,17.0,952.0,1063.96,787.86
2016,4,28,11,30,941.0,113.0,2.4,17.0,966.0,1059.92,785.43
2016,4,28,11,45,938.5,115.5,2.5,17.5,971.0,1048.26,777.27
2016,4,28,12,0,936.0,118.0,2.6,18.0,976.0,1033.01,766.87
2016,4,28,12,15,936.0,117.5,2.65,18.0,974.5,1013.65,754.77
2016,4,28,12,30,936.0,117.0,2.7,18.0,973.0,990.86,740.43
2016,4,28,12,45,936.0,115.5,2.8,18.0,964.0,963.77,723.65
2016,4,28,13,0,936.0,114.0,2.9,18.0,955.0,933.46,704.58
2016,4,28,13,15,932.5,113.5,2.95,17.5,937.5,898.07,682.8
2016,4,28,13,30,929.0,113.0,3.0,17.0,920.0,859.94,658.87
2016,4,28,13,45,920.0,114.0,3.1,17.0,894.5,816.44,629.92
2016,4,28,14,0,911.0,115.0,3.2,17.0,869.0,770.96,599.18
2016,4,28,14,15,903.0,113.5,3.3,16.5,838.0,722.11,565.48
2016,4,28,14,30,895.0,112.0,3.4,16.0,807.0,671.69,528.5
2016,4,28,14,45,877.5,113.0,3.5,16.0,767.5,616.68,485.79
2016,4,28,15,0,860.0,114.0,3.6,16.0,728.0,559.79,440.43
2016,4,28,15,15,846.0,111.5,3.65,15.5,685.0,502.68,394.16
2016,4,28,15,30,832.0,109.0,3.7,15.0,642.0,445.71,346.37
2016,4,28,15,45,807.0,108.0,3.8,15.0,593.5,386.49,294.93
2016,4,28,16,0,782.0,107.0,3.9,15.0,545.0,329.2,244.0
2016,4,28,16,15,756.5,102.5,3.9,14.5,494.0,266.96,189.12
2016,4,28,16,30,731.0,98.0,3.9,14.0,443.0,210.82,139.91
2016,4,28,16,45,692.5,93.5,3.95,14.0,390.0,155.83,95.16
2016,4,28,17,0,654.0,89.0,4.0,14.0,337.0,105.4,61.23
2016,4,28,17,15,605.0,82.0,3.95,13.5,284.5,57.66,46.07
2016,4,28,17,30,556.0,75.0,3.9,13.0,232.0,53.7,42.65
2016,4,28,17,45,479.5,66.5,3.85,12.5,181.5,49.46,38.79
2016,4,28,18,0,403.0,58.0,3.8,12.0,131.0,45.04,34.55
2016,4,28,18,15,295.0,44.5,3.6,11.5,89.0,34.24,24.38
2016,4,28,18,30,187.0,31.0,3.4,11.0,47.0,24.3,13.58
2016,4,28,18,45,93.5,15.5,3.2,11.0,23.5,14.77,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.0,5.5,1.65,9.0,6.0,0.0,0.0
2016,4,29,5,30,12.0,11.0,1.7,9.0,12.0,13.23,0.0
2016,4,29,5,45,108.5,31.0,1.75,9.5,45.0,74.24,47.21
2016,4,29,6,0,205.0,51.0,1.8,10.0,78.0,142.35,109.46
2016,4,29,6,15,211.5,70.5,1.85,10.0,109.0,172.22,138.51
2016,4,29,6,30,218.0,90.0,1.9,10.0,140.0,208.3,171.67
2016,4,29,6,45,286.0,99.5,1.95,10.0,182.0,264.06,220.47
2016,4,29,7,0,354.0,109.0,2.0,10.0,224.0,336.58,282.05
2016,4,29,7,15,482.0,112.0,2.05,10.0,298.5,436.25,364.78
2016,4,29,7,30,610.0,115.0,2.1,10.0,373.0,552.45,457.86
2016,4,29,7,45,644.0,121.0,2.2,10.5,424.0,611.75,502.75
2016,4,29,8,0,678.0,127.0,2.3,11.0,475.0,672.11,547.6
2016,4,29,8,15,703.0,132.0,2.35,11.0,524.0,724.91,585.62
2016,4,29,8,30,728.0,137.0,2.4,11.0,573.0,777.33,622.38
2016,4,29,8,45,745.5,142.0,2.45,11.5,617.5,822.55,652.19
2016,4,29,9,0,763.0,147.0,2.5,12.0,662.0,866.22,680.51
2016,4,29,9,15,777.5,150.0,2.5,12.0,702.5,903.05,704.51
2016,4,29,9,30,792.0,153.0,2.5,12.0,743.0,932.65,723.35
2016,4,29,9,45,817.5,147.5,2.5,12.0,781.0,966.22,744.92
2016,4,29,10,0,843.0,142.0,2.5,12.0,819.0,997.36,764.66
2016,4,29,10,15,851.0,144.0,2.6,12.5,847.5,1016.63,775.96
2016,4,29,10,30,859.0,146.0,2.7,13.0,876.0,1032.6,785.19
2016,4,29,10,45,865.0,147.0,2.8,13.5,898.0,1042.05,790.14
2016,4,29,11,0,871.0,148.0,2.9,14.0,920.0,1038.47,786.49
2016,4,29,11,15,875.0,148.5,3.0,14.0,934.0,1038.46,786.94
2016,4,29,11,30,879.0,149.0,3.1,14.0,948.0,1034.94,785.09
2016,4,29,11,45,882.0,148.5,3.25,14.5,955.0,1025.94,778.62
2016,4,29,12,0,885.0,148.0,3.4,15.0,962.0,1013.49,769.91
2016,4,29,12,15,885.0,148.0,3.5,15.0,960.5,995.27,758.34
2016,4,29,12,30,885.0,148.0,3.6,15.0,959.0,973.81,744.6
2016,4,29,12,45,876.5,151.5,3.7,15.0,947.5,944.85,725.63
2016,4,29,13,0,868.0,155.0,3.8,15.0,936.0,919.03,708.8
2016,4,29,13,15,864.0,153.5,3.9,15.0,919.0,883.3,684.84
2016,4,29,13,30,860.0,152.0,4.0,15.0,902.0,845.08,658.95
2016,4,29,13,45,853.5,150.5,4.1,15.5,877.5,802.65,628.57
2016,4,29,14,0,847.0,149.0,4.2,16.0,853.0,758.3,596.12
2016,4,29,14,15,838.0,147.0,4.25,16.0,821.5,710.09,560.01
2016,4,29,14,30,829.0,145.0,4.3,16.0,790.0,660.62,522.19
2016,4,29,14,45,819.0,141.5,4.35,16.0,753.5,608.18,481.13
2016,4,29,15,0,809.0,138.0,4.4,16.0,717.0,555.08,438.4
2016,4,29,15,15,794.0,134.5,4.4,15.5,674.5,499.19,392.88
2016,4,29,15,30,779.0,131.0,4.4,15.0,632.0,443.67,346.21
2016,4,29,15,45,762.0,126.0,4.45,15.0,586.0,383.15,293.78
2016,4,29,16,0,745.0,121.0,4.5,15.0,540.0,326.85,243.6
2016,4,29,16,15,719.0,116.0,4.5,14.5,490.0,269.7,192.98
2016,4,29,16,30,693.0,111.0,4.5,14.0,440.0,215.21,145.31
2016,4,29,16,45,664.0,103.5,4.5,14.0,389.0,161.16,100.88
2016,4,29,17,0,635.0,96.0,4.5,14.0,338.0,110.61,66.07
2016,4,29,17,15,585.5,88.5,4.45,13.5,286.0,63.62,51.37
2016,4,29,17,30,536.0,81.0,4.4,13.0,234.0,58.65,47.08
2016,4,29,17,45,471.0,70.5,4.4,12.5,184.5,52.86,41.85
2016,4,29,18,0,406.0,60.0,4.4,12.0,135.0,46.74,36.08
2016,4,29,18,15,299.0,46.5,4.35,11.5,92.0,35.78,25.77
2016,4,29,18,30,192.0,33.0,4.3,11.0,49.0,25.88,15.17
2016,4,29,18,45,96.0,16.5,4.3,11.0,24.5,15.73,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.0,3.35,10.0,9.0,6.67,0.0
2016,4,30,5,30,118.0,14.0,3.4,10.0,18.0,40.58,0.0
2016,4,30,5,45,262.0,26.0,3.5,10.5,55.0,119.75,78.97
2016,4,30,6,0,406.0,38.0,3.6,11.0,92.0,198.38,152.0
2016,4,30,6,15,491.5,46.5,3.65,11.5,140.5,266.11,213.45
2016,4,30,6,30,577.0,55.0,3.7,12.0,189.0,342.89,281.49
2016,4,30,6,45,634.0,61.0,3.8,12.5,242.5,410.6,340.66
2016,4,30,7,0,691.0,67.0,3.9,13.0,296.0,480.96,400.07
2016,4,30,7,15,729.0,71.5,3.9,13.0,349.5,544.62,452.7
2016,4,30,7,30,767.0,76.0,3.9,13.0,403.0,610.21,505.18
2016,4,30,7,45,794.5,80.0,3.95,13.5,456.0,669.31,549.29
2016,4,30,8,0,822.0,84.0,4.0,14.0,509.0,728.62,591.42
2016,4,30,8,15,842.0,87.0,3.95,14.0,559.0,780.64,627.92
2016,4,30,8,30,862.0,90.0,3.9,14.0,609.0,825.3,658.41
2016,4,30,8,45,877.0,92.5,3.85,14.5,654.5,869.56,686.94
2016,4,30,9,0,892.0,95.0,3.8,15.0,700.0,911.81,713.53
2016,4,30,9,15,903.0,97.0,3.75,15.0,741.0,947.52,736.49
2016,4,30,9,30,914.0,99.0,3.7,15.0,782.0,980.51,757.39
2016,4,30,9,45,927.5,98.0,3.65,15.5,818.0,1009.61,774.05
2016,4,30,10,0,941.0,97.0,3.6,16.0,854.0,1035.69,788.53
2016,4,30,10,15,946.5,98.0,3.55,16.0,882.5,1052.81,798.39
2016,4,30,10,30,952.0,99.0,3.5,16.0,911.0,1066.31,805.95
2016,4,30,10,45,956.0,99.5,3.5,16.5,932.0,1074.07,808.68
2016,4,30,11,0,960.0,100.0,3.5,17.0,953.0,1078.06,809.06
2016,4,30,11,15,962.0,100.5,3.45,17.0,966.0,1076.23,806.84
2016,4,30,11,30,964.0,101.0,3.4,17.0,979.0,1070.59,802.27
2016,4,30,11,45,964.0,101.5,3.4,17.5,984.5,1059.19,792.95
2016,4,30,12,0,964.0,102.0,3.4,18.0,990.0,1044.1,781.37
2016,4,30,12,15,963.0,102.0,3.35,18.0,987.5,1023.93,767.62
2016,4,30,12,30,962.0,102.0,3.3,18.0,985.0,1000.28,751.64
2016,4,30,12,45,954.5,105.0,3.25,18.0,973.5,970.35,731.5
2016,4,30,13,0,947.0,108.0,3.2,18.0,962.0,937.48,709.39
2016,4,30,13,15,943.0,107.0,3.15,18.0,944.5,900.94,684.72
2016,4,30,13,30,939.0,106.0,3.1,18.0,927.0,861.66,658.08
2016,4,30,13,45,934.5,104.5,3.1,18.5,902.0,818.98,628.01
2016,4,30,14,0,930.0,103.0,3.1,19.0,877.0,773.98,596.15
2016,4,30,14,15,922.0,101.5,3.05,19.0,845.0,724.47,561.08
2016,4,30,14,30,914.0,100.0,3.0,19.0,813.0,673.37,522.53
2016,4,30,14,45,904.0,97.5,3.0,19.0,775.0,618.83,480.66
2016,4,30,15,0,894.0,95.0,3.0,19.0,737.0,563.39,436.87
2016,4,30,15,15,881.0,93.0,2.9,18.5,694.0,506.3,390.97
2016,4,30,15,30,868.0,91.0,2.8,18.0,651.0,449.11,343.46
2016,4,30,15,45,849.5,88.5,2.75,18.0,603.0,389.64,292.29
2016,4,30,16,0,831.0,86.0,2.7,18.0,555.0,326.97,237.53
2016,4,30,16,15,808.0,82.5,2.6,18.0,504.5,267.53,184.87
2016,4,30,16,30,785.0,79.0,2.5,18.0,454.0,210.27,134.84
2016,4,30,16,45,751.5,75.5,2.45,18.0,401.0,154.09,89.43
2016,4,30,17,0,718.0,72.0,2.4,18.0,348.0,101.83,54.52
2016,4,30,17,15,673.5,67.0,2.3,17.5,295.0,47.89,36.72
2016,4,30,17,30,629.0,62.0,2.2,17.0,242.0,42.9,32.45
2016,4,30,17,45,560.5,55.0,2.15,16.5,191.5,39.41,29.33
2016,4,30,18,0,492.0,48.0,2.1,16.0,141.0,35.75,25.89
2016,4,30,18,15,385.5,38.0,2.1,15.5,97.0,29.16,19.67
2016,4,30,18,30,279.0,28.0,2.1,15.0,53.0,22.22,12.23
2016,4,30,18,45,139.5,14.0,2.1,14.5,26.5,10.98,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.3,11.5,9.5,17.73,0.0
2016,5,1,5,30,119.0,15.0,1.2,12.0,19.0,49.47,0.0
2016,5,1,5,45,253.0,27.5,1.2,12.5,55.5,119.02,79.5
2016,5,1,6,0,387.0,40.0,1.2,13.0,92.0,194.47,147.64
2016,5,1,6,15,472.0,48.5,1.15,13.5,140.0,261.11,206.41
2016,5,1,6,30,557.0,57.0,1.1,14.0,188.0,336.7,271.14
2016,5,1,6,45,610.0,64.0,1.1,14.5,240.0,402.53,326.34
2016,5,1,7,0,663.0,71.0,1.1,15.0,292.0,472.84,382.81
2016,5,1,7,15,701.5,76.0,1.15,15.5,345.0,535.84,431.74
2016,5,1,7,30,740.0,81.0,1.2,16.0,398.0,598.73,478.85
2016,5,1,7,45,766.5,85.5,1.25,16.5,450.0,656.48,519.91
2016,5,1,8,0,793.0,90.0,1.3,17.0,502.0,714.4,558.77
2016,5,1,8,15,813.5,93.0,1.3,17.0,551.5,765.64,592.55
2016,5,1,8,30,834.0,96.0,1.3,17.0,601.0,815.87,625.04
2016,5,1,8,45,848.5,99.5,1.3,17.5,646.0,860.19,651.72
2016,5,1,9,0,863.0,103.0,1.3,18.0,691.0,895.39,671.89
2016,5,1,9,15,875.0,105.0,1.25,18.5,731.5,931.13,691.47
2016,5,1,9,30,887.0,107.0,1.2,19.0,772.0,964.29,708.99
2016,5,1,9,45,896.0,109.0,1.2,19.5,807.0,991.74,723.48
2016,5,1,10,0,905.0,111.0,1.2,20.0,842.0,1016.07,735.98
2016,5,1,10,15,911.5,112.0,1.1,20.0,870.0,1033.56,743.68
2016,5,1,10,30,918.0,113.0,1.0,20.0,898.0,1047.59,749.21
2016,5,1,10,45,922.0,114.5,0.95,20.5,919.0,1056.09,750.97
2016,5,1,11,0,926.0,116.0,0.9,21.0,940.0,1060.92,750.64
2016,5,1,11,15,929.0,116.5,0.85,21.0,954.0,1060.01,748.39
2016,5,1,11,30,932.0,117.0,0.8,21.0,968.0,1055.41,744.09
2016,5,1,11,45,932.5,117.5,0.75,21.5,973.5,1044.67,734.84
2016,5,1,12,0,933.0,118.0,0.7,22.0,979.0,1030.34,723.66
2016,5,1,12,15,932.5,118.0,0.65,22.0,977.0,1011.06,711.02
2016,5,1,12,30,932.0,118.0,0.6,22.0,975.0,988.4,696.48
2016,5,1,12,45,930.5,117.0,0.6,22.0,965.5,960.58,679.96
2016,5,1,13,0,929.0,116.0,0.6,22.0,956.0,929.66,661.54
2016,5,1,13,15,925.0,115.0,0.65,21.5,938.5,893.66,642.05
2016,5,1,13,30,921.0,114.0,0.7,21.0,921.0,855.0,620.53
2016,5,1,13,45,914.5,113.5,0.8,21.0,895.5,812.4,595.68
2016,5,1,14,0,908.0,113.0,0.9,21.0,870.0,767.68,568.8
2016,5,1,14,15,900.0,111.0,1.0,20.5,838.5,718.66,538.4
2016,5,1,14,30,892.0,109.0,1.1,20.0,807.0,668.1,504.52
2016,5,1,14,45,880.0,108.0,1.25,20.0,769.0,614.8,466.64
2016,5,1,15,0,868.0,107.0,1.4,20.0,731.0,560.82,426.55
2016,5,1,15,15,854.0,104.5,1.45,19.5,688.5,504.13,382.99
2016,5,1,15,30,840.0,102.0,1.5,19.0,646.0,444.37,335.41
2016,5,1,15,45,820.0,99.5,1.55,19.0,598.0,385.38,286.12
2016,5,1,16,0,800.0,97.0,1.6,19.0,550.0,327.74,236.56
2016,5,1,16,15,776.0,93.0,1.6,18.5,499.5,269.4,186.25
2016,5,1,16,30,752.0,89.0,1.6,18.0,449.0,213.41,138.29
2016,5,1,16,45,717.5,84.5,1.65,18.0,396.5,153.96,90.56
2016,5,1,17,0,683.0,80.0,1.7,18.0,344.0,102.42,55.92
2016,5,1,17,15,637.5,74.0,1.6,17.0,292.0,53.82,42.02
2016,5,1,17,30,592.0,68.0,1.5,16.0,240.0,47.49,36.66
2016,5,1,17,45,524.0,60.0,1.45,15.5,189.5,43.39,33.01
2016,5,1,18,0,456.0,52.0,1.4,15.0,139.0,39.08,28.98
2016,5,1,18,15,353.0,41.0,1.35,14.5,96.0,31.72,22.05
2016,5,1,18,30,250.0,30.0,1.3,14.0,53.0,23.96,13.93
2016,5,1,18,45,125.0,15.0,1.3,13.5,26.5,11.79,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.0,1.0,10.0,4.0,3.81,0.0
2016,5,2,5,30,0.0,8.0,1.0,10.0,8.0,7.41,0.0
2016,5,2,5,45,0.0,24.0,1.05,10.5,24.0,22.29,12.01
2016,5,2,6,0,0.0,40.0,1.1,11.0,40.0,38.17,26.64
2016,5,2,6,15,1.5,60.5,1.1,11.0,61.0,59.48,45.38
2016,5,2,6,30,3.0,81.0,1.1,11.0,82.0,80.7,63.91
2016,5,2,6,45,11.0,101.0,1.15,11.5,105.0,104.72,84.43
2016,5,2,7,0,19.0,121.0,1.2,12.0,128.0,129.48,105.22
2016,5,2,7,15,10.0,130.0,1.2,12.5,134.0,132.61,107.23
2016,5,2,7,30,1.0,139.0,1.2,13.0,140.0,135.1,108.55
2016,5,2,7,45,4.0,155.0,1.2,13.5,157.5,152.74,122.58
2016,5,2,8,0,7.0,171.0,1.2,14.0,175.0,170.64,136.57
2016,5,2,8,15,49.0,220.0,1.15,14.0,249.5,264.8,212.82
2016,5,2,8,30,91.0,269.0,1.1,14.0,324.0,354.41,282.65
2016,5,2,8,45,158.0,292.0,1.1,14.5,396.5,451.19,356.06
2016,5,2,9,0,225.0,315.0,1.1,15.0,469.0,539.77,420.88
2016,5,2,9,15,141.0,322.5,1.1,15.0,421.0,474.8,369.08
2016,5,2,9,30,57.0,330.0,1.1,15.0,373.0,391.88,304.39
2016,5,2,9,45,214.0,343.0,1.1,15.5,515.5,570.14,439.82
2016,5,2,10,0,371.0,356.0,1.1,16.0,658.0,753.22,568.34
2016,5,2,10,15,626.0,243.5,1.1,16.0,772.5,905.63,675.31
2016,5,2,10,30,881.0,131.0,1.1,16.0,887.0,1029.78,753.2
2016,5,2,10,45,883.5,134.0,1.15,16.5,907.0,1037.94,755.34
2016,5,2,11,0,886.0,137.0,1.2,17.0,927.0,1042.54,757.04
2016,5,2,11,15,889.0,137.5,1.2,17.0,941.0,1041.52,755.83
2016,5,2,11,30,892.0,138.0,1.2,17.0,955.0,1036.97,752.6
2016,5,2,11,45,888.5,141.5,1.25,17.0,959.5,1025.48,746.09
2016,5,2,12,0,885.0,145.0,1.3,17.0,964.0,1010.61,737.57
2016,5,2,12,15,714.0,252.0,1.35,17.0,912.0,949.11,698.98
2016,5,2,12,30,543.0,359.0,1.4,17.0,860.0,873.98,645.83
2016,5,2,12,45,393.0,404.5,1.45,17.5,765.5,757.97,564.53
2016,5,2,13,0,243.0,450.0,1.5,18.0,671.0,649.35,486.23
2016,5,2,13,15,389.5,391.5,1.55,17.5,737.0,708.71,534.01
2016,5,2,13,30,536.0,333.0,1.6,17.0,803.0,756.41,571.38
2016,5,2,13,45,484.0,336.5,1.65,17.0,752.0,693.92,526.81
2016,5,2,14,0,432.0,340.0,1.7,17.0,701.0,634.1,484.35
2016,5,2,14,15,432.0,326.0,1.75,17.0,676.5,597.26,458.56
2016,5,2,14,30,432.0,312.0,1.8,17.0,652.0,559.6,431.38
2016,5,2,14,45,518.5,264.0,1.85,17.0,652.5,541.83,419.21
2016,5,2,15,0,605.0,216.0,1.9,17.0,653.0,515.39,399.18
2016,5,2,15,15,578.0,208.0,1.9,16.5,605.5,459.15,355.59
2016,5,2,15,30,551.0,200.0,1.9,16.0,558.0,405.47,312.95
2016,5,2,15,45,514.5,196.0,1.9,16.0,511.0,354.01,270.59
2016,5,2,16,0,478.0,192.0,1.9,16.0,464.0,306.1,230.55
2016,5,2,16,15,436.0,182.0,1.9,15.5,412.5,255.73,189.12
2016,5,2,16,30,394.0,172.0,1.9,15.0,361.0,210.12,152.07
2016,5,2,16,45,425.5,145.0,1.95,14.5,328.0,165.7,114.34
2016,5,2,17,0,457.0,118.0,2.0,14.0,295.0,118.09,77.87
2016,5,2,17,15,387.0,114.5,1.95,13.5,249.5,83.72,69.15
2016,5,2,17,30,317.0,111.0,1.9,13.0,204.0,84.23,69.83
2016,5,2,17,45,266.5,93.5,1.9,13.0,161.0,72.11,58.91
2016,5,2,18,0,216.0,76.0,1.9,13.0,118.0,59.53,47.34
2016,5,2,18,15,151.0,56.0,1.85,12.5,81.0,44.68,33.61
2016,5,2,18,30,86.0,36.0,1.8,12.0,44.0,29.35,18.71
2016,5,2,18,45,43.0,18.0,1.8,12.0,22.0,15.07,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.3,11.0,5.0,4.77,0.0
2016,5,3,5,30,0.0,10.0,1.3,11.0,10.0,9.27,0.0
2016,5,3,5,45,0.0,27.5,1.3,11.5,27.5,26.08,15.15
2016,5,3,6,0,0.0,45.0,1.3,12.0,45.0,43.69,31.19
2016,5,3,6,15,9.5,66.0,1.25,12.0,68.5,68.78,53.06
2016,5,3,6,30,19.0,87.0,1.2,12.0,92.0,94.64,75.53
2016,5,3,6,45,30.5,108.0,1.2,12.0,117.5,127.99,104.07
2016,5,3,7,0,42.0,129.0,1.2,12.0,143.0,157.76,129.16
2016,5,3,7,15,57.0,153.0,1.25,12.0,175.5,194.21,159.44
2016,5,3,7,30,72.0,177.0,1.3,12.0,208.0,231.9,190.21
2016,5,3,7,45,92.0,202.5,1.4,12.5,247.5,276.02,225.42
2016,5,3,8,0,112.0,228.0,1.5,13.0,287.0,332.23,269.37
2016,5,3,8,15,173.5,249.0,1.6,13.0,350.0,407.46,328.94
2016,5,3,8,30,235.0,270.0,1.7,13.0,413.0,486.8,390.26
2016,5,3,8,45,175.5,294.0,1.8,13.5,405.5,468.36,372.58
2016,5,3,9,0,116.0,318.0,1.9,14.0,398.0,445.33,351.97
2016,5,3,9,15,133.5,340.0,1.85,14.0,437.0,487.08,383.04
