Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,30,151.0,362.0,1.8,14.0,476.0,529.03,413.37
2016,5,3,9,45,185.5,378.0,1.8,14.5,524.5,580.75,450.42
2016,5,3,10,0,220.0,394.0,1.8,15.0,573.0,632.81,486.91
2016,5,3,10,15,261.0,400.0,1.7,15.0,619.5,693.56,529.22
2016,5,3,10,30,302.0,406.0,1.6,15.0,666.0,740.63,561.18
2016,5,3,10,45,278.0,423.0,1.55,15.5,666.5,733.02,552.45
2016,5,3,11,0,254.0,440.0,1.5,16.0,667.0,723.67,543.19
2016,5,3,11,15,196.0,451.5,1.4,16.0,628.5,661.62,497.37
2016,5,3,11,30,138.0,463.0,1.3,16.0,590.0,611.01,459.5
2016,5,3,11,45,160.0,467.0,1.2,16.0,615.0,631.66,474.15
2016,5,3,12,0,182.0,471.0,1.1,16.0,640.0,650.83,486.91
2016,5,3,12,15,280.5,442.0,1.05,16.0,701.5,716.16,534.12
2016,5,3,12,30,379.0,413.0,1.0,16.0,763.0,767.91,570.65
2016,5,3,12,45,432.5,391.0,1.0,16.0,787.0,785.38,583.14
2016,5,3,13,0,486.0,369.0,1.0,16.0,811.0,793.3,589.64
2016,5,3,13,15,470.5,362.0,1.05,16.0,783.5,752.53,562.51
2016,5,3,13,30,455.0,355.0,1.1,16.0,756.0,711.43,535.25
2016,5,3,13,45,405.5,367.5,1.15,16.0,717.5,661.86,500.61
2016,5,3,14,0,356.0,380.0,1.2,16.0,679.0,613.93,466.63
2016,5,3,14,15,425.0,334.5,1.3,16.0,678.5,600.0,459.3
2016,5,3,14,30,494.0,289.0,1.4,16.0,678.0,578.47,445.41
2016,5,3,14,45,312.0,315.5,1.5,16.0,557.0,467.08,361.68
2016,5,3,15,0,130.0,342.0,1.6,16.0,436.0,374.23,290.94
2016,5,3,15,15,87.5,306.0,1.65,15.5,368.0,314.69,246.42
2016,5,3,15,30,45.0,270.0,1.7,15.0,300.0,258.63,203.77
2016,5,3,15,45,42.5,249.0,1.8,15.0,275.5,234.8,185.48
2016,5,3,16,0,40.0,228.0,1.9,15.0,251.0,211.47,167.25
2016,5,3,16,15,78.5,217.0,1.95,14.5,257.0,206.63,162.65
2016,5,3,16,30,117.0,206.0,2.0,14.0,263.0,192.49,149.88
2016,5,3,16,45,150.0,181.5,2.05,14.0,246.0,167.21,127.96
2016,5,3,17,0,183.0,157.0,2.1,14.0,229.0,138.42,104.61
2016,5,3,17,15,155.0,139.0,2.05,13.5,194.0,109.71,92.02
2016,5,3,17,30,127.0,121.0,2.0,13.0,159.0,94.8,79.15
2016,5,3,17,45,105.0,98.5,1.95,13.0,125.5,78.57,64.64
2016,5,3,18,0,83.0,76.0,1.9,13.0,92.0,61.85,49.42
2016,5,3,18,15,52.5,54.5,1.8,13.0,63.5,45.33,34.16
2016,5,3,18,30,22.0,33.0,1.7,13.0,35.0,29.35,18.82
2016,5,3,18,45,11.0,16.5,1.6,13.0,17.5,15.18,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,2.05,11.0,3.5,3.34,0.0
2016,5,4,5,30,0.0,7.0,2.1,11.0,7.0,6.48,0.0
2016,5,4,5,45,0.0,21.0,2.15,11.0,21.0,19.49,10.06
2016,5,4,6,0,0.0,35.0,2.2,11.0,35.0,32.52,21.93
2016,5,4,6,15,0.0,53.0,2.2,11.0,53.0,50.32,37.62
2016,5,4,6,30,0.0,71.0,2.2,11.0,71.0,68.05,53.14
2016,5,4,6,45,0.0,91.5,2.2,11.5,91.5,88.37,70.52
2016,5,4,7,0,0.0,112.0,2.2,12.0,112.0,108.62,87.47
2016,5,4,7,15,0.0,94.0,2.1,12.0,94.0,88.8,70.45
2016,5,4,7,30,0.0,76.0,2.0,12.0,76.0,70.74,54.95
2016,5,4,7,45,51.0,152.0,1.95,12.0,179.0,189.9,155.86
2016,5,4,8,0,102.0,228.0,1.9,12.0,282.0,313.8,256.54
2016,5,4,8,15,131.0,253.0,1.85,12.0,329.0,378.04,306.58
2016,5,4,8,30,160.0,278.0,1.8,12.0,376.0,433.31,348.92
2016,5,4,8,45,227.5,291.5,1.75,12.5,442.0,510.34,407.45
2016,5,4,9,0,295.0,305.0,1.7,13.0,508.0,603.78,475.89
2016,5,4,9,15,297.0,324.5,1.6,13.0,539.5,633.61,495.04
2016,5,4,9,30,299.0,344.0,1.5,13.0,571.0,662.21,513.49
2016,5,4,9,45,319.5,356.0,1.45,13.5,608.0,699.17,537.64
2016,5,4,10,0,340.0,368.0,1.4,14.0,645.0,735.41,560.73
2016,5,4,10,15,260.5,398.5,1.35,14.0,615.0,691.17,525.59
2016,5,4,10,30,181.0,429.0,1.3,14.0,585.0,630.87,479.91
2016,5,4,10,45,128.5,428.0,1.3,14.0,540.5,575.07,438.63
2016,5,4,11,0,76.0,427.0,1.3,14.0,496.0,506.15,387.3
2016,5,4,11,15,64.0,421.5,1.35,14.0,480.0,485.8,372.61
2016,5,4,11,30,52.0,416.0,1.4,14.0,464.0,465.41,357.43
2016,5,4,11,45,96.5,443.5,1.5,14.0,533.5,534.5,409.76
2016,5,4,12,0,141.0,471.0,1.6,14.0,603.0,610.77,465.57
2016,5,4,12,15,186.0,468.0,1.7,14.0,641.0,643.91,490.51
2016,5,4,12,30,231.0,465.0,1.8,14.0,679.0,674.42,513.78
2016,5,4,12,45,204.5,462.5,1.9,14.0,650.5,637.73,487.36
2016,5,4,13,0,178.0,460.0,2.0,14.0,622.0,601.72,461.68
2016,5,4,13,15,226.5,443.5,2.05,14.0,646.0,616.54,474.48
2016,5,4,13,30,275.0,427.0,2.1,14.0,670.0,630.65,486.15
2016,5,4,13,45,296.0,408.5,2.15,14.5,663.5,613.74,473.87
2016,5,4,14,0,317.0,390.0,2.2,15.0,657.0,594.67,460.05
2016,5,4,14,15,311.5,375.5,2.25,15.0,630.0,558.88,434.05
2016,5,4,14,30,306.0,361.0,2.3,15.0,603.0,523.08,407.72
2016,5,4,14,45,350.5,331.0,2.4,15.0,595.0,503.05,393.49
2016,5,4,15,0,395.0,301.0,2.5,15.0,587.0,478.42,374.85
2016,5,4,15,15,349.5,291.5,2.5,14.5,534.0,423.3,332.23
2016,5,4,15,30,304.0,282.0,2.5,14.0,481.0,372.57,292.57
2016,5,4,15,45,267.0,266.0,2.55,14.0,431.5,324.32,253.98
2016,5,4,16,0,230.0,250.0,2.6,14.0,382.0,283.94,221.44
2016,5,4,16,15,137.5,221.0,2.55,14.0,298.5,220.55,172.34
2016,5,4,16,30,45.0,192.0,2.5,14.0,215.0,172.89,136.98
2016,5,4,16,45,71.5,176.0,2.5,14.0,206.5,157.87,123.88
2016,5,4,17,0,98.0,160.0,2.5,14.0,198.0,134.65,104.59
2016,5,4,17,15,84.0,138.5,2.4,13.5,168.0,114.0,90.72
2016,5,4,17,30,70.0,117.0,2.3,13.0,138.0,96.38,80.56
2016,5,4,17,45,56.5,95.0,2.2,13.0,110.0,79.45,65.44
2016,5,4,18,0,43.0,73.0,2.1,13.0,82.0,62.17,49.73
2016,5,4,18,15,22.5,52.5,2.0,12.5,57.0,45.59,34.51
2016,5,4,18,30,2.0,32.0,1.9,12.0,32.0,29.08,18.85
2016,5,4,18,45,1.0,16.0,1.8,12.0,16.0,14.85,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.75,11.0,8.0,7.63,0.0
2016,5,5,5,30,0.0,16.0,1.8,11.0,16.0,14.85,0.0
2016,5,5,5,45,38.0,36.0,1.9,11.5,42.0,53.77,36.92
2016,5,5,6,0,76.0,56.0,2.0,12.0,68.0,91.31,69.98
2016,5,5,6,15,107.0,77.5,2.05,12.0,101.0,131.63,105.47
2016,5,5,6,30,138.0,99.0,2.1,12.0,134.0,174.99,143.38
2016,5,5,6,45,173.0,116.0,2.2,12.5,170.0,218.02,180.29
2016,5,5,7,0,208.0,133.0,2.3,13.0,206.0,272.87,226.11
2016,5,5,7,15,263.0,149.5,2.3,13.0,256.0,335.15,277.59
2016,5,5,7,30,318.0,166.0,2.3,13.0,306.0,402.2,331.76
2016,5,5,7,45,297.5,192.5,2.3,13.0,336.5,431.13,353.26
2016,5,5,8,0,277.0,219.0,2.3,13.0,367.0,457.27,372.18
2016,5,5,8,15,245.5,247.0,2.25,13.0,387.0,473.68,382.74
2016,5,5,8,30,214.0,275.0,2.2,13.0,407.0,474.65,381.43
2016,5,5,8,45,214.5,297.5,2.2,13.5,438.0,505.64,403.2
2016,5,5,9,0,215.0,320.0,2.2,14.0,469.0,535.78,423.8
2016,5,5,9,15,266.0,330.5,2.15,14.0,525.5,611.42,479.7
2016,5,5,9,30,317.0,341.0,2.1,14.0,582.0,675.74,525.99
2016,5,5,9,45,298.0,363.0,2.1,14.0,597.5,685.81,530.95
2016,5,5,10,0,279.0,385.0,2.1,14.0,613.0,693.69,534.83
2016,5,5,10,15,198.0,405.0,2.1,14.0,570.0,622.68,480.6
2016,5,5,10,30,117.0,425.0,2.1,14.0,527.0,562.13,433.6
2016,5,5,10,45,225.5,422.5,2.1,14.5,624.0,666.63,511.89
2016,5,5,11,0,334.0,420.0,2.1,15.0,721.0,782.66,594.12
2016,5,5,11,15,176.0,367.5,2.15,15.0,526.5,553.63,426.83
2016,5,5,11,30,18.0,315.0,2.2,15.0,332.0,318.67,247.2
2016,5,5,11,45,21.0,333.5,2.25,15.5,353.5,338.81,263.11
2016,5,5,12,0,24.0,352.0,2.3,16.0,375.0,358.62,277.62
2016,5,5,12,15,65.5,407.0,2.3,16.0,468.5,459.6,354.45
2016,5,5,12,30,107.0,462.0,2.3,16.0,562.0,548.65,420.2
2016,5,5,12,45,111.0,454.0,2.3,16.0,556.5,538.45,412.45
2016,5,5,13,0,115.0,446.0,2.3,16.0,551.0,532.99,408.76
2016,5,5,13,15,64.5,357.5,2.25,16.0,416.0,393.87,304.91
2016,5,5,13,30,14.0,269.0,2.2,16.0,281.0,262.75,204.23
2016,5,5,13,45,30.0,317.0,2.2,16.0,342.5,320.24,249.55
2016,5,5,14,0,46.0,365.0,2.2,16.0,404.0,372.61,289.67
2016,5,5,14,15,96.5,374.5,2.2,15.5,452.0,410.67,320.13
2016,5,5,14,30,147.0,384.0,2.2,15.0,500.0,442.9,345.78
2016,5,5,14,45,264.0,344.0,2.2,15.0,541.0,463.87,363.03
2016,5,5,15,0,381.0,304.0,2.2,15.0,582.0,473.65,370.57
2016,5,5,15,15,252.0,302.5,2.15,15.0,482.0,385.97,302.32
2016,5,5,15,30,123.0,301.0,2.1,15.0,382.0,314.38,247.0
2016,5,5,15,45,84.5,267.5,2.05,15.0,321.0,265.3,208.97
2016,5,5,16,0,46.0,234.0,2.0,15.0,260.0,218.22,172.43
2016,5,5,16,15,144.0,218.0,1.95,14.5,290.0,220.06,171.26
2016,5,5,16,30,242.0,202.0,1.9,14.0,320.0,209.33,158.34
2016,5,5,16,45,391.0,160.0,1.85,14.0,326.0,174.17,122.91
2016,5,5,17,0,540.0,118.0,1.8,14.0,332.0,125.93,80.8
2016,5,5,17,15,491.5,108.5,1.7,13.5,282.0,82.41,60.3
2016,5,5,17,30,443.0,99.0,1.6,13.0,232.0,70.97,58.05
2016,5,5,17,45,378.5,86.5,1.55,13.0,184.5,63.46,51.28
2016,5,5,18,0,314.0,74.0,1.5,13.0,137.0,55.57,43.94
2016,5,5,18,15,227.5,57.5,1.35,12.5,96.0,44.05,33.22
2016,5,5,18,30,141.0,41.0,1.2,12.0,55.0,33.23,22.51
2016,5,5,18,45,70.5,20.5,1.1,12.0,27.5,17.11,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,2.5,9.5,1.5,10.0,9.5,9.52,0.0
2016,5,6,5,30,5.0,19.0,1.5,10.0,19.0,19.16,1.32
2016,5,6,5,45,58.0,39.5,1.55,10.5,48.0,64.19,45.32
2016,5,6,6,0,111.0,60.0,1.6,11.0,77.0,108.67,84.29
2016,5,6,6,15,154.5,80.5,1.55,11.0,114.0,160.75,129.86
2016,5,6,6,30,198.0,101.0,1.5,11.0,151.0,212.02,174.48
2016,5,6,6,45,249.0,113.0,1.45,11.0,190.5,261.44,216.98
2016,5,6,7,0,300.0,125.0,1.4,11.0,230.0,316.03,262.82
2016,5,6,7,15,221.0,155.5,1.3,11.0,239.5,315.98,261.49
2016,5,6,7,30,142.0,186.0,1.2,11.0,249.0,297.78,244.9
2016,5,6,7,45,91.5,199.0,1.2,11.5,241.5,271.04,221.5
2016,5,6,8,0,41.0,212.0,1.2,12.0,234.0,249.1,201.57
2016,5,6,8,15,25.5,207.0,1.15,12.0,221.0,221.49,178.44
2016,5,6,8,30,10.0,202.0,1.1,12.0,208.0,203.26,162.79
2016,5,6,8,45,8.5,202.5,1.1,12.0,208.0,202.01,161.36
2016,5,6,9,0,7.0,203.0,1.1,12.0,208.0,200.81,159.94
2016,5,6,9,15,6.0,195.5,1.1,12.0,200.5,192.12,152.59
2016,5,6,9,30,5.0,188.0,1.1,12.0,193.0,183.57,145.44
2016,5,6,9,45,6.0,192.0,1.15,12.5,197.5,188.33,148.81
2016,5,6,10,0,7.0,196.0,1.2,13.0,202.0,193.13,152.17
2016,5,6,10,15,3.5,168.0,1.2,13.0,171.5,162.33,127.26
2016,5,6,10,30,0.0,140.0,1.2,13.0,141.0,131.83,102.56
2016,5,6,10,45,6.5,200.0,1.25,13.0,206.5,196.17,154.24
2016,5,6,11,0,13.0,260.0,1.3,13.0,272.0,260.93,204.9
2016,5,6,11,15,14.0,272.0,1.3,13.0,285.0,273.21,213.99
2016,5,6,11,30,15.0,284.0,1.3,13.0,298.0,285.35,223.2
2016,5,6,11,45,26.0,340.0,1.35,13.5,364.5,359.55,279.58
2016,5,6,12,0,37.0,396.0,1.4,14.0,431.0,424.3,327.25
2016,5,6,12,15,23.5,302.5,1.4,14.0,324.5,315.84,245.24
2016,5,6,12,30,10.0,209.0,1.4,14.0,218.0,206.01,160.59
2016,5,6,12,45,5.0,173.0,1.4,14.0,178.0,166.9,129.96
2016,5,6,13,0,0.0,137.0,1.4,14.0,138.0,128.31,99.13
2016,5,6,13,15,0.0,135.0,1.4,14.0,135.5,126.32,97.68
2016,5,6,13,30,0.0,133.0,1.4,14.0,133.0,124.33,96.17
2016,5,6,13,45,9.5,215.0,1.4,14.0,223.0,207.85,163.14
2016,5,6,14,0,19.0,297.0,1.4,14.0,313.0,289.58,226.89
2016,5,6,14,15,50.5,333.0,1.3,14.0,374.0,341.84,267.27
2016,5,6,14,30,82.0,369.0,1.2,14.0,435.0,388.83,302.89
2016,5,6,14,45,79.5,350.0,1.2,14.0,411.5,363.4,283.59
2016,5,6,15,0,77.0,331.0,1.2,14.0,388.0,338.31,264.82
2016,5,6,15,15,77.5,311.5,1.1,14.0,365.5,314.57,246.66
2016,5,6,15,30,78.0,292.0,1.0,14.0,343.0,290.86,228.32
2016,5,6,15,45,52.0,254.5,0.95,14.0,287.5,242.88,191.23
2016,5,6,16,0,26.0,217.0,0.9,14.0,232.0,202.78,160.32
2016,5,6,16,15,93.0,213.5,0.85,14.0,260.5,207.97,162.67
2016,5,6,16,30,160.0,210.0,0.8,14.0,289.0,204.3,156.75
2016,5,6,16,45,80.0,143.0,0.8,14.0,182.5,130.35,100.15
2016,5,6,17,0,0.0,76.0,0.8,14.0,76.0,70.69,54.51
2016,5,6,17,15,0.0,64.5,0.75,13.5,64.5,59.99,45.81
2016,5,6,17,30,0.0,53.0,0.7,13.0,53.0,49.26,38.73
2016,5,6,17,45,0.0,42.5,0.7,13.0,42.5,39.47,29.92
2016,5,6,18,0,0.0,32.0,0.7,13.0,32.0,29.7,20.99
2016,5,6,18,15,0.0,22.5,0.7,12.5,22.5,20.86,12.87
2016,5,6,18,30,0.0,13.0,0.7,12.0,13.0,12.04,4.65
2016,5,6,18,45,0.0,6.5,0.75,12.0,6.5,6.01,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,11.0,9.5,9.05,0.0
2016,5,7,5,30,0.0,19.0,1.5,11.0,19.0,17.84,2.49
2016,5,7,5,45,43.0,39.0,1.6,11.5,46.0,58.65,41.27
2016,5,7,6,0,86.0,59.0,1.7,12.0,73.0,98.2,75.78
2016,5,7,6,15,121.0,80.5,1.75,12.0,107.5,140.71,113.08
2016,5,7,6,30,156.0,102.0,1.8,12.0,142.0,186.71,153.14
2016,5,7,6,45,197.5,117.5,1.85,12.0,179.5,239.92,198.65
2016,5,7,7,0,239.0,133.0,1.9,12.0,217.0,290.48,241.23
2016,5,7,7,15,119.5,131.0,1.95,12.0,173.0,215.51,178.33
2016,5,7,7,30,0.0,129.0,2.0,12.0,129.0,123.56,99.21
2016,5,7,7,45,98.5,180.5,2.05,12.5,233.5,264.74,217.65
2016,5,7,8,0,197.0,232.0,2.1,13.0,338.0,400.29,326.16
2016,5,7,8,15,98.5,166.0,2.1,13.0,219.0,254.49,207.36
2016,5,7,8,30,0.0,100.0,2.1,13.0,100.0,93.44,72.62
2016,5,7,8,45,0.0,128.0,2.15,13.0,128.5,120.51,94.98
2016,5,7,9,0,0.0,156.0,2.2,13.0,157.0,147.76,116.97
2016,5,7,9,15,0.5,154.5,2.15,13.0,155.5,146.58,115.69
2016,5,7,9,30,1.0,153.0,2.1,13.0,154.0,145.48,114.58
2016,5,7,9,45,0.5,137.5,2.1,13.5,138.0,129.95,101.55
2016,5,7,10,0,0.0,122.0,2.1,14.0,122.0,114.58,88.73
2016,5,7,10,15,0.0,105.0,2.05,14.0,105.0,98.39,75.46
2016,5,7,10,30,0.0,88.0,2.0,14.0,88.0,82.31,62.28
2016,5,7,10,45,0.0,105.5,2.0,14.0,105.5,98.94,75.77
2016,5,7,11,0,0.0,123.0,2.0,14.0,123.0,115.58,89.17
2016,5,7,11,15,0.0,109.0,1.95,14.0,109.0,102.29,78.32
2016,5,7,11,30,0.0,95.0,1.9,14.0,95.0,89.05,67.55
2016,5,7,11,45,0.0,98.0,1.9,14.0,98.0,91.88,69.85
2016,5,7,12,0,0.0,101.0,1.9,14.0,101.0,94.69,72.11
2016,5,7,12,15,0.0,98.0,1.85,14.0,98.0,91.84,69.79
2016,5,7,12,30,0.0,95.0,1.8,14.0,95.0,88.98,67.48
2016,5,7,12,45,0.0,94.5,1.75,14.0,94.5,88.47,67.09
2016,5,7,13,0,0.0,94.0,1.7,14.0,94.0,87.96,66.71
2016,5,7,13,15,4.5,152.5,1.65,14.0,157.0,146.51,114.21
2016,5,7,13,30,9.0,211.0,1.6,14.0,220.0,204.48,160.36
2016,5,7,13,45,5.5,182.5,1.6,14.0,188.5,174.54,136.49
2016,5,7,14,0,2.0,154.0,1.6,14.0,157.0,145.05,113.05
2016,5,7,14,15,5.5,187.5,1.55,14.0,192.5,178.08,139.78
2016,5,7,14,30,9.0,221.0,1.5,14.0,228.0,210.31,165.51
2016,5,7,14,45,4.5,174.5,1.5,14.0,178.0,164.35,129.0
2016,5,7,15,0,0.0,128.0,1.5,14.0,128.0,118.98,92.67
2016,5,7,15,15,34.5,208.0,1.45,14.0,231.0,205.36,162.73
2016,5,7,15,30,69.0,288.0,1.4,14.0,334.0,283.79,224.15
2016,5,7,15,45,50.0,255.5,1.4,14.0,288.0,243.0,192.0
2016,5,7,16,0,31.0,223.0,1.4,14.0,242.0,204.89,162.35
2016,5,7,16,15,25.0,200.5,1.35,14.0,214.5,185.31,147.11
2016,5,7,16,30,19.0,178.0,1.3,14.0,187.0,162.09,128.82
2016,5,7,16,45,9.5,126.0,1.3,14.0,130.5,115.29,91.13
2016,5,7,17,0,0.0,74.0,1.3,14.0,74.0,68.87,53.03
2016,5,7,17,15,0.0,63.0,1.2,13.5,63.0,58.59,44.61
2016,5,7,17,30,0.0,52.0,1.1,13.0,52.0,48.33,37.89
2016,5,7,17,45,0.0,41.5,1.05,13.0,41.5,38.54,29.08
2016,5,7,18,0,0.0,31.0,1.0,13.0,31.0,28.77,20.16
2016,5,7,18,15,0.0,22.0,0.95,12.5,22.0,20.4,12.46
2016,5,7,18,30,0.0,13.0,0.9,12.0,13.0,12.04,4.69
2016,5,7,18,45,0.0,6.5,0.9,12.0,6.5,6.01,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,43.5,11.5,1.0,11.0,14.0,19.08,0.0
2016,5,8,5,30,87.0,23.0,1.0,11.0,28.0,50.76,19.24
2016,5,8,5,45,187.0,39.0,1.05,11.5,64.5,112.19,81.39
2016,5,8,6,0,287.0,55.0,1.1,12.0,101.0,176.57,137.25
2016,5,8,6,15,362.5,66.5,1.15,12.0,146.0,236.77,190.23
2016,5,8,6,30,438.0,78.0,1.2,12.0,191.0,305.06,249.24
2016,5,8,6,45,219.0,94.0,1.25,12.5,150.5,223.34,184.02
2016,5,8,7,0,0.0,110.0,1.3,13.0,110.0,106.02,84.53
2016,5,8,7,15,0.0,113.5,1.25,13.0,113.5,108.48,86.62
2016,5,8,7,30,0.0,117.0,1.2,13.0,117.0,111.23,88.62
2016,5,8,7,45,4.5,147.5,1.2,13.0,150.0,144.79,116.22
2016,5,8,8,0,9.0,178.0,1.2,13.0,183.0,178.84,143.69
2016,5,8,8,15,7.0,182.5,1.15,13.0,186.5,181.25,144.97
2016,5,8,8,30,5.0,187.0,1.1,13.0,190.0,183.65,146.35
2016,5,8,8,45,5.5,191.0,1.1,13.5,195.0,187.66,148.9
2016,5,8,9,0,6.0,195.0,1.1,14.0,200.0,191.79,151.54
2016,5,8,9,15,5.5,190.5,1.1,14.0,195.0,186.61,147.05
2016,5,8,9,30,5.0,186.0,1.1,14.0,190.0,181.54,142.72
2016,5,8,9,45,10.5,230.0,1.15,14.5,238.5,230.17,180.77
2016,5,8,10,0,16.0,274.0,1.2,15.0,287.0,279.16,218.11
2016,5,8,10,15,18.0,291.5,1.2,15.0,306.5,298.24,232.23
2016,5,8,10,30,20.0,309.0,1.2,15.0,326.0,317.23,246.35
2016,5,8,10,45,22.5,327.5,1.3,15.0,347.5,337.59,261.68
2016,5,8,11,0,25.0,346.0,1.4,15.0,369.0,369.57,285.66
2016,5,8,11,15,19.5,308.5,1.45,15.0,326.5,314.39,243.68
2016,5,8,11,30,14.0,271.0,1.5,15.0,284.0,271.63,211.07
2016,5,8,11,45,26.5,335.5,1.6,15.5,360.0,355.27,274.91
2016,5,8,12,0,39.0,400.0,1.7,16.0,436.0,429.94,329.92
2016,5,8,12,15,25.5,324.5,1.75,16.0,348.5,339.25,261.72
2016,5,8,12,30,12.0,249.0,1.8,16.0,261.0,245.89,190.57
2016,5,8,12,45,12.5,253.0,1.9,16.0,265.0,249.35,193.73
2016,5,8,13,0,13.0,257.0,2.0,16.0,269.0,252.69,196.47
2016,5,8,13,15,13.5,262.0,2.05,16.0,274.0,256.83,199.82
2016,5,8,13,30,14.0,267.0,2.1,16.0,279.0,260.81,203.07
2016,5,8,13,45,19.5,295.5,2.15,16.0,312.5,290.25,226.14
2016,5,8,14,0,25.0,324.0,2.2,16.0,346.0,319.53,248.86
2016,5,8,14,15,36.0,333.5,2.25,15.5,363.5,332.28,259.56
2016,5,8,14,30,47.0,343.0,2.3,15.0,381.0,343.48,269.12
2016,5,8,14,45,57.0,335.0,2.35,15.0,378.5,337.11,264.67
2016,5,8,15,0,67.0,327.0,2.4,15.0,376.0,329.53,259.24
2016,5,8,15,15,84.5,314.0,2.4,15.0,372.5,320.07,252.15
2016,5,8,15,30,102.0,301.0,2.4,15.0,369.0,308.57,243.14
2016,5,8,15,45,98.5,278.0,2.45,15.0,339.5,279.15,220.0
2016,5,8,16,0,95.0,255.0,2.5,15.0,310.0,250.31,197.1
2016,5,8,16,15,59.0,218.5,2.5,14.5,251.5,203.45,160.81
2016,5,8,16,30,23.0,182.0,2.5,14.0,193.0,166.19,132.37
2016,5,8,16,45,16.5,160.5,2.5,14.0,168.0,144.34,115.08
2016,5,8,17,0,10.0,139.0,2.5,14.0,143.0,123.47,98.48
2016,5,8,17,15,5.0,120.5,2.5,13.5,122.5,105.93,84.55
2016,5,8,17,30,0.0,102.0,2.5,13.0,102.0,89.91,74.86
2016,5,8,17,45,237.5,78.5,2.5,13.0,128.5,61.35,49.41
2016,5,8,18,0,475.0,55.0,2.5,13.0,155.0,40.73,30.8
2016,5,8,18,15,382.5,45.0,2.35,12.5,111.0,34.39,24.82
2016,5,8,18,30,290.0,35.0,2.2,12.0,67.0,27.72,18.16
2016,5,8,18,45,145.0,17.5,2.1,12.0,33.5,13.47,1.89
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.0,1.95,10.0,16.0,20.66,0.0
2016,5,9,5,30,88.0,26.0,2.0,10.0,32.0,55.22,24.5
2016,5,9,5,45,191.0,42.5,2.05,10.0,69.5,117.61,86.6
2016,5,9,6,0,294.0,59.0,2.1,10.0,107.0,183.87,144.77
2016,5,9,6,15,372.5,71.0,2.05,10.0,153.5,246.34,200.33
2016,5,9,6,30,451.0,83.0,2.0,10.0,200.0,317.2,262.22
2016,5,9,6,45,225.5,92.0,2.0,10.5,150.5,224.39,187.02
2016,5,9,7,0,0.0,101.0,2.0,11.0,101.0,96.52,77.25
2016,5,9,7,15,0.0,114.5,1.95,11.0,114.5,109.44,88.18
2016,5,9,7,30,0.0,128.0,1.9,11.0,128.0,122.39,98.76
2016,5,9,7,45,5.0,154.0,1.9,11.5,157.0,151.76,122.82
2016,5,9,8,0,10.0,180.0,1.9,12.0,186.0,181.58,146.8
2016,5,9,8,15,20.5,211.0,1.85,12.0,223.5,221.36,178.92
2016,5,9,8,30,31.0,242.0,1.8,12.0,261.0,272.87,219.82
2016,5,9,8,45,32.5,260.5,1.75,12.5,282.5,293.84,235.15
2016,5,9,9,0,34.0,279.0,1.7,13.0,304.0,314.76,250.34
2016,5,9,9,15,45.5,308.0,1.7,13.0,342.5,356.23,282.15
2016,5,9,9,30,57.0,337.0,1.7,13.0,381.0,397.97,313.6
2016,5,9,9,45,127.0,370.0,1.7,13.5,473.5,513.9,401.36
2016,5,9,10,0,197.0,403.0,1.7,14.0,566.0,618.41,477.18
2016,5,9,10,15,274.0,400.5,1.65,14.0,635.5,705.32,539.31
2016,5,9,10,30,351.0,398.0,1.6,14.0,705.0,779.61,591.3
2016,5,9,10,45,317.0,418.5,1.6,14.5,700.0,765.8,578.07
2016,5,9,11,0,283.0,439.0,1.6,15.0,695.0,750.01,564.52
2016,5,9,11,15,375.0,412.5,1.6,15.0,757.0,810.43,608.64
2016,5,9,11,30,467.0,386.0,1.6,15.0,819.0,877.65,655.51
2016,5,9,11,45,475.5,388.5,1.65,15.0,832.5,879.12,656.17
2016,5,9,12,0,484.0,391.0,1.7,15.0,846.0,878.18,656.01
2016,5,9,12,15,460.5,392.5,1.75,15.0,824.5,843.36,632.46
2016,5,9,12,30,437.0,394.0,1.8,15.0,803.0,807.54,608.34
2016,5,9,12,45,669.0,263.5,1.85,15.5,881.5,876.19,662.02
2016,5,9,13,0,901.0,133.0,1.9,16.0,960.0,922.05,692.9
2016,5,9,13,15,897.5,132.0,1.9,16.0,943.0,887.53,669.58
2016,5,9,13,30,894.0,131.0,1.9,16.0,926.0,850.44,645.25
2016,5,9,13,45,888.5,129.5,1.95,16.0,902.0,808.94,618.15
2016,5,9,14,0,883.0,128.0,2.0,16.0,878.0,765.37,589.24
2016,5,9,14,15,875.5,126.0,2.0,16.0,847.0,718.08,555.62
2016,5,9,14,30,868.0,124.0,2.0,16.0,816.0,669.3,519.44
2016,5,9,14,45,695.5,187.0,2.05,16.0,725.5,578.45,449.94
2016,5,9,15,0,523.0,250.0,2.1,16.0,635.0,502.33,390.74
2016,5,9,15,15,672.0,181.5,2.1,15.5,646.5,483.5,376.07
2016,5,9,15,30,821.0,113.0,2.1,15.0,658.0,450.65,347.63
2016,5,9,15,45,618.5,164.5,2.1,15.0,558.5,368.49,281.8
2016,5,9,16,0,416.0,216.0,2.1,15.0,459.0,308.81,235.35
2016,5,9,16,15,393.0,199.5,2.1,15.0,413.0,261.46,195.8
2016,5,9,16,30,370.0,183.0,2.1,15.0,367.0,221.26,162.24
2016,5,9,16,45,517.0,137.5,2.15,15.0,364.0,175.91,118.32
2016,5,9,17,0,664.0,92.0,2.2,15.0,361.0,117.21,67.82
2016,5,9,17,15,619.5,85.5,2.2,14.5,309.0,69.35,45.32
2016,5,9,17,30,575.0,79.0,2.2,14.0,257.0,55.3,43.91
2016,5,9,17,45,505.0,71.5,2.25,13.5,206.5,52.01,41.03
2016,5,9,18,0,435.0,64.0,2.3,13.0,156.0,48.59,37.82
2016,5,9,18,15,340.0,52.0,2.25,12.5,112.0,39.52,29.37
2016,5,9,18,30,245.0,40.0,2.2,12.0,68.0,31.02,21.07
2016,5,9,18,45,122.5,20.0,2.2,11.5,34.0,15.59,3.9
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,12.5,1.65,10.5,17.0,23.91,0.0
2016,5,10,5,30,127.0,25.0,1.7,11.0,34.0,68.01,33.62
2016,5,10,5,45,240.0,39.0,1.75,11.5,72.5,128.1,93.74
2016,5,10,6,0,353.0,53.0,1.8,12.0,111.0,198.1,154.54
2016,5,10,6,15,428.5,63.0,1.7,12.0,158.0,263.01,211.9
2016,5,10,6,30,504.0,73.0,1.6,12.0,205.0,334.19,273.44
2016,5,10,6,45,273.0,104.5,1.55,12.5,178.5,263.91,217.73
2016,5,10,7,0,42.0,136.0,1.5,13.0,152.0,164.41,133.83
2016,5,10,7,15,109.5,162.5,1.35,13.5,211.0,245.04,200.87
2016,5,10,7,30,177.0,189.0,1.2,14.0,270.0,324.04,264.0
2016,5,10,7,45,460.5,148.0,1.05,14.5,390.5,508.91,410.31
2016,5,10,8,0,744.0,107.0,0.9,15.0,511.0,703.01,551.36
2016,5,10,8,15,765.0,111.0,0.8,15.0,559.0,750.6,579.32
2016,5,10,8,30,786.0,115.0,0.7,15.0,607.0,800.27,609.62
2016,5,10,8,45,805.0,117.0,0.65,15.5,652.0,844.81,635.25
2016,5,10,9,0,824.0,119.0,0.6,16.0,697.0,887.74,659.22
2016,5,10,9,15,836.5,121.5,0.6,16.5,737.0,923.33,678.94
2016,5,10,9,30,849.0,124.0,0.6,17.0,777.0,956.44,696.92
2016,5,10,9,45,846.5,133.0,0.6,17.5,808.0,979.55,708.43
2016,5,10,10,0,844.0,142.0,0.6,18.0,839.0,999.15,717.87
2016,5,10,10,15,851.5,144.0,0.65,18.0,867.0,1017.6,729.18
2016,5,10,10,30,859.0,146.0,0.7,18.0,895.0,1032.78,738.58
2016,5,10,10,45,867.5,145.0,0.8,18.5,917.0,1033.01,738.66
2016,5,10,11,0,876.0,144.0,0.9,19.0,939.0,1039.33,742.78
2016,5,10,11,15,879.5,145.0,0.95,19.0,953.0,1039.2,743.2
2016,5,10,11,30,883.0,146.0,1.0,19.0,967.0,1035.6,741.66
2016,5,10,11,45,888.0,144.0,1.1,19.0,974.0,1027.07,738.18
2016,5,10,12,0,893.0,142.0,1.2,19.0,981.0,1015.12,732.58
2016,5,10,12,15,893.0,142.0,1.3,19.0,979.0,996.92,723.01
2016,5,10,12,30,893.0,142.0,1.4,19.0,977.0,975.54,711.34
2016,5,10,12,45,895.0,139.0,1.5,19.5,969.0,950.03,695.56
2016,5,10,13,0,897.0,136.0,1.6,20.0,961.0,921.43,677.64
2016,5,10,13,15,893.5,135.0,1.7,19.5,944.0,887.06,658.24
2016,5,10,13,30,890.0,134.0,1.8,19.0,927.0,850.14,636.75
2016,5,10,13,45,886.5,131.5,1.9,19.0,903.5,809.44,611.06
2016,5,10,14,0,883.0,129.0,2.0,19.0,880.0,766.53,583.39
2016,5,10,14,15,875.0,127.0,2.05,19.0,849.0,718.96,550.29
2016,5,10,14,30,867.0,125.0,2.1,19.0,818.0,669.93,514.62
2016,5,10,14,45,858.5,122.0,2.2,19.0,781.5,618.5,476.38
2016,5,10,15,0,850.0,119.0,2.3,19.0,745.0,564.28,434.82
2016,5,10,15,15,836.5,116.0,2.35,18.5,702.5,508.13,390.92
2016,5,10,15,30,823.0,113.0,2.4,18.0,660.0,452.1,345.48
2016,5,10,15,45,807.5,109.0,2.45,18.0,614.0,394.83,296.95
2016,5,10,16,0,792.0,105.0,2.5,18.0,568.0,338.41,247.86
2016,5,10,16,15,768.5,101.0,2.55,17.5,518.5,281.05,197.96
2016,5,10,16,30,745.0,97.0,2.6,17.0,469.0,225.97,150.2
2016,5,10,16,45,717.0,91.5,2.65,16.5,417.5,166.89,101.64
2016,5,10,17,0,689.0,86.0,2.7,16.0,366.0,115.29,64.84
2016,5,10,17,15,646.5,80.0,2.65,15.5,314.0,66.42,41.66
2016,5,10,17,30,604.0,74.0,2.6,15.0,262.0,51.13,40.04
2016,5,10,17,45,546.5,66.0,2.6,15.0,212.5,47.24,36.54
2016,5,10,18,0,489.0,58.0,2.6,15.0,163.0,43.11,32.68
2016,5,10,18,15,397.5,47.5,2.5,14.5,118.0,36.41,26.42
2016,5,10,18,30,306.0,37.0,2.4,14.0,73.0,29.34,19.53
2016,5,10,18,45,153.0,23.5,2.3,13.5,41.5,18.42,6.31
2016,5,10,19,0,0.0,10.0,2.2,13.0,10.0,9.53,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.0,1.9,10.0,19.0,30.44,0.0
2016,5,11,5,30,200.0,24.0,2.0,10.0,38.0,86.43,46.12
2016,5,11,5,45,312.5,36.0,2.1,10.5,78.5,148.3,109.13
2016,5,11,6,0,425.0,48.0,2.2,11.0,119.0,220.72,172.91
2016,5,11,6,15,212.5,66.5,2.1,11.0,102.0,167.22,135.34
2016,5,11,6,30,0.0,85.0,2.0,11.0,85.0,82.29,65.26
2016,5,11,6,45,3.5,104.0,1.95,11.5,105.5,102.74,82.75
2016,5,11,7,0,7.0,123.0,1.9,12.0,126.0,123.51,100.03
2016,5,11,7,15,47.5,156.0,1.85,12.5,177.5,190.13,155.85
2016,5,11,7,30,88.0,189.0,1.8,13.0,229.0,254.79,208.64
2016,5,11,7,45,270.5,188.0,1.75,13.5,331.5,406.25,332.01
2016,5,11,8,0,453.0,187.0,1.7,14.0,434.0,565.99,455.29
2016,5,11,8,15,530.0,179.0,1.65,14.0,493.0,636.41,506.83
2016,5,11,8,30,607.0,171.0,1.6,14.0,552.0,716.51,564.51
2016,5,11,8,45,586.5,195.0,1.55,14.5,585.0,744.48,580.2
2016,5,11,9,0,566.0,219.0,1.5,15.0,618.0,764.52,590.6
2016,5,11,9,15,718.0,169.5,1.45,15.0,704.5,871.25,663.89
2016,5,11,9,30,870.0,120.0,1.4,15.0,791.0,963.92,722.61
2016,5,11,9,45,876.0,124.0,1.4,15.5,824.5,989.82,735.73
2016,5,11,10,0,882.0,128.0,1.4,16.0,858.0,1012.55,747.61
2016,5,11,10,15,889.0,129.5,1.4,16.0,886.0,1030.36,757.75
2016,5,11,10,30,896.0,131.0,1.4,16.0,914.0,1044.83,765.88
2016,5,11,10,45,901.5,131.5,1.45,16.5,935.0,1053.31,769.77
2016,5,11,11,0,907.0,132.0,1.5,17.0,956.0,1058.27,771.61
2016,5,11,11,15,910.0,132.5,1.55,17.0,969.0,1057.16,771.19
2016,5,11,11,30,913.0,133.0,1.6,17.0,982.0,1052.47,768.68
2016,5,11,11,45,917.5,130.5,1.65,17.0,989.0,1042.74,763.09
2016,5,11,12,0,922.0,128.0,1.7,17.0,996.0,1029.5,755.37
2016,5,11,12,15,587.5,297.0,1.75,17.0,849.5,870.71,649.17
2016,5,11,12,30,253.0,466.0,1.8,17.0,703.0,700.8,524.63
2016,5,11,12,45,586.0,295.5,1.9,17.5,837.5,831.04,625.99
2016,5,11,13,0,919.0,125.0,2.0,18.0,972.0,930.38,694.75
2016,5,11,13,15,915.5,124.0,2.05,17.5,954.5,895.43,672.52
2016,5,11,13,30,912.0,123.0,2.1,17.0,937.0,857.87,649.64
2016,5,11,13,45,905.5,122.5,2.15,17.0,912.5,815.99,622.26
2016,5,11,14,0,899.0,122.0,2.2,17.0,888.0,772.07,593.11
2016,5,11,14,15,891.0,120.0,2.2,17.0,857.0,723.9,559.17
2016,5,11,14,30,883.0,118.0,2.2,17.0,826.0,674.25,522.38
2016,5,11,14,45,872.5,116.0,2.2,17.0,788.5,621.87,482.57
2016,5,11,15,0,862.0,114.0,2.2,17.0,751.0,568.69,441.0
2016,5,11,15,15,849.0,111.5,2.15,16.5,708.5,510.7,395.17
2016,5,11,15,30,836.0,109.0,2.1,16.0,666.0,454.75,349.29
2016,5,11,15,45,820.0,105.0,2.1,16.0,619.5,396.65,299.83
2016,5,11,16,0,804.0,101.0,2.1,16.0,573.0,339.45,249.84
2016,5,11,16,15,781.0,97.5,2.05,15.5,523.0,282.03,199.5
2016,5,11,16,30,758.0,94.0,2.0,15.0,473.0,226.8,151.26
2016,5,11,16,45,730.5,88.5,1.95,15.0,422.0,167.27,101.77
2016,5,11,17,0,703.0,83.0,1.9,15.0,371.0,114.98,64.01
2016,5,11,17,15,661.0,77.5,1.8,14.5,318.5,65.72,40.41
2016,5,11,17,30,619.0,72.0,1.7,14.0,266.0,49.44,38.7
2016,5,11,17,45,562.0,64.0,1.65,14.0,216.0,45.46,35.14
2016,5,11,18,0,505.0,56.0,1.6,14.0,166.0,41.24,31.2
2016,5,11,18,15,414.5,46.5,1.55,13.5,120.5,35.38,25.68
2016,5,11,18,30,324.0,37.0,1.5,13.0,75.0,29.21,19.59
2016,5,11,18,45,162.0,24.0,1.45,12.5,43.0,18.79,7.26
2016,5,11,19,0,0.0,11.0,1.4,12.0,11.0,10.48,0.0
2016,5,11,19,15,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,2.25,9.5,7.0,6.67,0.0
2016,5,12,5,30,0.0,14.0,2.4,10.0,14.0,12.98,3.31
2016,5,12,5,45,0.0,29.5,2.55,10.5,29.5,27.4,17.25
2016,5,12,6,0,0.0,45.0,2.7,11.0,45.0,42.49,30.66
2016,5,12,6,15,0.0,64.0,2.7,11.0,64.0,61.31,47.2
2016,5,12,6,30,0.0,83.0,2.7,11.0,83.0,80.02,63.47
2016,5,12,6,45,1.5,102.5,2.75,11.5,103.0,99.97,80.41
2016,5,12,7,0,3.0,122.0,2.8,12.0,123.0,120.03,97.11
2016,5,12,7,15,16.0,147.0,2.75,12.0,154.0,153.23,124.97
2016,5,12,7,30,29.0,172.0,2.7,12.0,185.0,195.61,160.04
2016,5,12,7,45,45.0,199.5,2.65,12.5,223.0,237.18,193.6
2016,5,12,8,0,61.0,227.0,2.6,13.0,261.0,279.95,227.47
2016,5,12,8,15,128.0,256.0,2.55,13.0,334.5,377.31,305.78
2016,5,12,8,30,195.0,285.0,2.5,13.0,408.0,468.67,377.14
2016,5,12,8,45,311.5,279.0,2.5,13.5,492.0,580.25,462.83
2016,5,12,9,0,428.0,273.0,2.5,14.0,576.0,698.67,550.31
2016,5,12,9,15,624.0,206.5,2.4,14.0,675.0,824.11,643.23
2016,5,12,9,30,820.0,140.0,2.3,14.0,774.0,946.52,725.26
2016,5,12,9,45,629.0,235.0,2.25,14.5,734.5,883.79,677.32
2016,5,12,10,0,438.0,330.0,2.2,15.0,695.0,800.93,611.88
2016,5,12,10,15,652.5,235.0,2.15,15.0,797.0,921.96,701.27
2016,5,12,10,30,867.0,140.0,2.1,15.0,899.0,1024.96,767.55
2016,5,12,10,45,873.0,140.0,2.1,15.5,920.0,1033.22,769.59
2016,5,12,11,0,879.0,140.0,2.1,16.0,941.0,1038.08,770.62
2016,5,12,11,15,882.0,141.0,2.1,16.0,954.0,1037.48,769.68
2016,5,12,11,30,885.0,142.0,2.1,16.0,967.0,1033.41,766.67
2016,5,12,11,45,885.5,142.5,2.1,16.0,972.5,1022.94,759.63
2016,5,12,12,0,886.0,143.0,2.1,16.0,978.0,1009.13,750.57
2016,5,12,12,15,677.5,268.0,2.1,16.0,906.0,928.4,696.54
2016,5,12,12,30,469.0,393.0,2.1,16.0,834.0,835.7,627.71
2016,5,12,12,45,651.5,282.5,2.15,16.0,888.0,877.97,663.75
2016,5,12,13,0,834.0,172.0,2.2,16.0,942.0,906.02,685.05
2016,5,12,13,15,829.5,170.5,2.25,16.0,925.0,871.26,661.95
2016,5,12,13,30,825.0,169.0,2.3,16.0,908.0,834.23,637.7
2016,5,12,13,45,818.5,167.0,2.35,16.0,883.5,793.09,610.32
2016,5,12,14,0,812.0,165.0,2.4,16.0,859.0,750.2,580.47
2016,5,12,14,15,803.0,163.0,2.4,15.5,828.5,704.04,547.76
2016,5,12,14,30,794.0,161.0,2.4,15.0,798.0,656.76,513.33
2016,5,12,14,45,786.5,156.0,2.45,15.0,762.5,606.74,475.23
2016,5,12,15,0,779.0,151.0,2.5,15.0,727.0,555.94,435.4
2016,5,12,15,15,763.5,147.5,2.55,15.0,685.5,499.16,389.83
2016,5,12,15,30,748.0,144.0,2.6,15.0,644.0,445.16,345.01
2016,5,12,15,45,735.0,137.0,2.65,15.0,599.5,389.82,297.85
2016,5,12,16,0,722.0,130.0,2.7,15.0,555.0,335.23,250.12
2016,5,12,16,15,623.5,139.0,2.75,14.5,483.5,272.89,198.59
2016,5,12,16,30,525.0,148.0,2.8,14.0,412.0,221.42,157.2
2016,5,12,16,45,512.5,132.5,2.9,14.0,367.5,173.3,116.96
2016,5,12,17,0,500.0,117.0,3.0,14.0,323.0,126.86,82.03
2016,5,12,17,15,447.0,112.0,3.0,13.5,277.0,88.9,63.07
2016,5,12,17,30,394.0,107.0,3.0,13.0,231.0,76.0,62.54
2016,5,12,17,45,353.0,91.5,3.05,13.0,187.5,66.49,54.04
2016,5,12,18,0,312.0,76.0,3.1,13.0,144.0,56.46,44.87
2016,5,12,18,15,245.5,60.0,3.05,12.5,104.5,45.48,34.72
2016,5,12,18,30,179.0,44.0,3.0,12.0,65.0,33.99,23.85
2016,5,12,18,45,89.5,27.0,2.95,12.0,37.5,22.31,10.31
2016,5,12,19,0,0.0,10.0,2.9,12.0,10.0,9.53,0.0
2016,5,12,19,15,0.0,5.0,2.9,11.5,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,36.5,13.0,2.7,10.0,16.0,19.4,0.0
2016,5,13,5,30,73.0,26.0,2.8,10.0,32.0,52.07,29.37
2016,5,13,5,45,134.0,44.0,2.95,10.5,64.0,96.06,71.2
2016,5,13,6,0,195.0,62.0,3.1,11.0,96.0,145.56,114.8
2016,5,13,6,15,232.5,81.0,3.1,11.0,134.5,193.0,157.31
2016,5,13,6,30,270.0,100.0,3.1,11.0,173.0,244.2,202.47
2016,5,13,6,45,312.5,112.0,3.15,11.0,214.0,293.43,245.31
2016,5,13,7,0,355.0,124.0,3.2,11.0,255.0,356.05,298.13
2016,5,13,7,15,270.5,158.0,3.15,11.0,266.0,349.21,291.52
2016,5,13,7,30,186.0,192.0,3.1,11.0,277.0,333.08,276.55
2016,5,13,7,45,129.0,212.0,3.1,11.5,274.5,321.32,264.72
2016,5,13,8,0,72.0,232.0,3.1,12.0,272.0,293.74,239.81
2016,5,13,8,15,64.5,249.5,3.1,12.0,287.5,307.97,250.39
2016,5,13,8,30,57.0,267.0,3.1,12.0,303.0,321.45,260.11
2016,5,13,8,45,39.0,262.0,3.1,12.5,288.0,300.45,241.67
2016,5,13,9,0,21.0,257.0,3.1,13.0,273.0,267.69,214.05
2016,5,13,9,15,37.0,297.0,3.15,13.0,325.5,335.73,267.92
2016,5,13,9,30,53.0,337.0,3.2,13.0,378.0,393.37,312.51
2016,5,13,9,45,40.5,330.5,3.25,13.5,362.5,373.67,295.56
2016,5,13,10,0,28.0,324.0,3.3,14.0,347.0,353.69,278.76
2016,5,13,10,15,57.0,372.0,3.35,14.0,421.5,432.21,339.75
