Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,30,86.0,420.0,3.4,14.0,496.0,510.83,399.25
2016,5,13,10,45,88.0,428.0,3.5,14.5,507.5,519.52,404.45
2016,5,13,11,0,90.0,436.0,3.6,15.0,519.0,527.75,409.66
2016,5,13,11,15,227.0,430.0,3.7,15.0,641.5,667.92,517.5
2016,5,13,11,30,364.0,424.0,3.8,15.0,764.0,803.93,618.27
2016,5,13,11,45,343.5,439.0,3.9,15.0,762.0,790.97,607.46
2016,5,13,12,0,323.0,454.0,4.0,15.0,760.0,776.63,596.71
2016,5,13,12,15,269.5,464.0,4.05,15.0,718.5,724.78,558.05
2016,5,13,12,30,216.0,474.0,4.1,15.0,677.0,667.31,515.23
2016,5,13,12,45,335.5,428.5,4.15,15.0,740.5,726.98,562.9
2016,5,13,13,0,455.0,383.0,4.2,15.0,804.0,777.5,602.59
2016,5,13,13,15,249.0,385.0,4.2,15.0,614.5,582.39,455.02
2016,5,13,13,30,43.0,387.0,4.2,15.0,425.0,398.8,311.52
2016,5,13,13,45,166.5,395.5,4.25,15.0,539.0,499.39,392.4
2016,5,13,14,0,290.0,404.0,4.3,15.0,653.0,586.83,460.34
2016,5,13,14,15,280.5,390.5,4.25,14.5,624.0,550.52,433.18
2016,5,13,14,30,271.0,377.0,4.2,14.0,595.0,514.62,406.53
2016,5,13,14,45,328.0,343.0,4.2,14.0,595.0,500.7,396.58
2016,5,13,15,0,385.0,309.0,4.2,14.0,595.0,481.12,381.37
2016,5,13,15,15,398.5,286.0,4.15,14.0,567.5,443.79,351.22
2016,5,13,15,30,412.0,263.0,4.1,14.0,540.0,402.24,317.02
2016,5,13,15,45,365.5,252.5,4.05,14.0,485.5,351.86,275.64
2016,5,13,16,0,319.0,242.0,4.0,14.0,431.0,303.75,236.12
2016,5,13,16,15,567.0,160.5,3.9,13.5,461.0,276.87,205.08
2016,5,13,16,30,815.0,79.0,3.8,13.0,491.0,227.26,151.4
2016,5,13,16,45,792.0,74.5,3.75,13.0,439.5,170.42,102.78
2016,5,13,17,0,769.0,70.0,3.7,13.0,388.0,116.19,62.63
2016,5,13,17,15,732.0,65.5,3.6,12.5,335.5,64.4,37.25
2016,5,13,17,30,695.0,61.0,3.5,12.0,283.0,44.94,34.96
2016,5,13,17,45,642.5,55.0,3.45,12.0,231.5,41.83,32.15
2016,5,13,18,0,590.0,49.0,3.4,12.0,180.0,35.25,26.09
2016,5,13,18,15,504.5,41.5,3.2,11.5,133.0,30.86,21.91
2016,5,13,18,30,419.0,34.0,3.0,11.0,86.0,26.26,17.3
2016,5,13,18,45,273.0,23.0,2.85,10.5,51.0,18.11,7.81
2016,5,13,19,0,127.0,12.0,2.7,10.0,16.0,11.44,0.0
2016,5,13,19,15,63.5,6.0,2.7,10.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,126.5,12.5,2.1,11.0,22.5,36.31,0.0
2016,5,14,5,30,253.0,25.0,2.2,11.0,45.0,102.68,61.53
2016,5,14,5,45,363.0,35.0,2.35,11.5,86.5,163.32,120.66
2016,5,14,6,0,473.0,45.0,2.5,12.0,128.0,235.73,184.52
2016,5,14,6,15,542.0,52.0,2.5,12.0,177.0,299.57,242.08
2016,5,14,6,30,611.0,59.0,2.5,12.0,226.0,370.28,304.15
2016,5,14,6,45,382.0,103.0,2.55,12.5,215.0,328.39,271.91
2016,5,14,7,0,153.0,147.0,2.6,13.0,204.0,248.27,204.96
2016,5,14,7,15,150.5,170.5,2.5,13.0,233.5,279.27,230.4
2016,5,14,7,30,148.0,194.0,2.4,13.0,263.0,309.59,254.31
2016,5,14,7,45,109.5,213.0,2.3,13.5,267.5,308.26,251.05
2016,5,14,8,0,71.0,232.0,2.2,14.0,272.0,292.79,236.46
2016,5,14,8,15,61.0,248.0,2.1,14.0,284.5,303.31,243.75
2016,5,14,8,30,51.0,264.0,2.0,14.0,297.0,312.93,250.1
2016,5,14,8,45,43.0,274.0,1.95,14.5,303.5,316.87,251.66
2016,5,14,9,0,35.0,284.0,1.9,15.0,310.0,320.24,252.79
2016,5,14,9,15,49.5,315.5,1.9,15.0,353.5,367.15,288.73
2016,5,14,9,30,64.0,347.0,1.9,15.0,397.0,414.46,324.21
2016,5,14,9,45,57.0,355.5,1.9,15.5,402.0,416.29,323.85
2016,5,14,10,0,50.0,364.0,1.9,16.0,407.0,417.66,323.44
2016,5,14,10,15,83.5,398.0,1.95,16.0,471.0,486.06,374.96
2016,5,14,10,30,117.0,432.0,2.0,16.0,535.0,567.11,434.14
2016,5,14,10,45,98.0,434.5,2.05,16.0,522.0,536.25,410.42
2016,5,14,11,0,79.0,437.0,2.1,16.0,509.0,517.51,396.09
2016,5,14,11,15,101.5,453.5,2.15,16.0,547.5,554.66,423.82
2016,5,14,11,30,124.0,470.0,2.2,16.0,586.0,601.31,457.65
2016,5,14,11,45,78.5,429.5,2.25,16.5,503.5,500.64,382.62
2016,5,14,12,0,33.0,389.0,2.3,17.0,421.0,412.25,315.92
2016,5,14,12,15,92.0,433.5,2.35,17.0,520.5,509.82,390.36
2016,5,14,12,30,151.0,478.0,2.4,17.0,620.0,610.51,464.11
2016,5,14,12,45,148.5,472.5,2.45,17.0,611.5,594.63,452.25
2016,5,14,13,0,146.0,467.0,2.5,17.0,603.0,578.38,440.89
2016,5,14,13,15,214.0,449.5,2.55,17.0,644.5,610.06,466.18
2016,5,14,13,30,282.0,432.0,2.6,17.0,686.0,639.19,488.96
2016,5,14,13,45,207.0,427.0,2.65,17.0,610.5,559.27,429.54
2016,5,14,14,0,132.0,422.0,2.7,17.0,535.0,487.15,375.52
2016,5,14,14,15,79.5,365.5,2.75,16.5,433.0,390.49,303.6
2016,5,14,14,30,27.0,309.0,2.8,16.0,331.0,300.25,234.75
2016,5,14,14,45,79.0,330.5,2.85,16.0,390.5,346.01,271.5
2016,5,14,15,0,131.0,352.0,2.9,16.0,450.0,383.11,300.36
2016,5,14,15,15,86.0,313.0,2.9,16.0,376.0,320.19,251.5
2016,5,14,15,30,41.0,274.0,2.9,16.0,302.0,260.48,205.2
2016,5,14,15,45,21.5,222.0,2.95,16.0,237.0,208.93,164.94
2016,5,14,16,0,2.0,170.0,3.0,16.0,172.0,155.51,122.72
2016,5,14,16,15,91.0,193.5,2.95,15.5,240.0,188.78,147.65
2016,5,14,16,30,180.0,217.0,2.9,15.0,308.0,215.45,165.69
2016,5,14,16,45,90.0,169.5,2.9,15.0,215.0,157.6,122.18
2016,5,14,17,0,0.0,122.0,2.9,15.0,122.0,109.62,86.89
2016,5,14,17,15,0.0,105.0,2.85,14.5,105.0,94.31,74.51
2016,5,14,17,30,0.0,88.0,2.8,14.0,88.0,79.44,65.32
2016,5,14,17,45,235.0,75.5,2.75,14.0,128.0,53.99,42.71
2016,5,14,18,0,470.0,63.0,2.7,14.0,168.0,46.9,36.25
2016,5,14,18,15,381.5,52.5,2.55,13.5,123.5,40.38,30.15
2016,5,14,18,30,293.0,42.0,2.4,13.0,79.0,32.39,22.49
2016,5,14,18,45,176.0,27.5,2.25,13.0,47.0,21.52,10.63
2016,5,14,19,0,59.0,13.0,2.1,13.0,15.0,12.39,0.0
2016,5,14,19,15,29.5,6.5,2.1,12.5,7.5,6.2,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,83.0,14.5,2.2,11.0,21.5,29.9,0.0
2016,5,15,5,30,166.0,29.0,2.2,11.0,43.0,84.87,52.39
2016,5,15,5,45,276.0,41.5,2.25,11.5,83.0,142.17,105.73
2016,5,15,6,0,386.0,54.0,2.3,12.0,123.0,213.88,168.03
2016,5,15,6,15,458.5,63.0,2.15,12.5,170.5,276.95,223.63
2016,5,15,6,30,531.0,72.0,2.0,13.0,218.0,347.28,283.92
2016,5,15,6,45,384.5,107.0,1.85,13.5,224.0,334.26,274.69
2016,5,15,7,0,238.0,142.0,1.7,14.0,230.0,299.75,246.04
2016,5,15,7,15,225.0,166.5,1.65,14.0,260.0,330.2,270.41
2016,5,15,7,30,212.0,191.0,1.6,14.0,290.0,349.15,284.72
2016,5,15,7,45,495.5,144.0,1.55,14.5,409.0,529.59,428.68
2016,5,15,8,0,779.0,97.0,1.5,15.0,528.0,716.23,566.18
2016,5,15,8,15,799.0,100.5,1.5,15.5,576.0,766.52,597.25
2016,5,15,8,30,819.0,104.0,1.5,16.0,624.0,815.8,628.34
2016,5,15,8,45,838.0,105.0,1.5,16.5,669.5,860.07,655.34
2016,5,15,9,0,857.0,106.0,1.5,17.0,715.0,895.71,676.11
2016,5,15,9,15,868.5,108.0,1.55,17.0,754.5,930.29,697.98
2016,5,15,9,30,880.0,110.0,1.6,17.0,794.0,962.32,718.07
2016,5,15,9,45,896.0,107.5,1.65,17.5,830.0,991.05,734.6
2016,5,15,10,0,912.0,105.0,1.7,18.0,866.0,1017.02,749.31
2016,5,15,10,15,918.0,106.5,1.85,18.0,894.0,1034.35,761.33
2016,5,15,10,30,924.0,108.0,2.0,18.0,922.0,1048.25,771.29
2016,5,15,10,45,929.0,109.0,2.15,18.0,943.0,1057.08,778.06
2016,5,15,11,0,934.0,110.0,2.3,18.0,964.0,1062.31,782.61
2016,5,15,11,15,936.5,110.5,2.4,18.0,977.0,1060.86,782.32
2016,5,15,11,30,939.0,111.0,2.5,18.0,990.0,1055.77,779.82
2016,5,15,11,45,938.5,112.5,2.7,18.0,995.5,1045.11,774.82
2016,5,15,12,0,938.0,114.0,2.9,18.0,1001.0,1030.94,767.44
2016,5,15,12,15,937.5,113.5,2.95,18.0,999.0,1011.36,755.05
2016,5,15,12,30,937.0,113.0,3.0,18.0,997.0,988.49,740.51
2016,5,15,12,45,937.0,111.5,3.15,18.0,988.0,961.9,724.24
2016,5,15,13,0,937.0,110.0,3.3,18.0,979.0,932.19,705.68
2016,5,15,13,15,934.0,109.5,3.35,18.0,962.0,897.88,683.11
2016,5,15,13,30,931.0,109.0,3.4,18.0,945.0,860.87,658.52
2016,5,15,13,45,924.5,108.5,3.5,18.0,920.5,818.61,630.28
2016,5,15,14,0,918.0,108.0,3.6,18.0,896.0,774.26,600.2
2016,5,15,14,15,911.0,106.5,3.65,18.0,865.0,726.76,566.77
2016,5,15,14,30,904.0,105.0,3.7,18.0,834.0,677.63,529.73
2016,5,15,14,45,894.5,103.0,3.75,18.0,797.5,625.18,489.21
2016,5,15,15,0,885.0,101.0,3.8,18.0,761.0,571.82,446.83
2016,5,15,15,15,872.5,99.0,3.85,17.5,719.0,516.3,402.29
2016,5,15,15,30,860.0,97.0,3.9,17.0,677.0,460.66,356.09
2016,5,15,15,45,842.0,95.0,4.0,17.0,630.0,399.03,303.29
2016,5,15,16,0,824.0,93.0,4.1,17.0,583.0,341.99,252.81
2016,5,15,16,15,803.0,89.5,4.1,16.5,533.5,284.18,201.52
2016,5,15,16,30,782.0,86.0,4.1,16.0,484.0,228.3,152.07
2016,5,15,16,45,751.0,82.5,4.1,16.0,432.5,173.11,105.65
2016,5,15,17,0,720.0,79.0,4.1,16.0,381.0,121.48,67.84
2016,5,15,17,15,681.0,74.0,4.0,15.5,329.0,67.38,38.97
2016,5,15,17,30,642.0,69.0,3.9,15.0,277.0,46.67,36.05
2016,5,15,17,45,581.5,63.0,3.85,14.5,226.0,44.19,33.92
2016,5,15,18,0,521.0,57.0,3.8,14.0,175.0,41.61,31.55
2016,5,15,18,15,435.0,48.0,3.7,13.5,129.5,36.22,26.48
2016,5,15,18,30,349.0,39.0,3.6,13.0,84.0,30.55,20.94
2016,5,15,18,45,215.5,26.0,3.5,13.0,50.0,20.66,10.3
2016,5,15,19,0,82.0,13.0,3.4,13.0,16.0,12.39,0.0
2016,5,15,19,15,41.0,6.5,3.4,12.5,8.0,6.2,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,14.5,2.0,11.0,21.5,29.19,0.0
2016,5,16,5,30,158.0,29.0,2.0,11.0,43.0,83.09,52.28
2016,5,16,5,45,259.0,42.5,2.05,11.5,82.0,138.14,103.01
2016,5,16,6,0,360.0,56.0,2.1,12.0,121.0,204.84,161.07
2016,5,16,6,15,431.0,66.0,2.05,12.5,168.0,268.74,217.16
2016,5,16,6,30,502.0,76.0,2.0,13.0,215.0,338.02,276.55
2016,5,16,6,45,557.5,82.0,2.0,13.5,266.0,401.5,329.77
2016,5,16,7,0,613.0,88.0,2.0,14.0,317.0,469.55,384.82
2016,5,16,7,15,649.0,93.5,2.0,14.5,368.0,528.96,431.21
2016,5,16,7,30,685.0,99.0,2.0,15.0,419.0,590.24,477.45
2016,5,16,7,45,718.0,101.5,2.05,15.5,470.0,647.4,519.45
2016,5,16,8,0,751.0,104.0,2.1,16.0,521.0,702.81,557.54
2016,5,16,8,15,771.5,108.0,2.1,16.0,568.5,752.96,591.67
2016,5,16,8,30,792.0,112.0,2.1,16.0,616.0,802.21,624.62
2016,5,16,8,45,810.5,113.5,2.1,16.5,661.0,845.73,651.82
2016,5,16,9,0,829.0,115.0,2.1,17.0,706.0,887.62,677.48
2016,5,16,9,15,841.5,117.0,2.1,17.5,745.0,922.61,698.08
2016,5,16,9,30,854.0,119.0,2.1,18.0,784.0,947.33,711.63
2016,5,16,9,45,871.5,116.0,2.1,18.5,820.5,976.43,728.12
2016,5,16,10,0,889.0,113.0,2.1,19.0,857.0,1002.9,742.7
2016,5,16,10,15,896.0,114.5,2.1,19.0,884.5,1020.87,753.14
2016,5,16,10,30,903.0,116.0,2.1,19.0,912.0,1035.51,761.56
2016,5,16,10,45,907.5,117.0,2.15,19.5,932.5,1043.66,765.1
2016,5,16,11,0,912.0,118.0,2.2,20.0,953.0,1048.29,766.54
2016,5,16,11,15,915.0,119.0,2.25,20.0,967.0,1047.85,766.34
2016,5,16,11,30,918.0,120.0,2.3,20.0,981.0,1043.84,764.0
2016,5,16,11,45,918.5,120.5,2.35,20.0,986.5,1033.31,757.58
2016,5,16,12,0,919.0,121.0,2.4,20.0,992.0,1019.35,749.08
2016,5,16,12,15,919.0,121.0,2.45,20.0,990.5,1001.05,737.82
2016,5,16,12,30,919.0,121.0,2.5,20.0,989.0,979.5,724.47
2016,5,16,12,45,918.0,120.0,2.6,20.0,979.5,952.92,708.24
2016,5,16,13,0,917.0,119.0,2.7,20.0,970.0,923.34,689.9
2016,5,16,13,15,913.5,118.5,2.75,20.0,953.5,889.23,667.93
2016,5,16,13,30,910.0,118.0,2.8,20.0,937.0,852.52,644.03
2016,5,16,13,45,905.0,116.5,2.85,20.0,913.0,811.28,616.77
2016,5,16,14,0,900.0,115.0,2.9,20.0,889.0,767.89,587.72
2016,5,16,14,15,892.5,113.5,2.9,19.5,858.5,720.84,555.8
2016,5,16,14,30,885.0,112.0,2.9,19.0,828.0,672.26,520.59
2016,5,16,14,45,871.5,112.0,2.95,19.0,790.5,620.15,480.92
2016,5,16,15,0,858.0,112.0,3.0,19.0,753.0,567.52,439.71
2016,5,16,15,15,844.5,109.5,3.0,18.5,711.0,509.68,394.07
2016,5,16,15,30,831.0,107.0,3.0,18.0,669.0,454.08,348.54
2016,5,16,15,45,807.0,107.0,3.05,18.0,621.5,397.04,300.02
2016,5,16,16,0,783.0,107.0,3.1,18.0,574.0,341.76,251.82
2016,5,16,16,15,760.0,103.0,3.1,17.5,525.0,285.3,202.52
2016,5,16,16,30,737.0,99.0,3.1,17.0,476.0,226.76,151.77
2016,5,16,16,45,703.5,95.5,3.1,17.0,424.5,173.38,107.36
2016,5,16,17,0,670.0,92.0,3.1,17.0,373.0,123.82,71.24
2016,5,16,17,15,628.5,86.0,3.05,16.5,322.0,76.09,46.56
2016,5,16,17,30,587.0,80.0,3.0,16.0,271.0,55.11,43.37
2016,5,16,17,45,527.5,72.5,2.95,15.5,221.5,51.83,40.56
2016,5,16,18,0,468.0,65.0,2.9,15.0,172.0,48.38,37.42
2016,5,16,18,15,381.5,54.5,2.85,14.5,127.5,41.92,31.42
2016,5,16,18,30,295.0,44.0,2.8,14.0,83.0,33.88,23.77
2016,5,16,18,45,176.0,29.0,2.75,13.5,49.5,22.66,12.12
2016,5,16,19,0,57.0,14.0,2.7,13.0,16.0,13.34,0.0
2016,5,16,19,15,28.5,7.0,2.65,13.0,8.0,6.67,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,13.5,1.85,13.5,25.0,45.21,0.0
2016,5,17,5,30,263.0,27.0,1.9,14.0,50.0,108.5,68.34
2016,5,17,5,45,368.5,37.5,1.95,14.5,92.0,168.26,123.76
2016,5,17,6,0,474.0,48.0,2.0,15.0,134.0,240.1,186.16
2016,5,17,6,15,541.5,55.0,2.0,15.5,183.0,303.47,241.86
2016,5,17,6,30,609.0,62.0,2.0,16.0,232.0,373.49,301.53
2016,5,17,6,45,656.0,67.5,2.05,16.5,284.0,437.16,354.46
2016,5,17,7,0,703.0,73.0,2.1,17.0,336.0,502.63,406.95
2016,5,17,7,15,735.5,77.0,2.15,17.5,388.5,562.4,453.18
2016,5,17,7,30,768.0,81.0,2.2,18.0,441.0,623.51,498.84
2016,5,17,7,45,793.0,84.5,2.3,18.5,492.0,679.62,538.49
2016,5,17,8,0,818.0,88.0,2.4,19.0,543.0,735.71,576.58
2016,5,17,8,15,836.0,91.0,2.4,19.0,591.5,785.24,609.72
2016,5,17,8,30,854.0,94.0,2.4,19.0,640.0,827.46,637.25
2016,5,17,8,45,868.5,96.5,2.45,19.5,685.0,870.31,664.07
2016,5,17,9,0,883.0,99.0,2.5,20.0,730.0,911.16,689.15
2016,5,17,9,15,893.5,101.0,2.45,20.0,769.5,945.51,710.0
2016,5,17,9,30,904.0,103.0,2.4,20.0,809.0,977.18,728.92
2016,5,17,9,45,913.0,104.5,2.4,20.5,843.5,1003.97,743.6
2016,5,17,10,0,922.0,106.0,2.4,21.0,878.0,1027.66,756.22
2016,5,17,10,15,928.0,107.5,2.35,21.0,905.5,1045.09,765.69
2016,5,17,10,30,934.0,109.0,2.3,21.0,933.0,1059.05,773.02
2016,5,17,10,45,937.0,110.0,2.3,21.5,953.5,1065.9,775.02
2016,5,17,11,0,940.0,111.0,2.3,22.0,974.0,1069.12,774.88
2016,5,17,11,15,942.5,112.0,2.25,22.0,987.0,1068.17,773.15
2016,5,17,11,30,945.0,113.0,2.2,22.0,1000.0,1063.57,769.25
2016,5,17,11,45,944.5,113.5,2.15,22.5,1005.0,1051.86,759.53
2016,5,17,12,0,944.0,114.0,2.1,23.0,1010.0,1036.64,747.81
2016,5,17,12,15,943.5,114.0,2.05,23.0,1008.0,1017.52,735.2
2016,5,17,12,30,943.0,114.0,2.0,23.0,1006.0,995.07,720.58
2016,5,17,12,45,940.5,113.5,2.0,23.0,995.5,967.11,703.08
2016,5,17,13,0,938.0,113.0,2.0,23.0,985.0,936.14,683.64
2016,5,17,13,15,934.5,112.5,2.0,23.0,968.0,901.46,661.69
2016,5,17,13,30,931.0,112.0,2.0,23.0,951.0,864.11,637.87
2016,5,17,13,45,924.5,111.5,2.0,23.0,926.5,821.94,610.63
2016,5,17,14,0,918.0,111.0,2.0,23.0,902.0,777.69,581.72
2016,5,17,14,15,910.5,109.5,2.05,23.0,871.0,729.94,549.94
2016,5,17,14,30,903.0,108.0,2.1,23.0,840.0,680.62,514.68
2016,5,17,14,45,893.5,106.0,2.15,23.0,803.0,628.32,476.23
2016,5,17,15,0,884.0,104.0,2.2,23.0,766.0,575.11,435.88
2016,5,17,15,15,871.5,101.5,2.25,22.5,723.5,519.31,393.05
2016,5,17,15,30,859.0,99.0,2.3,22.0,681.0,463.38,348.5
2016,5,17,15,45,842.0,96.5,2.35,22.0,634.5,401.86,297.62
2016,5,17,16,0,825.0,94.0,2.4,22.0,588.0,344.8,248.77
2016,5,17,16,15,804.0,91.0,2.4,21.5,538.5,287.45,199.38
2016,5,17,16,30,783.0,88.0,2.4,21.0,489.0,232.01,151.62
2016,5,17,16,45,752.5,84.5,2.45,20.5,437.0,176.89,106.49
2016,5,17,17,0,722.0,81.0,2.5,20.0,385.0,125.26,69.29
2016,5,17,17,15,683.0,75.5,2.4,19.5,333.0,70.55,39.79
2016,5,17,17,30,644.0,70.0,2.3,19.0,281.0,47.23,35.94
2016,5,17,17,45,584.5,64.0,2.25,18.5,230.5,44.78,33.88
2016,5,17,18,0,525.0,58.0,2.2,18.0,180.0,42.23,31.58
2016,5,17,18,15,441.5,49.0,2.15,17.5,134.0,36.86,26.64
2016,5,17,18,30,358.0,40.0,2.1,17.0,88.0,31.22,21.23
2016,5,17,18,45,229.0,27.5,2.05,16.5,53.5,21.86,11.57
2016,5,17,19,0,100.0,15.0,2.0,16.0,19.0,11.83,0.0
2016,5,17,19,15,50.0,7.5,1.95,15.5,9.5,7.15,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,14.5,1.3,13.0,24.0,41.02,0.0
2016,5,18,5,30,218.0,29.0,1.3,13.0,48.0,97.96,62.82
2016,5,18,5,45,318.0,41.0,1.35,13.5,88.5,156.44,115.89
2016,5,18,6,0,418.0,53.0,1.4,14.0,129.0,225.13,175.29
2016,5,18,6,15,485.5,61.0,1.3,14.0,177.0,286.71,229.32
2016,5,18,6,30,553.0,69.0,1.2,14.0,225.0,354.95,287.41
2016,5,18,6,45,599.5,75.5,1.15,14.5,275.5,416.68,338.09
2016,5,18,7,0,646.0,82.0,1.1,15.0,326.0,482.05,389.54
2016,5,18,7,15,679.5,87.0,1.0,15.5,376.5,540.78,433.47
2016,5,18,7,30,713.0,92.0,0.9,16.0,427.0,601.11,476.61
2016,5,18,7,45,737.5,96.5,0.85,16.5,477.0,653.29,512.21
2016,5,18,8,0,762.0,101.0,0.8,17.0,527.0,707.84,547.03
2016,5,18,8,15,781.5,104.5,0.8,17.5,574.0,756.98,577.71
2016,5,18,8,30,801.0,108.0,0.8,18.0,621.0,805.13,607.06
2016,5,18,8,45,812.5,112.5,0.85,18.5,663.5,846.16,631.88
2016,5,18,9,0,824.0,117.0,0.9,19.0,706.0,885.13,655.1
2016,5,18,9,15,835.5,119.0,1.0,19.0,745.0,919.01,676.94
2016,5,18,9,30,847.0,121.0,1.1,19.0,784.0,942.56,692.11
2016,5,18,9,45,860.0,120.5,1.2,19.5,818.0,969.83,708.51
2016,5,18,10,0,873.0,120.0,1.3,20.0,852.0,994.34,723.04
2016,5,18,10,15,879.5,121.5,1.4,20.0,879.0,1011.54,734.34
2016,5,18,10,30,886.0,123.0,1.5,20.0,906.0,1025.47,743.74
2016,5,18,10,45,888.0,125.5,1.6,20.5,926.0,1032.52,747.46
2016,5,18,11,0,890.0,128.0,1.7,21.0,946.0,1036.07,749.12
2016,5,18,11,15,893.0,129.0,1.75,21.0,959.0,1035.62,749.05
2016,5,18,11,30,896.0,130.0,1.8,21.0,972.0,1031.69,746.93
2016,5,18,11,45,898.5,129.5,1.85,21.0,978.0,1022.32,741.48
2016,5,18,12,0,901.0,129.0,1.9,21.0,984.0,1009.57,734.0
2016,5,18,12,15,900.5,128.5,1.95,21.0,982.5,990.63,722.61
2016,5,18,12,30,900.0,128.0,2.0,21.0,981.0,968.55,709.24
2016,5,18,12,45,897.0,128.5,2.05,21.0,971.5,942.09,692.99
2016,5,18,13,0,894.0,129.0,2.1,21.0,962.0,912.8,674.81
2016,5,18,13,15,890.5,128.5,2.15,20.5,945.0,879.45,655.06
2016,5,18,13,30,887.0,128.0,2.2,20.0,928.0,843.57,633.35
2016,5,18,13,45,879.5,128.0,2.3,20.0,904.0,802.7,607.1
2016,5,18,14,0,872.0,128.0,2.4,20.0,880.0,759.92,579.13
2016,5,18,14,15,864.5,126.5,2.45,19.5,850.0,714.11,548.17
2016,5,18,14,30,857.0,125.0,2.5,19.0,820.0,666.83,514.44
2016,5,18,14,45,844.0,124.0,2.55,19.0,783.5,614.29,474.85
2016,5,18,15,0,831.0,123.0,2.6,19.0,747.0,561.79,434.13
2016,5,18,15,15,818.0,120.5,2.6,18.5,705.5,507.77,391.64
2016,5,18,15,30,805.0,118.0,2.6,18.0,664.0,453.84,347.75
2016,5,18,15,45,791.5,113.0,2.65,18.0,619.5,397.86,300.39
2016,5,18,16,0,778.0,108.0,2.7,18.0,575.0,342.55,252.32
2016,5,18,16,15,756.5,104.0,2.7,17.5,526.5,286.86,203.78
2016,5,18,16,30,735.0,100.0,2.7,17.0,478.0,228.88,153.54
2016,5,18,16,45,712.5,93.5,2.7,17.0,428.5,174.9,108.13
2016,5,18,17,0,690.0,87.0,2.7,17.0,379.0,123.51,69.79
2016,5,18,17,15,651.0,81.5,2.7,16.5,328.5,75.1,44.24
2016,5,18,17,30,612.0,76.0,2.7,16.0,278.0,51.71,40.36
2016,5,18,17,45,555.5,69.0,2.75,15.5,228.0,48.69,37.78
2016,5,18,18,0,499.0,62.0,2.8,15.0,178.0,45.5,34.9
2016,5,18,18,15,415.5,52.5,2.8,14.5,133.0,39.84,29.63
2016,5,18,18,30,332.0,43.0,2.8,14.0,88.0,33.88,23.87
2016,5,18,18,45,207.0,29.5,2.85,14.0,54.0,23.0,12.85
2016,5,18,19,0,82.0,16.0,2.9,14.0,20.0,12.61,0.0
2016,5,18,19,15,41.0,8.0,2.95,13.5,10.0,7.63,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,53.5,16.5,3.95,10.0,21.0,30.17,0.0
2016,5,19,5,30,107.0,33.0,4.1,10.0,42.0,69.73,45.71
2016,5,19,5,45,175.5,49.5,4.35,10.5,77.0,114.99,86.83
2016,5,19,6,0,244.0,66.0,4.6,11.0,112.0,173.99,138.65
2016,5,19,6,15,288.0,82.5,4.6,11.0,152.5,224.69,184.24
2016,5,19,6,30,332.0,99.0,4.6,11.0,193.0,279.87,233.06
2016,5,19,6,45,387.5,107.0,4.7,11.5,237.5,335.86,281.43
2016,5,19,7,0,443.0,115.0,4.8,12.0,282.0,396.88,332.9
2016,5,19,7,15,415.5,140.5,4.6,12.5,315.5,429.89,358.76
2016,5,19,7,30,388.0,166.0,4.4,13.0,349.0,459.05,380.4
2016,5,19,7,45,530.0,144.0,4.25,13.5,423.5,554.18,456.81
2016,5,19,8,0,672.0,122.0,4.1,14.0,498.0,665.8,542.92
2016,5,19,8,15,683.0,133.5,4.0,14.0,544.0,713.74,576.67
2016,5,19,8,30,694.0,145.0,3.9,14.0,590.0,760.3,609.15
2016,5,19,8,45,788.5,127.0,3.8,14.5,666.0,841.24,664.95
2016,5,19,9,0,883.0,109.0,3.7,15.0,742.0,922.01,718.69
2016,5,19,9,15,893.5,111.5,3.55,15.0,782.0,956.79,739.94
2016,5,19,9,30,904.0,114.0,3.4,15.0,822.0,988.88,759.38
2016,5,19,9,45,903.5,120.5,3.25,15.5,853.5,1011.74,770.83
2016,5,19,10,0,903.0,127.0,3.1,16.0,885.0,1031.07,779.8
2016,5,19,10,15,908.5,128.5,3.15,16.0,912.5,1047.57,790.11
2016,5,19,10,30,914.0,130.0,3.2,16.0,940.0,1060.66,798.26
2016,5,19,10,45,919.5,130.5,3.25,16.5,960.5,1069.23,802.03
2016,5,19,11,0,925.0,131.0,3.3,17.0,981.0,1074.24,803.58
2016,5,19,11,15,927.5,131.5,3.35,17.0,994.5,1072.65,802.42
2016,5,19,11,30,930.0,132.0,3.4,17.0,1008.0,1067.46,799.05
2016,5,19,11,45,933.0,131.0,3.45,17.0,1014.5,1057.73,792.79
2016,5,19,12,0,936.0,130.0,3.5,17.0,1021.0,1044.49,784.31
2016,5,19,12,15,936.0,130.0,3.55,17.0,1019.0,1025.89,772.32
2016,5,19,12,30,936.0,130.0,3.6,17.0,1017.0,1004.0,758.18
2016,5,19,12,45,939.0,126.0,3.7,17.0,1008.5,977.83,741.48
2016,5,19,13,0,942.0,122.0,3.8,17.0,1000.0,948.42,722.48
2016,5,19,13,15,938.0,121.5,3.95,17.0,982.5,913.22,699.61
2016,5,19,13,30,934.0,121.0,4.1,17.0,965.0,875.38,674.65
2016,5,19,13,45,927.5,120.5,4.25,17.0,940.0,833.14,646.24
2016,5,19,14,0,921.0,120.0,4.4,17.0,915.0,788.8,616.23
2016,5,19,14,15,750.5,196.0,4.5,16.5,829.5,699.63,549.85
2016,5,19,14,30,580.0,272.0,4.6,16.0,744.0,620.27,488.44
2016,5,19,14,45,591.0,251.0,4.7,16.0,713.5,576.31,455.08
2016,5,19,15,0,602.0,230.0,4.8,16.0,683.0,530.54,419.17
2016,5,19,15,15,725.0,171.0,4.9,15.5,686.0,504.49,398.31
2016,5,19,15,30,848.0,112.0,5.0,15.0,689.0,467.96,366.66
2016,5,19,15,45,642.0,165.5,5.1,14.5,585.0,383.23,297.8
2016,5,19,16,0,436.0,219.0,5.2,14.0,481.0,321.35,248.72
2016,5,19,16,15,456.5,193.0,5.25,13.5,447.5,277.06,209.73
2016,5,19,16,30,477.0,167.0,5.3,13.0,414.0,230.62,168.38
2016,5,19,16,45,280.0,170.0,5.4,13.0,311.5,177.0,131.14
2016,5,19,17,0,83.0,173.0,5.5,13.0,209.0,151.19,119.13
2016,5,19,17,15,73.5,152.0,5.4,12.5,181.0,126.85,101.03
2016,5,19,17,30,64.0,131.0,5.3,12.0,153.0,107.11,90.5
2016,5,19,17,45,55.0,109.5,5.25,12.0,125.5,90.77,75.98
2016,5,19,18,0,46.0,88.0,5.2,12.0,98.0,74.11,60.9
2016,5,19,18,15,32.0,67.5,5.2,11.5,73.5,57.8,46.0
2016,5,19,18,30,18.0,47.0,5.2,11.0,49.0,41.18,30.6
2016,5,19,18,45,9.0,29.0,5.25,11.0,30.0,26.08,15.74
2016,5,19,19,0,0.0,11.0,5.3,11.0,11.0,10.2,0.0
2016,5,19,19,15,0.0,5.5,5.3,11.0,5.5,5.24,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,114.0,16.5,4.5,9.0,27.0,44.79,0.0
2016,5,20,5,30,228.0,33.0,4.5,9.0,54.0,105.34,70.62
2016,5,20,5,45,336.5,44.0,4.55,9.5,96.0,165.45,125.54
2016,5,20,6,0,445.0,55.0,4.6,10.0,138.0,237.4,189.37
2016,5,20,6,15,513.5,63.0,4.6,10.0,187.0,300.95,247.23
2016,5,20,6,30,582.0,71.0,4.6,10.0,236.0,371.2,309.8
2016,5,20,6,45,433.0,105.5,4.7,10.5,242.5,358.23,300.97
2016,5,20,7,0,284.0,140.0,4.8,11.0,249.0,323.57,271.81
2016,5,20,7,15,292.0,162.0,4.75,11.0,287.5,366.52,307.56
2016,5,20,7,30,300.0,184.0,4.7,11.0,326.0,409.48,342.29
2016,5,20,7,45,550.0,141.0,4.7,11.5,436.5,570.32,474.69
2016,5,20,8,0,800.0,98.0,4.7,12.0,547.0,733.31,601.48
2016,5,20,8,15,819.0,101.0,4.65,12.0,595.0,782.88,636.13
2016,5,20,8,30,838.0,104.0,4.6,12.0,643.0,831.33,669.99
2016,5,20,8,45,849.0,108.5,4.6,12.5,687.0,873.1,697.47
2016,5,20,9,0,860.0,113.0,4.6,13.0,731.0,912.67,723.01
2016,5,20,9,15,871.0,115.5,4.6,13.0,770.5,940.15,740.98
2016,5,20,9,30,882.0,118.0,4.6,13.0,810.0,972.16,762.22
2016,5,20,9,45,631.5,240.5,4.6,13.0,747.0,890.19,701.29
2016,5,20,10,0,381.0,363.0,4.6,13.0,684.0,766.3,602.74
2016,5,20,10,15,648.0,242.5,4.6,13.0,808.5,923.41,725.14
2016,5,20,10,30,915.0,122.0,4.6,13.0,933.0,1053.14,814.85
2016,5,20,10,45,917.0,124.5,4.65,13.5,953.0,1060.34,816.98
2016,5,20,11,0,919.0,127.0,4.7,14.0,973.0,1063.94,817.7
2016,5,20,11,15,654.5,270.5,4.7,14.0,877.5,955.27,740.64
2016,5,20,11,30,390.0,414.0,4.7,14.0,782.0,817.98,634.19
2016,5,20,11,45,387.5,417.5,4.75,14.0,785.5,811.01,629.88
2016,5,20,12,0,385.0,421.0,4.8,14.0,789.0,802.33,623.6
2016,5,20,12,15,653.0,276.5,4.8,14.0,897.5,911.99,711.2
2016,5,20,12,30,921.0,132.0,4.8,14.0,1006.0,991.94,768.41
2016,5,20,12,45,914.5,134.5,4.85,14.0,995.0,963.72,748.59
2016,5,20,13,0,908.0,137.0,4.9,14.0,984.0,932.76,727.49
2016,5,20,13,15,485.5,277.5,4.9,14.0,729.5,684.16,541.55
2016,5,20,13,30,63.0,418.0,4.9,14.0,475.0,443.37,348.01
2016,5,20,13,45,110.0,423.5,4.9,14.0,520.0,480.84,378.96
2016,5,20,14,0,157.0,429.0,4.9,14.0,565.0,511.28,403.3
2016,5,20,14,15,207.0,407.5,4.9,13.5,580.5,515.29,408.29
2016,5,20,14,30,257.0,386.0,4.9,13.0,596.0,513.63,408.66
2016,5,20,14,45,319.0,351.0,4.9,13.0,599.5,502.97,401.12
2016,5,20,15,0,381.0,316.0,4.9,13.0,603.0,486.25,388.09
2016,5,20,15,15,361.5,301.5,4.85,13.0,562.0,440.37,350.97
2016,5,20,15,30,342.0,287.0,4.8,13.0,521.0,396.17,314.79
2016,5,20,15,45,338.0,266.5,4.8,13.0,484.0,354.88,280.37
2016,5,20,16,0,334.0,246.0,4.8,13.0,447.0,313.99,245.67
2016,5,20,16,15,302.0,229.0,4.7,12.5,399.5,268.77,208.26
2016,5,20,16,30,270.0,212.0,4.6,12.0,352.0,227.23,174.13
2016,5,20,16,45,291.5,185.5,4.55,12.0,322.5,190.63,142.27
2016,5,20,17,0,313.0,159.0,4.5,12.0,293.0,152.03,110.58
2016,5,20,17,15,455.0,121.5,4.4,11.5,288.0,101.57,71.16
2016,5,20,17,30,597.0,84.0,4.3,11.0,283.0,57.84,46.7
2016,5,20,17,45,534.5,77.0,4.25,11.0,232.5,55.1,44.27
2016,5,20,18,0,472.0,70.0,4.2,11.0,182.0,52.25,41.56
2016,5,20,18,15,387.0,59.5,4.05,10.5,136.5,44.75,34.57
2016,5,20,18,30,302.0,49.0,3.9,10.0,91.0,37.65,27.69
2016,5,20,18,45,184.5,34.0,3.8,10.0,56.5,26.55,16.42
2016,5,20,19,0,67.0,19.0,3.7,10.0,22.0,15.87,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.0,11.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,10.0,14.0,12.99,0.0
2016,5,21,5,30,0.0,28.0,2.1,10.0,28.0,26.62,15.56
2016,5,21,5,45,10.0,47.0,2.2,10.0,49.0,48.91,35.56
2016,5,21,6,0,20.0,66.0,2.3,10.0,70.0,75.19,58.68
2016,5,21,6,15,31.5,87.5,2.35,10.0,95.5,103.53,83.55
2016,5,21,6,30,43.0,109.0,2.4,10.0,121.0,132.91,109.08
2016,5,21,6,45,54.0,129.5,2.45,10.5,148.0,161.93,133.71
2016,5,21,7,0,65.0,150.0,2.5,11.0,175.0,191.94,158.71
2016,5,21,7,15,82.0,174.5,2.6,11.0,210.5,231.21,191.35
2016,5,21,7,30,99.0,199.0,2.7,11.0,246.0,271.85,224.62
2016,5,21,7,45,61.5,203.5,2.8,11.5,234.0,252.1,206.6
2016,5,21,8,0,24.0,208.0,2.9,12.0,222.0,220.29,178.75
2016,5,21,8,15,64.0,249.0,2.95,12.0,289.5,305.66,248.44
2016,5,21,8,30,104.0,290.0,3.0,12.0,357.0,384.8,311.34
2016,5,21,8,45,210.5,302.0,3.1,12.0,449.5,503.85,406.09
2016,5,21,9,0,317.0,314.0,3.2,12.0,542.0,629.77,502.98
2016,5,21,9,15,310.0,335.5,3.15,12.0,568.5,653.71,518.41
2016,5,21,9,30,303.0,357.0,3.1,12.0,595.0,675.93,533.07
2016,5,21,9,45,546.0,265.5,3.1,12.0,716.5,829.75,651.58
2016,5,21,10,0,789.0,174.0,3.1,12.0,838.0,977.22,756.06
2016,5,21,10,15,593.0,276.5,3.05,12.0,784.5,902.91,699.41
2016,5,21,10,30,397.0,379.0,3.0,12.0,731.0,802.45,621.58
2016,5,21,10,45,399.5,387.0,3.0,12.0,748.5,822.41,635.68
2016,5,21,11,0,402.0,395.0,3.0,12.0,766.0,830.17,640.42
2016,5,21,11,15,370.0,419.0,2.95,12.0,764.0,809.09,623.62
2016,5,21,11,30,338.0,443.0,2.9,12.0,762.0,795.46,612.18
2016,5,21,11,45,314.5,453.5,2.9,12.0,752.0,775.12,596.79
2016,5,21,12,0,291.0,464.0,2.9,12.0,742.0,753.67,580.67
2016,5,21,12,15,347.5,437.5,2.9,12.0,768.5,771.29,595.29
2016,5,21,12,30,404.0,411.0,2.9,12.0,795.0,790.57,610.58
2016,5,21,12,45,311.5,439.5,2.9,12.0,734.0,714.53,553.3
2016,5,21,13,0,219.0,468.0,2.9,12.0,673.0,642.4,498.69
2016,5,21,13,15,334.0,419.0,2.9,12.0,725.0,685.31,534.07
2016,5,21,13,30,449.0,370.0,2.9,12.0,777.0,718.68,561.11
2016,5,21,13,45,449.0,357.5,2.9,12.5,755.5,685.13,535.51
2016,5,21,14,0,449.0,345.0,2.9,13.0,734.0,650.56,509.42
2016,5,21,14,15,389.0,356.0,2.9,13.0,685.0,594.56,466.77
2016,5,21,14,30,329.0,367.0,2.9,13.0,636.0,543.36,427.4
2016,5,21,14,45,424.5,313.0,2.9,13.0,643.5,531.79,419.99
2016,5,21,15,0,520.0,259.0,2.9,13.0,651.0,511.62,404.63
2016,5,21,15,15,433.5,272.5,2.9,13.0,587.5,449.37,354.9
2016,5,21,15,30,347.0,286.0,2.9,13.0,524.0,397.81,313.52
2016,5,21,15,45,543.0,206.5,2.9,13.0,549.0,381.12,296.62
2016,5,21,16,0,739.0,127.0,2.9,13.0,574.0,344.52,260.0
2016,5,21,16,15,715.5,122.5,2.9,13.0,526.0,289.65,211.16
2016,5,21,16,30,692.0,118.0,2.9,13.0,478.0,237.08,164.52
2016,5,21,16,45,667.0,110.5,2.95,13.0,428.5,184.33,119.66
2016,5,21,17,0,642.0,103.0,3.0,13.0,379.0,134.5,81.63
2016,5,21,17,15,601.0,96.0,2.95,12.5,328.5,87.58,55.22
2016,5,21,17,30,560.0,89.0,2.9,12.0,278.0,61.7,49.97
2016,5,21,17,45,506.0,80.5,2.9,12.0,229.0,57.9,46.6
2016,5,21,18,0,452.0,72.0,2.9,12.0,180.0,53.86,42.85
2016,5,21,18,15,372.0,60.5,2.7,11.5,135.5,45.44,35.07
2016,5,21,18,30,292.0,49.0,2.5,11.0,91.0,37.58,27.56
2016,5,21,18,45,186.5,34.0,2.35,11.0,57.0,26.5,16.48
2016,5,21,19,0,81.0,19.0,2.2,11.0,23.0,15.89,0.0
2016,5,21,19,15,40.5,9.5,2.15,10.5,11.5,9.05,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,17.5,1.7,9.5,27.5,44.23,0.0
2016,5,22,5,30,207.0,35.0,1.8,10.0,55.0,102.23,69.43
2016,5,22,5,45,301.5,47.5,1.95,10.5,95.5,157.16,118.92
2016,5,22,6,0,396.0,60.0,2.1,11.0,136.0,222.9,176.62
2016,5,22,6,15,463.0,69.5,2.1,11.0,184.0,286.6,233.17
2016,5,22,6,30,530.0,79.0,2.1,11.0,232.0,355.16,292.7
2016,5,22,6,45,265.0,99.0,2.1,11.5,175.5,252.9,210.15
2016,5,22,7,0,0.0,119.0,2.1,12.0,119.0,114.34,91.84
2016,5,22,7,15,17.0,150.0,2.05,12.0,158.5,156.12,127.14
2016,5,22,7,30,34.0,181.0,2.0,12.0,198.0,207.57,169.51
2016,5,22,7,45,127.0,212.0,2.0,12.5,282.5,318.29,260.35
2016,5,22,8,0,220.0,243.0,2.0,13.0,367.0,427.53,346.7
2016,5,22,8,15,243.0,262.5,1.95,13.0,410.5,485.81,390.21
2016,5,22,8,30,266.0,282.0,1.9,13.0,454.0,534.29,425.84
2016,5,22,8,45,294.5,297.0,1.9,13.5,500.0,583.17,460.78
2016,5,22,9,0,323.0,312.0,1.9,14.0,546.0,632.73,495.48
2016,5,22,9,15,188.5,327.5,1.9,14.0,465.5,519.83,407.61
2016,5,22,9,30,54.0,343.0,1.9,14.0,385.0,399.26,312.48
2016,5,22,9,45,449.5,243.5,1.95,14.0,620.5,712.54,557.29
2016,5,22,10,0,845.0,144.0,2.0,14.0,856.0,1000.25,756.62
2016,5,22,10,15,597.5,274.5,2.05,14.0,786.0,905.12,686.88
2016,5,22,10,30,350.0,405.0,2.1,14.0,716.0,782.49,595.01
2016,5,22,10,45,355.5,411.0,2.15,14.0,733.0,793.17,603.48
2016,5,22,11,0,361.0,417.0,2.2,14.0,750.0,802.19,609.61
2016,5,22,11,15,310.0,441.5,2.25,14.0,730.5,771.73,586.49
2016,5,22,11,30,259.0,466.0,2.3,14.0,711.0,739.84,562.6
2016,5,22,11,45,244.0,472.5,2.4,14.0,704.5,724.47,551.91
2016,5,22,12,0,229.0,479.0,2.5,14.0,698.0,700.27,534.89
2016,5,22,12,15,295.0,455.5,2.55,14.0,737.0,738.78,564.69
2016,5,22,12,30,361.0,432.0,2.6,14.0,776.0,766.04,585.94
2016,5,22,12,45,381.5,417.5,2.7,14.0,777.5,756.72,580.43
2016,5,22,13,0,402.0,403.0,2.8,14.0,779.0,748.45,575.81
2016,5,22,13,15,409.5,391.5,2.85,14.0,769.0,725.91,560.38
2016,5,22,13,30,417.0,380.0,2.9,14.0,759.0,701.79,543.72
2016,5,22,13,45,349.0,396.0,2.95,14.0,707.5,641.59,498.7
2016,5,22,14,0,281.0,412.0,3.0,14.0,656.0,587.15,457.57
2016,5,22,14,15,274.0,398.0,3.05,14.0,629.5,552.69,432.36
2016,5,22,14,30,267.0,384.0,3.1,14.0,603.0,518.42,406.81
2016,5,22,14,45,365.0,332.0,3.15,14.0,616.5,514.22,405.15
2016,5,22,15,0,463.0,280.0,3.2,14.0,630.0,498.89,393.77
2016,5,22,15,15,506.5,247.0,3.2,13.5,610.5,464.04,366.39
2016,5,22,15,30,550.0,214.0,3.2,13.0,591.0,424.38,333.94
2016,5,22,15,45,454.5,227.5,3.25,13.0,525.0,365.01,285.41
2016,5,22,16,0,359.0,241.0,3.3,13.0,459.0,318.91,247.93
2016,5,22,16,15,437.5,198.5,3.3,13.0,442.5,277.82,210.36
2016,5,22,16,30,516.0,156.0,3.3,13.0,426.0,231.96,167.4
2016,5,22,16,45,439.0,154.0,3.3,13.0,367.5,185.09,130.38
2016,5,22,17,0,362.0,152.0,3.3,13.0,309.0,146.95,103.56
2016,5,22,17,15,331.0,138.5,3.2,12.5,268.0,116.75,85.96
2016,5,22,17,30,300.0,125.0,3.1,12.0,227.0,93.35,78.18
2016,5,22,17,45,277.5,106.0,3.05,12.0,188.0,80.7,66.97
2016,5,22,18,0,255.0,87.0,3.0,12.0,149.0,67.51,55.05
2016,5,22,18,15,212.5,69.0,2.8,11.5,112.5,54.5,43.16
2016,5,22,18,30,170.0,51.0,2.6,11.0,76.0,41.04,30.64
2016,5,22,18,45,85.0,35.5,2.45,11.0,48.0,28.99,18.71
2016,5,22,19,0,0.0,20.0,2.3,11.0,20.0,18.17,0.0
2016,5,22,19,15,0.0,10.0,2.25,10.5,10.0,9.53,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.5,16.5,2.2,10.5,27.0,44.33,0.0
2016,5,23,5,30,219.0,33.0,2.3,11.0,54.0,102.73,69.6
2016,5,23,5,45,311.0,45.0,2.4,11.5,94.5,157.11,118.44
2016,5,23,6,0,403.0,57.0,2.5,12.0,135.0,224.26,177.27
2016,5,23,6,15,468.0,66.0,2.5,12.0,182.0,285.09,231.49
