Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,30,533.0,75.0,2.5,12.0,229.0,352.32,290.0
2016,5,23,6,45,577.5,82.0,2.55,12.5,278.5,412.49,340.88
2016,5,23,7,0,622.0,89.0,2.6,13.0,328.0,476.1,392.87
2016,5,23,7,15,656.0,94.5,2.55,13.0,378.5,534.49,439.57
2016,5,23,7,30,690.0,100.0,2.5,13.0,429.0,594.54,486.14
2016,5,23,7,45,713.0,105.5,2.5,13.5,478.0,647.98,525.51
2016,5,23,8,0,736.0,111.0,2.5,14.0,527.0,701.44,562.66
2016,5,23,8,15,755.5,115.0,2.5,14.0,573.5,747.2,594.2
2016,5,23,8,30,775.0,119.0,2.5,14.0,620.0,794.87,626.69
2016,5,23,8,45,556.5,214.0,2.5,14.5,587.0,732.38,576.38
2016,5,23,9,0,338.0,309.0,2.5,15.0,554.0,642.68,503.21
2016,5,23,9,15,377.0,313.0,2.5,15.0,599.5,690.7,538.84
2016,5,23,9,30,416.0,317.0,2.5,15.0,645.0,750.88,581.36
2016,5,23,9,45,405.0,337.0,2.5,15.5,667.5,767.95,590.34
2016,5,23,10,0,394.0,357.0,2.5,16.0,690.0,771.88,590.66
2016,5,23,10,15,418.0,359.0,2.5,16.0,722.0,811.54,617.95
2016,5,23,10,30,442.0,361.0,2.5,16.0,754.0,838.96,636.48
2016,5,23,10,45,362.5,404.0,2.55,16.0,731.5,792.65,601.32
2016,5,23,11,0,283.0,447.0,2.6,16.0,709.0,754.46,571.92
2016,5,23,11,15,222.0,463.0,2.6,16.0,670.5,694.82,528.02
2016,5,23,11,30,161.0,479.0,2.6,16.0,632.0,645.51,490.95
2016,5,23,11,45,214.5,475.0,2.65,16.0,680.0,688.93,524.0
2016,5,23,12,0,268.0,471.0,2.7,16.0,728.0,737.9,559.84
2016,5,23,12,15,309.5,455.0,2.7,16.0,751.0,751.96,570.64
2016,5,23,12,30,351.0,439.0,2.7,16.0,774.0,763.4,579.82
2016,5,23,12,45,369.0,425.0,2.75,16.0,773.5,752.5,573.0
2016,5,23,13,0,387.0,411.0,2.8,16.0,773.0,739.62,564.9
2016,5,23,13,15,359.0,419.5,2.8,16.0,751.0,706.82,540.9
2016,5,23,13,30,331.0,428.0,2.8,16.0,729.0,674.46,517.21
2016,5,23,13,45,195.0,410.5,2.85,16.0,586.5,534.57,413.17
2016,5,23,14,0,59.0,393.0,2.9,16.0,444.0,406.4,315.19
2016,5,23,14,15,37.5,333.5,2.9,15.5,366.0,332.68,260.03
2016,5,23,14,30,16.0,274.0,2.9,15.0,288.0,262.88,206.43
2016,5,23,14,45,20.0,278.5,2.95,15.0,294.5,267.49,210.62
2016,5,23,15,0,24.0,283.0,3.0,15.0,301.0,271.4,214.04
2016,5,23,15,15,17.0,248.5,3.0,15.0,261.0,235.03,185.63
2016,5,23,15,30,10.0,214.0,3.0,15.0,221.0,199.67,157.87
2016,5,23,15,45,7.5,197.0,3.05,15.0,202.0,182.31,144.35
2016,5,23,16,0,5.0,180.0,3.1,15.0,183.0,165.32,131.03
2016,5,23,16,15,38.0,199.0,3.1,14.5,219.5,184.11,145.97
2016,5,23,16,30,71.0,218.0,3.1,14.0,256.0,200.34,158.33
2016,5,23,16,45,101.0,198.5,3.15,14.0,246.5,182.35,142.45
2016,5,23,17,0,131.0,179.0,3.2,14.0,237.0,155.58,119.85
2016,5,23,17,15,120.5,158.0,3.2,13.5,205.5,128.13,100.1
2016,5,23,17,30,110.0,137.0,3.2,13.0,174.0,106.26,89.26
2016,5,23,17,45,300.0,101.0,3.2,13.0,179.5,77.28,63.66
2016,5,23,18,0,490.0,65.0,3.2,13.0,185.0,47.42,36.93
2016,5,23,18,15,412.5,55.5,3.1,12.5,140.5,41.86,31.78
2016,5,23,18,30,335.0,46.0,3.0,12.0,96.0,36.01,26.13
2016,5,23,18,45,225.0,33.0,2.9,12.0,61.0,25.63,15.93
2016,5,23,19,0,115.0,20.0,2.8,12.0,26.0,15.75,0.0
2016,5,23,19,15,57.5,10.0,2.75,11.5,13.0,9.53,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,117.0,17.0,2.6,11.0,28.5,46.56,2.26
2016,5,24,5,30,234.0,34.0,2.7,11.0,57.0,107.7,73.41
2016,5,24,5,45,330.5,45.0,2.85,11.5,98.0,164.88,124.55
2016,5,24,6,0,427.0,56.0,3.0,12.0,139.0,232.12,183.66
2016,5,24,6,15,491.5,64.5,3.0,12.0,187.0,293.46,238.58
2016,5,24,6,30,556.0,73.0,3.0,12.0,235.0,361.11,297.71
2016,5,24,6,45,278.0,86.5,3.0,12.5,167.5,254.18,211.25
2016,5,24,7,0,0.0,100.0,3.0,13.0,100.0,94.77,75.13
2016,5,24,7,15,5.0,131.0,3.0,13.0,133.5,128.71,103.69
2016,5,24,7,30,10.0,162.0,3.0,13.0,167.0,163.25,132.14
2016,5,24,7,45,23.5,192.0,3.0,13.0,205.0,203.36,165.0
2016,5,24,8,0,37.0,222.0,3.0,13.0,243.0,254.25,206.08
2016,5,24,8,15,26.0,222.0,3.0,13.0,237.5,245.36,197.85
2016,5,24,8,30,15.0,222.0,3.0,13.0,232.0,226.66,181.9
2016,5,24,8,45,21.0,248.5,3.0,13.5,263.5,258.52,206.82
2016,5,24,9,0,27.0,275.0,3.0,14.0,295.0,302.01,240.37
2016,5,24,9,15,38.5,307.5,2.95,14.0,337.5,346.83,275.04
2016,5,24,9,30,50.0,340.0,2.9,14.0,380.0,391.95,309.43
2016,5,24,9,45,47.0,351.0,2.9,14.5,390.0,400.19,314.27
2016,5,24,10,0,44.0,362.0,2.9,15.0,400.0,408.09,319.01
2016,5,24,10,15,53.5,385.5,2.9,15.0,432.5,441.27,343.9
2016,5,24,10,30,63.0,409.0,2.9,15.0,465.0,474.19,368.27
2016,5,24,10,45,60.5,415.5,2.95,15.0,470.5,476.84,369.7
2016,5,24,11,0,58.0,422.0,3.0,15.0,476.0,479.14,371.06
2016,5,24,11,15,55.0,424.5,3.0,15.0,476.5,476.46,368.67
2016,5,24,11,30,52.0,427.0,3.0,15.0,477.0,473.49,366.15
2016,5,24,11,45,65.5,444.0,3.0,15.0,507.0,501.13,386.99
2016,5,24,12,0,79.0,461.0,3.0,15.0,537.0,527.76,406.8
2016,5,24,12,15,57.5,430.5,3.0,15.0,485.5,472.79,365.33
2016,5,24,12,30,36.0,400.0,3.0,15.0,434.0,419.07,324.71
2016,5,24,12,45,64.5,429.0,3.05,15.0,490.0,469.58,363.88
2016,5,24,13,0,93.0,458.0,3.1,15.0,546.0,517.63,400.3
2016,5,24,13,15,78.0,439.0,3.1,15.0,511.5,480.76,372.43
2016,5,24,13,30,63.0,420.0,3.1,15.0,477.0,445.0,345.62
2016,5,24,13,45,68.5,413.0,3.15,15.0,473.5,437.37,340.51
2016,5,24,14,0,74.0,406.0,3.2,15.0,470.0,429.14,334.79
2016,5,24,14,15,58.0,375.5,3.2,15.0,425.0,384.45,300.8
2016,5,24,14,30,42.0,345.0,3.2,15.0,380.0,341.59,268.05
2016,5,24,14,45,24.5,273.5,3.25,15.0,294.0,263.79,207.75
2016,5,24,15,0,7.0,202.0,3.3,15.0,208.0,189.98,149.53
2016,5,24,15,15,15.0,228.5,3.3,14.5,239.5,216.45,171.48
2016,5,24,15,30,23.0,255.0,3.3,14.0,271.0,241.07,191.69
2016,5,24,15,45,11.5,192.5,3.3,14.0,200.5,179.96,142.92
2016,5,24,16,0,0.0,130.0,3.3,14.0,130.0,119.92,94.45
2016,5,24,16,15,0.0,137.5,3.3,13.5,137.5,126.04,100.08
2016,5,24,16,30,0.0,145.0,3.3,13.0,145.0,131.69,105.29
2016,5,24,16,45,0.0,127.5,3.35,13.0,127.5,115.86,92.44
2016,5,24,17,0,0.0,110.0,3.4,13.0,110.0,100.16,79.58
2016,5,24,17,15,0.0,95.5,3.4,12.5,95.5,87.07,68.91
2016,5,24,17,30,0.0,81.0,3.4,12.0,81.0,74.16,61.11
2016,5,24,17,45,237.5,75.0,3.4,12.0,133.5,52.91,42.12
2016,5,24,18,0,475.0,69.0,3.4,12.0,186.0,50.76,40.1
2016,5,24,18,15,397.0,59.0,3.3,11.5,141.5,44.89,34.64
2016,5,24,18,30,319.0,49.0,3.2,11.0,97.0,37.44,27.54
2016,5,24,18,45,212.0,35.0,3.1,11.0,62.0,27.19,17.43
2016,5,24,19,0,105.0,21.0,3.0,11.0,27.0,16.54,0.27
2016,5,24,19,15,52.5,10.5,2.95,11.0,13.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,115.5,17.0,2.3,11.0,28.5,46.37,5.0
2016,5,25,5,30,231.0,34.0,2.4,11.0,57.0,106.82,73.1
2016,5,25,5,45,323.5,45.5,2.55,11.5,97.5,161.5,121.99
2016,5,25,6,0,416.0,57.0,2.7,12.0,138.0,229.11,181.29
2016,5,25,6,15,480.0,65.0,2.7,12.0,185.5,289.11,234.92
2016,5,25,6,30,544.0,73.0,2.7,12.0,233.0,355.33,292.72
2016,5,25,6,45,272.0,93.0,2.75,12.5,173.0,258.37,214.42
2016,5,25,7,0,0.0,113.0,2.8,13.0,113.0,108.0,86.24
2016,5,25,7,15,0.0,120.0,2.8,13.0,120.0,114.28,91.45
2016,5,25,7,30,0.0,127.0,2.8,13.0,127.0,120.68,96.47
2016,5,25,7,45,4.0,155.0,2.85,13.0,157.5,151.19,121.56
2016,5,25,8,0,8.0,183.0,2.9,13.0,188.0,182.1,146.62
2016,5,25,8,15,10.0,198.5,2.9,13.0,205.0,198.97,159.91
2016,5,25,8,30,12.0,214.0,2.9,13.0,222.0,215.96,173.23
2016,5,25,8,45,23.0,251.0,2.95,13.5,267.5,262.76,210.26
2016,5,25,9,0,34.0,288.0,3.0,14.0,313.0,322.14,256.38
2016,5,25,9,15,38.0,309.5,3.0,14.0,339.0,348.39,276.18
2016,5,25,9,30,42.0,331.0,3.0,14.0,365.0,374.6,295.91
2016,5,25,9,45,28.5,303.5,3.0,14.5,327.5,331.92,261.42
2016,5,25,10,0,15.0,276.0,3.0,15.0,290.0,279.3,219.35
2016,5,25,10,15,46.5,348.5,3.0,15.0,390.0,395.31,309.75
2016,5,25,10,30,78.0,421.0,3.0,15.0,490.0,501.71,389.74
2016,5,25,10,45,202.5,430.0,3.0,15.5,615.5,646.72,498.64
2016,5,25,11,0,327.0,439.0,3.0,16.0,741.0,790.05,601.55
2016,5,25,11,15,210.0,451.5,3.0,16.0,646.5,670.59,512.16
2016,5,25,11,30,93.0,464.0,3.0,16.0,552.0,551.98,422.83
2016,5,25,11,45,508.5,288.0,3.05,16.0,774.0,807.91,621.92
2016,5,25,12,0,924.0,112.0,3.1,16.0,996.0,1014.79,766.12
2016,5,25,12,15,924.0,111.5,3.15,16.0,994.5,996.37,752.16
2016,5,25,12,30,924.0,111.0,3.2,16.0,993.0,974.71,738.16
2016,5,25,12,45,918.0,114.0,3.25,16.0,983.0,947.84,720.59
2016,5,25,13,0,912.0,117.0,3.3,16.0,973.0,918.18,701.08
2016,5,25,13,15,909.0,116.0,3.35,16.0,957.0,884.71,678.81
2016,5,25,13,30,906.0,115.0,3.4,16.0,941.0,848.64,654.59
2016,5,25,13,45,689.0,228.0,3.5,16.0,846.5,752.93,585.4
2016,5,25,14,0,472.0,341.0,3.6,16.0,752.0,664.27,516.22
2016,5,25,14,15,680.0,224.5,3.65,16.0,794.5,678.61,531.67
2016,5,25,14,30,888.0,108.0,3.7,16.0,837.0,675.01,531.9
2016,5,25,14,45,693.5,188.0,3.75,16.0,742.0,583.73,459.54
2016,5,25,15,0,499.0,268.0,3.8,16.0,647.0,509.19,399.8
2016,5,25,15,15,442.0,273.0,3.85,15.5,595.5,455.22,357.73
2016,5,25,15,30,385.0,278.0,3.9,15.0,544.0,409.17,321.17
2016,5,25,15,45,599.0,187.5,3.95,15.0,569.5,389.0,301.3
2016,5,25,16,0,813.0,97.0,4.0,15.0,595.0,350.21,262.45
2016,5,25,16,15,793.0,93.5,4.0,14.5,546.5,293.72,212.04
2016,5,25,16,30,773.0,90.0,4.0,14.0,498.0,239.01,163.15
2016,5,25,16,45,740.5,88.0,4.05,14.0,447.0,185.59,117.33
2016,5,25,17,0,708.0,86.0,4.1,14.0,396.0,131.14,75.28
2016,5,25,17,15,671.0,81.0,4.1,13.5,345.0,82.18,46.93
2016,5,25,17,30,634.0,76.0,4.1,13.0,294.0,50.98,40.18
2016,5,25,17,45,571.5,71.0,4.1,13.0,243.5,49.53,38.93
2016,5,25,18,0,509.0,66.0,4.1,13.0,193.0,48.07,37.54
2016,5,25,18,15,430.5,57.0,4.0,12.5,147.5,42.99,32.81
2016,5,25,18,30,352.0,48.0,3.9,12.0,102.0,37.65,27.63
2016,5,25,18,45,229.0,35.5,3.8,12.0,65.5,27.57,17.76
2016,5,25,19,0,106.0,23.0,3.7,12.0,29.0,18.15,2.14
2016,5,25,19,15,53.0,11.5,3.65,11.5,14.5,10.96,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,19.0,1.9,10.5,28.5,44.13,7.0
2016,5,26,5,30,183.0,38.0,1.9,11.0,57.0,99.21,68.72
2016,5,26,5,45,276.0,51.0,1.95,11.5,97.0,153.01,116.05
2016,5,26,6,0,369.0,64.0,2.0,12.0,137.0,217.37,172.04
2016,5,26,6,15,436.0,74.0,1.9,12.0,184.0,277.37,224.93
2016,5,26,6,30,503.0,84.0,1.8,12.0,231.0,347.43,284.95
2016,5,26,6,45,550.0,91.5,1.75,12.5,281.0,408.03,335.32
2016,5,26,7,0,597.0,99.0,1.7,13.0,331.0,472.33,386.81
2016,5,26,7,15,632.5,105.0,1.6,13.0,381.5,531.06,432.66
2016,5,26,7,30,668.0,111.0,1.5,13.0,432.0,591.62,478.28
2016,5,26,7,45,694.5,115.5,1.4,13.5,481.0,645.48,516.34
2016,5,26,8,0,721.0,120.0,1.3,14.0,530.0,699.66,552.6
2016,5,26,8,15,742.0,124.0,1.25,14.5,577.0,748.86,583.91
2016,5,26,8,30,763.0,128.0,1.2,15.0,624.0,793.94,611.55
2016,5,26,8,45,780.0,130.5,1.15,15.5,667.5,836.17,636.6
2016,5,26,9,0,797.0,133.0,1.1,16.0,711.0,876.77,660.0
2016,5,26,9,15,809.5,135.5,1.05,16.0,749.5,911.33,680.17
2016,5,26,9,30,822.0,138.0,1.0,16.0,788.0,943.54,698.59
2016,5,26,9,45,824.0,144.5,1.0,16.5,819.5,967.37,711.03
2016,5,26,10,0,826.0,151.0,1.0,17.0,851.0,988.05,721.52
2016,5,26,10,15,833.5,153.0,1.0,17.0,878.0,1006.19,731.79
2016,5,26,10,30,841.0,155.0,1.0,17.0,905.0,1021.18,740.16
2016,5,26,10,45,848.5,154.5,1.05,17.5,926.0,1030.29,744.57
2016,5,26,11,0,856.0,154.0,1.1,18.0,947.0,1026.5,741.08
2016,5,26,11,15,859.5,155.0,1.15,18.0,960.5,1026.54,741.66
2016,5,26,11,30,863.0,156.0,1.2,18.0,974.0,1023.25,740.19
2016,5,26,11,45,866.5,154.5,1.3,18.5,980.5,1014.25,734.74
2016,5,26,12,0,870.0,153.0,1.4,19.0,987.0,1002.02,727.29
2016,5,26,12,15,870.0,153.0,1.55,19.0,985.5,984.68,718.68
2016,5,26,12,30,870.0,153.0,1.7,19.0,984.0,964.32,707.95
2016,5,26,12,45,877.0,146.5,1.85,19.0,977.5,941.37,695.29
2016,5,26,13,0,884.0,140.0,2.0,19.0,971.0,915.24,680.28
2016,5,26,13,15,880.5,139.5,2.15,18.5,955.0,882.56,661.85
2016,5,26,13,30,877.0,139.0,2.3,18.0,939.0,847.4,641.32
2016,5,26,13,45,871.0,138.0,2.45,18.0,915.5,807.54,615.85
2016,5,26,14,0,865.0,137.0,2.6,18.0,892.0,765.7,588.53
2016,5,26,14,15,857.5,135.5,2.7,18.0,862.5,720.61,556.88
2016,5,26,14,30,850.0,134.0,2.8,18.0,833.0,673.82,522.52
2016,5,26,14,45,840.5,131.5,2.9,18.0,797.5,623.21,484.38
2016,5,26,15,0,831.0,129.0,3.0,18.0,762.0,571.85,444.5
2016,5,26,15,15,818.5,126.5,3.05,17.5,721.5,518.47,402.47
2016,5,26,15,30,806.0,124.0,3.1,17.0,681.0,465.13,359.0
2016,5,26,15,45,789.5,120.5,3.2,17.0,636.5,409.63,311.95
2016,5,26,16,0,773.0,117.0,3.3,17.0,592.0,355.09,264.48
2016,5,26,16,15,751.5,113.0,3.35,16.5,544.0,295.7,212.93
2016,5,26,16,30,730.0,109.0,3.4,16.0,496.0,242.12,165.91
2016,5,26,16,45,700.0,104.5,3.45,16.0,445.5,188.99,120.87
2016,5,26,17,0,670.0,100.0,3.5,16.0,395.0,139.27,82.84
2016,5,26,17,15,631.0,94.0,3.45,15.5,344.0,91.56,55.04
2016,5,26,17,30,592.0,88.0,3.4,15.0,293.0,60.27,48.09
2016,5,26,17,45,535.5,81.0,3.4,14.5,243.5,57.67,45.94
2016,5,26,18,0,479.0,74.0,3.4,14.0,194.0,54.94,43.51
2016,5,26,18,15,400.0,63.5,3.3,13.5,148.0,47.51,36.7
2016,5,26,18,30,321.0,53.0,3.2,13.0,102.0,40.52,30.06
2016,5,26,18,45,209.0,38.5,3.1,12.5,65.5,29.94,19.82
2016,5,26,19,0,97.0,24.0,3.0,12.0,29.0,19.88,4.1
2016,5,26,19,15,48.5,12.0,2.95,11.5,14.5,11.44,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,95.5,19.0,1.0,10.5,29.0,45.01,9.17
2016,5,27,5,30,191.0,38.0,1.0,11.0,58.0,101.14,70.19
2016,5,27,5,45,289.0,50.5,1.05,11.5,99.5,156.41,118.36
2016,5,27,6,0,387.0,63.0,1.1,12.0,141.0,222.79,175.6
2016,5,27,6,15,453.0,72.5,1.15,12.5,188.0,285.43,229.91
2016,5,27,6,30,519.0,82.0,1.2,13.0,235.0,352.9,286.92
2016,5,27,6,45,572.0,88.0,1.25,13.5,286.0,415.82,338.72
2016,5,27,7,0,625.0,94.0,1.3,14.0,337.0,482.96,392.11
2016,5,27,7,15,659.5,99.5,1.3,14.5,388.0,541.75,436.98
2016,5,27,7,30,694.0,105.0,1.3,15.0,439.0,602.24,481.56
2016,5,27,7,45,725.5,107.5,1.3,15.5,490.0,658.48,521.59
2016,5,27,8,0,757.0,110.0,1.3,16.0,541.0,712.69,557.68
2016,5,27,8,15,776.5,113.5,1.25,16.5,588.0,761.45,588.23
2016,5,27,8,30,796.0,117.0,1.2,17.0,635.0,809.24,617.35
2016,5,27,8,45,815.0,118.0,1.2,17.5,679.5,852.56,643.4
2016,5,27,9,0,834.0,119.0,1.2,18.0,724.0,894.3,667.97
2016,5,27,9,15,845.5,121.0,1.15,18.0,762.5,928.35,687.61
2016,5,27,9,30,857.0,123.0,1.1,18.0,801.0,952.12,700.43
2016,5,27,9,45,873.5,120.5,1.05,18.5,836.5,980.81,715.08
2016,5,27,10,0,890.0,118.0,1.0,19.0,872.0,1006.87,727.77
2016,5,27,10,15,896.5,119.5,0.95,19.5,899.5,1024.35,734.97
2016,5,27,10,30,903.0,121.0,0.9,20.0,927.0,1038.54,740.2
2016,5,27,10,45,909.0,121.0,0.9,20.5,947.5,1047.26,743.23
2016,5,27,11,0,915.0,121.0,0.9,21.0,968.0,1052.53,744.32
2016,5,27,11,15,917.5,121.5,0.95,21.0,981.5,1051.27,744.09
2016,5,27,11,30,920.0,122.0,1.0,21.0,995.0,1046.5,741.9
2016,5,27,11,45,921.0,122.5,1.1,21.5,1001.0,1036.76,736.36
2016,5,27,12,0,922.0,123.0,1.2,22.0,1007.0,1023.61,728.74
2016,5,27,12,15,921.5,123.0,1.35,22.0,1005.5,1005.2,720.04
2016,5,27,12,30,921.0,123.0,1.5,22.0,1004.0,983.61,709.12
2016,5,27,12,45,914.0,126.0,1.65,22.0,993.0,955.86,693.98
2016,5,27,13,0,907.0,129.0,1.8,22.0,982.0,925.4,676.77
2016,5,27,13,15,904.0,128.5,1.9,21.5,966.0,892.57,658.36
2016,5,27,13,30,901.0,128.0,2.0,21.0,950.0,857.16,637.86
2016,5,27,13,45,894.0,127.5,2.15,21.0,926.0,816.21,612.41
2016,5,27,14,0,887.0,127.0,2.3,21.0,902.0,773.31,585.1
2016,5,27,14,15,879.5,125.5,2.35,21.0,872.0,727.41,553.7
2016,5,27,14,30,872.0,124.0,2.4,21.0,842.0,680.01,519.37
2016,5,27,14,45,860.0,123.5,2.5,21.0,806.0,629.5,482.01
2016,5,27,15,0,848.0,123.0,2.6,21.0,770.0,576.42,441.63
2016,5,27,15,15,835.5,120.5,2.6,20.5,729.0,522.27,399.62
2016,5,27,15,30,823.0,118.0,2.6,20.0,688.0,468.11,356.15
2016,5,27,15,45,802.0,116.5,2.65,20.0,642.0,411.76,309.14
2016,5,27,16,0,781.0,115.0,2.7,20.0,596.0,356.83,262.11
2016,5,27,16,15,759.0,111.0,2.7,19.5,547.5,301.14,214.18
2016,5,27,16,30,737.0,107.0,2.7,19.0,499.0,242.91,164.16
2016,5,27,16,45,704.0,103.5,2.75,19.0,448.0,189.73,119.76
2016,5,27,17,0,671.0,100.0,2.8,19.0,397.0,140.28,82.46
2016,5,27,17,15,632.0,94.0,2.75,18.0,346.0,92.5,54.81
2016,5,27,17,30,593.0,88.0,2.7,17.0,295.0,60.14,47.58
2016,5,27,17,45,535.0,81.0,2.65,16.5,245.0,57.53,45.44
2016,5,27,18,0,477.0,74.0,2.6,16.0,195.0,54.79,43.03
2016,5,27,18,15,400.5,63.5,2.5,15.5,149.5,47.45,36.37
2016,5,27,18,30,324.0,53.0,2.4,15.0,104.0,40.47,29.79
2016,5,27,18,45,215.5,38.5,2.35,14.5,67.5,29.89,19.69
2016,5,27,19,0,107.0,24.0,2.3,14.0,31.0,18.9,4.5
2016,5,27,19,15,53.5,12.0,2.3,13.5,15.5,11.44,0.0
2016,5,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,113.5,18.0,1.5,12.5,30.0,47.46,11.29
2016,5,28,5,30,227.0,36.0,1.5,13.0,60.0,107.88,74.12
2016,5,28,5,45,318.0,48.5,1.55,13.5,101.0,163.06,122.46
2016,5,28,6,0,409.0,61.0,1.6,14.0,142.0,230.5,180.69
2016,5,28,6,15,473.0,70.0,1.65,14.5,189.5,291.25,233.51
2016,5,28,6,30,537.0,79.0,1.7,15.0,237.0,358.22,290.14
2016,5,28,6,45,582.5,85.5,1.75,15.5,287.5,418.52,339.92
2016,5,28,7,0,628.0,92.0,1.8,16.0,338.0,482.31,390.78
2016,5,28,7,15,662.0,98.0,1.75,16.0,389.0,541.44,436.71
2016,5,28,7,30,696.0,104.0,1.7,16.0,440.0,602.23,482.38
2016,5,28,7,45,722.0,108.5,1.65,16.5,489.5,656.85,521.07
2016,5,28,8,0,748.0,113.0,1.6,17.0,539.0,711.7,557.58
2016,5,28,8,15,768.0,116.5,1.55,17.5,586.5,757.66,586.47
2016,5,28,8,30,788.0,120.0,1.5,18.0,634.0,805.56,616.05
2016,5,28,8,45,803.5,123.0,1.45,18.5,677.5,847.8,641.02
2016,5,28,9,0,819.0,126.0,1.4,19.0,721.0,888.27,664.32
2016,5,28,9,15,831.0,128.5,1.3,19.5,760.0,922.94,682.59
2016,5,28,9,30,843.0,131.0,1.2,20.0,799.0,955.18,698.86
2016,5,28,9,45,852.0,133.5,1.2,20.5,832.5,981.9,712.98
2016,5,28,10,0,861.0,136.0,1.2,21.0,866.0,997.05,719.78
2016,5,28,10,15,867.5,137.5,1.2,21.0,893.0,1014.04,729.31
2016,5,28,10,30,874.0,139.0,1.2,21.0,920.0,1027.83,736.87
2016,5,28,10,45,879.0,140.0,1.2,21.5,940.5,1036.29,739.83
2016,5,28,11,0,884.0,141.0,1.2,22.0,961.0,1041.38,740.86
2016,5,28,11,15,887.5,142.0,1.25,22.0,974.5,1041.53,741.35
2016,5,28,11,30,891.0,143.0,1.3,22.0,988.0,1038.26,739.88
2016,5,28,11,45,892.0,143.0,1.4,22.0,994.0,1028.15,735.13
2016,5,28,12,0,893.0,143.0,1.5,22.0,1000.0,1014.75,728.37
2016,5,28,12,15,893.0,143.0,1.6,22.0,999.0,997.18,718.95
2016,5,28,12,30,893.0,143.0,1.7,22.0,998.0,976.53,707.51
2016,5,28,12,45,883.0,148.5,1.8,22.0,986.5,948.88,691.45
2016,5,28,13,0,873.0,154.0,1.9,22.0,975.0,918.74,673.61
2016,5,28,13,15,869.0,152.5,1.95,21.5,958.5,885.07,653.96
2016,5,28,13,30,865.0,151.0,2.0,21.0,942.0,849.03,632.44
2016,5,28,13,45,860.5,149.0,2.1,21.0,919.0,809.91,607.75
2016,5,28,14,0,856.0,147.0,2.2,21.0,896.0,770.53,582.49
2016,5,28,14,15,848.5,145.0,2.25,21.0,866.0,724.56,550.39
2016,5,28,14,30,841.0,143.0,2.3,21.0,836.0,677.22,516.28
2016,5,28,14,45,831.5,140.0,2.35,21.0,800.5,626.63,478.89
2016,5,28,15,0,822.0,137.0,2.4,21.0,765.0,575.31,439.85
2016,5,28,15,15,808.5,134.0,2.4,20.5,724.5,521.51,398.36
2016,5,28,15,30,795.0,131.0,2.4,20.0,684.0,467.86,355.58
2016,5,28,15,45,779.0,127.0,2.45,20.0,639.0,412.77,309.84
2016,5,28,16,0,763.0,123.0,2.5,20.0,594.0,358.6,263.63
2016,5,28,16,15,740.5,119.0,2.5,19.5,545.5,299.3,213.19
2016,5,28,16,30,718.0,115.0,2.5,19.0,497.0,246.13,167.4
2016,5,28,16,45,690.0,109.0,2.5,18.5,447.0,192.79,123.01
2016,5,28,17,0,662.0,103.0,2.5,18.0,397.0,142.65,84.95
2016,5,28,17,15,623.0,97.0,2.4,17.5,346.0,95.38,57.16
2016,5,28,17,30,584.0,91.0,2.3,17.0,295.0,62.43,49.58
2016,5,28,17,45,531.5,82.5,2.25,16.5,245.5,58.67,46.45
2016,5,28,18,0,479.0,74.0,2.2,16.0,196.0,54.65,42.92
2016,5,28,18,15,402.0,63.5,2.1,15.5,150.5,47.4,36.34
2016,5,28,18,30,325.0,53.0,2.0,15.0,105.0,40.41,29.78
2016,5,28,18,45,219.5,38.5,1.9,14.5,68.5,29.85,19.74
2016,5,28,19,0,114.0,24.0,1.8,14.0,32.0,18.87,5.3
2016,5,28,19,15,57.0,12.0,1.8,13.5,16.0,11.44,0.0
2016,5,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,11.5,31.0,48.77,13.36
2016,5,29,5,30,227.0,38.0,1.6,12.0,62.0,110.15,76.39
2016,5,29,5,45,322.5,49.5,1.55,12.5,103.5,165.54,124.9
2016,5,29,6,0,418.0,61.0,1.5,13.0,145.0,233.77,183.84
2016,5,29,6,15,483.0,69.5,1.4,13.0,193.0,294.88,237.31
2016,5,29,6,30,548.0,78.0,1.3,13.0,241.0,362.27,294.58
2016,5,29,6,45,594.5,85.0,1.25,13.5,292.0,424.17,345.25
2016,5,29,7,0,641.0,92.0,1.2,14.0,343.0,489.66,396.74
2016,5,29,7,15,674.5,97.0,1.15,14.5,394.0,547.95,440.73
2016,5,29,7,30,708.0,102.0,1.1,15.0,445.0,607.81,484.18
2016,5,29,7,45,734.0,106.5,1.05,15.5,495.0,662.92,522.45
2016,5,29,8,0,760.0,111.0,1.0,16.0,545.0,715.53,556.36
2016,5,29,8,15,779.0,114.5,1.0,16.5,592.0,763.98,586.87
2016,5,29,8,30,798.0,118.0,1.0,17.0,639.0,811.41,616.03
2016,5,29,8,45,812.5,121.5,1.0,17.5,682.5,853.65,641.11
2016,5,29,9,0,827.0,125.0,1.0,18.0,726.0,894.03,664.57
2016,5,29,9,15,838.5,127.5,1.05,18.0,764.5,928.45,685.95
2016,5,29,9,30,850.0,130.0,1.1,18.0,803.0,960.4,705.72
2016,5,29,9,45,855.5,134.0,1.15,18.5,835.5,985.52,719.75
2016,5,29,10,0,861.0,138.0,1.2,19.0,868.0,998.86,726.34
2016,5,29,10,15,867.5,139.5,1.25,19.0,895.0,1015.85,736.87
2016,5,29,10,30,874.0,141.0,1.3,19.0,922.0,1029.64,745.4
2016,5,29,10,45,877.0,143.0,1.4,19.0,942.0,1037.1,750.97
2016,5,29,11,0,880.0,145.0,1.5,19.0,962.0,1041.17,754.53
2016,5,29,11,15,883.0,145.5,1.55,19.0,975.0,1040.33,754.3
2016,5,29,11,30,886.0,146.0,1.6,19.0,988.0,1036.1,752.07
2016,5,29,11,45,887.0,146.5,1.7,19.5,993.5,1026.53,745.9
2016,5,29,12,0,888.0,147.0,1.8,20.0,999.0,1013.69,737.71
2016,5,29,12,15,887.5,147.0,1.85,20.0,997.5,995.74,727.01
2016,5,29,12,30,887.0,147.0,1.9,20.0,996.0,974.75,714.37
2016,5,29,12,45,878.5,150.5,1.95,20.0,985.0,946.76,697.16
2016,5,29,13,0,870.0,154.0,2.0,20.0,974.0,916.27,678.24
2016,5,29,13,15,866.5,153.0,2.05,20.0,958.0,883.64,657.76
2016,5,29,13,30,863.0,152.0,2.1,20.0,942.0,848.59,635.46
2016,5,29,13,45,860.5,149.0,2.15,20.0,919.5,810.26,610.7
2016,5,29,14,0,858.0,146.0,2.2,20.0,897.0,771.48,585.35
2016,5,29,14,15,850.5,144.0,2.25,19.5,867.5,725.5,554.23
2016,5,29,14,30,843.0,142.0,2.3,19.0,838.0,678.13,520.91
2016,5,29,14,45,835.5,138.0,2.35,19.0,803.0,627.81,483.47
2016,5,29,15,0,828.0,134.0,2.4,19.0,768.0,576.57,444.21
2016,5,29,15,15,815.0,131.0,2.4,19.0,727.0,522.77,401.65
2016,5,29,15,30,802.0,128.0,2.4,19.0,686.0,469.07,357.89
2016,5,29,15,45,787.0,124.0,2.45,19.0,641.5,414.04,311.99
2016,5,29,16,0,772.0,120.0,2.5,19.0,597.0,359.81,265.5
2016,5,29,16,15,750.0,116.0,2.5,18.5,548.5,300.32,214.64
2016,5,29,16,30,728.0,112.0,2.5,18.0,500.0,246.77,168.27
2016,5,29,16,45,700.0,106.5,2.55,18.0,450.0,193.29,123.27
2016,5,29,17,0,672.0,101.0,2.6,18.0,400.0,142.99,84.72
2016,5,29,17,15,633.5,95.0,2.6,17.5,349.0,95.15,56.31
2016,5,29,17,30,595.0,89.0,2.6,17.0,298.0,60.71,48.07
2016,5,29,17,45,541.5,81.5,2.65,16.5,248.5,57.71,45.6
2016,5,29,18,0,488.0,74.0,2.7,16.0,199.0,54.53,42.82
2016,5,29,18,15,411.0,64.0,2.6,15.5,153.0,47.75,36.65
2016,5,29,18,30,334.0,54.0,2.5,15.0,107.0,41.16,30.46
2016,5,29,18,45,225.5,39.5,2.45,14.5,70.0,30.62,20.45
2016,5,29,19,0,117.0,25.0,2.4,14.0,33.0,19.66,6.45
2016,5,29,19,15,58.5,12.5,2.4,13.5,16.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,126.5,18.5,0.85,11.5,32.0,50.81,15.3
2016,5,30,5,30,253.0,37.0,0.8,12.0,64.0,115.52,79.95
2016,5,30,5,45,350.5,47.5,0.8,12.5,106.5,173.54,130.47
2016,5,30,6,0,448.0,58.0,0.8,13.0,149.0,241.71,189.04
2016,5,30,6,15,511.5,65.5,0.75,13.5,197.0,302.59,241.47
2016,5,30,6,30,575.0,73.0,0.7,14.0,245.0,369.57,297.13
2016,5,30,6,45,623.0,78.5,0.7,14.5,296.0,431.85,347.38
2016,5,30,7,0,671.0,84.0,0.7,15.0,347.0,497.82,398.52
2016,5,30,7,15,703.0,88.5,0.7,15.0,398.0,555.92,442.59
2016,5,30,7,30,735.0,93.0,0.7,15.0,449.0,613.29,484.77
2016,5,30,7,45,761.0,96.5,0.75,15.5,499.0,668.39,523.15
2016,5,30,8,0,787.0,100.0,0.8,16.0,549.0,723.62,559.46
2016,5,30,8,15,805.0,103.0,0.8,16.5,596.5,771.67,589.28
2016,5,30,8,30,823.0,106.0,0.8,17.0,644.0,818.6,617.74
2016,5,30,8,45,837.5,108.5,0.85,17.5,687.0,860.52,643.14
2016,5,30,9,0,852.0,111.0,0.9,18.0,730.0,893.64,662.5
2016,5,30,9,15,862.5,113.0,0.95,18.0,769.0,926.98,683.23
2016,5,30,9,30,873.0,115.0,1.0,18.0,808.0,957.79,702.24
2016,5,30,9,45,882.5,116.0,1.1,18.5,841.5,983.84,717.78
2016,5,30,10,0,892.0,117.0,1.2,19.0,875.0,1006.96,731.48
2016,5,30,10,15,898.0,118.5,1.25,19.0,902.0,1024.03,741.91
2016,5,30,10,30,904.0,120.0,1.3,19.0,929.0,1037.81,750.42
2016,5,30,10,45,907.5,121.0,1.4,19.5,949.0,1045.14,754.47
2016,5,30,11,0,911.0,122.0,1.5,20.0,969.0,1049.01,756.47
2016,5,30,11,15,913.5,123.0,1.55,20.0,982.0,1048.36,756.37
2016,5,30,11,30,916.0,124.0,1.6,20.0,995.0,1044.21,754.21
2016,5,30,11,45,916.5,124.5,1.7,20.0,1000.5,1034.12,749.18
2016,5,30,12,0,917.0,125.0,1.8,20.0,1006.0,1020.65,742.05
2016,5,30,12,15,917.0,125.0,1.85,20.0,1004.5,1002.94,731.53
2016,5,30,12,30,917.0,125.0,1.9,20.0,1003.0,982.05,719.0
2016,5,30,12,45,912.0,126.5,1.95,20.0,993.0,954.93,702.4
2016,5,30,13,0,907.0,128.0,2.0,20.0,983.0,925.05,683.94
2016,5,30,13,15,903.5,127.0,2.05,20.0,966.5,891.52,662.91
2016,5,30,13,30,900.0,126.0,2.1,20.0,950.0,855.45,640.0
2016,5,30,13,45,895.0,124.5,2.2,20.0,926.5,815.38,614.52
2016,5,30,14,0,890.0,123.0,2.3,20.0,903.0,773.22,587.19
2016,5,30,14,15,883.0,121.5,2.35,20.0,873.5,727.75,556.18
2016,5,30,14,30,876.0,120.0,2.4,20.0,844.0,680.72,522.0
2016,5,30,14,45,695.0,193.0,2.5,20.0,752.0,591.35,454.28
2016,5,30,15,0,514.0,266.0,2.6,20.0,660.0,517.52,397.36
2016,5,30,15,15,674.0,188.5,2.6,19.5,676.0,500.48,384.82
2016,5,30,15,30,834.0,111.0,2.6,19.0,692.0,469.15,358.61
2016,5,30,15,45,819.5,107.5,2.65,19.0,647.0,413.17,311.51
2016,5,30,16,0,805.0,104.0,2.7,19.0,602.0,357.88,263.8
2016,5,30,16,15,784.5,100.5,2.65,18.5,554.0,301.82,215.13
2016,5,30,16,30,764.0,97.0,2.6,18.0,506.0,247.61,167.78
2016,5,30,16,45,738.5,92.5,2.6,18.0,456.0,193.78,122.09
2016,5,30,17,0,713.0,88.0,2.6,18.0,406.0,138.04,78.83
2016,5,30,17,15,677.5,83.0,2.5,17.5,355.5,88.82,49.41
2016,5,30,17,30,642.0,78.0,2.4,17.0,305.0,52.04,40.44
2016,5,30,17,45,591.5,71.5,2.35,17.0,255.0,49.46,38.24
2016,5,30,18,0,541.0,65.0,2.3,17.0,205.0,46.71,35.76
2016,5,30,18,15,467.5,56.5,2.15,16.5,158.5,42.01,31.48
2016,5,30,18,30,394.0,48.0,2.0,16.0,112.0,37.06,26.79
2016,5,30,18,45,281.5,36.5,1.95,15.5,74.0,28.94,19.0
2016,5,30,19,0,169.0,25.0,1.9,15.0,36.0,19.66,7.01
2016,5,30,19,15,84.5,12.5,1.9,14.5,18.0,11.91,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,131.0,18.5,1.55,12.0,32.5,51.75,16.69
2016,5,31,5,30,262.0,37.0,1.5,12.0,65.0,117.7,81.63
2016,5,31,5,45,356.0,47.5,1.5,12.5,107.5,175.19,132.08
2016,5,31,6,0,450.0,58.0,1.5,13.0,150.0,242.33,190.38
2016,5,31,6,15,514.5,66.0,1.45,13.5,198.5,304.25,244.27
2016,5,31,6,30,579.0,74.0,1.4,14.0,247.0,372.4,301.68
2016,5,31,6,45,625.0,79.5,1.35,14.5,298.0,433.81,351.91
2016,5,31,7,0,671.0,85.0,1.3,15.0,349.0,498.72,402.88
2016,5,31,7,15,703.5,90.0,1.3,15.5,400.5,557.68,447.6
2016,5,31,7,30,736.0,95.0,1.3,16.0,452.0,618.1,491.8
2016,5,31,7,45,762.0,98.5,1.3,16.5,502.5,671.03,528.73
2016,5,31,8,0,788.0,102.0,1.3,17.0,553.0,726.29,565.01
2016,5,31,8,15,807.0,105.0,1.25,17.5,600.5,775.18,595.32
2016,5,31,8,30,826.0,108.0,1.2,18.0,648.0,823.01,624.15
2016,5,31,8,45,841.5,110.5,1.2,18.5,692.5,865.89,649.64
2016,5,31,9,0,857.0,113.0,1.2,19.0,737.0,899.98,668.93
2016,5,31,9,15,868.5,115.0,1.2,19.0,776.0,934.36,689.58
2016,5,31,9,30,880.0,117.0,1.2,19.0,815.0,966.25,708.43
2016,5,31,9,45,890.0,118.0,1.25,19.5,849.5,992.91,723.37
2016,5,31,10,0,900.0,119.0,1.3,20.0,884.0,1016.64,736.46
2016,5,31,10,15,906.5,120.5,1.35,20.0,911.5,1034.32,747.19
2016,5,31,10,30,913.0,122.0,1.4,20.0,939.0,1048.67,755.99
2016,5,31,10,45,918.0,122.5,1.45,20.5,960.0,1057.05,759.75
2016,5,31,11,0,923.0,123.0,1.5,21.0,981.0,1061.94,761.5
2016,5,31,11,15,926.0,124.0,1.55,21.0,995.0,1061.79,761.7
2016,5,31,11,30,929.0,125.0,1.6,21.0,1009.0,1058.08,759.84
2016,5,31,11,45,930.5,125.0,1.65,21.0,1015.0,1048.38,754.36
2016,5,31,12,0,932.0,125.0,1.7,21.0,1021.0,1035.24,746.84
2016,5,31,12,15,932.0,125.0,1.75,21.0,1020.0,1017.31,736.35
2016,5,31,12,30,932.0,125.0,1.8,21.0,1019.0,996.15,723.85
2016,5,31,12,45,935.5,121.5,1.9,21.5,1011.5,971.72,708.48
2016,5,31,13,0,939.0,118.0,2.0,22.0,1004.0,944.07,690.94
2016,5,31,13,15,936.0,117.0,2.05,22.0,988.0,910.1,669.9
2016,5,31,13,30,933.0,116.0,2.1,22.0,972.0,873.45,646.94
2016,5,31,13,45,928.0,115.5,2.2,22.0,948.5,833.2,621.72
2016,5,31,14,0,923.0,115.0,2.3,22.0,925.0,790.75,594.59
2016,5,31,14,15,916.5,113.5,2.3,21.5,895.0,744.33,564.49
2016,5,31,14,30,910.0,112.0,2.3,21.0,865.0,696.24,530.65
2016,5,31,14,45,901.0,110.5,2.35,21.0,829.0,645.19,492.9
2016,5,31,15,0,892.0,109.0,2.4,21.0,793.0,593.13,453.26
2016,5,31,15,15,880.5,106.5,2.4,21.0,752.0,538.19,410.06
2016,5,31,15,30,869.0,104.0,2.4,21.0,711.0,482.99,365.32
2016,5,31,15,45,854.0,101.5,2.45,21.0,665.5,422.34,315.3
2016,5,31,16,0,839.0,99.0,2.5,21.0,620.0,365.9,267.07
2016,5,31,16,15,819.0,96.0,2.45,20.5,571.0,308.56,217.65
2016,5,31,16,30,799.0,93.0,2.4,20.0,522.0,252.96,169.41
2016,5,31,16,45,772.5,89.0,2.4,20.0,470.5,197.4,122.57
2016,5,31,17,0,746.0,85.0,2.4,20.0,419.0,144.81,82.2
2016,5,31,17,15,710.5,80.5,2.3,19.5,367.0,89.54,48.25
2016,5,31,17,30,675.0,76.0,2.2,19.0,315.0,50.52,38.77
2016,5,31,17,45,624.5,70.0,2.15,18.5,264.0,48.25,36.94
2016,5,31,18,0,574.0,64.0,2.1,18.0,213.0,45.84,34.86
2016,5,31,18,15,500.0,56.0,2.05,17.0,165.5,41.53,31.0
2016,5,31,18,30,426.0,48.0,2.0,16.0,118.0,37.0,26.76
2016,5,31,18,45,310.0,37.0,1.95,15.5,78.5,29.34,19.4
2016,5,31,19,0,194.0,26.0,1.9,15.0,39.0,20.46,8.05
2016,5,31,19,15,97.0,13.0,1.95,14.5,19.5,12.39,0.0
2016,5,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,2.35,11.5,34.5,54.58,18.77
2016,6,1,5,30,290.0,37.0,2.4,12.0,69.0,125.52,87.22
2016,6,1,5,45,382.0,48.0,2.5,12.5,112.5,183.73,138.8
2016,6,1,6,0,474.0,59.0,2.6,13.0,156.0,252.08,198.73
2016,6,1,6,15,538.0,66.5,2.55,13.0,205.5,314.57,254.22
2016,6,1,6,30,602.0,74.0,2.5,13.0,255.0,383.16,313.5
2016,6,1,6,45,450.5,109.0,2.5,13.5,258.5,369.88,304.33
2016,6,1,7,0,299.0,144.0,2.5,14.0,262.0,335.0,275.72
2016,6,1,7,15,309.5,164.5,2.5,14.0,301.5,378.33,310.87
2016,6,1,7,30,320.0,185.0,2.5,14.0,341.0,421.91,345.04
2016,6,1,7,45,332.0,205.0,2.5,14.5,381.5,466.1,378.27
2016,6,1,8,0,344.0,225.0,2.5,15.0,422.0,510.37,410.73
2016,6,1,8,15,352.0,245.0,2.45,15.5,461.0,551.34,439.7
2016,6,1,8,30,360.0,265.0,2.4,16.0,500.0,591.73,467.58
2016,6,1,8,45,398.5,271.0,2.4,16.5,547.5,653.85,511.68
2016,6,1,9,0,437.0,277.0,2.4,17.0,595.0,706.25,547.86
2016,6,1,9,15,667.5,197.0,2.35,17.0,712.5,849.48,652.69
2016,6,1,9,30,898.0,117.0,2.3,17.0,830.0,982.95,740.56
2016,6,1,9,45,908.0,117.5,2.3,17.5,864.5,1009.45,754.07
2016,6,1,10,0,918.0,118.0,2.3,18.0,899.0,1032.95,766.69
2016,6,1,10,15,924.5,119.5,2.3,18.0,927.0,1050.88,777.13
2016,6,1,10,30,931.0,121.0,2.3,18.0,955.0,1065.42,785.49
2016,6,1,10,45,770.5,221.0,2.3,18.0,921.5,1025.71,758.76
2016,6,1,11,0,610.0,321.0,2.3,18.0,888.0,962.38,714.07
2016,6,1,11,15,776.5,223.0,2.3,18.0,955.5,1027.33,759.87
2016,6,1,11,30,943.0,125.0,2.3,18.0,1023.0,1071.96,787.77
2016,6,1,11,45,943.0,126.5,2.3,18.5,1029.0,1062.15,779.21
2016,6,1,12,0,943.0,128.0,2.3,19.0,1035.0,1048.87,769.15
2016,6,1,12,15,620.0,296.5,2.3,19.0,892.5,898.66,668.33
2016,6,1,12,30,297.0,465.0,2.3,19.0,750.0,737.51,549.86
2016,6,1,12,45,445.0,402.5,2.35,19.0,825.0,803.56,601.33
2016,6,1,13,0,593.0,340.0,2.4,19.0,900.0,857.88,642.08
2016,6,1,13,15,573.0,342.5,2.4,19.0,876.5,819.9,615.22
2016,6,1,13,30,553.0,345.0,2.4,19.0,853.0,781.37,588.54
2016,6,1,13,45,508.5,346.5,2.45,19.0,804.5,722.6,547.37
2016,6,1,14,0,464.0,348.0,2.5,19.0,756.0,665.82,507.01
2016,6,1,14,15,485.5,326.5,2.45,18.5,741.0,637.12,487.84
2016,6,1,14,30,507.0,305.0,2.4,18.0,726.0,605.75,465.99
2016,6,1,14,45,551.5,272.0,2.4,18.0,711.5,575.54,444.02
2016,6,1,15,0,596.0,239.0,2.4,18.0,697.0,540.35,417.44
2016,6,1,15,15,717.0,181.0,2.4,18.0,703.5,516.66,398.46
2016,6,1,15,30,838.0,123.0,2.4,18.0,710.0,483.05,369.77
2016,6,1,15,45,641.0,173.5,2.4,18.0,605.5,397.54,302.16
2016,6,1,16,0,444.0,224.0,2.4,18.0,501.0,333.99,252.79
2016,6,1,16,15,324.5,227.0,2.35,17.5,421.0,278.0,209.91
2016,6,1,16,30,205.0,230.0,2.3,17.0,341.0,235.84,179.36
2016,6,1,16,45,174.0,208.5,2.3,17.0,296.0,198.51,150.31
2016,6,1,17,0,143.0,187.0,2.3,17.0,251.0,165.0,125.13
2016,6,1,17,15,130.0,167.0,2.25,16.5,220.0,137.29,105.33
2016,6,1,17,30,117.0,147.0,2.2,16.0,189.0,112.99,93.95
2016,6,1,17,45,107.5,124.5,2.2,15.5,158.5,97.41,80.68
2016,6,1,18,0,98.0,102.0,2.2,15.0,128.0,81.35,66.65
2016,6,1,18,15,80.5,81.0,2.1,14.5,99.5,65.78,52.76
2016,6,1,18,30,63.0,60.0,2.0,14.0,71.0,49.79,38.22
2016,6,1,18,45,33.5,41.5,1.9,13.5,47.5,36.41,25.69
2016,6,1,19,0,4.0,23.0,1.8,13.0,24.0,21.11,9.05
2016,6,1,19,15,2.0,11.5,1.85,12.5,12.0,10.96,0.0
2016,6,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
