Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,2,5,15,148.0,18.5,1.65,11.5,35.0,55.2,19.87
2016,6,2,5,30,296.0,37.0,1.6,12.0,70.0,126.99,88.24
2016,6,2,5,45,393.5,47.0,1.6,12.5,114.0,186.22,140.3
2016,6,2,6,0,491.0,57.0,1.6,13.0,158.0,256.12,201.05
2016,6,2,6,15,554.0,64.5,1.5,13.0,207.5,318.99,256.29
2016,6,2,6,30,617.0,72.0,1.4,13.0,257.0,387.88,314.88
2016,6,2,6,45,496.0,102.0,1.35,13.5,268.5,385.9,314.78
2016,6,2,7,0,375.0,132.0,1.3,14.0,280.0,374.32,305.3
2016,6,2,7,15,365.0,155.5,1.2,14.5,315.5,412.27,334.23
2016,6,2,7,30,355.0,179.0,1.1,15.0,351.0,438.57,352.88
2016,6,2,7,45,587.0,138.5,1.05,15.5,459.0,591.57,469.86
2016,6,2,8,0,819.0,98.0,1.0,16.0,567.0,744.66,577.7
2016,6,2,8,15,836.5,101.0,0.95,16.5,615.0,793.51,606.11
2016,6,2,8,30,854.0,104.0,0.9,17.0,663.0,841.13,634.14
2016,6,2,8,45,868.0,106.5,0.85,17.5,707.5,877.17,653.78
2016,6,2,9,0,882.0,109.0,0.8,18.0,752.0,917.33,675.82
2016,6,2,9,15,480.5,237.0,0.75,18.5,590.0,714.4,534.2
2016,6,2,9,30,79.0,365.0,0.7,19.0,428.0,445.14,334.33
2016,6,2,9,45,492.5,244.5,0.7,19.5,661.0,752.46,561.81
2016,6,2,10,0,906.0,124.0,0.7,20.0,894.0,1027.24,734.81
2016,6,2,10,15,911.5,125.0,0.7,20.0,921.0,1043.48,739.39
2016,6,2,10,30,917.0,126.0,0.7,20.0,948.0,1056.36,746.14
2016,6,2,10,45,921.5,127.0,0.75,20.5,968.5,1064.8,750.11
2016,6,2,11,0,926.0,128.0,0.8,21.0,989.0,1069.73,752.11
2016,6,2,11,15,928.5,128.5,0.85,21.0,1002.5,1068.58,752.03
2016,6,2,11,30,931.0,129.0,0.9,21.0,1016.0,1063.9,749.98
2016,6,2,11,45,932.0,129.0,0.95,21.5,1022.0,1053.73,743.3
2016,6,2,12,0,933.0,129.0,1.0,22.0,1028.0,1040.14,734.67
2016,6,2,12,15,932.5,129.0,1.05,22.0,1026.0,1021.78,724.58
2016,6,2,12,30,932.0,129.0,1.1,22.0,1024.0,1000.21,712.54
2016,6,2,12,45,937.0,124.0,1.2,22.5,1016.5,975.82,698.21
2016,6,2,13,0,942.0,119.0,1.3,23.0,1009.0,948.15,681.66
2016,6,2,13,15,938.5,118.0,1.4,23.0,992.5,913.77,661.91
2016,6,2,13,30,935.0,117.0,1.5,23.0,976.0,876.75,640.12
2016,6,2,13,45,930.0,116.0,1.6,23.0,952.5,836.08,615.52
2016,6,2,14,0,925.0,115.0,1.7,23.0,929.0,793.21,588.96
2016,6,2,14,15,918.0,113.5,1.75,22.5,898.5,746.48,559.78
2016,6,2,14,30,911.0,112.0,1.8,22.0,868.0,698.11,526.74
2016,6,2,14,45,902.0,110.0,1.9,22.0,832.0,646.68,489.71
2016,6,2,15,0,893.0,108.0,2.0,22.0,796.0,594.26,450.66
2016,6,2,15,15,881.0,106.0,2.05,22.0,754.5,539.56,408.34
2016,6,2,15,30,869.0,104.0,2.1,22.0,713.0,484.63,364.42
2016,6,2,15,45,854.0,101.5,2.15,22.0,667.5,424.06,314.93
2016,6,2,16,0,839.0,99.0,2.2,22.0,622.0,367.7,267.17
2016,6,2,16,15,819.5,95.5,2.2,21.5,573.0,310.13,217.98
2016,6,2,16,30,800.0,92.0,2.2,21.0,524.0,254.24,169.8
2016,6,2,16,45,774.5,88.0,2.25,20.5,473.0,198.83,123.42
2016,6,2,17,0,749.0,84.0,2.3,20.0,422.0,146.25,83.03
2016,6,2,17,15,713.5,79.5,2.25,19.5,370.0,90.91,48.54
2016,6,2,17,30,678.0,75.0,2.2,19.0,318.0,49.6,37.96
2016,6,2,17,45,630.0,69.0,2.2,18.5,267.0,47.29,36.1
2016,6,2,18,0,582.0,63.0,2.2,18.0,216.0,44.84,33.98
2016,6,2,18,15,509.5,55.5,2.1,17.0,168.5,40.91,30.48
2016,6,2,18,30,437.0,48.0,2.0,16.0,121.0,36.8,26.62
2016,6,2,18,45,325.5,37.0,1.95,15.5,81.5,29.14,19.32
2016,6,2,19,0,214.0,26.0,1.9,15.0,42.0,21.05,9.3
2016,6,2,19,15,107.0,13.0,1.9,14.5,21.0,12.39,0.0
2016,6,2,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,1.15,12.5,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,1.1,13.0,10.0,15.7,0.0
2016,6,3,5,15,183.5,22.0,1.1,13.5,40.0,67.67,26.14
2016,6,3,5,30,318.0,35.0,1.1,14.0,70.0,130.61,89.75
2016,6,3,5,45,410.0,44.0,1.1,14.5,113.0,188.13,140.18
2016,6,3,6,0,502.0,53.0,1.1,15.0,156.0,255.72,198.51
2016,6,3,6,15,562.5,60.0,1.0,15.5,205.0,317.41,251.6
2016,6,3,6,30,623.0,67.0,0.9,16.0,254.0,384.87,307.42
2016,6,3,6,45,666.0,72.0,0.85,16.5,305.5,446.17,356.53
2016,6,3,7,0,709.0,77.0,0.8,17.0,357.0,510.64,405.94
2016,6,3,7,15,739.0,81.0,0.75,17.5,408.0,566.93,447.21
2016,6,3,7,30,769.0,85.0,0.7,18.0,459.0,626.05,488.75
2016,6,3,7,45,793.0,88.0,0.65,19.0,509.5,680.49,523.38
2016,6,3,8,0,817.0,91.0,0.6,20.0,560.0,734.83,555.8
2016,6,3,8,15,834.0,94.0,0.55,20.5,607.0,783.18,584.1
2016,6,3,8,30,851.0,97.0,0.5,21.0,654.0,824.39,606.98
2016,6,3,8,45,864.5,99.0,0.5,21.5,697.5,865.48,630.26
2016,6,3,9,0,878.0,101.0,0.5,22.0,741.0,904.6,651.85
2016,6,3,9,15,888.5,103.0,0.45,22.5,780.0,938.73,668.94
2016,6,3,9,30,899.0,105.0,0.4,23.0,819.0,970.27,684.17
2016,6,3,9,45,911.5,103.5,0.4,23.5,853.5,997.16,697.5
2016,6,3,10,0,924.0,102.0,0.4,24.0,888.0,1021.18,709.09
2016,6,3,10,15,929.5,103.0,0.55,24.0,915.5,1037.87,721.31
2016,6,3,10,30,935.0,104.0,0.7,24.0,943.0,1051.16,731.74
2016,6,3,10,45,938.0,106.0,0.85,24.5,963.0,1059.49,737.83
2016,6,3,11,0,941.0,108.0,1.0,25.0,983.0,1064.23,741.77
2016,6,3,11,15,943.0,108.5,1.1,25.0,996.5,1062.8,742.43
2016,6,3,11,30,945.0,109.0,1.2,25.0,1010.0,1057.79,741.02
2016,6,3,11,45,945.0,110.0,1.35,25.0,1015.5,1047.76,737.46
2016,6,3,12,0,945.0,111.0,1.5,25.0,1021.0,1034.26,731.67
2016,6,3,12,15,944.5,111.0,1.6,25.0,1019.5,1015.92,721.98
2016,6,3,12,30,944.0,111.0,1.7,25.0,1018.0,994.33,710.2
2016,6,3,12,45,933.0,116.5,1.8,25.0,1006.5,965.27,693.57
2016,6,3,13,0,922.0,122.0,1.9,25.0,995.0,933.6,675.1
2016,6,3,13,15,919.0,121.5,1.95,25.0,979.0,900.77,655.1
2016,6,3,13,30,916.0,121.0,2.0,25.0,963.0,865.32,633.19
2016,6,3,13,45,911.5,119.5,2.05,25.0,940.0,825.32,608.02
2016,6,3,14,0,907.0,118.0,2.1,25.0,917.0,783.14,581.08
2016,6,3,14,15,757.5,192.0,2.1,25.0,844.0,706.42,526.64
2016,6,3,14,30,608.0,266.0,2.1,25.0,771.0,637.51,475.65
2016,6,3,14,45,743.5,188.0,2.15,25.0,779.5,618.18,463.75
2016,6,3,15,0,879.0,110.0,2.2,25.0,788.0,588.97,442.81
2016,6,3,15,15,685.0,175.5,2.15,24.5,687.0,497.02,373.62
2016,6,3,15,30,491.0,241.0,2.1,24.0,586.0,426.37,320.09
2016,6,3,15,45,407.5,249.0,2.1,24.0,523.0,369.41,276.33
2016,6,3,16,0,324.0,257.0,2.1,24.0,460.0,324.49,241.77
2016,6,3,16,15,557.5,175.0,2.05,23.5,490.5,299.13,214.9
2016,6,3,16,30,791.0,93.0,2.0,23.0,521.0,253.99,168.59
2016,6,3,16,45,765.5,89.0,2.0,23.0,470.5,199.1,122.74
2016,6,3,17,0,740.0,85.0,2.0,23.0,420.0,147.04,82.89
2016,6,3,17,15,705.5,80.5,1.9,22.0,368.5,92.2,48.95
2016,6,3,17,30,671.0,76.0,1.8,21.0,317.0,50.25,38.19
2016,6,3,17,45,622.5,70.0,1.7,20.5,266.5,47.98,36.39
2016,6,3,18,0,574.0,64.0,1.6,20.0,216.0,45.56,34.33
2016,6,3,18,15,503.0,56.0,1.55,19.0,169.0,41.24,30.52
2016,6,3,18,30,432.0,48.0,1.5,18.0,122.0,36.69,26.32
2016,6,3,18,45,324.0,37.0,1.45,17.5,82.5,29.04,19.1
2016,6,3,19,0,216.0,26.0,1.4,17.0,43.0,20.96,9.47
2016,6,3,19,15,108.0,13.0,1.4,16.5,21.5,12.39,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,14.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,15.0,7.0,6.67,0.0
2016,6,4,5,15,50.0,22.5,0.9,15.0,28.5,34.65,12.09
2016,6,4,5,30,100.0,38.0,0.8,15.0,50.0,71.93,49.48
2016,6,4,5,45,134.0,57.0,0.75,15.0,80.0,109.15,82.08
2016,6,4,6,0,168.0,76.0,0.7,15.0,110.0,149.87,117.41
2016,6,4,6,15,191.5,95.5,0.7,15.5,145.0,190.24,151.99
2016,6,4,6,30,215.0,115.0,0.7,16.0,180.0,232.86,187.55
2016,6,4,6,45,236.5,132.5,0.7,16.5,216.0,274.27,221.15
2016,6,4,7,0,258.0,150.0,0.7,17.0,252.0,317.47,255.17
2016,6,4,7,15,190.5,178.0,0.75,17.0,259.0,309.64,248.05
2016,6,4,7,30,123.0,206.0,0.8,17.0,266.0,302.87,241.26
2016,6,4,7,45,72.0,206.5,0.85,17.0,243.0,261.41,207.56
2016,6,4,8,0,21.0,207.0,0.9,17.0,220.0,216.19,170.4
2016,6,4,8,15,162.0,243.0,0.95,17.0,349.0,386.1,305.46
2016,6,4,8,30,303.0,279.0,1.0,17.0,478.0,558.88,434.25
2016,6,4,8,45,226.0,310.5,1.05,17.5,465.0,523.86,403.83
2016,6,4,9,0,149.0,342.0,1.1,18.0,452.0,494.44,379.03
2016,6,4,9,15,149.0,362.0,1.1,18.0,476.5,518.42,395.67
2016,6,4,9,30,149.0,382.0,1.1,18.0,501.0,541.69,411.22
2016,6,4,9,45,253.0,380.5,1.1,18.0,592.0,653.75,492.16
2016,6,4,10,0,357.0,379.0,1.1,18.0,683.0,756.2,563.11
2016,6,4,10,15,224.5,405.5,1.15,18.0,598.5,643.07,480.81
2016,6,4,10,30,92.0,432.0,1.2,18.0,514.0,526.14,395.24
2016,6,4,10,45,101.5,446.5,1.25,18.5,539.5,549.23,411.96
2016,6,4,11,0,111.0,461.0,1.3,19.0,565.0,571.75,426.98
2016,6,4,11,15,179.0,467.0,1.3,19.0,637.0,654.07,485.72
2016,6,4,11,30,247.0,473.0,1.3,19.0,709.0,732.89,540.09
2016,6,4,11,45,236.5,478.5,1.35,19.0,705.5,712.81,525.72
2016,6,4,12,0,226.0,484.0,1.4,19.0,702.0,701.02,517.83
2016,6,4,12,15,244.5,479.5,1.4,19.0,715.0,706.28,522.01
2016,6,4,12,30,263.0,475.0,1.4,19.0,728.0,715.36,528.54
2016,6,4,12,45,148.5,432.5,1.4,19.5,575.0,554.25,413.79
2016,6,4,13,0,34.0,390.0,1.4,20.0,422.0,400.47,301.0
2016,6,4,13,15,61.5,417.0,1.4,20.0,474.0,445.75,335.69
2016,6,4,13,30,89.0,444.0,1.4,20.0,526.0,488.31,366.72
2016,6,4,13,45,122.0,440.0,1.45,20.5,549.5,504.86,378.8
2016,6,4,14,0,155.0,436.0,1.5,21.0,573.0,516.36,387.28
2016,6,4,14,15,308.0,377.5,1.5,21.0,638.0,559.57,421.4
2016,6,4,14,30,461.0,319.0,1.5,21.0,703.0,588.96,444.22
2016,6,4,14,45,640.5,226.0,1.5,21.0,734.5,590.04,446.62
2016,6,4,15,0,820.0,133.0,1.5,21.0,766.0,575.21,436.14
2016,6,4,15,15,807.5,130.0,1.5,21.0,726.0,522.35,395.12
2016,6,4,15,30,795.0,127.0,1.5,21.0,686.0,469.53,353.15
2016,6,4,15,45,785.0,121.0,1.55,21.0,643.5,415.35,309.03
2016,6,4,16,0,775.0,115.0,1.6,21.0,601.0,361.43,263.74
2016,6,4,16,15,754.5,111.0,1.6,20.5,553.5,306.7,217.4
2016,6,4,16,30,734.0,107.0,1.6,20.0,506.0,249.32,168.66
2016,6,4,16,45,714.0,100.5,1.65,19.5,457.5,196.18,124.14
2016,6,4,17,0,694.0,94.0,1.7,19.0,409.0,145.26,84.59
2016,6,4,17,15,658.5,88.5,1.7,18.5,359.0,96.66,54.47
2016,6,4,17,30,623.0,83.0,1.7,18.0,309.0,55.38,43.18
2016,6,4,17,45,581.5,75.0,1.7,17.5,260.0,51.78,40.2
2016,6,4,18,0,540.0,67.0,1.7,17.0,211.0,47.9,36.84
2016,6,4,18,15,470.5,58.5,1.65,16.5,165.0,43.26,32.65
2016,6,4,18,30,401.0,50.0,1.6,16.0,119.0,38.38,28.05
2016,6,4,18,45,304.5,38.0,1.55,15.5,80.5,29.87,20.03
2016,6,4,19,0,208.0,26.0,1.5,15.0,42.0,20.86,9.8
2016,6,4,19,15,104.0,13.0,1.55,14.5,21.0,12.39,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,11.5,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,12.0,10.0,16.4,0.0
2016,6,5,5,15,179.0,22.0,1.65,12.0,39.5,65.67,26.65
2016,6,5,5,30,304.0,35.0,1.7,12.0,69.0,126.76,88.02
2016,6,5,5,45,393.5,45.0,1.8,12.5,112.0,183.69,138.38
2016,6,5,6,0,483.0,55.0,1.9,13.0,155.0,250.45,196.84
2016,6,5,6,15,543.0,62.0,1.85,13.5,203.0,310.88,249.93
2016,6,5,6,30,603.0,69.0,1.8,14.0,251.0,377.03,306.18
2016,6,5,6,45,645.5,75.0,1.8,14.5,302.0,438.15,356.75
2016,6,5,7,0,688.0,81.0,1.8,15.0,353.0,502.43,407.93
2016,6,5,7,15,544.5,125.5,1.8,15.0,359.0,491.03,398.1
2016,6,5,7,30,401.0,170.0,1.8,15.0,365.0,468.83,378.9
2016,6,5,7,45,399.0,191.5,1.8,15.5,403.0,508.6,408.05
2016,6,5,8,0,397.0,213.0,1.8,16.0,441.0,547.0,434.94
2016,6,5,8,15,391.0,236.0,1.85,16.0,476.0,571.53,452.14
2016,6,5,8,30,385.0,259.0,1.9,16.0,511.0,604.99,475.51
2016,6,5,8,45,623.5,184.0,2.0,16.5,624.0,759.5,591.28
2016,6,5,9,0,862.0,109.0,2.1,17.0,737.0,898.32,685.03
2016,6,5,9,15,872.5,111.0,2.15,17.0,776.0,932.01,705.5
2016,6,5,9,30,883.0,113.0,2.2,17.0,815.0,963.15,725.29
2016,6,5,9,45,897.0,111.0,2.3,17.5,850.0,990.64,741.77
2016,6,5,10,0,911.0,109.0,2.4,18.0,885.0,1015.38,756.42
2016,6,5,10,15,917.0,110.5,2.4,18.0,912.5,1032.94,766.71
2016,6,5,10,30,923.0,112.0,2.4,18.0,940.0,1047.14,774.94
2016,6,5,10,45,926.5,113.5,2.45,18.5,960.5,1055.38,778.52
2016,6,5,11,0,930.0,115.0,2.5,19.0,981.0,1060.09,779.96
2016,6,5,11,15,933.0,115.5,2.5,19.0,994.5,1059.71,779.18
2016,6,5,11,30,936.0,116.0,2.5,19.0,1008.0,1055.78,776.26
2016,6,5,11,45,937.0,116.0,2.5,19.0,1014.5,1045.84,769.61
2016,6,5,12,0,938.0,116.0,2.5,19.0,1021.0,1032.47,760.88
2016,6,5,12,15,938.0,116.5,2.45,19.0,1020.0,1015.28,749.24
2016,6,5,12,30,938.0,117.0,2.4,19.0,1019.0,994.83,735.58
2016,6,5,12,45,928.0,122.0,2.4,19.5,1008.0,966.38,715.86
2016,6,5,13,0,918.0,127.0,2.4,20.0,997.0,935.29,694.5
2016,6,5,13,15,915.0,126.5,2.4,20.0,981.0,902.66,673.4
2016,6,5,13,30,912.0,126.0,2.4,20.0,965.0,867.43,650.43
2016,6,5,13,45,908.5,124.0,2.4,20.0,943.0,827.98,624.44
2016,6,5,14,0,905.0,122.0,2.4,20.0,921.0,786.29,596.69
2016,6,5,14,15,898.5,120.5,2.45,20.0,891.5,740.88,566.03
2016,6,5,14,30,892.0,119.0,2.5,20.0,862.0,693.83,531.9
2016,6,5,14,45,884.5,116.5,2.55,20.0,827.0,643.86,494.72
2016,6,5,15,0,877.0,114.0,2.6,20.0,792.0,592.79,455.62
2016,6,5,15,15,865.0,111.5,2.65,19.5,751.0,538.56,413.72
2016,6,5,15,30,853.0,109.0,2.7,19.0,710.0,480.7,367.63
2016,6,5,15,45,839.0,106.0,2.75,19.0,665.5,424.57,320.61
2016,6,5,16,0,825.0,103.0,2.8,19.0,621.0,369.02,272.72
2016,6,5,16,15,552.0,163.0,2.8,18.5,498.0,288.83,211.94
2016,6,5,16,30,279.0,223.0,2.8,18.0,375.0,243.51,182.43
2016,6,5,16,45,507.5,155.0,2.85,18.0,398.5,205.77,141.75
2016,6,5,17,0,736.0,87.0,2.9,18.0,422.0,150.14,87.25
2016,6,5,17,15,701.0,82.5,2.85,17.5,370.5,95.35,52.01
2016,6,5,17,30,666.0,78.0,2.8,17.0,319.0,51.59,40.02
2016,6,5,17,45,619.0,71.5,2.8,16.5,268.5,48.99,37.9
2016,6,5,18,0,572.0,65.0,2.8,16.0,218.0,46.21,35.49
2016,6,5,18,15,502.0,57.0,2.7,15.5,171.0,41.93,31.6
2016,6,5,18,30,432.0,49.0,2.6,15.0,124.0,37.41,27.32
2016,6,5,18,45,327.0,38.0,2.55,14.5,84.5,29.8,20.08
2016,6,5,19,0,222.0,27.0,2.5,14.0,45.0,21.76,10.77
2016,6,5,19,15,111.0,13.5,2.5,13.5,22.5,12.87,0.0
2016,6,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,12.5,5.0,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,13.0,10.0,16.53,0.0
2016,6,6,5,15,173.5,21.5,2.5,13.0,38.5,63.91,26.13
2016,6,6,5,30,292.0,34.0,2.5,13.0,67.0,122.53,84.78
2016,6,6,5,45,378.0,43.5,2.5,13.5,108.0,177.07,133.04
2016,6,6,6,0,464.0,53.0,2.5,14.0,149.0,241.07,189.17
2016,6,6,6,15,521.5,59.5,2.45,14.0,195.0,298.75,240.55
2016,6,6,6,30,579.0,66.0,2.4,14.0,241.0,361.91,295.31
2016,6,6,6,45,318.0,110.0,2.4,14.5,209.0,299.87,246.16
2016,6,6,7,0,57.0,154.0,2.4,15.0,177.0,190.07,154.15
2016,6,6,7,15,64.5,177.0,2.4,15.0,206.0,221.15,179.69
2016,6,6,7,30,72.0,200.0,2.4,15.0,235.0,252.76,204.89
2016,6,6,7,45,416.5,147.5,2.4,15.5,384.0,472.8,385.23
2016,6,6,8,0,761.0,95.0,2.4,16.0,533.0,695.75,554.85
2016,6,6,8,15,779.0,98.5,2.4,16.0,578.5,743.3,586.05
2016,6,6,8,30,797.0,102.0,2.4,16.0,624.0,789.84,617.45
2016,6,6,8,45,812.0,104.0,2.45,16.5,666.5,830.78,643.64
2016,6,6,9,0,827.0,106.0,2.5,17.0,709.0,863.36,663.7
2016,6,6,9,15,534.0,240.5,2.5,17.0,638.0,766.39,591.51
2016,6,6,9,30,241.0,375.0,2.5,17.0,567.0,620.71,477.98
2016,6,6,9,45,267.5,386.5,2.55,17.5,607.5,673.77,516.06
2016,6,6,10,0,294.0,398.0,2.6,18.0,648.0,714.3,543.52
2016,6,6,10,15,282.5,415.0,2.6,18.0,661.5,722.31,547.61
2016,6,6,10,30,271.0,432.0,2.6,18.0,675.0,728.62,550.79
2016,6,6,10,45,201.5,449.0,2.65,18.0,632.0,663.78,502.71
2016,6,6,11,0,132.0,466.0,2.7,18.0,589.0,609.01,461.44
2016,6,6,11,15,144.0,474.5,2.65,18.0,610.5,626.47,474.08
2016,6,6,11,30,156.0,483.0,2.6,18.0,632.0,642.9,485.5
2016,6,6,11,45,143.5,485.0,2.6,18.0,623.0,627.46,473.8
2016,6,6,12,0,131.0,487.0,2.6,18.0,614.0,611.49,461.98
2016,6,6,12,15,85.0,449.5,2.6,18.0,532.0,517.11,392.98
2016,6,6,12,30,39.0,412.0,2.6,18.0,450.0,433.0,330.41
2016,6,6,12,45,51.5,427.0,2.6,18.0,476.5,455.34,347.73
2016,6,6,13,0,64.0,442.0,2.6,18.0,503.0,476.44,363.55
2016,6,6,13,15,117.0,452.0,2.6,18.0,561.0,529.04,403.57
2016,6,6,13,30,170.0,462.0,2.6,18.0,619.0,573.2,436.73
2016,6,6,13,45,132.5,443.5,2.6,18.0,564.0,516.32,394.48
2016,6,6,14,0,95.0,425.0,2.6,18.0,509.0,462.02,354.24
2016,6,6,14,15,60.0,369.0,2.6,18.0,421.5,380.27,293.23
2016,6,6,14,30,25.0,313.0,2.6,18.0,334.0,302.41,234.09
2016,6,6,14,45,22.0,293.0,2.65,18.0,311.0,281.93,218.92
2016,6,6,15,0,19.0,273.0,2.7,18.0,288.0,260.18,202.47
2016,6,6,15,15,48.5,294.0,2.7,17.5,329.0,287.05,224.27
2016,6,6,15,30,78.0,315.0,2.7,17.0,370.0,312.27,244.26
2016,6,6,15,45,168.0,294.0,2.75,17.0,403.0,319.29,248.89
2016,6,6,16,0,258.0,273.0,2.8,17.0,436.0,315.55,243.66
2016,6,6,16,15,155.5,247.0,2.85,16.5,343.0,251.98,195.31
2016,6,6,16,30,53.0,221.0,2.9,16.0,250.0,200.72,157.78
2016,6,6,16,45,68.5,204.0,2.95,16.0,238.0,183.82,143.75
2016,6,6,17,0,84.0,187.0,3.0,16.0,226.0,165.15,128.34
2016,6,6,17,15,42.0,143.5,3.0,15.5,163.0,123.24,96.7
2016,6,6,17,30,0.0,100.0,3.0,15.0,100.0,89.97,74.21
2016,6,6,17,45,0.0,84.0,3.0,15.0,84.0,76.13,62.15
2016,6,6,18,0,0.0,68.0,3.0,15.0,68.0,62.16,49.78
2016,6,6,18,15,0.0,53.5,2.95,14.5,53.5,49.31,38.28
2016,6,6,18,30,0.0,39.0,2.9,14.0,39.0,36.24,26.41
2016,6,6,18,45,0.0,26.5,2.9,14.0,26.5,24.6,15.66
2016,6,6,19,0,0.0,14.0,2.9,14.0,14.0,12.98,4.28
2016,6,6,19,15,0.0,7.0,2.9,13.5,7.0,6.67,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.5,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,37.0,9.0,2.4,12.0,10.0,13.92,0.0
2016,6,7,5,15,149.5,23.0,2.4,12.0,38.5,60.88,25.52
2016,6,7,5,30,262.0,37.0,2.4,12.0,67.0,116.64,81.31
2016,6,7,5,45,355.0,47.0,2.45,12.5,108.5,173.35,131.0
2016,6,7,6,0,448.0,57.0,2.5,13.0,150.0,239.23,188.57
2016,6,7,6,15,508.5,65.0,2.45,13.0,197.5,299.05,241.7
2016,6,7,6,30,569.0,73.0,2.4,13.0,245.0,364.69,298.51
2016,6,7,6,45,288.0,103.0,2.35,13.5,190.5,276.05,227.54
2016,6,7,7,0,7.0,133.0,2.3,14.0,136.0,132.35,106.19
2016,6,7,7,15,18.5,158.0,2.25,14.5,167.0,164.63,132.88
2016,6,7,7,30,30.0,183.0,2.2,15.0,198.0,205.66,165.87
2016,6,7,7,45,19.0,183.0,2.15,15.5,193.0,190.16,152.13
2016,6,7,8,0,8.0,183.0,2.1,16.0,188.0,181.71,144.24
2016,6,7,8,15,18.0,216.0,2.1,16.0,227.5,222.74,176.98
2016,6,7,8,30,28.0,249.0,2.1,16.0,267.0,274.69,217.67
2016,6,7,8,45,33.5,272.5,2.15,16.5,296.0,304.31,239.77
2016,6,7,9,0,39.0,296.0,2.2,17.0,325.0,334.07,261.77
2016,6,7,9,15,57.5,330.0,2.25,17.0,375.0,387.13,302.15
2016,6,7,9,30,76.0,364.0,2.3,17.0,425.0,440.76,342.24
2016,6,7,9,45,85.5,385.0,2.35,17.5,456.0,472.11,364.35
2016,6,7,10,0,95.0,406.0,2.4,18.0,487.0,503.32,386.23
2016,6,7,10,15,101.5,422.0,2.45,18.0,511.5,525.98,402.35
2016,6,7,10,30,108.0,438.0,2.5,18.0,536.0,548.21,418.16
2016,6,7,10,45,259.5,416.5,2.6,18.0,657.0,699.39,531.11
2016,6,7,11,0,411.0,395.0,2.7,18.0,778.0,836.04,629.36
2016,6,7,11,15,430.0,400.0,2.75,18.0,806.0,855.63,641.88
2016,6,7,11,30,449.0,405.0,2.8,18.0,834.0,872.96,653.86
2016,6,7,11,45,369.0,437.5,2.85,18.0,791.0,810.75,608.79
2016,6,7,12,0,289.0,470.0,2.9,18.0,748.0,755.83,568.65
2016,6,7,12,15,362.5,440.5,2.9,18.0,790.0,787.32,593.28
2016,6,7,12,30,436.0,411.0,2.9,18.0,832.0,819.66,617.49
2016,6,7,12,45,380.5,430.5,2.95,18.0,795.5,768.15,580.18
2016,6,7,13,0,325.0,450.0,3.0,18.0,759.0,722.17,546.91
2016,6,7,13,15,258.0,455.5,3.0,18.0,698.5,654.99,497.9
2016,6,7,13,30,191.0,461.0,3.0,18.0,638.0,589.53,449.6
2016,6,7,13,45,311.5,410.0,3.05,18.0,689.5,626.59,480.39
2016,6,7,14,0,432.0,359.0,3.1,18.0,741.0,653.29,502.4
2016,6,7,14,15,245.5,366.0,3.1,18.0,582.0,506.3,391.3
2016,6,7,14,30,59.0,373.0,3.1,18.0,423.0,377.65,291.93
2016,6,7,14,45,46.5,342.0,3.15,18.0,380.5,337.31,261.9
2016,6,7,15,0,34.0,311.0,3.2,18.0,338.0,298.6,232.49
2016,6,7,15,15,25.5,278.0,3.2,17.5,297.5,265.59,207.65
2016,6,7,15,30,17.0,245.0,3.2,17.0,257.0,230.26,180.69
2016,6,7,15,45,18.5,235.5,3.2,17.0,248.0,220.35,173.23
2016,6,7,16,0,20.0,226.0,3.2,17.0,239.0,210.18,165.45
2016,6,7,16,15,12.0,196.0,3.15,16.5,203.5,179.88,141.97
2016,6,7,16,30,4.0,166.0,3.1,16.0,168.0,150.73,119.24
2016,6,7,16,45,2.0,151.5,3.1,16.0,152.5,136.7,108.24
2016,6,7,17,0,0.0,137.0,3.1,16.0,137.0,122.94,97.37
2016,6,7,17,15,0.0,120.5,3.1,15.5,120.5,107.99,85.45
2016,6,7,17,30,0.0,104.0,3.1,15.0,104.0,93.17,77.03
2016,6,7,17,45,264.5,87.5,3.1,15.0,159.5,61.23,48.97
2016,6,7,18,0,529.0,71.0,3.1,15.0,215.0,50.99,39.88
2016,6,7,18,15,459.0,62.5,3.0,14.5,168.5,46.5,35.8
2016,6,7,18,30,389.0,54.0,2.9,14.0,122.0,41.78,31.31
2016,6,7,18,45,287.5,42.0,2.85,13.5,83.5,32.34,22.43
2016,6,7,19,0,186.0,30.0,2.8,13.0,45.0,23.51,12.61
2016,6,7,19,15,93.0,15.0,2.8,13.0,22.5,14.3,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,11.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,12.0,6.0,5.72,0.0
2016,6,8,5,15,13.5,21.5,2.95,12.0,23.0,23.91,7.97
2016,6,8,5,30,27.0,37.0,3.0,12.0,40.0,44.5,30.05
2016,6,8,5,45,42.5,56.0,3.15,12.5,63.5,70.56,52.94
2016,6,8,6,0,58.0,75.0,3.3,13.0,87.0,98.03,76.99
2016,6,8,6,15,68.0,96.0,3.35,13.0,114.0,127.02,102.38
2016,6,8,6,30,78.0,117.0,3.4,13.0,141.0,156.89,128.19
2016,6,8,6,45,85.5,138.0,3.5,13.0,168.5,186.32,153.2
2016,6,8,7,0,93.0,159.0,3.6,13.0,196.0,216.32,178.25
2016,6,8,7,15,52.5,163.0,3.65,13.0,184.5,197.96,162.12
2016,6,8,7,30,12.0,167.0,3.7,13.0,173.0,169.2,137.01
2016,6,8,7,45,69.0,209.5,3.75,13.5,249.0,262.24,214.01
2016,6,8,8,0,126.0,252.0,3.8,14.0,325.0,363.3,295.05
2016,6,8,8,15,133.0,275.5,3.8,14.0,358.0,398.24,321.61
2016,6,8,8,30,140.0,299.0,3.8,14.0,391.0,433.19,348.06
2016,6,8,8,45,163.0,320.5,3.85,14.5,434.0,479.68,382.98
2016,6,8,9,0,186.0,342.0,3.9,15.0,477.0,526.95,417.88
2016,6,8,9,15,333.5,317.0,3.9,15.0,576.0,651.14,514.52
2016,6,8,9,30,481.0,292.0,3.9,15.0,675.0,782.05,612.64
2016,6,8,9,45,505.0,302.0,3.9,15.5,718.5,824.01,640.15
2016,6,8,10,0,529.0,312.0,3.9,16.0,762.0,864.69,666.93
2016,6,8,10,15,523.5,329.0,3.9,16.0,786.5,881.75,677.35
2016,6,8,10,30,518.0,346.0,3.9,16.0,811.0,896.25,686.15
2016,6,8,10,45,512.5,360.0,3.9,16.0,829.5,905.15,691.19
2016,6,8,11,0,507.0,374.0,3.9,16.0,848.0,911.53,694.59
2016,6,8,11,15,697.5,256.5,3.95,16.0,917.5,981.36,748.97
2016,6,8,11,30,888.0,139.0,4.0,16.0,987.0,1030.65,782.12
2016,6,8,11,45,659.0,275.5,4.05,16.0,907.5,944.26,721.68
2016,6,8,12,0,430.0,412.0,4.1,16.0,828.0,841.7,642.76
2016,6,8,12,15,658.5,277.0,4.1,16.0,912.0,917.15,704.07
2016,6,8,12,30,887.0,142.0,4.1,16.0,996.0,971.39,742.29
2016,6,8,12,45,874.5,148.5,4.1,16.0,984.5,943.1,722.46
2016,6,8,13,0,862.0,155.0,4.1,16.0,973.0,912.46,701.57
2016,6,8,13,15,640.5,270.5,4.05,16.0,872.5,811.13,627.83
2016,6,8,13,30,419.0,386.0,4.0,16.0,772.0,710.42,549.35
2016,6,8,13,45,640.5,262.5,4.0,16.0,837.0,750.47,584.94
2016,6,8,14,0,862.0,139.0,4.0,16.0,902.0,771.16,603.81
2016,6,8,14,15,679.5,225.0,3.95,15.5,814.0,684.02,536.96
2016,6,8,14,30,497.0,311.0,3.9,15.0,726.0,606.85,476.51
2016,6,8,14,45,488.5,296.5,3.85,15.0,690.0,561.36,441.86
2016,6,8,15,0,480.0,282.0,3.8,15.0,654.0,515.96,406.46
2016,6,8,15,15,533.5,246.0,3.8,15.0,640.0,484.09,381.07
2016,6,8,15,30,587.0,210.0,3.8,15.0,626.0,446.34,349.74
2016,6,8,15,45,564.5,200.0,3.8,15.0,579.0,394.06,306.15
2016,6,8,16,0,542.0,190.0,3.8,15.0,532.0,343.62,263.31
2016,6,8,16,15,565.0,166.0,3.8,14.5,498.0,296.95,222.23
2016,6,8,16,30,588.0,142.0,3.8,14.0,464.0,247.48,177.95
2016,6,8,16,45,564.5,133.0,3.8,14.0,418.0,199.8,136.98
2016,6,8,17,0,541.0,124.0,3.8,14.0,372.0,154.86,100.93
2016,6,8,17,15,367.0,133.5,3.75,14.0,293.0,117.69,81.78
2016,6,8,17,30,193.0,143.0,3.7,14.0,214.0,111.25,93.25
2016,6,8,17,45,173.0,124.0,3.7,14.0,180.5,97.59,81.37
2016,6,8,18,0,153.0,105.0,3.7,14.0,147.0,83.79,69.15
2016,6,8,18,15,284.5,78.5,3.55,13.5,136.5,58.15,46.3
2016,6,8,18,30,416.0,52.0,3.4,13.0,126.0,39.87,29.76
2016,6,8,18,45,317.0,40.5,3.3,13.0,87.0,31.89,22.11
2016,6,8,19,0,218.0,29.0,3.2,13.0,48.0,22.7,12.15
2016,6,8,19,15,109.0,14.5,3.15,12.5,24.0,11.43,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,42.0,10.0,3.1,12.0,11.0,15.56,0.0
2016,6,9,5,15,162.0,23.5,3.25,12.0,40.0,63.82,27.33
2016,6,9,5,30,282.0,37.0,3.4,12.0,69.0,122.45,85.45
2016,6,9,5,45,371.5,47.5,3.6,12.5,111.0,178.58,135.08
2016,6,9,6,0,461.0,58.0,3.8,13.0,153.0,244.52,193.17
2016,6,9,6,15,521.5,65.5,3.8,13.0,201.0,304.46,246.91
2016,6,9,6,30,582.0,73.0,3.8,13.0,249.0,370.18,304.44
2016,6,9,6,45,291.0,77.0,3.8,13.5,165.0,247.56,205.4
2016,6,9,7,0,0.0,81.0,3.8,14.0,81.0,75.68,58.76
2016,6,9,7,15,0.0,106.0,3.75,14.0,106.0,100.01,79.18
2016,6,9,7,30,0.0,131.0,3.7,14.0,131.0,124.48,99.29
2016,6,9,7,45,0.0,140.5,3.7,14.5,140.5,133.45,106.15
2016,6,9,8,0,0.0,150.0,3.7,15.0,150.0,142.46,112.98
2016,6,9,8,15,3.0,171.5,3.65,15.0,173.5,165.83,131.78
2016,6,9,8,30,6.0,193.0,3.6,15.0,197.0,189.42,150.56
2016,6,9,8,45,7.5,204.5,3.55,15.5,210.0,201.91,159.91
2016,6,9,9,0,9.0,216.0,3.5,16.0,223.0,214.48,169.27
2016,6,9,9,15,12.0,239.5,3.45,16.0,249.5,240.42,189.52
2016,6,9,9,30,15.0,263.0,3.4,16.0,276.0,266.46,209.63
2016,6,9,9,45,22.5,299.5,3.4,16.5,319.0,309.87,242.82
2016,6,9,10,0,30.0,336.0,3.4,17.0,362.0,365.72,284.89
2016,6,9,10,15,25.0,327.5,3.35,17.0,350.0,351.12,272.96
2016,6,9,10,30,20.0,319.0,3.3,17.0,338.0,325.76,253.11
2016,6,9,10,45,31.0,360.0,3.3,17.0,389.0,388.53,301.01
2016,6,9,11,0,42.0,401.0,3.3,17.0,440.0,440.18,339.59
2016,6,9,11,15,56.0,426.5,3.3,17.0,479.5,478.35,367.96
2016,6,9,11,30,70.0,452.0,3.3,17.0,519.0,515.75,395.57
2016,6,9,11,45,73.0,452.0,3.35,17.0,522.5,515.6,395.35
2016,6,9,12,0,76.0,452.0,3.4,17.0,526.0,514.97,395.0
2016,6,9,12,15,150.0,468.0,3.45,17.0,613.0,604.67,463.01
2016,6,9,12,30,224.0,484.0,3.5,17.0,700.0,682.24,520.55
2016,6,9,12,45,570.5,301.5,3.55,17.0,845.0,822.08,630.97
2016,6,9,13,0,917.0,119.0,3.6,17.0,990.0,928.13,707.91
2016,6,9,13,15,543.5,291.0,3.65,17.0,805.0,748.28,576.9
2016,6,9,13,30,170.0,463.0,3.7,17.0,620.0,574.34,441.08
2016,6,9,13,45,537.5,288.0,3.75,17.0,767.0,694.13,539.95
2016,6,9,14,0,905.0,113.0,3.8,17.0,914.0,780.24,607.65
2016,6,9,14,15,667.5,223.0,3.8,17.0,803.5,674.27,526.23
2016,6,9,14,30,430.0,333.0,3.8,17.0,693.0,582.43,453.58
2016,6,9,14,45,653.0,219.5,3.85,17.0,739.5,594.35,465.83
2016,6,9,15,0,876.0,106.0,3.9,17.0,786.0,588.13,461.82
2016,6,9,15,15,864.5,104.0,3.95,16.5,746.0,534.87,419.19
2016,6,9,15,30,853.0,102.0,4.0,16.0,706.0,481.34,375.13
2016,6,9,15,45,839.0,99.5,4.05,16.0,662.0,426.36,327.89
2016,6,9,16,0,825.0,97.0,4.1,16.0,618.0,367.29,276.28
2016,6,9,16,15,806.5,93.5,4.1,15.5,570.5,310.97,226.39
2016,6,9,16,30,788.0,90.0,4.1,15.0,523.0,256.19,177.42
2016,6,9,16,45,763.5,86.5,4.15,15.0,473.5,202.11,130.07
2016,6,9,17,0,739.0,83.0,4.2,15.0,424.0,150.71,88.49
2016,6,9,17,15,706.5,78.5,4.2,14.5,373.5,100.84,55.94
2016,6,9,17,30,674.0,74.0,4.2,14.0,323.0,49.92,39.02
2016,6,9,17,45,629.0,68.5,4.2,14.0,273.0,46.37,35.95
2016,6,9,18,0,584.0,63.0,4.2,14.0,223.0,44.29,34.07
2016,6,9,18,15,518.5,55.5,4.1,13.5,176.5,40.36,30.49
2016,6,9,18,30,453.0,48.0,4.0,13.0,130.0,36.21,26.54
2016,6,9,18,45,357.0,38.0,3.95,13.0,90.0,29.51,20.07
2016,6,9,19,0,261.0,28.0,3.9,13.0,50.0,22.43,12.1
2016,6,9,19,15,130.5,14.0,3.85,12.5,25.0,11.01,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,40.5,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,81.0,10.0,3.4,12.0,12.0,21.12,0.0
2016,6,10,5,15,211.5,21.5,3.55,12.0,42.0,72.42,31.11
2016,6,10,5,30,342.0,33.0,3.7,12.0,72.0,133.52,92.51
2016,6,10,5,45,421.5,42.0,3.85,12.5,113.5,188.08,141.75
2016,6,10,6,0,501.0,51.0,4.0,13.0,155.0,251.34,198.24
2016,6,10,6,15,559.0,57.5,4.05,13.5,203.0,311.04,251.72
2016,6,10,6,30,617.0,64.0,4.1,14.0,251.0,376.27,308.52
2016,6,10,6,45,502.5,97.5,4.2,14.5,268.0,385.72,318.14
2016,6,10,7,0,388.0,131.0,4.3,15.0,285.0,378.75,312.52
2016,6,10,7,15,568.0,108.0,4.3,15.0,367.5,489.6,404.02
2016,6,10,7,30,748.0,85.0,4.3,15.0,450.0,609.1,499.9
2016,6,10,7,45,668.0,118.5,4.3,15.5,470.0,624.85,508.81
2016,6,10,8,0,588.0,152.0,4.3,16.0,490.0,629.0,508.74
2016,6,10,8,15,591.5,167.5,4.3,16.0,531.5,671.55,539.95
2016,6,10,8,30,595.0,183.0,4.3,16.0,573.0,712.42,569.15
2016,6,10,8,45,562.5,211.5,4.3,16.5,600.0,729.59,578.47
2016,6,10,9,0,530.0,240.0,4.3,17.0,627.0,747.66,588.25
2016,6,10,9,15,466.0,282.5,4.25,17.0,636.0,747.44,584.46
2016,6,10,9,30,402.0,325.0,4.2,17.0,645.0,741.44,576.72
2016,6,10,9,45,398.0,341.5,4.2,17.0,669.5,761.51,590.0
2016,6,10,10,0,394.0,358.0,4.2,17.0,694.0,769.05,594.35
2016,6,10,10,15,280.0,402.0,4.2,17.0,645.0,705.6,544.07
2016,6,10,10,30,166.0,446.0,4.2,17.0,596.0,626.29,482.17
2016,6,10,10,45,184.0,456.0,4.25,17.0,625.5,653.17,502.34
2016,6,10,11,0,202.0,466.0,4.3,17.0,655.0,679.17,521.3
2016,6,10,11,15,217.5,471.0,4.3,17.0,677.5,696.43,533.69
2016,6,10,11,30,233.0,476.0,4.3,17.0,700.0,712.44,545.23
2016,6,10,11,45,348.5,444.0,4.3,17.0,780.0,797.02,608.89
2016,6,10,12,0,464.0,412.0,4.3,17.0,860.0,874.87,666.17
2016,6,10,12,15,462.0,411.5,4.3,17.0,857.5,859.53,654.74
2016,6,10,12,30,460.0,411.0,4.3,17.0,855.0,842.38,642.69
2016,6,10,12,45,675.5,277.0,4.3,17.0,922.5,895.12,686.94
2016,6,10,13,0,891.0,143.0,4.3,17.0,990.0,927.75,710.96
2016,6,10,13,15,888.5,142.0,4.3,17.0,975.0,896.07,688.9
2016,6,10,13,30,886.0,141.0,4.3,17.0,960.0,861.84,665.48
2016,6,10,13,45,695.0,241.5,4.3,17.0,874.5,774.72,601.61
2016,6,10,14,0,504.0,342.0,4.3,17.0,789.0,692.49,537.29
2016,6,10,14,15,685.5,237.5,4.3,17.0,824.0,700.31,547.25
2016,6,10,14,30,867.0,133.0,4.3,17.0,859.0,692.88,544.31
2016,6,10,14,45,862.5,128.5,4.3,17.0,825.5,644.31,506.51
2016,6,10,15,0,858.0,124.0,4.3,17.0,792.0,594.4,466.93
2016,6,10,15,15,846.5,121.5,4.3,17.0,752.0,538.94,422.05
2016,6,10,15,30,835.0,119.0,4.3,17.0,712.0,485.22,377.22
2016,6,10,15,45,823.5,114.5,4.3,17.0,668.0,429.83,329.87
2016,6,10,16,0,812.0,110.0,4.3,17.0,624.0,374.79,281.59
2016,6,10,16,15,792.5,106.5,4.3,16.5,576.0,318.82,232.34
2016,6,10,16,30,773.0,103.0,4.3,16.0,528.0,264.54,184.16
2016,6,10,16,45,749.5,98.5,4.3,16.0,478.5,210.61,137.16
2016,6,10,17,0,726.0,94.0,4.3,16.0,429.0,154.23,91.57
2016,6,10,17,15,691.0,88.5,4.25,15.5,377.5,103.72,58.38
2016,6,10,17,30,656.0,83.0,4.2,15.0,326.0,57.45,45.53
2016,6,10,17,45,608.0,77.0,4.2,14.5,275.5,52.97,41.75
2016,6,10,18,0,560.0,71.0,4.2,14.0,225.0,50.81,39.9
2016,6,10,18,15,490.5,62.5,4.0,13.5,177.5,46.3,35.79
2016,6,10,18,30,421.0,54.0,3.8,13.0,130.0,41.55,31.28
2016,6,10,18,45,317.0,42.5,3.65,13.0,90.0,33.63,23.68
2016,6,10,19,0,213.0,31.0,3.5,13.0,50.0,24.27,13.7
2016,6,10,19,15,106.5,15.5,3.4,12.5,25.0,12.22,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.5,1.95,10.5,0.5,0.0,0.0
2016,6,11,5,0,0.0,1.0,1.9,11.0,1.0,0.95,0.0
2016,6,11,5,15,0.0,6.0,1.95,11.5,6.0,5.55,0.0
2016,6,11,5,30,0.0,11.0,2.0,12.0,11.0,10.18,2.74
2016,6,11,5,45,0.0,17.5,2.1,12.5,17.5,16.21,8.12
2016,6,11,6,0,0.0,24.0,2.2,13.0,24.0,22.25,13.44
2016,6,11,6,15,0.0,31.5,2.2,13.5,31.5,29.23,19.51
2016,6,11,6,30,0.0,39.0,2.2,14.0,39.0,36.21,25.49
2016,6,11,6,45,0.0,47.5,2.2,14.5,47.5,44.13,32.16
2016,6,11,7,0,0.0,56.0,2.2,15.0,56.0,52.06,38.73
2016,6,11,7,15,0.0,79.5,2.15,15.5,79.5,74.01,56.96
2016,6,11,7,30,0.0,103.0,2.1,16.0,103.0,96.7,75.49
2016,6,11,7,45,13.5,159.0,2.1,16.5,167.0,161.67,128.63
2016,6,11,8,0,27.0,215.0,2.1,17.0,231.0,237.65,189.02
2016,6,11,8,15,66.0,255.0,2.0,17.5,297.5,311.65,246.9
2016,6,11,8,30,105.0,295.0,1.9,18.0,364.0,388.38,305.14
2016,6,11,8,45,188.0,312.0,1.85,18.5,445.5,491.59,382.8
2016,6,11,9,0,271.0,329.0,1.8,19.0,527.0,600.17,461.23
2016,6,11,9,15,369.5,312.5,1.7,19.5,598.0,678.82,516.61
2016,6,11,9,30,468.0,296.0,1.6,20.0,669.0,773.31,580.82
2016,6,11,9,45,496.5,304.5,1.55,20.5,715.0,817.81,607.84
2016,6,11,10,0,525.0,313.0,1.5,21.0,761.0,861.23,634.04
2016,6,11,10,15,711.0,219.0,1.4,21.0,845.5,956.07,697.4
2016,6,11,10,30,897.0,125.0,1.3,21.0,930.0,1033.55,742.88
2016,6,11,10,45,902.0,125.5,1.25,21.5,951.5,1042.25,744.21
2016,6,11,11,0,907.0,126.0,1.2,22.0,973.0,1047.56,744.42
2016,6,11,11,15,910.5,127.0,1.2,22.0,987.0,1048.4,744.39
2016,6,11,11,30,914.0,128.0,1.2,22.0,1001.0,1045.76,742.4
2016,6,11,11,45,692.0,270.0,1.2,22.5,933.5,971.55,694.61
2016,6,11,12,0,470.0,412.0,1.2,23.0,866.0,880.77,629.28
2016,6,11,12,15,693.5,270.0,1.3,23.0,939.5,944.25,679.42
2016,6,11,12,30,917.0,128.0,1.4,23.0,1013.0,986.9,707.44
2016,6,11,12,45,922.5,123.5,1.55,23.0,1007.0,964.33,695.02
2016,6,11,13,0,928.0,119.0,1.7,23.0,1001.0,938.52,681.04
2016,6,11,13,15,925.5,118.5,1.85,23.0,986.0,906.41,662.63
2016,6,11,13,30,923.0,118.0,2.0,23.0,971.0,871.62,642.09
2016,6,11,13,45,918.0,117.5,2.2,23.0,948.5,832.35,618.52
2016,6,11,14,0,913.0,117.0,2.4,23.0,926.0,790.89,592.85
2016,6,11,14,15,907.0,115.5,2.5,22.5,897.5,745.83,564.54
2016,6,11,14,30,901.0,114.0,2.6,22.0,869.0,699.06,532.28
2016,6,11,14,45,891.0,113.5,2.75,22.0,833.5,649.23,495.86
2016,6,11,15,0,881.0,113.0,2.9,22.0,798.0,598.47,457.53
2016,6,11,15,15,870.0,110.5,2.95,21.5,758.0,544.78,416.3
2016,6,11,15,30,859.0,108.0,3.0,21.0,718.0,490.76,373.33
2016,6,11,15,45,841.0,107.0,3.05,21.0,673.0,431.17,324.11
2016,6,11,16,0,823.0,106.0,3.1,21.0,628.0,375.98,276.94
2016,6,11,16,15,804.0,102.5,3.05,20.5,579.5,319.58,228.34
2016,6,11,16,30,785.0,99.0,3.0,20.0,531.0,264.79,180.64
2016,6,11,16,45,755.5,96.0,3.0,20.0,480.0,210.37,134.34
2016,6,11,17,0,726.0,93.0,3.0,20.0,429.0,154.27,89.97
2016,6,11,17,15,692.0,88.0,2.95,19.0,378.0,104.2,57.63
2016,6,11,17,30,658.0,83.0,2.9,18.0,327.0,58.24,45.66
2016,6,11,17,45,608.5,77.0,2.85,17.5,276.5,52.9,41.17
2016,6,11,18,0,559.0,71.0,2.8,17.0,226.0,50.73,39.34
2016,6,11,18,15,491.0,62.5,2.75,16.5,178.5,46.23,35.29
2016,6,11,18,30,423.0,54.0,2.7,16.0,131.0,41.47,30.84
2016,6,11,18,45,322.5,42.5,2.65,15.5,91.0,33.56,23.38
2016,6,11,19,0,222.0,31.0,2.6,15.0,51.0,24.25,13.68
2016,6,11,19,15,111.0,15.5,2.55,14.5,25.5,12.21,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
