Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,12,5,0,33.0,10.0,2.1,12.0,11.0,14.22,0.0
2016,6,12,5,15,148.5,25.0,2.2,12.0,40.5,62.59,27.11
2016,6,12,5,30,264.0,40.0,2.3,12.0,70.0,119.78,83.73
2016,6,12,5,45,352.5,51.0,2.4,12.5,112.0,174.09,131.5
2016,6,12,6,0,441.0,62.0,2.5,13.0,154.0,240.42,189.43
2016,6,12,6,15,503.0,70.0,2.45,13.0,202.0,300.49,242.66
2016,6,12,6,30,565.0,78.0,2.4,13.0,250.0,366.47,299.66
2016,6,12,6,45,613.5,83.5,2.35,13.5,301.0,428.22,351.2
2016,6,12,7,0,662.0,89.0,2.3,14.0,352.0,493.72,403.91
2016,6,12,7,15,694.0,94.0,2.25,14.5,402.5,551.77,448.93
2016,6,12,7,30,726.0,99.0,2.2,15.0,453.0,611.25,493.46
2016,6,12,7,45,752.5,102.0,2.15,15.5,503.0,663.33,531.04
2016,6,12,8,0,779.0,105.0,2.1,16.0,553.0,717.97,567.73
2016,6,12,8,15,797.0,108.5,2.05,16.0,599.5,766.29,599.99
2016,6,12,8,30,815.0,112.0,2.0,16.0,646.0,813.55,630.92
2016,6,12,8,45,830.0,114.0,1.95,16.5,689.5,855.2,656.16
2016,6,12,9,0,845.0,116.0,1.9,17.0,733.0,895.04,679.71
2016,6,12,9,15,855.5,118.5,1.9,17.0,771.5,922.01,696.07
2016,6,12,9,30,866.0,121.0,1.9,17.0,810.0,953.42,715.47
2016,6,12,9,45,535.0,267.5,1.9,17.5,699.5,815.71,616.73
2016,6,12,10,0,204.0,414.0,1.9,18.0,589.0,630.35,476.61
2016,6,12,10,15,331.0,387.0,1.95,18.0,680.0,740.08,558.59
2016,6,12,10,30,458.0,360.0,2.0,18.0,771.0,850.02,635.96
2016,6,12,10,45,683.5,242.0,2.1,18.5,872.0,958.23,712.99
2016,6,12,11,0,909.0,124.0,2.2,19.0,973.0,1047.48,769.31
2016,6,12,11,15,911.5,125.0,2.25,19.0,986.0,1047.38,768.36
2016,6,12,11,30,914.0,126.0,2.3,19.0,999.0,1043.82,766.29
2016,6,12,11,45,913.5,127.0,2.4,19.0,1004.5,1033.84,760.76
2016,6,12,12,0,913.0,128.0,2.5,19.0,1010.0,1020.54,753.14
2016,6,12,12,15,912.5,128.0,2.55,19.0,1009.0,1003.06,742.3
2016,6,12,12,30,912.0,128.0,2.6,19.0,1008.0,982.46,729.45
2016,6,12,12,45,907.0,129.5,2.65,19.0,998.5,956.12,712.8
2016,6,12,13,0,902.0,131.0,2.7,19.0,989.0,927.06,694.27
2016,6,12,13,15,898.5,130.0,2.7,19.0,973.0,894.39,672.82
2016,6,12,13,30,895.0,129.0,2.7,19.0,957.0,859.2,649.55
2016,6,12,13,45,889.0,128.5,2.7,19.0,934.0,820.13,623.46
2016,6,12,14,0,883.0,128.0,2.7,19.0,911.0,779.03,595.75
2016,6,12,14,15,876.0,126.5,2.65,18.5,882.0,734.49,565.74
2016,6,12,14,30,869.0,125.0,2.6,18.0,853.0,688.4,532.49
2016,6,12,14,45,860.0,123.0,2.6,18.0,818.0,639.3,495.42
2016,6,12,15,0,851.0,121.0,2.6,18.0,783.0,589.27,456.65
2016,6,12,15,15,839.0,118.5,2.55,18.0,743.5,533.91,412.72
2016,6,12,15,30,827.0,116.0,2.5,18.0,704.0,480.43,368.95
2016,6,12,15,45,812.0,112.5,2.45,18.0,659.5,425.0,322.48
2016,6,12,16,0,797.0,109.0,2.4,18.0,615.0,370.28,275.4
2016,6,12,16,15,777.0,105.5,2.35,17.5,568.0,315.03,227.59
2016,6,12,16,30,757.0,102.0,2.3,17.0,521.0,261.52,180.78
2016,6,12,16,45,732.5,97.5,2.3,17.0,471.5,203.77,131.35
2016,6,12,17,0,708.0,93.0,2.3,17.0,422.0,152.87,90.52
2016,6,12,17,15,674.0,88.0,2.25,16.5,371.5,103.81,58.23
2016,6,12,17,30,640.0,83.0,2.2,16.0,321.0,58.85,46.57
2016,6,12,17,45,596.5,76.0,2.2,16.0,272.0,51.99,40.63
2016,6,12,18,0,553.0,69.0,2.2,16.0,223.0,48.96,37.95
2016,6,12,18,15,487.0,61.0,2.15,15.5,176.5,44.83,34.22
2016,6,12,18,30,421.0,53.0,2.1,15.0,130.0,40.47,30.11
2016,6,12,18,45,327.0,41.5,2.05,14.5,90.5,32.54,22.63
2016,6,12,19,0,233.0,30.0,2.0,14.0,51.0,23.43,13.21
2016,6,12,19,15,116.5,15.0,2.05,13.5,25.5,11.79,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.0,2.7,11.0,5.5,0.0,0.0
2016,6,13,5,0,50.0,10.0,2.8,11.0,11.0,16.61,0.0
2016,6,13,5,15,169.5,23.5,2.8,11.0,40.5,64.82,27.84
2016,6,13,5,30,289.0,37.0,2.8,11.0,70.0,123.44,86.22
2016,6,13,5,45,381.5,46.5,2.85,11.5,112.0,179.65,135.95
2016,6,13,6,0,474.0,56.0,2.9,12.0,154.0,245.93,194.32
2016,6,13,6,15,258.5,84.5,2.9,12.0,140.0,204.25,166.15
2016,6,13,6,30,43.0,113.0,2.9,12.0,126.0,135.5,110.31
2016,6,13,6,45,50.5,133.5,2.95,12.5,151.5,162.55,133.18
2016,6,13,7,0,58.0,154.0,3.0,13.0,177.0,190.25,155.98
2016,6,13,7,15,205.0,166.5,3.0,13.0,264.0,312.98,258.84
2016,6,13,7,30,352.0,179.0,3.0,13.0,351.0,433.97,357.53
2016,6,13,7,45,374.0,195.5,3.05,13.5,395.5,482.77,394.61
2016,6,13,8,0,396.0,212.0,3.1,14.0,440.0,543.04,439.76
2016,6,13,8,15,611.5,156.5,3.15,14.0,542.0,674.65,543.56
2016,6,13,8,30,827.0,101.0,3.2,14.0,644.0,810.74,642.75
2016,6,13,8,45,841.5,103.5,3.25,14.5,687.5,846.67,664.99
2016,6,13,9,0,856.0,106.0,3.3,15.0,731.0,886.69,690.68
2016,6,13,9,15,867.5,108.0,3.3,15.0,770.5,921.34,713.26
2016,6,13,9,30,879.0,110.0,3.3,15.0,810.0,953.56,734.04
2016,6,13,9,45,891.0,110.0,3.3,15.5,844.5,981.45,750.36
2016,6,13,10,0,903.0,110.0,3.3,16.0,879.0,1006.55,764.69
2016,6,13,10,15,909.5,111.0,3.4,16.0,907.0,1024.27,776.28
2016,6,13,10,30,916.0,112.0,3.5,16.0,935.0,1038.7,785.79
2016,6,13,10,45,919.5,114.0,3.6,16.5,956.0,1047.78,790.33
2016,6,13,11,0,923.0,116.0,3.7,17.0,977.0,1053.35,792.65
2016,6,13,11,15,925.5,116.5,3.8,17.0,990.5,1052.86,792.51
2016,6,13,11,30,928.0,117.0,3.9,17.0,1004.0,1048.86,790.17
2016,6,13,11,45,927.0,119.0,4.0,17.0,1010.0,1039.4,784.26
2016,6,13,12,0,926.0,121.0,4.1,17.0,1016.0,1026.55,776.16
2016,6,13,12,15,926.0,121.0,4.15,17.0,1015.0,1009.45,764.9
2016,6,13,12,30,926.0,121.0,4.2,17.0,1014.0,989.15,751.53
2016,6,13,12,45,924.5,120.5,4.3,17.0,1006.0,963.91,735.06
2016,6,13,13,0,923.0,120.0,4.4,17.0,998.0,935.74,716.75
2016,6,13,13,15,920.0,119.0,4.45,17.0,982.5,902.98,694.81
2016,6,13,13,30,917.0,118.0,4.5,17.0,967.0,867.6,670.9
2016,6,13,13,45,908.0,119.5,4.55,17.0,943.5,827.34,643.29
2016,6,13,14,0,899.0,121.0,4.6,17.0,920.0,785.18,614.05
2016,6,13,14,15,892.5,119.5,4.6,16.5,890.5,740.41,583.38
2016,6,13,14,30,886.0,118.0,4.6,16.0,861.0,694.01,548.94
2016,6,13,14,45,877.5,116.0,4.7,16.0,826.5,644.52,510.61
2016,6,13,15,0,869.0,114.0,4.8,16.0,792.0,594.0,470.4
2016,6,13,15,15,857.5,111.5,4.8,16.0,752.0,540.72,426.63
2016,6,13,15,30,846.0,109.0,4.8,16.0,712.0,487.18,381.47
2016,6,13,15,45,841.0,102.0,4.85,16.0,669.5,428.4,331.09
2016,6,13,16,0,836.0,95.0,4.9,16.0,627.0,372.69,281.69
2016,6,13,16,15,817.5,92.0,4.9,15.5,579.0,316.24,231.38
2016,6,13,16,30,799.0,89.0,4.9,15.0,531.0,261.3,181.95
2016,6,13,16,45,777.5,85.0,4.9,15.0,481.5,206.72,133.67
2016,6,13,17,0,756.0,81.0,4.9,15.0,432.0,154.44,90.73
2016,6,13,17,15,724.0,76.5,4.9,14.5,381.5,103.56,56.64
2016,6,13,17,30,692.0,72.0,4.9,14.0,331.0,56.58,44.94
2016,6,13,17,45,640.0,68.5,4.9,14.0,280.0,46.17,35.76
2016,6,13,18,0,588.0,65.0,4.9,14.0,229.0,45.68,35.32
2016,6,13,18,15,523.5,57.5,4.8,13.5,182.0,41.82,31.8
2016,6,13,18,30,459.0,50.0,4.7,13.0,135.0,37.74,27.93
2016,6,13,18,45,354.0,40.5,4.65,13.0,94.5,31.56,21.93
2016,6,13,19,0,249.0,31.0,4.6,13.0,54.0,25.07,14.67
2016,6,13,19,15,124.5,15.5,4.6,12.5,27.0,12.19,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,28.0,5.5,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,56.0,11.0,3.7,11.0,12.0,18.38,0.0
2016,6,14,5,15,183.0,23.5,3.7,11.0,41.5,67.32,28.73
2016,6,14,5,30,310.0,36.0,3.7,11.0,71.0,127.55,88.87
2016,6,14,5,45,411.0,43.5,3.75,11.5,114.5,185.32,140.04
2016,6,14,6,0,512.0,51.0,3.8,12.0,158.0,253.99,200.7
2016,6,14,6,15,569.0,57.5,3.8,12.5,206.0,313.73,254.39
2016,6,14,6,30,626.0,64.0,3.8,13.0,254.0,378.87,311.26
2016,6,14,6,45,673.0,67.0,3.85,13.5,305.0,438.39,362.12
2016,6,14,7,0,720.0,70.0,3.9,14.0,356.0,502.99,415.42
2016,6,14,7,15,688.0,85.5,3.85,14.0,388.0,537.4,443.16
2016,6,14,7,30,656.0,101.0,3.8,14.0,420.0,565.85,465.2
2016,6,14,7,45,521.0,158.0,3.75,14.5,428.5,556.65,454.12
2016,6,14,8,0,386.0,215.0,3.7,15.0,437.0,527.98,427.53
2016,6,14,8,15,498.5,196.0,3.65,15.0,507.0,622.37,501.29
2016,6,14,8,30,611.0,177.0,3.6,15.0,577.0,718.04,573.63
2016,6,14,8,45,550.0,215.5,3.55,15.0,594.0,721.98,572.93
2016,6,14,9,0,489.0,254.0,3.5,15.0,611.0,725.0,571.89
2016,6,14,9,15,517.0,262.0,3.5,15.0,657.5,771.71,605.31
2016,6,14,9,30,545.0,270.0,3.5,15.0,704.0,817.81,637.56
2016,6,14,9,45,506.5,298.5,3.5,15.5,715.0,820.6,635.66
2016,6,14,10,0,468.0,327.0,3.5,16.0,726.0,819.53,631.4
2016,6,14,10,15,685.5,221.0,3.55,16.0,826.0,932.42,715.93
2016,6,14,10,30,903.0,115.0,3.6,16.0,926.0,1028.71,780.62
2016,6,14,10,45,908.5,115.0,3.65,16.0,947.0,1037.68,785.47
2016,6,14,11,0,914.0,115.0,3.7,16.0,968.0,1043.23,788.9
2016,6,14,11,15,916.5,116.0,3.75,16.0,981.5,1043.33,788.79
2016,6,14,11,30,919.0,117.0,3.8,16.0,995.0,1039.94,786.48
2016,6,14,11,45,921.0,116.5,3.9,16.0,1002.0,1031.11,780.97
2016,6,14,12,0,923.0,116.0,4.0,16.0,1009.0,1018.9,773.27
2016,6,14,12,15,923.0,116.0,4.1,15.5,1008.0,1001.95,763.82
2016,6,14,12,30,923.0,116.0,4.2,15.0,1007.0,981.82,752.18
2016,6,14,12,45,924.5,114.0,4.35,15.0,999.5,958.06,737.07
2016,6,14,13,0,926.0,112.0,4.5,15.0,992.0,931.23,719.99
2016,6,14,13,15,722.5,237.5,4.55,15.0,918.0,852.3,664.43
2016,6,14,13,30,519.0,363.0,4.6,15.0,844.0,773.07,601.64
2016,6,14,13,45,714.5,236.0,4.65,15.0,881.0,786.58,617.78
2016,6,14,14,0,910.0,109.0,4.7,15.0,918.0,783.03,617.98
2016,6,14,14,15,904.5,108.0,4.7,15.0,889.5,739.09,586.33
2016,6,14,14,30,899.0,107.0,4.7,15.0,861.0,693.39,551.4
2016,6,14,14,45,893.0,104.0,4.7,15.0,827.5,644.05,512.58
2016,6,14,15,0,887.0,101.0,4.7,15.0,794.0,593.44,471.8
2016,6,14,15,15,877.0,99.0,4.7,15.0,754.5,540.59,428.15
2016,6,14,15,30,867.0,97.0,4.7,15.0,715.0,487.3,382.92
2016,6,14,15,45,853.5,94.5,4.75,15.0,671.0,431.93,334.93
2016,6,14,16,0,840.0,92.0,4.8,15.0,627.0,376.96,286.03
2016,6,14,16,15,652.0,138.5,4.8,14.5,534.5,303.03,225.96
2016,6,14,16,30,464.0,185.0,4.8,14.0,442.0,256.55,190.46
2016,6,14,16,45,389.0,180.5,4.85,14.0,382.0,209.33,152.62
2016,6,14,17,0,314.0,176.0,4.9,14.0,322.0,175.95,128.31
2016,6,14,17,15,222.5,162.5,4.9,13.5,260.0,137.8,103.2
2016,6,14,17,30,131.0,149.0,4.9,13.0,198.0,116.35,98.13
2016,6,14,17,45,118.5,128.5,4.9,13.0,168.0,100.51,84.31
2016,6,14,18,0,106.0,108.0,4.9,13.0,138.0,85.85,71.3
2016,6,14,18,15,91.5,87.5,4.8,12.5,109.5,70.76,57.78
2016,6,14,18,30,77.0,67.0,4.7,12.0,81.0,55.26,43.62
2016,6,14,18,45,51.0,48.5,4.6,12.0,56.5,40.77,30.09
2016,6,14,19,0,25.0,30.0,4.5,12.0,32.0,26.85,16.29
2016,6,14,19,15,12.5,15.0,4.45,11.5,16.0,13.88,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,5.5,3.8,10.0,6.0,0.0,0.0
2016,6,15,5,0,59.0,11.0,3.8,10.0,12.0,18.77,0.0
2016,6,15,5,15,189.5,23.0,3.85,10.5,42.0,68.78,29.19
2016,6,15,5,30,320.0,35.0,3.9,11.0,72.0,128.83,89.53
2016,6,15,5,45,415.0,43.5,4.0,11.5,115.0,186.24,140.68
2016,6,15,6,0,510.0,52.0,4.1,12.0,158.0,253.99,200.78
2016,6,15,6,15,568.0,58.0,4.15,12.0,205.5,313.47,254.84
2016,6,15,6,30,626.0,64.0,4.2,12.0,253.0,378.43,312.45
2016,6,15,6,45,509.5,96.5,4.3,12.5,269.0,386.57,321.23
2016,6,15,7,0,393.0,129.0,4.4,13.0,285.0,378.04,314.41
2016,6,15,7,15,479.5,127.5,4.45,13.0,343.5,449.42,373.96
2016,6,15,7,30,566.0,126.0,4.5,13.0,402.0,532.95,441.71
2016,6,15,7,45,695.0,104.5,4.55,13.5,478.5,626.19,515.73
2016,6,15,8,0,824.0,83.0,4.6,14.0,555.0,725.64,589.86
2016,6,15,8,15,840.0,85.5,4.6,14.0,601.5,767.76,619.3
2016,6,15,8,30,856.0,88.0,4.6,14.0,648.0,813.5,651.38
2016,6,15,8,45,869.5,89.5,4.7,14.5,691.5,854.45,678.9
2016,6,15,9,0,883.0,91.0,4.8,15.0,735.0,893.45,704.75
2016,6,15,9,15,892.5,92.5,4.8,15.0,773.5,926.61,726.88
2016,6,15,9,30,902.0,94.0,4.8,15.0,812.0,957.17,747.07
2016,6,15,9,45,593.5,246.0,4.85,15.0,726.5,852.39,669.35
2016,6,15,10,0,285.0,398.0,4.9,15.0,641.0,704.36,550.86
2016,6,15,10,15,601.0,252.5,4.9,15.0,785.5,881.14,690.37
2016,6,15,10,30,917.0,107.0,4.9,15.0,930.0,1034.19,798.07
2016,6,15,10,45,665.0,250.0,4.95,15.5,854.0,947.59,734.37
2016,6,15,11,0,413.0,393.0,5.0,16.0,778.0,835.61,644.97
2016,6,15,11,15,674.5,250.0,5.0,16.0,889.5,951.59,736.36
2016,6,15,11,30,936.0,107.0,5.0,16.0,1001.0,1046.92,801.86
2016,6,15,11,45,939.5,105.5,5.05,16.0,1008.5,1038.56,795.57
2016,6,15,12,0,943.0,104.0,5.1,16.0,1016.0,1026.75,787.7
2016,6,15,12,15,943.0,104.0,5.05,16.0,1015.5,1009.63,775.43
2016,6,15,12,30,943.0,104.0,5.0,16.0,1015.0,989.26,761.0
2016,6,15,12,45,931.0,110.5,4.95,16.0,1004.0,960.98,741.1
2016,6,15,13,0,919.0,117.0,4.9,16.0,993.0,930.11,719.43
2016,6,15,13,15,610.0,278.5,4.85,15.5,855.5,794.41,620.65
2016,6,15,13,30,301.0,440.0,4.8,15.0,718.0,663.16,516.74
2016,6,15,13,45,393.0,394.0,4.8,15.0,748.5,677.54,530.6
2016,6,15,14,0,485.0,348.0,4.8,15.0,779.0,685.3,538.41
2016,6,15,14,15,455.0,342.0,4.7,15.0,736.5,633.72,498.85
2016,6,15,14,30,425.0,336.0,4.6,15.0,694.0,583.73,460.35
2016,6,15,14,45,662.0,215.5,4.6,15.0,745.5,599.38,475.58
2016,6,15,15,0,899.0,95.0,4.6,15.0,797.0,595.59,473.5
2016,6,15,15,15,888.5,93.0,4.55,14.5,757.0,541.96,429.75
2016,6,15,15,30,878.0,91.0,4.5,14.0,717.0,487.92,384.51
2016,6,15,15,45,869.0,87.0,4.45,14.0,674.0,432.59,336.21
2016,6,15,16,0,860.0,83.0,4.4,14.0,631.0,377.19,286.61
2016,6,15,16,15,843.0,80.5,4.3,14.0,583.5,320.81,235.43
2016,6,15,16,30,826.0,78.0,4.2,14.0,536.0,265.66,185.08
2016,6,15,16,45,803.5,75.0,4.15,14.0,486.0,204.79,131.41
2016,6,15,17,0,781.0,72.0,4.1,14.0,436.0,151.77,87.58
2016,6,15,17,15,750.5,68.5,3.95,13.5,385.5,100.37,52.75
2016,6,15,17,30,720.0,65.0,3.8,13.0,335.0,52.65,41.61
2016,6,15,17,45,678.0,60.5,3.65,13.0,284.5,44.09,34.05
2016,6,15,18,0,636.0,56.0,3.5,13.0,234.0,42.25,32.4
2016,6,15,18,15,574.5,50.0,3.25,12.5,186.5,35.58,26.37
2016,6,15,18,30,513.0,44.0,3.0,12.0,139.0,32.48,23.4
2016,6,15,18,45,418.5,35.5,2.75,11.5,98.0,26.98,18.11
2016,6,15,19,0,324.0,27.0,2.5,11.0,57.0,21.2,11.83
2016,6,15,19,15,162.0,13.5,2.35,11.0,28.5,10.38,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,11.5,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,12.0,1.0,0.95,0.0
2016,6,16,5,15,0.0,5.5,1.2,12.0,5.5,5.09,0.0
2016,6,16,5,30,0.0,10.0,1.2,12.0,10.0,9.26,1.97
2016,6,16,5,45,0.0,16.5,1.3,12.0,16.5,15.29,7.36
2016,6,16,6,0,0.0,23.0,1.4,12.0,23.0,21.32,12.73
2016,6,16,6,15,0.0,30.5,1.3,12.0,30.5,28.3,18.86
2016,6,16,6,30,0.0,38.0,1.2,12.0,38.0,35.28,24.94
2016,6,16,6,45,0.0,45.5,1.2,12.5,45.5,42.27,30.86
2016,6,16,7,0,0.0,53.0,1.2,13.0,53.0,49.26,36.69
2016,6,16,7,15,4.0,106.5,1.15,13.0,108.5,102.99,82.02
2016,6,16,7,30,8.0,160.0,1.1,13.0,164.0,159.24,128.26
2016,6,16,7,45,6.0,166.5,1.1,13.5,170.0,163.91,131.17
2016,6,16,8,0,4.0,173.0,1.1,14.0,176.0,168.51,134.14
2016,6,16,8,15,4.5,178.5,1.1,14.5,181.5,173.99,137.89
2016,6,16,8,30,5.0,184.0,1.1,15.0,187.0,179.57,141.7
2016,6,16,8,45,93.5,262.0,1.1,15.5,330.0,355.46,281.11
2016,6,16,9,0,182.0,340.0,1.1,16.0,473.0,520.32,403.29
2016,6,16,9,15,152.5,359.0,1.15,16.0,474.5,517.12,397.93
2016,6,16,9,30,123.0,378.0,1.2,16.0,476.0,511.74,392.5
2016,6,16,9,45,215.5,384.5,1.3,16.0,565.0,608.25,464.71
2016,6,16,10,0,308.0,391.0,1.4,16.0,654.0,719.33,544.1
2016,6,16,10,15,312.0,404.0,1.5,16.0,677.5,738.89,556.59
2016,6,16,10,30,316.0,417.0,1.6,16.0,701.0,757.02,569.06
2016,6,16,10,45,345.0,414.0,1.7,16.5,730.5,782.1,586.21
2016,6,16,11,0,374.0,411.0,1.8,17.0,760.0,805.9,602.32
2016,6,16,11,15,377.5,415.5,1.9,17.0,772.5,810.18,605.5
2016,6,16,11,30,381.0,420.0,2.0,17.0,785.0,812.65,607.69
2016,6,16,11,45,405.5,399.5,2.1,17.5,790.0,816.24,610.44
2016,6,16,12,0,430.0,379.0,2.2,18.0,795.0,810.4,606.91
2016,6,16,12,15,361.5,423.0,2.25,18.0,772.5,769.9,577.06
2016,6,16,12,30,293.0,467.0,2.3,18.0,750.0,736.46,552.03
2016,6,16,12,45,348.5,437.5,2.4,18.0,771.0,746.81,561.96
2016,6,16,13,0,404.0,408.0,2.5,18.0,792.0,756.57,570.95
2016,6,16,13,15,313.0,433.5,2.55,18.0,728.5,682.74,516.99
2016,6,16,13,30,222.0,459.0,2.6,18.0,665.0,614.21,466.51
2016,6,16,13,45,259.0,438.5,2.65,18.0,673.0,612.88,467.33
2016,6,16,14,0,296.0,418.0,2.7,18.0,681.0,606.85,464.16
2016,6,16,14,15,262.5,410.5,2.7,17.5,638.5,559.23,429.83
2016,6,16,14,30,229.0,403.0,2.7,17.0,596.0,515.44,398.05
2016,6,16,14,45,149.0,377.0,2.75,17.0,500.5,429.11,332.92
2016,6,16,15,0,69.0,351.0,2.8,17.0,405.0,353.06,274.81
2016,6,16,15,15,163.0,336.0,2.75,17.0,455.0,378.85,295.55
2016,6,16,15,30,257.0,321.0,2.7,17.0,505.0,393.53,306.11
2016,6,16,15,45,263.5,298.0,2.7,17.0,476.5,359.27,278.66
2016,6,16,16,0,270.0,275.0,2.7,17.0,448.0,324.38,250.31
2016,6,16,16,15,213.5,258.5,2.6,16.5,388.5,280.18,215.98
2016,6,16,16,30,157.0,242.0,2.5,16.0,329.0,237.55,183.38
2016,6,16,16,45,460.5,156.5,2.45,16.0,379.0,204.7,144.13
2016,6,16,17,0,764.0,71.0,2.4,16.0,429.0,149.56,85.59
2016,6,16,17,15,734.5,67.5,2.3,15.5,379.0,99.19,51.64
2016,6,16,17,30,705.0,64.0,2.2,15.0,329.0,52.37,33.38
2016,6,16,17,45,664.0,59.5,2.1,15.0,280.0,43.18,32.97
2016,6,16,18,0,623.0,55.0,2.0,15.0,231.0,41.3,31.31
2016,6,16,18,15,563.0,49.0,1.8,14.5,184.0,34.71,25.39
2016,6,16,18,30,503.0,43.0,1.6,14.0,137.0,31.57,22.42
2016,6,16,18,45,412.0,35.0,1.45,14.0,97.0,26.49,17.51
2016,6,16,19,0,321.0,27.0,1.3,14.0,57.0,21.16,11.69
2016,6,16,19,15,160.5,13.5,1.2,13.5,28.5,10.35,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,13.0,2.0,1.91,0.0
2016,6,17,5,15,0.0,8.5,1.55,13.0,8.5,7.87,0.0
2016,6,17,5,30,0.0,15.0,1.6,13.0,15.0,13.9,5.74
2016,6,17,5,45,0.0,24.5,1.7,13.5,24.5,22.72,13.56
2016,6,17,6,0,0.0,34.0,1.8,14.0,34.0,31.56,21.3
2016,6,17,6,15,0.0,44.0,1.8,14.0,44.0,40.87,29.42
2016,6,17,6,30,0.0,54.0,1.8,14.0,54.0,50.19,37.44
2016,6,17,6,45,0.0,65.0,1.8,14.5,65.0,60.46,46.04
2016,6,17,7,0,0.0,76.0,1.8,15.0,76.0,70.8,54.55
2016,6,17,7,15,0.0,77.0,1.8,15.0,77.0,71.67,55.1
2016,6,17,7,30,0.0,78.0,1.8,15.0,78.0,72.62,55.7
2016,6,17,7,45,0.0,104.5,1.85,15.5,104.5,97.95,76.41
2016,6,17,8,0,0.0,131.0,1.9,16.0,131.0,123.67,97.06
2016,6,17,8,15,1.0,149.5,1.95,16.0,150.0,142.39,111.97
2016,6,17,8,30,2.0,168.0,2.0,16.0,169.0,161.21,126.84
2016,6,17,8,45,1.0,114.5,2.05,16.5,115.0,108.15,83.4
2016,6,17,9,0,0.0,61.0,2.1,17.0,61.0,56.86,41.29
2016,6,17,9,15,0.5,103.5,2.15,17.0,104.0,97.26,74.17
2016,6,17,9,30,1.0,146.0,2.2,17.0,147.0,138.47,107.14
2016,6,17,9,45,6.5,197.0,2.3,17.0,202.5,193.12,150.51
2016,6,17,10,0,12.0,248.0,2.4,17.0,258.0,248.3,193.55
2016,6,17,10,15,10.0,219.5,2.45,17.0,228.0,218.34,169.77
2016,6,17,10,30,8.0,191.0,2.5,17.0,198.0,188.68,146.37
2016,6,17,10,45,12.0,242.5,2.55,17.5,253.5,242.43,188.08
2016,6,17,11,0,16.0,294.0,2.6,18.0,309.0,296.27,228.89
2016,6,17,11,15,10.5,227.0,2.65,18.0,237.0,225.49,174.04
2016,6,17,11,30,5.0,160.0,2.7,18.0,165.0,155.7,119.41
2016,6,17,11,45,27.5,296.5,2.75,18.0,323.5,315.63,244.22
2016,6,17,12,0,50.0,433.0,2.8,18.0,482.0,470.87,360.02
2016,6,17,12,15,57.0,442.0,2.8,18.0,497.5,483.11,368.39
2016,6,17,12,30,64.0,451.0,2.8,18.0,513.0,494.58,376.92
2016,6,17,12,45,60.5,443.0,2.85,18.0,501.5,479.23,365.69
2016,6,17,13,0,57.0,435.0,2.9,18.0,490.0,463.93,354.61
2016,6,17,13,15,236.0,411.5,2.9,18.0,631.5,596.46,457.22
2016,6,17,13,30,415.0,388.0,2.9,18.0,773.0,711.04,542.68
2016,6,17,13,45,310.5,412.5,2.9,18.0,697.0,630.01,481.46
2016,6,17,14,0,206.0,437.0,2.9,18.0,621.0,556.83,426.37
2016,6,17,14,15,180.5,423.0,2.9,17.5,580.5,513.41,395.34
2016,6,17,14,30,155.0,409.0,2.9,17.0,540.0,471.93,365.17
2016,6,17,14,45,101.5,371.0,2.95,17.0,455.5,396.84,308.4
2016,6,17,15,0,48.0,333.0,3.0,17.0,371.0,325.93,254.15
2016,6,17,15,15,172.5,323.0,3.05,16.5,448.5,373.16,292.37
2016,6,17,15,30,297.0,313.0,3.1,16.0,526.0,405.77,317.23
2016,6,17,15,45,177.0,290.5,3.2,16.0,415.5,322.47,252.43
2016,6,17,16,0,57.0,268.0,3.3,16.0,305.0,252.87,199.14
2016,6,17,16,15,28.5,201.5,3.4,15.5,220.0,185.26,146.33
2016,6,17,16,30,0.0,135.0,3.5,15.0,135.0,123.56,97.49
2016,6,17,16,45,0.0,135.0,3.6,15.0,135.0,122.76,97.24
2016,6,17,17,0,0.0,135.0,3.7,15.0,135.0,121.6,96.62
2016,6,17,17,15,0.0,105.0,3.7,14.5,105.0,95.61,75.39
2016,6,17,17,30,0.0,75.0,3.7,14.0,75.0,69.6,53.79
2016,6,17,17,45,0.0,63.5,3.7,14.0,63.5,59.06,47.25
2016,6,17,18,0,0.0,52.0,3.7,14.0,52.0,48.33,37.69
2016,6,17,18,15,0.0,41.5,3.5,13.5,41.5,38.54,28.91
2016,6,17,18,30,0.0,31.0,3.3,13.0,31.0,28.77,20.01
2016,6,17,18,45,0.0,22.0,3.15,13.0,22.0,20.4,12.24
2016,6,17,19,0,0.0,13.0,3.0,13.0,13.0,12.04,4.27
2016,6,17,19,15,0.0,6.5,2.85,12.5,6.5,6.02,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,102.0,10.0,1.7,11.0,12.0,23.64,0.0
2016,6,18,5,15,242.5,20.5,1.75,11.5,43.0,75.8,30.15
2016,6,18,5,30,383.0,31.0,1.8,12.0,74.0,139.6,95.36
2016,6,18,5,45,470.0,38.5,1.85,12.5,117.5,196.58,146.51
2016,6,18,6,0,557.0,46.0,1.9,13.0,161.0,263.04,205.27
2016,6,18,6,15,614.0,51.5,1.9,13.5,210.0,322.55,258.21
2016,6,18,6,30,671.0,57.0,1.9,14.0,259.0,388.84,315.11
2016,6,18,6,45,711.5,61.5,1.9,14.5,310.5,450.35,366.37
2016,6,18,7,0,752.0,66.0,1.9,15.0,362.0,514.72,417.91
2016,6,18,7,15,780.5,69.5,1.85,15.0,414.0,572.99,463.49
2016,6,18,7,30,809.0,73.0,1.8,15.0,466.0,632.24,508.23
2016,6,18,7,45,831.5,75.5,1.75,15.5,516.5,682.28,542.4
2016,6,18,8,0,854.0,78.0,1.7,16.0,567.0,736.19,577.81
2016,6,18,8,15,870.5,80.5,1.6,16.0,615.0,784.83,609.12
2016,6,18,8,30,887.0,83.0,1.5,16.0,663.0,832.19,638.77
2016,6,18,8,45,900.5,85.0,1.45,16.5,707.5,874.84,663.88
2016,6,18,9,0,914.0,87.0,1.4,17.0,752.0,915.46,687.13
2016,6,18,9,15,923.5,88.5,1.35,17.5,792.0,949.59,705.63
2016,6,18,9,30,933.0,90.0,1.3,18.0,832.0,981.03,722.13
2016,6,18,9,45,938.5,93.0,1.3,18.5,865.5,1007.38,736.0
2016,6,18,10,0,944.0,96.0,1.3,19.0,899.0,1030.49,747.81
2016,6,18,10,15,949.5,97.0,1.3,19.0,927.5,1048.11,757.59
2016,6,18,10,30,955.0,98.0,1.3,19.0,956.0,1062.29,765.35
2016,6,18,10,45,960.0,98.5,1.3,19.5,977.5,1071.92,768.95
2016,6,18,11,0,965.0,99.0,1.3,20.0,999.0,1077.94,770.46
2016,6,18,11,15,968.0,99.5,1.35,20.0,1013.5,1078.31,771.05
2016,6,18,11,30,971.0,100.0,1.4,20.0,1028.0,1075.02,769.54
2016,6,18,11,45,972.5,100.0,1.5,20.0,1035.0,1066.09,765.53
2016,6,18,12,0,974.0,100.0,1.6,20.0,1042.0,1053.59,759.32
2016,6,18,12,15,974.0,100.0,1.65,20.0,1041.5,1036.15,749.23
2016,6,18,12,30,974.0,100.0,1.7,20.0,1041.0,1015.33,737.05
2016,6,18,12,45,973.5,99.0,1.8,20.0,1033.0,989.81,722.51
2016,6,18,13,0,973.0,98.0,1.9,20.0,1025.0,961.13,705.77
2016,6,18,13,15,970.5,97.5,1.9,20.0,1009.5,928.15,684.88
2016,6,18,13,30,968.0,97.0,1.9,20.0,994.0,892.36,662.03
2016,6,18,13,45,964.0,96.0,1.95,20.0,972.0,852.24,636.62
2016,6,18,14,0,960.0,95.0,2.0,20.0,950.0,809.73,609.28
2016,6,18,14,15,954.5,94.0,2.0,20.0,921.0,763.95,578.92
2016,6,18,14,30,949.0,93.0,2.0,20.0,892.0,716.29,545.72
2016,6,18,14,45,939.5,92.5,2.05,20.0,856.5,664.95,508.16
2016,6,18,15,0,930.0,92.0,2.1,20.0,821.0,612.52,468.65
2016,6,18,15,15,920.0,90.5,2.1,20.0,780.5,558.11,426.18
2016,6,18,15,30,910.0,89.0,2.1,20.0,740.0,503.17,381.94
2016,6,18,15,45,894.5,88.0,2.15,20.0,694.5,446.11,334.87
2016,6,18,16,0,879.0,87.0,2.2,20.0,649.0,389.57,286.77
2016,6,18,16,15,862.0,84.5,2.2,19.5,600.5,332.09,237.26
2016,6,18,16,30,845.0,82.0,2.2,19.0,552.0,275.81,188.08
2016,6,18,16,45,822.5,78.5,2.25,19.0,501.5,213.44,134.66
2016,6,18,17,0,800.0,75.0,2.3,19.0,451.0,158.86,90.5
2016,6,18,17,15,769.5,71.5,2.3,18.5,399.0,106.29,55.25
2016,6,18,17,30,739.0,68.0,2.3,18.0,347.0,57.41,35.93
2016,6,18,17,45,698.0,63.0,2.3,17.5,296.0,46.13,35.21
2016,6,18,18,0,657.0,58.0,2.3,17.0,245.0,43.94,33.37
2016,6,18,18,15,595.0,52.0,2.3,16.5,196.0,37.15,27.32
2016,6,18,18,30,533.0,46.0,2.3,16.0,147.0,34.12,24.45
2016,6,18,18,45,439.0,37.5,2.35,15.5,104.5,28.68,19.28
2016,6,18,19,0,345.0,29.0,2.4,15.0,62.0,22.98,13.19
2016,6,18,19,15,172.5,14.5,2.4,14.5,31.0,11.21,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,102.0,10.0,1.2,13.0,12.0,23.56,0.0
2016,6,19,5,15,245.5,21.0,1.15,13.5,43.5,76.6,29.5
2016,6,19,5,30,389.0,32.0,1.1,14.0,75.0,141.84,95.93
2016,6,19,5,45,478.0,39.5,1.1,14.5,119.0,199.74,147.23
2016,6,19,6,0,567.0,47.0,1.1,15.0,163.0,267.33,205.99
2016,6,19,6,15,622.5,52.5,1.1,15.5,212.5,326.67,257.89
2016,6,19,6,30,678.0,58.0,1.1,16.0,262.0,392.71,313.45
2016,6,19,6,45,717.0,62.0,1.1,16.5,313.0,453.25,362.79
2016,6,19,7,0,756.0,66.0,1.1,17.0,364.0,516.46,412.19
2016,6,19,7,15,783.5,69.5,1.1,17.5,415.5,574.31,455.61
2016,6,19,7,30,811.0,73.0,1.1,18.0,467.0,633.04,498.01
2016,6,19,7,45,832.0,76.0,1.15,18.5,516.5,682.7,531.63
2016,6,19,8,0,853.0,79.0,1.2,19.0,566.0,736.09,566.53
2016,6,19,8,15,868.5,81.0,1.15,19.5,613.5,783.36,595.22
2016,6,19,8,30,884.0,83.0,1.1,20.0,661.0,829.28,622.28
2016,6,19,8,45,895.5,85.0,1.1,20.5,704.5,870.14,646.07
2016,6,19,9,0,907.0,87.0,1.1,21.0,748.0,908.87,668.11
2016,6,19,9,15,916.5,89.0,1.1,21.0,787.0,943.41,688.45
2016,6,19,9,30,926.0,91.0,1.1,21.0,826.0,975.27,706.97
2016,6,19,9,45,938.0,89.5,1.1,21.5,861.0,1002.83,721.33
2016,6,19,10,0,950.0,88.0,1.1,22.0,896.0,1027.47,733.82
2016,6,19,10,15,955.0,89.0,1.15,22.0,924.0,1044.8,744.17
2016,6,19,10,30,960.0,90.0,1.2,22.0,952.0,1058.67,752.58
2016,6,19,10,45,962.0,92.0,1.25,22.5,972.5,1067.03,756.3
2016,6,19,11,0,964.0,94.0,1.3,23.0,993.0,1071.74,757.93
2016,6,19,11,15,966.5,95.0,1.4,23.0,1007.5,1072.23,759.5
2016,6,19,11,30,969.0,96.0,1.5,23.0,1022.0,1069.06,758.9
2016,6,19,11,45,964.0,100.0,1.65,23.0,1027.0,1057.85,754.18
2016,6,19,12,0,959.0,104.0,1.8,23.0,1032.0,1043.15,747.22
2016,6,19,12,15,959.0,104.0,1.9,23.0,1031.5,1025.96,737.91
2016,6,19,12,30,959.0,104.0,2.0,23.0,1031.0,1005.46,726.44
2016,6,19,12,45,950.5,109.0,2.15,23.0,1021.0,978.74,711.46
2016,6,19,13,0,942.0,114.0,2.3,23.0,1011.0,949.23,694.42
2016,6,19,13,15,939.0,113.0,2.4,22.5,996.0,916.21,675.64
2016,6,19,13,30,936.0,112.0,2.5,22.0,981.0,880.51,654.74
2016,6,19,13,45,936.0,108.5,2.6,22.0,960.0,842.32,630.56
2016,6,19,14,0,936.0,105.0,2.7,22.0,939.0,801.56,604.27
2016,6,19,14,15,613.0,247.5,2.75,21.5,787.0,662.25,503.66
2016,6,19,14,30,290.0,390.0,2.8,21.0,635.0,543.71,413.4
2016,6,19,14,45,342.5,356.0,2.85,21.0,633.0,528.55,403.77
2016,6,19,15,0,395.0,322.0,2.9,21.0,631.0,508.34,389.16
2016,6,19,15,15,394.5,305.5,2.9,21.0,601.0,470.18,359.98
2016,6,19,15,30,394.0,289.0,2.9,21.0,571.0,431.68,329.97
2016,6,19,15,45,631.0,189.0,2.95,21.0,608.0,417.69,316.19
2016,6,19,16,0,868.0,89.0,3.0,21.0,645.0,388.07,286.15
2016,6,19,16,15,654.5,140.5,3.0,20.5,542.0,308.46,224.12
2016,6,19,16,30,441.0,192.0,3.0,20.0,439.0,258.78,188.06
2016,6,19,16,45,434.5,173.5,3.0,19.5,397.5,214.39,151.2
2016,6,19,17,0,428.0,155.0,3.0,19.0,356.0,170.94,116.44
2016,6,19,17,15,410.5,138.5,2.9,18.5,313.0,129.25,86.93
2016,6,19,17,30,393.0,122.0,2.8,18.0,270.0,89.91,65.92
2016,6,19,17,45,363.0,109.0,2.75,18.0,230.5,76.7,61.89
2016,6,19,18,0,333.0,96.0,2.7,18.0,191.0,69.17,55.33
2016,6,19,18,15,299.0,80.5,2.55,17.5,153.0,59.28,46.61
2016,6,19,18,30,265.0,65.0,2.4,17.0,115.0,48.87,37.23
2016,6,19,18,45,218.0,48.5,2.3,16.5,82.0,37.13,26.49
2016,6,19,19,0,171.0,32.0,2.2,16.0,49.0,24.87,14.71
2016,6,19,19,15,85.5,16.0,2.2,15.5,24.5,12.52,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,2.5,11.0,13.0,24.03,0.0
2016,6,20,5,15,247.0,21.5,2.5,11.5,44.5,77.09,29.15
2016,6,20,5,30,395.0,32.0,2.5,12.0,76.0,143.0,97.49
2016,6,20,5,45,489.5,39.0,2.55,12.5,121.0,202.29,150.72
2016,6,20,6,0,584.0,46.0,2.6,13.0,166.0,271.84,212.28
2016,6,20,6,15,639.5,51.5,2.5,13.5,216.0,332.12,266.24
2016,6,20,6,30,695.0,57.0,2.4,14.0,266.0,399.01,323.89
2016,6,20,6,45,736.0,60.5,2.35,14.5,318.0,460.87,375.69
2016,6,20,7,0,777.0,64.0,2.3,15.0,370.0,525.57,427.7
2016,6,20,7,15,804.5,67.5,2.3,15.5,422.0,584.43,473.37
2016,6,20,7,30,832.0,71.0,2.3,16.0,474.0,644.13,518.03
2016,6,20,7,45,851.5,73.5,2.35,16.5,524.0,693.13,552.1
2016,6,20,8,0,871.0,76.0,2.4,17.0,574.0,745.66,587.5
2016,6,20,8,15,886.5,78.5,2.4,17.5,622.0,794.25,618.97
2016,6,20,8,30,902.0,81.0,2.4,18.0,670.0,841.43,648.85
2016,6,20,8,45,913.5,83.0,2.4,18.5,714.0,882.94,674.25
2016,6,20,9,0,925.0,85.0,2.4,19.0,758.0,922.27,697.82
2016,6,20,9,15,934.5,87.0,2.4,19.0,798.0,957.35,719.58
2016,6,20,9,30,944.0,89.0,2.4,19.0,838.0,989.69,739.41
2016,6,20,9,45,941.5,95.5,2.4,19.5,869.5,1012.51,751.45
2016,6,20,10,0,939.0,102.0,2.4,20.0,901.0,1031.71,761.19
2016,6,20,10,15,944.5,103.0,2.45,20.0,929.0,1049.3,771.96
2016,6,20,10,30,950.0,104.0,2.5,20.0,957.0,1063.47,780.63
2016,6,20,10,45,954.5,104.5,2.55,20.5,978.5,1072.61,784.67
2016,6,20,11,0,959.0,105.0,2.6,21.0,1000.0,1078.17,786.56
2016,6,20,11,15,961.5,105.5,2.65,21.0,1013.5,1078.08,786.48
2016,6,20,11,30,964.0,106.0,2.7,21.0,1027.0,1074.36,784.24
2016,6,20,11,45,966.5,105.5,2.75,21.0,1034.0,1066.02,779.16
2016,6,20,12,0,969.0,105.0,2.8,21.0,1041.0,1054.12,771.9
2016,6,20,12,15,968.0,104.5,2.85,21.0,1040.0,1035.36,760.27
2016,6,20,12,30,967.0,104.0,2.9,21.0,1039.0,1013.29,746.56
2016,6,20,12,45,966.5,103.0,3.0,21.0,1031.0,988.0,731.14
2016,6,20,13,0,966.0,102.0,3.1,21.0,1023.0,959.56,713.53
2016,6,20,13,15,962.5,101.5,3.15,20.5,1007.0,925.99,693.31
2016,6,20,13,30,959.0,101.0,3.2,20.0,991.0,889.69,671.01
2016,6,20,13,45,953.5,100.5,3.25,20.0,968.0,849.23,644.31
2016,6,20,14,0,948.0,100.0,3.3,20.0,945.0,806.5,615.77
2016,6,20,14,15,942.0,99.0,3.35,20.0,915.5,760.9,584.86
2016,6,20,14,30,936.0,98.0,3.4,20.0,886.0,713.48,550.97
2016,6,20,14,45,925.5,97.5,3.45,20.0,850.5,662.12,512.33
2016,6,20,15,0,915.0,97.0,3.5,20.0,815.0,609.8,471.89
2016,6,20,15,15,904.5,95.0,3.5,19.5,774.5,555.44,429.45
2016,6,20,15,30,894.0,93.0,3.5,19.0,734.0,500.62,385.21
2016,6,20,15,45,878.5,92.0,3.5,19.0,689.0,444.38,337.76
2016,6,20,16,0,863.0,91.0,3.5,19.0,644.0,388.67,289.47
2016,6,20,16,15,638.5,145.5,3.45,18.5,537.5,308.39,226.58
2016,6,20,16,30,414.0,200.0,3.4,18.0,431.0,258.91,190.75
2016,6,20,16,45,449.0,171.5,3.35,18.0,400.5,215.95,152.88
2016,6,20,17,0,484.0,143.0,3.3,18.0,370.0,169.5,113.34
2016,6,20,17,15,466.0,127.5,3.15,17.5,326.0,125.52,82.12
2016,6,20,17,30,448.0,112.0,3.0,17.0,282.0,83.96,60.43
2016,6,20,17,45,411.5,102.0,2.95,16.5,240.5,71.69,57.87
2016,6,20,18,0,375.0,92.0,2.9,16.0,199.0,66.25,53.21
2016,6,20,18,15,336.0,77.5,2.85,15.5,159.5,57.03,45.02
2016,6,20,18,30,297.0,63.0,2.8,15.0,120.0,47.33,36.2
2016,6,20,18,45,242.5,47.5,2.8,15.0,85.5,36.35,25.99
2016,6,20,19,0,188.0,32.0,2.8,15.0,51.0,24.88,14.82
2016,6,20,19,15,94.0,16.0,2.85,14.5,25.5,12.52,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,44.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,89.0,10.0,1.9,12.0,12.0,21.63,0.0
2016,6,21,5,15,232.0,21.0,1.9,12.5,43.0,73.39,26.48
2016,6,21,5,30,375.0,32.0,1.9,13.0,74.0,137.72,93.32
2016,6,21,5,45,466.0,39.5,1.9,13.5,117.5,195.31,144.74
2016,6,21,6,0,557.0,47.0,1.9,14.0,161.0,262.83,204.03
2016,6,21,6,15,613.0,52.5,1.8,14.5,209.5,323.12,257.29
2016,6,21,6,30,669.0,58.0,1.7,15.0,258.0,387.45,312.18
2016,6,21,6,45,710.5,61.5,1.65,15.5,309.5,448.24,362.44
2016,6,21,7,0,752.0,65.0,1.6,16.0,361.0,511.95,412.94
2016,6,21,7,15,780.0,68.5,1.6,16.5,412.0,569.92,457.29
2016,6,21,7,30,808.0,72.0,1.6,17.0,463.0,628.83,500.7
2016,6,21,7,45,829.5,74.5,1.6,17.5,513.0,678.19,534.39
2016,6,21,8,0,851.0,77.0,1.6,18.0,563.0,731.33,569.3
2016,6,21,8,15,866.5,79.0,1.6,18.5,610.0,778.58,599.2
2016,6,21,8,30,882.0,81.0,1.6,19.0,657.0,824.5,627.6
2016,6,21,8,45,894.5,83.0,1.6,19.5,700.5,866.24,652.62
2016,6,21,9,0,907.0,85.0,1.6,20.0,744.0,905.92,675.88
2016,6,21,9,15,916.5,86.5,1.6,20.5,783.0,940.0,695.14
2016,6,21,9,30,926.0,88.0,1.6,21.0,822.0,971.41,712.49
2016,6,21,9,45,928.0,92.0,1.6,21.5,854.5,995.52,725.01
2016,6,21,10,0,930.0,96.0,1.6,22.0,887.0,1016.29,735.43
2016,6,21,10,15,935.5,97.0,1.65,22.0,914.5,1033.87,746.06
2016,6,21,10,30,941.0,98.0,1.7,22.0,942.0,1048.07,754.68
2016,6,21,10,45,944.0,100.0,1.75,22.5,963.0,1057.34,758.87
2016,6,21,11,0,947.0,102.0,1.8,23.0,984.0,1063.03,760.97
2016,6,21,11,15,949.0,102.5,1.85,23.0,998.0,1062.55,760.83
2016,6,21,11,30,951.0,103.0,1.9,23.0,1012.0,1058.49,758.62
2016,6,21,11,45,951.5,103.5,2.0,23.5,1018.5,1049.37,752.57
2016,6,21,12,0,952.0,104.0,2.1,24.0,1025.0,1036.78,744.41
2016,6,21,12,15,951.5,104.0,2.2,24.0,1024.0,1019.33,734.64
2016,6,21,12,30,951.0,104.0,2.3,24.0,1023.0,998.6,722.76
2016,6,21,12,45,946.5,105.5,2.4,24.0,1014.0,972.46,707.32
2016,6,21,13,0,942.0,107.0,2.5,24.0,1005.0,943.42,689.88
2016,6,21,13,15,939.0,106.5,2.6,23.5,989.5,911.0,671.33
2016,6,21,13,30,936.0,106.0,2.7,23.0,974.0,875.89,650.69
2016,6,21,13,45,931.5,105.0,2.85,23.0,952.0,836.58,625.94
2016,6,21,14,0,927.0,104.0,3.0,23.0,930.0,795.0,599.22
2016,6,21,14,15,921.0,103.0,3.05,22.5,901.5,750.27,570.45
2016,6,21,14,30,915.0,102.0,3.1,22.0,873.0,703.77,538.53
2016,6,21,14,45,907.0,100.5,3.2,22.0,838.5,654.03,501.69
2016,6,21,15,0,899.0,99.0,3.3,22.0,804.0,603.13,462.89
2016,6,21,15,15,888.5,97.0,3.35,21.5,764.5,549.57,421.58
2016,6,21,15,30,878.0,95.0,3.4,21.0,725.0,495.57,378.48
2016,6,21,15,45,864.5,93.0,3.45,21.0,681.0,440.14,332.16
2016,6,21,16,0,851.0,91.0,3.5,21.0,637.0,385.05,284.82
2016,6,21,16,15,834.0,88.5,3.5,20.5,590.0,324.05,232.42
2016,6,21,16,30,817.0,86.0,3.5,20.0,543.0,268.96,184.01
2016,6,21,16,45,795.0,82.5,3.5,19.5,493.0,213.62,136.25
2016,6,21,17,0,773.0,79.0,3.5,19.0,443.0,160.59,93.2
2016,6,21,17,15,743.0,75.0,3.45,18.5,392.5,109.1,58.11
2016,6,21,17,30,713.0,71.0,3.4,18.0,342.0,61.24,38.13
2016,6,21,17,45,671.5,66.0,3.4,17.5,291.5,44.06,33.37
2016,6,21,18,0,630.0,61.0,3.4,17.0,241.0,42.25,31.86
2016,6,21,18,15,569.0,54.5,3.3,16.5,193.5,39.06,29.01
2016,6,21,18,30,508.0,48.0,3.2,16.0,146.0,35.72,25.86
2016,6,21,18,45,413.5,39.5,3.1,15.5,104.0,30.37,20.76
2016,6,21,19,0,319.0,31.0,3.0,15.0,62.0,24.77,14.76
2016,6,21,19,15,159.5,15.5,3.0,14.5,31.0,12.06,0.0
