Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.0,3.5,11.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,10.0,3.6,11.0,12.0,20.08,0.0
2016,6,22,5,15,224.0,21.5,3.65,11.5,43.0,72.04,25.03
2016,6,22,5,30,370.0,33.0,3.7,12.0,74.0,137.18,93.4
2016,6,22,5,45,460.0,41.0,3.75,12.5,117.5,194.74,145.34
2016,6,22,6,0,550.0,49.0,3.8,13.0,161.0,262.1,205.29
2016,6,22,6,15,608.0,55.0,3.8,13.0,210.0,323.44,260.89
2016,6,22,6,30,666.0,61.0,3.8,13.0,259.0,390.27,319.86
2016,6,22,6,45,368.0,107.5,3.8,13.5,220.0,319.24,263.89
2016,6,22,7,0,70.0,154.0,3.8,14.0,181.0,196.89,160.97
2016,6,22,7,15,51.5,168.0,3.75,14.5,189.5,202.47,164.95
2016,6,22,7,30,33.0,182.0,3.7,15.0,198.0,206.28,166.91
2016,6,22,7,45,65.0,214.0,3.65,15.5,250.0,263.83,213.46
2016,6,22,8,0,97.0,246.0,3.6,16.0,302.0,323.94,260.98
2016,6,22,8,15,84.5,264.0,3.55,16.0,315.5,335.8,269.03
2016,6,22,8,30,72.0,282.0,3.5,16.0,329.0,346.47,276.17
2016,6,22,8,45,203.0,296.0,3.5,16.5,441.0,486.08,386.47
2016,6,22,9,0,334.0,310.0,3.5,17.0,553.0,634.21,498.26
2016,6,22,9,15,631.0,200.5,3.45,17.0,689.5,813.79,635.04
2016,6,22,9,30,928.0,91.0,3.4,17.0,826.0,976.35,746.02
2016,6,22,9,45,935.5,92.0,3.35,17.5,860.0,1002.5,759.35
2016,6,22,10,0,943.0,93.0,3.3,18.0,894.0,1025.56,771.67
2016,6,22,10,15,948.5,94.0,3.3,18.0,922.0,1043.39,782.36
2016,6,22,10,30,954.0,95.0,3.3,18.0,950.0,1057.8,790.89
2016,6,22,10,45,958.0,95.5,3.3,18.5,971.5,1066.65,794.34
2016,6,22,11,0,962.0,96.0,3.3,19.0,993.0,1071.91,795.56
2016,6,22,11,15,964.5,96.5,3.3,19.0,1007.5,1072.03,795.07
2016,6,22,11,30,967.0,97.0,3.3,19.0,1022.0,1068.5,792.34
2016,6,22,11,45,968.5,97.5,3.35,19.0,1029.0,1060.35,787.16
2016,6,22,12,0,970.0,98.0,3.4,19.0,1036.0,1048.63,779.74
2016,6,22,12,15,970.0,98.0,3.4,19.0,1036.0,1031.47,768.41
2016,6,22,12,30,970.0,98.0,3.4,19.0,1036.0,1010.94,754.95
2016,6,22,12,45,961.0,103.0,3.4,19.0,1026.0,983.71,737.04
2016,6,22,13,0,952.0,108.0,3.4,19.0,1016.0,953.67,717.25
2016,6,22,13,15,949.5,107.5,3.4,19.0,1001.5,921.41,695.91
2016,6,22,13,30,947.0,107.0,3.4,19.0,987.0,886.39,672.58
2016,6,22,13,45,942.5,107.0,3.45,19.0,964.5,847.63,646.8
2016,6,22,14,0,938.0,107.0,3.5,19.0,942.0,806.55,619.16
2016,6,22,14,15,932.0,105.5,3.5,19.0,913.5,760.91,587.75
2016,6,22,14,30,926.0,104.0,3.5,19.0,885.0,713.47,553.31
2016,6,22,14,45,919.0,102.0,3.5,19.0,850.5,663.39,515.31
2016,6,22,15,0,912.0,100.0,3.5,19.0,816.0,612.03,475.34
2016,6,22,15,15,901.0,98.5,3.5,18.5,775.5,558.0,433.02
2016,6,22,15,30,890.0,97.0,3.5,18.0,735.0,503.54,388.95
2016,6,22,15,45,877.5,94.0,3.55,18.0,690.5,447.0,341.24
2016,6,22,16,0,865.0,91.0,3.6,18.0,646.0,390.7,292.38
2016,6,22,16,15,847.0,88.5,3.6,17.5,598.0,333.63,242.4
2016,6,22,16,30,829.0,86.0,3.6,17.0,550.0,272.54,188.68
2016,6,22,16,45,806.5,82.5,3.65,17.0,499.5,216.4,139.43
2016,6,22,17,0,784.0,79.0,3.7,17.0,449.0,162.63,95.13
2016,6,22,17,15,753.0,75.0,3.7,16.5,397.5,110.4,59.17
2016,6,22,17,30,722.0,71.0,3.7,16.0,346.0,61.93,38.55
2016,6,22,17,45,678.5,66.5,3.75,16.0,295.0,44.43,33.92
2016,6,22,18,0,635.0,62.0,3.8,16.0,244.0,43.04,32.69
2016,6,22,18,15,573.0,55.5,3.8,15.5,195.5,39.88,29.86
2016,6,22,18,30,511.0,49.0,3.8,15.0,147.0,36.57,26.73
2016,6,22,18,45,413.5,40.5,3.8,14.5,105.0,31.26,21.63
2016,6,22,19,0,316.0,32.0,3.8,14.0,63.0,25.7,15.63
2016,6,22,19,15,158.0,16.0,3.8,13.5,31.5,12.5,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,5,15,203.5,15.5,3.4,11.0,37.5,61.27,19.15
2016,6,23,5,30,407.0,31.0,3.4,11.0,75.0,143.84,97.69
2016,6,23,5,45,500.0,37.5,3.45,11.5,120.0,202.52,151.09
2016,6,23,6,0,593.0,44.0,3.5,12.0,165.0,269.93,211.54
2016,6,23,6,15,648.0,49.5,3.5,12.5,214.5,331.85,267.6
2016,6,23,6,30,703.0,55.0,3.5,13.0,264.0,398.84,326.32
2016,6,23,6,45,743.5,58.0,3.55,13.5,316.0,460.21,378.84
2016,6,23,7,0,784.0,61.0,3.6,14.0,368.0,524.37,431.75
2016,6,23,7,15,810.0,64.0,3.5,14.5,419.5,582.05,477.37
2016,6,23,7,30,836.0,67.0,3.4,15.0,471.0,636.49,518.92
2016,6,23,7,45,856.0,69.5,3.35,15.5,521.0,690.12,556.74
2016,6,23,8,0,876.0,72.0,3.3,16.0,571.0,743.31,592.91
2016,6,23,8,15,890.0,74.0,3.25,16.5,617.5,790.45,623.82
2016,6,23,8,30,904.0,76.0,3.2,17.0,664.0,836.08,653.04
2016,6,23,8,45,914.5,77.5,3.15,17.5,707.0,876.38,677.93
2016,6,23,9,0,925.0,79.0,3.1,18.0,750.0,914.45,700.88
2016,6,23,9,15,932.5,80.5,3.05,18.0,788.0,947.32,721.3
2016,6,23,9,30,940.0,82.0,3.0,18.0,826.0,977.38,739.68
2016,6,23,9,45,940.0,86.5,3.0,18.5,857.5,1000.58,752.35
2016,6,23,10,0,940.0,91.0,3.0,19.0,889.0,1020.31,762.73
2016,6,23,10,15,944.0,92.0,3.05,19.0,915.5,1036.69,772.84
2016,6,23,10,30,948.0,93.0,3.1,19.0,942.0,1049.63,780.8
2016,6,23,10,45,951.5,92.5,3.2,19.5,962.0,1056.97,784.14
2016,6,23,11,0,955.0,92.0,3.3,20.0,982.0,1060.75,785.3
2016,6,23,11,15,956.5,92.5,3.4,20.0,995.5,1059.97,785.08
2016,6,23,11,30,958.0,93.0,3.5,20.0,1009.0,1055.59,782.62
2016,6,23,11,45,959.5,92.5,3.6,20.0,1015.0,1046.6,777.22
2016,6,23,12,0,961.0,92.0,3.7,20.0,1021.0,1034.1,769.58
2016,6,23,12,15,961.0,92.0,3.8,19.5,1020.5,1017.2,760.52
2016,6,23,12,30,961.0,92.0,3.9,19.0,1020.0,996.96,749.2
2016,6,23,12,45,957.0,93.5,4.0,19.0,1011.5,971.25,732.7
2016,6,23,13,0,953.0,95.0,4.1,19.0,1003.0,942.57,714.11
2016,6,23,13,15,950.5,94.5,4.1,19.0,988.5,910.42,692.5
2016,6,23,13,30,948.0,94.0,4.1,19.0,974.0,875.5,668.89
2016,6,23,13,45,946.5,91.5,4.2,19.0,953.0,836.87,642.98
2016,6,23,14,0,945.0,89.0,4.3,19.0,932.0,795.72,615.01
2016,6,23,14,15,939.0,88.0,4.35,18.5,903.0,750.4,584.76
2016,6,23,14,30,933.0,87.0,4.4,18.0,874.0,703.27,551.88
2016,6,23,14,45,926.5,85.0,4.45,18.0,840.0,653.31,513.48
2016,6,23,15,0,920.0,83.0,4.5,18.0,806.0,602.04,473.01
2016,6,23,15,15,910.0,81.5,4.5,18.0,766.0,548.28,429.31
2016,6,23,15,30,900.0,80.0,4.5,18.0,726.0,494.01,383.94
2016,6,23,15,45,886.5,78.0,4.5,18.0,681.5,437.56,335.61
2016,6,23,16,0,873.0,76.0,4.5,18.0,637.0,381.44,286.29
2016,6,23,16,15,856.5,74.0,4.5,17.5,589.5,325.0,236.25
2016,6,23,16,30,840.0,72.0,4.5,17.0,542.0,269.68,186.6
2016,6,23,16,45,816.5,70.0,4.5,17.0,492.5,214.38,137.7
2016,6,23,17,0,793.0,68.0,4.5,17.0,443.0,155.43,88.92
2016,6,23,17,15,765.0,64.5,4.4,16.5,392.5,103.36,52.76
2016,6,23,17,30,737.0,61.0,4.3,16.0,342.0,54.64,31.88
2016,6,23,17,45,696.0,57.0,4.25,16.0,291.5,41.05,30.91
2016,6,23,18,0,655.0,53.0,4.2,16.0,241.0,39.48,29.53
2016,6,23,18,15,597.0,48.0,4.05,15.5,193.5,36.95,27.26
2016,6,23,18,30,539.0,43.0,3.9,15.0,146.0,31.45,22.21
2016,6,23,18,45,445.5,35.5,3.8,14.5,104.5,26.79,17.75
2016,6,23,19,0,352.0,28.0,3.7,14.0,63.0,21.92,12.52
2016,6,23,19,15,176.0,14.0,3.65,13.5,31.5,10.7,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,199.0,15.5,3.1,11.0,37.0,60.13,17.5
2016,6,24,5,30,398.0,31.0,3.1,11.0,74.0,141.27,95.69
2016,6,24,5,45,486.0,38.5,3.15,11.5,118.0,198.99,148.35
2016,6,24,6,0,574.0,46.0,3.2,12.0,162.0,266.32,208.62
2016,6,24,6,15,631.0,51.5,3.1,12.5,211.5,326.5,262.97
2016,6,24,6,30,688.0,57.0,3.0,13.0,261.0,393.54,321.4
2016,6,24,6,45,725.5,61.5,2.9,13.5,312.5,454.33,372.93
2016,6,24,7,0,763.0,66.0,2.8,14.0,364.0,517.67,424.44
2016,6,24,7,15,791.0,69.5,2.65,14.5,416.0,576.21,470.04
2016,6,24,7,30,819.0,73.0,2.5,15.0,468.0,635.68,514.46
2016,6,24,7,45,838.5,76.5,2.35,15.5,518.0,685.33,548.58
2016,6,24,8,0,858.0,80.0,2.2,16.0,568.0,738.55,583.43
2016,6,24,8,15,873.5,82.5,2.1,16.5,615.5,786.72,613.89
2016,6,24,8,30,889.0,85.0,2.0,17.0,663.0,833.54,642.59
2016,6,24,8,45,899.5,87.5,1.95,17.5,706.5,874.45,666.97
2016,6,24,9,0,910.0,90.0,1.9,18.0,750.0,913.16,689.43
2016,6,24,9,15,919.5,91.5,1.85,18.5,789.5,947.41,708.52
2016,6,24,9,30,929.0,93.0,1.8,19.0,829.0,979.0,725.58
2016,6,24,9,45,937.0,94.0,1.8,19.5,863.0,1005.74,739.96
2016,6,24,10,0,945.0,95.0,1.8,20.0,897.0,1029.39,752.32
2016,6,24,10,15,950.5,96.0,1.8,20.0,925.0,1047.33,762.48
2016,6,24,10,30,956.0,97.0,1.8,20.0,953.0,1061.84,770.59
2016,6,24,10,45,959.5,98.0,1.85,20.5,974.5,1070.81,774.59
2016,6,24,11,0,963.0,99.0,1.9,21.0,996.0,1076.17,776.47
2016,6,24,11,15,965.5,99.5,1.95,21.0,1010.0,1076.35,776.72
2016,6,24,11,30,968.0,100.0,2.0,21.0,1024.0,1072.88,774.84
2016,6,24,11,45,969.5,100.0,2.15,21.0,1031.0,1064.28,771.16
2016,6,24,12,0,971.0,100.0,2.3,21.0,1038.0,1052.11,765.2
2016,6,24,12,15,971.0,100.0,2.4,21.0,1038.0,1035.0,755.44
2016,6,24,12,30,971.0,100.0,2.5,21.0,1038.0,1014.52,743.51
2016,6,24,12,45,962.0,105.0,2.6,21.0,1028.0,987.32,727.12
2016,6,24,13,0,953.0,110.0,2.7,21.0,1018.0,957.29,708.76
2016,6,24,13,15,950.5,109.5,2.8,21.0,1003.0,925.06,688.75
2016,6,24,13,30,948.0,109.0,2.9,21.0,988.0,890.05,666.65
2016,6,24,13,45,943.5,108.0,3.0,21.0,966.0,850.37,641.09
2016,6,24,14,0,939.0,107.0,3.1,21.0,944.0,808.38,613.61
2016,6,24,14,15,933.0,106.0,3.1,21.0,915.5,763.19,583.0
2016,6,24,14,30,927.0,105.0,3.1,21.0,887.0,716.2,549.41
2016,6,24,14,45,919.0,104.0,3.15,21.0,852.5,666.36,512.29
2016,6,24,15,0,911.0,103.0,3.2,21.0,818.0,615.33,473.22
2016,6,24,15,15,900.5,101.0,3.15,20.5,778.0,561.15,431.22
2016,6,24,15,30,890.0,99.0,3.1,20.0,738.0,506.5,387.47
2016,6,24,15,45,876.0,97.0,3.1,20.0,693.5,450.16,340.45
2016,6,24,16,0,862.0,95.0,3.1,20.0,649.0,394.2,292.42
2016,6,24,16,15,844.5,92.0,3.1,19.5,601.0,332.03,239.13
2016,6,24,16,30,827.0,89.0,3.1,19.0,553.0,275.74,189.72
2016,6,24,16,45,803.0,86.0,3.1,19.0,502.0,219.78,141.13
2016,6,24,17,0,779.0,83.0,3.1,19.0,451.0,166.36,97.52
2016,6,24,17,15,748.0,79.0,3.05,18.5,399.5,114.35,61.86
2016,6,24,17,30,717.0,75.0,3.0,18.0,348.0,66.11,41.11
2016,6,24,17,45,672.5,69.5,3.0,17.5,296.5,46.66,35.67
2016,6,24,18,0,628.0,64.0,3.0,17.0,245.0,44.58,33.92
2016,6,24,18,15,564.5,57.5,2.9,16.5,196.5,41.5,31.17
2016,6,24,18,30,501.0,51.0,2.8,16.0,148.0,38.28,28.13
2016,6,24,18,45,403.0,41.5,2.7,15.5,105.5,32.13,22.31
2016,6,24,19,0,305.0,32.0,2.6,15.0,63.0,25.66,15.56
2016,6,24,19,15,152.5,16.0,2.6,14.5,31.5,12.47,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,179.0,16.0,1.4,12.5,35.5,56.67,14.92
2016,6,25,5,30,358.0,32.0,1.4,13.0,71.0,132.2,88.67
2016,6,25,5,45,451.0,40.5,1.4,13.5,114.5,190.27,140.31
2016,6,25,6,0,544.0,49.0,1.4,14.0,158.0,258.54,199.85
2016,6,25,6,15,602.5,55.0,1.35,14.5,207.0,319.66,253.48
2016,6,25,6,30,661.0,61.0,1.3,15.0,256.0,386.35,309.93
2016,6,25,6,45,702.5,65.0,1.3,15.5,307.5,445.83,359.02
2016,6,25,7,0,744.0,69.0,1.3,16.0,359.0,509.76,409.58
2016,6,25,7,15,772.5,73.0,1.3,16.5,410.5,568.31,454.07
2016,6,25,7,30,801.0,77.0,1.3,17.0,462.0,627.86,497.62
2016,6,25,7,45,823.5,79.5,1.35,17.5,512.5,682.13,535.32
2016,6,25,8,0,846.0,82.0,1.4,18.0,563.0,731.38,567.59
2016,6,25,8,15,862.5,84.5,1.45,18.5,610.5,779.89,598.73
2016,6,25,8,30,879.0,87.0,1.5,19.0,658.0,827.16,628.44
2016,6,25,8,45,892.0,89.0,1.55,19.5,702.0,869.35,654.22
2016,6,25,9,0,905.0,91.0,1.6,20.0,746.0,909.51,678.35
2016,6,25,9,15,914.5,92.5,1.65,20.5,785.5,943.67,698.27
2016,6,25,9,30,924.0,94.0,1.7,21.0,825.0,975.18,716.35
2016,6,25,9,45,925.0,99.0,1.75,21.5,857.5,999.51,729.72
2016,6,25,10,0,926.0,104.0,1.8,22.0,890.0,1020.44,740.97
2016,6,25,10,15,932.0,105.0,1.9,22.0,918.0,1038.59,752.65
2016,6,25,10,30,938.0,106.0,2.0,22.0,946.0,1053.38,762.29
2016,6,25,10,45,941.5,107.5,2.1,22.0,967.0,1062.73,768.61
2016,6,25,11,0,945.0,109.0,2.2,22.0,988.0,1068.51,772.82
2016,6,25,11,15,947.5,109.5,2.25,22.0,1002.5,1068.66,772.96
2016,6,25,11,30,950.0,110.0,2.3,22.0,1017.0,1065.22,770.99
2016,6,25,11,45,951.0,110.5,2.4,22.0,1024.0,1056.72,766.52
2016,6,25,12,0,952.0,111.0,2.5,22.0,1031.0,1044.72,759.89
2016,6,25,12,15,952.0,111.0,2.55,22.0,1030.5,1027.85,749.63
2016,6,25,12,30,952.0,111.0,2.6,22.0,1030.0,1007.68,737.3
2016,6,25,12,45,953.0,109.0,2.7,22.0,1023.0,983.3,722.69
2016,6,25,13,0,954.0,107.0,2.8,22.0,1016.0,955.76,705.91
2016,6,25,13,15,951.5,106.5,2.85,22.0,1001.0,923.55,685.5
2016,6,25,13,30,949.0,106.0,2.9,22.0,986.0,888.56,663.09
2016,6,25,13,45,945.0,105.0,2.95,22.0,964.5,849.29,637.58
2016,6,25,14,0,941.0,104.0,3.0,22.0,943.0,807.66,610.2
2016,6,25,14,15,935.0,103.0,3.05,22.0,914.5,762.43,579.98
2016,6,25,14,30,929.0,102.0,3.1,22.0,886.0,715.39,546.85
2016,6,25,14,45,921.5,100.0,3.15,22.0,851.5,664.91,509.43
2016,6,25,15,0,914.0,98.0,3.2,22.0,817.0,613.2,470.04
2016,6,25,15,15,904.0,96.5,3.2,21.5,777.0,559.61,428.73
2016,6,25,15,30,894.0,95.0,3.2,21.0,737.0,505.49,385.58
2016,6,25,15,45,881.0,92.5,3.25,21.0,693.0,448.97,338.58
2016,6,25,16,0,868.0,90.0,3.3,21.0,649.0,392.73,290.45
2016,6,25,16,15,851.0,87.5,3.25,20.5,601.0,335.77,241.16
2016,6,25,16,30,834.0,85.0,3.2,20.0,553.0,274.66,188.04
2016,6,25,16,45,812.0,81.5,3.2,20.0,502.5,218.27,139.1
2016,6,25,17,0,790.0,78.0,3.2,20.0,452.0,164.19,94.91
2016,6,25,17,15,760.0,74.0,3.15,19.5,400.5,111.6,58.8
2016,6,25,17,30,730.0,70.0,3.1,19.0,349.0,62.63,37.59
2016,6,25,17,45,687.5,65.5,3.05,18.5,298.0,48.05,36.73
2016,6,25,18,0,645.0,61.0,3.0,18.0,247.0,42.22,31.7
2016,6,25,18,15,583.5,54.5,2.85,17.5,198.0,39.02,28.86
2016,6,25,18,30,522.0,48.0,2.7,17.0,149.0,35.67,25.72
2016,6,25,18,45,426.5,39.5,2.6,16.5,106.5,30.31,20.64
2016,6,25,19,0,331.0,31.0,2.5,16.0,64.0,24.71,14.71
2016,6,25,19,15,165.5,15.5,2.55,15.5,32.0,12.02,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.9,12.5,34.0,55.07,12.9
2016,6,26,5,30,344.0,32.0,1.9,13.0,68.0,128.47,85.99
2016,6,26,5,45,434.0,40.5,1.9,13.5,110.5,184.78,136.39
2016,6,26,6,0,524.0,49.0,1.9,14.0,153.0,250.99,194.45
2016,6,26,6,15,582.0,55.0,1.8,14.5,201.0,310.78,247.25
2016,6,26,6,30,640.0,61.0,1.7,15.0,249.0,376.11,302.98
2016,6,26,6,45,681.0,65.5,1.6,15.5,299.5,434.78,351.55
2016,6,26,7,0,722.0,70.0,1.5,16.0,350.0,497.91,401.51
2016,6,26,7,15,751.0,73.5,1.45,16.5,400.5,555.15,445.13
2016,6,26,7,30,780.0,77.0,1.4,17.0,451.0,613.48,487.82
2016,6,26,7,45,802.5,80.0,1.4,17.5,500.5,667.41,525.3
2016,6,26,8,0,825.0,83.0,1.4,18.0,550.0,721.21,560.58
2016,6,26,8,15,841.0,85.5,1.4,18.5,597.0,763.7,587.08
2016,6,26,8,30,857.0,88.0,1.4,19.0,644.0,809.8,615.64
2016,6,26,8,45,869.5,90.0,1.45,20.0,687.5,850.85,639.57
2016,6,26,9,0,882.0,92.0,1.5,21.0,731.0,889.93,661.79
2016,6,26,9,15,891.5,94.0,1.55,21.0,769.5,924.06,683.03
2016,6,26,9,30,901.0,96.0,1.6,21.0,808.0,955.6,702.55
2016,6,26,9,45,909.0,97.0,1.7,21.5,841.5,981.84,717.92
2016,6,26,10,0,917.0,98.0,1.8,22.0,875.0,1005.09,731.4
2016,6,26,10,15,922.0,99.0,1.85,22.0,902.0,1022.24,741.76
2016,6,26,10,30,927.0,100.0,1.9,22.0,929.0,1036.05,750.16
2016,6,26,10,45,928.5,102.0,2.0,22.5,949.5,1043.97,754.16
2016,6,26,11,0,930.0,104.0,2.1,23.0,970.0,1048.34,756.04
2016,6,26,11,15,932.5,104.5,2.15,23.0,984.0,1048.62,756.29
2016,6,26,11,30,935.0,105.0,2.2,23.0,998.0,1045.37,754.45
2016,6,26,11,45,934.5,106.0,2.3,23.5,1004.0,1036.13,748.06
2016,6,26,12,0,934.0,107.0,2.4,24.0,1010.0,1023.47,739.59
2016,6,26,12,15,934.0,107.0,2.5,24.0,1009.5,1006.97,730.14
2016,6,26,12,30,934.0,107.0,2.6,24.0,1009.0,987.24,718.59
2016,6,26,12,45,924.0,112.5,2.75,24.0,999.0,960.44,702.81
2016,6,26,13,0,914.0,118.0,2.9,24.0,989.0,930.97,685.1
2016,6,26,13,15,911.5,117.0,2.95,23.5,974.5,899.43,666.38
2016,6,26,13,30,909.0,116.0,3.0,23.0,960.0,865.25,645.66
2016,6,26,13,45,904.5,115.0,3.1,23.0,938.5,826.98,620.96
2016,6,26,14,0,900.0,114.0,3.2,23.0,917.0,786.5,594.44
2016,6,26,14,15,894.0,113.0,3.25,23.0,889.0,742.91,565.16
2016,6,26,14,30,888.0,112.0,3.3,23.0,861.0,697.6,532.7
2016,6,26,14,45,879.5,110.5,3.4,23.0,827.0,648.78,496.56
2016,6,26,15,0,871.0,109.0,3.5,23.0,793.0,598.89,458.59
2016,6,26,15,15,860.5,106.5,3.5,22.5,754.0,546.24,418.02
2016,6,26,15,30,850.0,104.0,3.5,22.0,715.0,493.18,375.79
2016,6,26,15,45,836.0,101.5,3.55,22.0,671.5,438.49,330.36
2016,6,26,16,0,822.0,99.0,3.6,22.0,628.0,379.8,280.7
2016,6,26,16,15,804.5,96.0,3.55,21.5,581.5,324.32,232.88
2016,6,26,16,30,787.0,93.0,3.5,21.0,535.0,270.22,185.61
2016,6,26,16,45,765.0,89.0,3.5,21.0,486.0,216.01,138.77
2016,6,26,17,0,743.0,85.0,3.5,21.0,437.0,164.13,96.55
2016,6,26,17,15,712.0,81.0,3.4,20.5,387.0,114.11,62.32
2016,6,26,17,30,681.0,77.0,3.3,20.0,337.0,62.77,37.9
2016,6,26,17,45,641.0,71.0,3.25,19.5,287.5,47.69,36.26
2016,6,26,18,0,601.0,65.0,3.2,19.0,238.0,45.28,34.25
2016,6,26,18,15,540.0,58.0,3.05,18.5,191.0,41.84,31.2
2016,6,26,18,30,479.0,51.0,2.9,18.0,144.0,38.22,27.83
2016,6,26,18,45,391.5,41.0,2.8,17.5,103.0,31.63,21.68
2016,6,26,19,0,304.0,31.0,2.7,17.0,62.0,24.67,14.62
2016,6,26,19,15,152.0,15.5,2.7,16.5,31.0,12.01,0.0
2016,6,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,2.15,13.5,33.5,54.11,10.77
2016,6,27,5,30,343.0,31.0,2.1,14.0,67.0,126.87,84.19
2016,6,27,5,45,430.5,39.5,2.1,14.5,109.0,182.26,133.85
2016,6,27,6,0,518.0,48.0,2.1,15.0,151.0,247.29,190.87
2016,6,27,6,15,576.0,54.0,2.0,15.5,198.5,306.7,243.3
2016,6,27,6,30,634.0,60.0,1.9,16.0,246.0,371.66,298.74
2016,6,27,6,45,674.5,65.0,1.8,16.5,296.5,430.35,347.39
2016,6,27,7,0,715.0,70.0,1.7,17.0,347.0,493.42,397.41
2016,6,27,7,15,744.5,73.5,1.65,17.5,397.5,550.64,441.15
2016,6,27,7,30,774.0,77.0,1.6,18.0,448.0,609.01,484.05
2016,6,27,7,45,796.0,80.5,1.6,18.5,497.5,662.93,521.71
2016,6,27,8,0,818.0,84.0,1.6,19.0,547.0,716.69,557.12
2016,6,27,8,15,835.0,86.5,1.65,19.5,594.0,759.7,584.58
2016,6,27,8,30,852.0,89.0,1.7,20.0,641.0,806.44,614.24
2016,6,27,8,45,865.5,91.0,1.75,21.0,684.5,848.21,638.77
2016,6,27,9,0,879.0,93.0,1.8,22.0,728.0,888.09,661.61
2016,6,27,9,15,889.0,95.0,1.85,22.5,767.5,922.63,681.88
2016,6,27,9,30,899.0,97.0,1.9,23.0,807.0,954.62,700.34
2016,6,27,9,45,896.0,104.5,1.95,23.5,837.5,977.38,712.74
2016,6,27,10,0,893.0,112.0,2.0,24.0,868.0,996.62,722.96
2016,6,27,10,15,899.0,113.5,2.05,24.0,896.0,1014.89,734.05
2016,6,27,10,30,905.0,115.0,2.1,24.0,924.0,1029.9,743.14
2016,6,27,10,45,910.0,116.0,2.2,24.5,945.5,1040.04,748.42
2016,6,27,11,0,915.0,117.0,2.3,25.0,967.0,1046.75,751.64
2016,6,27,11,15,917.5,117.5,2.4,25.0,981.5,1046.96,752.33
2016,6,27,11,30,920.0,118.0,2.5,25.0,996.0,1043.68,750.96
2016,6,27,11,45,922.0,118.0,2.6,25.0,1003.5,1035.94,746.84
2016,6,27,12,0,924.0,118.0,2.7,25.0,1011.0,1024.81,740.62
2016,6,27,12,15,924.0,118.5,2.8,25.0,1011.0,1008.88,731.38
2016,6,27,12,30,924.0,119.0,2.9,25.0,1011.0,989.75,720.07
2016,6,27,12,45,927.5,115.0,3.0,25.0,1005.0,966.42,706.0
2016,6,27,13,0,931.0,111.0,3.1,25.0,999.0,939.92,689.78
2016,6,27,13,15,928.5,110.5,3.15,25.0,984.0,908.42,669.79
2016,6,27,13,30,926.0,110.0,3.2,25.0,969.0,874.21,647.88
2016,6,27,13,45,922.5,108.5,3.3,25.0,947.5,835.72,623.16
2016,6,27,14,0,919.0,107.0,3.4,25.0,926.0,794.89,596.56
2016,6,27,14,15,913.0,105.5,3.45,24.5,898.0,750.13,567.75
2016,6,27,14,30,907.0,104.0,3.5,24.0,870.0,703.61,535.94
2016,6,27,14,45,900.5,102.0,3.6,24.0,836.0,654.77,499.85
2016,6,27,15,0,894.0,100.0,3.7,24.0,802.0,604.64,461.74
2016,6,27,15,15,883.5,98.0,3.75,23.5,763.0,551.34,420.84
2016,6,27,15,30,873.0,96.0,3.8,23.0,724.0,497.6,378.17
2016,6,27,15,45,862.0,93.0,3.85,23.0,680.5,442.57,332.42
2016,6,27,16,0,851.0,90.0,3.9,23.0,637.0,387.64,285.46
2016,6,27,16,15,834.5,87.0,3.9,22.5,590.0,331.33,236.95
2016,6,27,16,30,818.0,84.0,3.9,22.0,543.0,270.83,184.6
2016,6,27,16,45,797.5,80.5,3.9,22.0,494.0,215.59,136.76
2016,6,27,17,0,777.0,77.0,3.9,22.0,445.0,162.49,93.43
2016,6,27,17,15,748.0,73.0,3.8,21.5,394.5,110.66,57.85
2016,6,27,17,30,719.0,69.0,3.7,21.0,344.0,62.33,36.66
2016,6,27,17,45,679.5,64.0,3.6,20.5,294.0,46.74,35.27
2016,6,27,18,0,640.0,59.0,3.5,20.0,244.0,40.62,30.02
2016,6,27,18,15,581.0,53.0,3.35,19.0,196.0,37.77,27.56
2016,6,27,18,30,522.0,47.0,3.2,18.0,148.0,34.79,24.83
2016,6,27,18,45,431.0,38.5,3.1,17.5,106.0,29.41,19.76
2016,6,27,19,0,340.0,30.0,3.0,17.0,64.0,23.75,13.86
2016,6,27,19,15,170.0,15.0,2.95,16.5,32.0,11.57,0.0
2016,6,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,15.5,2.2,12.5,15.5,14.38,0.0
2016,6,28,5,30,0.0,31.0,2.1,13.0,31.0,29.57,18.13
2016,6,28,5,45,8.5,49.5,2.05,13.5,51.0,50.53,36.53
2016,6,28,6,0,17.0,68.0,2.0,14.0,71.0,75.2,57.83
2016,6,28,6,15,25.0,87.5,1.9,14.0,94.0,99.32,78.69
2016,6,28,6,30,33.0,107.0,1.8,14.0,117.0,124.18,99.94
2016,6,28,6,45,39.0,127.0,1.7,14.5,140.5,149.34,120.84
2016,6,28,7,0,45.0,147.0,1.6,15.0,164.0,175.01,141.7
2016,6,28,7,15,74.0,173.0,1.55,15.5,206.0,221.95,179.77
2016,6,28,7,30,103.0,199.0,1.5,16.0,248.0,271.44,219.0
2016,6,28,7,45,462.0,142.0,1.5,17.0,399.0,493.03,396.4
2016,6,28,8,0,821.0,85.0,1.5,18.0,550.0,719.64,562.29
2016,6,28,8,15,838.0,88.0,1.5,18.5,597.0,763.34,587.94
2016,6,28,8,30,855.0,91.0,1.5,19.0,644.0,810.78,617.51
2016,6,28,8,45,870.0,92.5,1.55,19.5,688.5,853.41,643.76
2016,6,28,9,0,885.0,94.0,1.6,20.0,733.0,894.23,668.47
2016,6,28,9,15,895.0,96.0,1.65,20.5,772.5,928.98,688.88
2016,6,28,9,30,905.0,98.0,1.7,21.0,812.0,961.15,707.49
2016,6,28,9,45,911.0,100.5,1.75,21.5,845.5,987.27,722.09
2016,6,28,10,0,917.0,103.0,1.8,22.0,879.0,1010.29,734.71
2016,6,28,10,15,923.0,104.0,1.85,22.0,907.0,1028.48,745.72
2016,6,28,10,30,929.0,105.0,1.9,22.0,935.0,1043.35,754.76
2016,6,28,10,45,933.0,106.5,2.0,22.0,956.5,1053.3,761.49
2016,6,28,11,0,937.0,108.0,2.1,22.0,978.0,1059.73,766.13
2016,6,28,11,15,939.5,108.5,2.15,22.0,993.0,1060.05,766.39
2016,6,28,11,30,942.0,109.0,2.2,22.0,1008.0,1056.8,764.56
2016,6,28,11,45,943.0,109.5,2.3,22.0,1015.5,1048.52,760.25
2016,6,28,12,0,944.0,110.0,2.4,22.0,1023.0,1036.77,753.79
2016,6,28,12,15,944.5,110.0,2.45,22.0,1023.0,1020.64,744.02
2016,6,28,12,30,945.0,110.0,2.5,22.0,1023.0,1001.21,732.18
2016,6,28,12,45,938.0,114.0,2.6,22.0,1014.0,975.49,716.72
2016,6,28,13,0,931.0,118.0,2.7,22.0,1005.0,946.94,699.31
2016,6,28,13,15,928.5,117.5,2.75,22.0,990.5,915.41,679.36
2016,6,28,13,30,926.0,117.0,2.8,22.0,976.0,881.17,657.46
2016,6,28,13,45,923.5,114.5,2.85,22.0,955.0,842.52,632.37
2016,6,28,14,0,921.0,112.0,2.9,22.0,934.0,801.47,605.38
2016,6,28,14,15,915.5,111.0,2.95,21.5,906.0,757.41,577.09
2016,6,28,14,30,910.0,110.0,3.0,21.0,878.0,711.52,545.57
2016,6,28,14,45,904.5,107.0,3.05,21.0,844.5,662.23,508.98
2016,6,28,15,0,899.0,104.0,3.1,21.0,811.0,611.55,470.32
2016,6,28,15,15,888.5,102.0,3.1,20.5,771.5,557.96,428.97
2016,6,28,15,30,878.0,100.0,3.1,20.0,732.0,503.91,385.85
2016,6,28,15,45,867.0,97.0,3.1,20.0,688.5,448.57,339.62
2016,6,28,16,0,856.0,94.0,3.1,20.0,645.0,393.3,292.14
2016,6,28,16,15,838.5,91.0,3.05,19.5,597.5,331.41,239.05
2016,6,28,16,30,821.0,88.0,3.0,19.0,550.0,275.37,189.84
2016,6,28,16,45,800.5,84.5,3.0,19.0,500.0,219.91,141.47
2016,6,28,17,0,780.0,81.0,3.0,19.0,450.0,166.58,97.61
2016,6,28,17,15,750.0,77.0,2.95,18.5,399.0,114.45,61.5
2016,6,28,17,30,720.0,73.0,2.9,18.0,348.0,65.96,39.94
2016,6,28,17,45,679.5,67.5,2.9,17.5,297.5,45.12,34.31
2016,6,28,18,0,639.0,62.0,2.9,17.0,247.0,42.98,32.51
2016,6,28,18,15,578.0,55.5,2.85,16.5,198.5,39.82,29.69
2016,6,28,18,30,517.0,49.0,2.8,16.0,150.0,36.52,26.58
2016,6,28,18,45,423.0,40.5,2.75,15.5,107.0,31.21,21.52
2016,6,28,19,0,329.0,32.0,2.7,15.0,64.0,25.66,15.58
2016,6,28,19,15,164.5,16.0,2.8,14.5,32.0,12.47,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,157.5,17.0,2.65,11.5,33.0,52.62,6.53
2016,6,29,5,30,315.0,34.0,2.6,12.0,66.0,122.43,81.69
2016,6,29,5,45,412.0,43.0,2.6,12.5,109.0,179.68,133.06
2016,6,29,6,0,509.0,52.0,2.6,13.0,152.0,247.55,192.69
2016,6,29,6,15,254.5,68.0,2.55,13.0,118.0,187.63,151.04
2016,6,29,6,30,0.0,84.0,2.5,13.0,84.0,80.1,62.95
2016,6,29,6,45,0.0,101.5,2.5,13.5,101.5,97.1,77.3
2016,6,29,7,0,0.0,119.0,2.5,14.0,119.0,114.08,91.22
2016,6,29,7,15,33.5,156.0,2.45,14.5,172.0,178.33,144.66
2016,6,29,7,30,67.0,193.0,2.4,15.0,225.0,241.07,195.6
2016,6,29,7,45,51.5,206.0,2.4,15.5,232.5,245.65,197.85
2016,6,29,8,0,36.0,219.0,2.4,16.0,240.0,248.86,199.01
2016,6,29,8,15,67.5,253.0,2.4,16.0,295.5,310.51,248.03
2016,6,29,8,30,99.0,287.0,2.4,16.0,351.0,374.32,297.58
2016,6,29,8,45,491.0,195.0,2.4,16.5,545.5,645.84,511.43
2016,6,29,9,0,883.0,103.0,2.4,17.0,740.0,902.14,691.96
2016,6,29,9,15,893.5,105.0,2.4,17.5,779.5,937.26,710.56
2016,6,29,9,30,904.0,107.0,2.4,18.0,819.0,969.85,729.41
2016,6,29,9,45,910.0,109.5,2.45,18.5,853.0,995.91,744.29
2016,6,29,10,0,916.0,112.0,2.5,19.0,887.0,1018.88,757.14
2016,6,29,10,15,922.0,113.5,2.55,19.0,915.5,1037.55,768.66
2016,6,29,10,30,928.0,115.0,2.6,19.0,944.0,1052.88,778.12
2016,6,29,10,45,933.0,115.5,2.65,19.0,965.5,1062.74,784.14
2016,6,29,11,0,938.0,116.0,2.7,19.0,987.0,1069.09,788.05
2016,6,29,11,15,940.5,116.5,2.7,19.0,1001.5,1069.37,787.63
2016,6,29,11,30,943.0,117.0,2.7,19.0,1016.0,1066.07,785.08
2016,6,29,11,45,944.5,117.5,2.75,19.5,1023.5,1058.23,778.76
2016,6,29,12,0,946.0,118.0,2.8,20.0,1031.0,1046.89,770.31
2016,6,29,12,15,946.0,118.0,2.85,20.0,1031.0,1030.2,759.94
2016,6,29,12,30,946.0,118.0,2.9,20.0,1031.0,1010.22,747.49
2016,6,29,12,45,943.5,118.0,2.95,20.0,1023.0,984.74,731.41
2016,6,29,13,0,941.0,118.0,3.0,20.0,1015.0,956.27,713.33
2016,6,29,13,15,938.5,117.5,3.0,19.5,1000.5,924.47,693.87
2016,6,29,13,30,936.0,117.0,3.0,19.0,986.0,889.91,672.38
2016,6,29,13,45,932.0,115.5,3.05,19.0,964.0,850.65,646.51
2016,6,29,14,0,928.0,114.0,3.1,19.0,942.0,809.05,618.78
2016,6,29,14,15,922.0,113.0,3.1,19.0,913.5,764.34,588.26
2016,6,29,14,30,916.0,112.0,3.1,19.0,885.0,717.82,554.66
2016,6,29,14,45,909.0,109.5,3.1,19.0,851.0,667.75,517.01
2016,6,29,15,0,902.0,107.0,3.1,19.0,817.0,616.41,477.41
2016,6,29,15,15,891.5,105.0,3.1,18.5,777.0,562.64,435.66
2016,6,29,15,30,881.0,103.0,3.1,18.0,737.0,508.38,392.11
2016,6,29,15,45,867.5,100.5,3.1,18.0,692.5,452.22,344.97
2016,6,29,16,0,854.0,98.0,3.1,18.0,648.0,391.95,293.41
2016,6,29,16,15,836.0,95.0,3.1,17.5,600.0,334.48,243.43
2016,6,29,16,30,818.0,92.0,3.1,17.0,552.0,278.4,193.89
2016,6,29,16,45,794.5,88.5,3.1,17.0,501.5,222.48,144.93
2016,6,29,17,0,771.0,85.0,3.1,17.0,451.0,169.04,100.79
2016,6,29,17,15,739.5,81.0,3.1,16.5,399.5,117.27,64.68
2016,6,29,17,30,708.0,77.0,3.1,16.0,348.0,64.26,38.83
2016,6,29,17,45,663.5,72.0,3.15,16.0,296.5,48.52,37.54
2016,6,29,18,0,619.0,67.0,3.2,16.0,245.0,46.95,36.16
2016,6,29,18,15,555.0,60.0,3.15,15.5,196.5,43.56,33.13
2016,6,29,18,30,491.0,53.0,3.1,15.0,148.0,40.02,29.79
2016,6,29,18,45,389.5,43.5,3.1,14.5,105.5,33.95,24.0
2016,6,29,19,0,288.0,34.0,3.1,14.0,63.0,27.58,17.24
2016,6,29,19,15,144.0,17.0,3.1,13.5,31.5,13.39,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,118.5,18.0,1.75,12.0,30.0,45.16,2.76
2016,6,30,5,30,237.0,36.0,1.7,12.0,60.0,105.16,70.28
2016,6,30,5,45,330.0,48.0,1.7,12.5,101.0,159.04,117.98
2016,6,30,6,0,423.0,60.0,1.7,13.0,142.0,225.18,175.3
2016,6,30,6,15,488.0,68.5,1.6,13.5,189.5,285.34,227.89
2016,6,30,6,30,553.0,77.0,1.5,14.0,237.0,351.83,284.33
2016,6,30,6,45,599.0,83.5,1.4,14.5,287.5,412.46,334.32
2016,6,30,7,0,645.0,90.0,1.3,15.0,338.0,476.7,385.12
2016,6,30,7,15,679.0,95.5,1.25,15.5,389.0,535.76,430.11
2016,6,30,7,30,713.0,101.0,1.2,16.0,440.0,596.54,474.63
2016,6,30,7,45,739.5,105.0,1.2,16.5,490.0,651.72,513.78
2016,6,30,8,0,766.0,109.0,1.2,17.0,540.0,704.71,549.31
2016,6,30,8,15,785.5,112.5,1.15,17.5,588.0,754.19,580.24
2016,6,30,8,30,805.0,116.0,1.1,18.0,636.0,802.78,609.72
2016,6,30,8,45,820.0,119.5,1.1,18.5,680.0,846.36,635.79
2016,6,30,9,0,835.0,123.0,1.1,19.0,724.0,888.2,660.26
2016,6,30,9,15,846.5,125.5,1.15,19.0,763.5,923.75,682.35
2016,6,30,9,30,858.0,128.0,1.2,19.0,803.0,956.91,702.86
2016,6,30,9,45,877.0,124.0,1.25,19.5,840.5,979.69,715.31
2016,6,30,10,0,896.0,120.0,1.3,20.0,878.0,1007.82,731.28
2016,6,30,10,15,902.5,121.5,1.4,20.0,906.0,1026.69,743.55
2016,6,30,10,30,909.0,123.0,1.5,20.0,934.0,1042.31,753.94
2016,6,30,10,45,912.5,124.5,1.6,20.5,955.5,1051.54,758.97
2016,6,30,11,0,916.0,126.0,1.7,21.0,977.0,1057.31,761.96
2016,6,30,11,15,919.0,127.0,1.8,21.0,992.0,1058.56,763.66
2016,6,30,11,30,922.0,128.0,1.9,21.0,1007.0,1056.29,763.25
2016,6,30,11,45,923.0,128.5,2.05,21.0,1014.0,1048.06,759.81
2016,6,30,12,0,924.0,129.0,2.2,21.0,1021.0,1036.42,754.18
2016,6,30,12,15,924.0,129.0,2.3,21.0,1020.5,1020.0,744.86
2016,6,30,12,30,924.0,129.0,2.4,21.0,1020.0,1000.38,733.46
2016,6,30,12,45,918.0,131.5,2.5,21.0,1011.0,974.47,717.89
2016,6,30,13,0,912.0,134.0,2.6,21.0,1002.0,945.78,700.39
2016,6,30,13,15,908.5,133.0,2.65,21.0,987.0,913.41,679.86
2016,6,30,13,30,905.0,132.0,2.7,21.0,972.0,878.46,657.44
2016,6,30,13,45,902.5,129.5,2.75,21.0,950.5,840.5,632.78
2016,6,30,14,0,900.0,127.0,2.8,21.0,929.0,800.19,606.24
2016,6,30,14,15,893.0,125.5,2.85,21.0,900.5,755.38,576.25
2016,6,30,14,30,886.0,124.0,2.9,21.0,872.0,708.92,542.85
2016,6,30,14,45,879.0,120.5,2.95,21.0,837.5,659.27,506.13
2016,6,30,15,0,872.0,117.0,3.0,21.0,803.0,608.43,467.49
2016,6,30,15,15,860.5,115.0,3.0,21.0,763.5,555.54,426.0
2016,6,30,15,30,849.0,113.0,3.0,21.0,724.0,499.14,380.74
2016,6,30,15,45,835.5,109.5,3.05,21.0,680.0,443.17,334.54
2016,6,30,16,0,822.0,106.0,3.1,21.0,636.0,387.65,287.38
2016,6,30,16,15,803.0,103.0,3.1,20.5,588.0,331.57,239.26
2016,6,30,16,30,784.0,100.0,3.1,20.0,540.0,277.04,191.76
2016,6,30,16,45,759.5,96.0,3.1,20.0,490.0,222.37,144.6
2016,6,30,17,0,735.0,92.0,3.1,20.0,440.0,165.63,98.4
2016,6,30,17,15,702.0,87.0,3.05,19.5,389.0,114.56,63.01
2016,6,30,17,30,669.0,82.0,3.0,19.0,338.0,67.43,41.41
2016,6,30,17,45,625.0,76.0,2.95,18.5,288.0,51.53,39.78
2016,6,30,18,0,581.0,70.0,2.9,18.0,238.0,49.31,37.94
2016,6,30,18,15,516.5,62.5,2.8,17.5,190.5,45.63,34.67
2016,6,30,18,30,452.0,55.0,2.7,17.0,143.0,41.77,31.06
2016,6,30,18,45,357.0,44.5,2.65,16.5,101.5,34.86,24.57
2016,6,30,19,0,262.0,34.0,2.6,16.0,60.0,26.54,16.21
2016,6,30,19,15,131.0,17.0,2.7,15.5,30.0,13.34,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,17.5,2.3,12.0,29.0,43.8,0.0
2016,7,1,5,30,231.0,35.0,2.3,12.0,58.0,102.4,68.02
2016,7,1,5,45,326.5,46.5,2.35,12.5,98.5,156.02,115.61
2016,7,1,6,0,422.0,58.0,2.4,13.0,139.0,222.42,173.35
2016,7,1,6,15,486.5,66.0,2.35,13.0,186.0,281.69,226.08
2016,7,1,6,30,551.0,74.0,2.3,13.0,233.0,347.24,283.09
2016,7,1,6,45,596.5,80.5,2.25,13.5,283.0,407.44,333.82
2016,7,1,7,0,642.0,87.0,2.2,14.0,333.0,471.22,385.62
2016,7,1,7,15,675.5,92.0,2.1,14.0,383.0,529.23,431.7
2016,7,1,7,30,709.0,97.0,2.0,14.0,433.0,588.94,477.49
2016,7,1,7,45,735.5,100.5,1.95,14.5,483.0,643.35,517.11
2016,7,1,8,0,762.0,104.0,1.9,15.0,533.0,695.88,553.05
2016,7,1,8,15,781.0,107.5,1.85,15.5,580.0,744.81,584.88
2016,7,1,8,30,800.0,111.0,1.8,16.0,627.0,792.84,615.3
2016,7,1,8,45,816.0,113.5,1.8,16.5,671.0,836.03,642.14
2016,7,1,9,0,832.0,116.0,1.8,17.0,715.0,877.57,667.42
2016,7,1,9,15,843.5,118.5,1.85,17.0,754.0,913.09,690.13
2016,7,1,9,30,855.0,121.0,1.9,17.0,793.0,938.73,706.17
2016,7,1,9,45,865.0,122.0,1.95,17.5,827.5,965.99,722.05
2016,7,1,10,0,875.0,123.0,2.0,18.0,862.0,990.48,736.0
2016,7,1,10,15,881.5,124.5,2.0,18.0,890.5,1009.09,746.9
2016,7,1,10,30,888.0,126.0,2.0,18.0,919.0,1024.52,755.84
2016,7,1,10,45,894.0,126.5,2.05,18.0,941.0,1035.13,762.43
2016,7,1,11,0,900.0,127.0,2.1,18.0,963.0,1042.37,767.0
2016,7,1,11,15,903.0,128.0,2.15,18.0,977.5,1043.68,767.87
2016,7,1,11,30,906.0,129.0,2.2,18.0,992.0,1041.52,766.68
2016,7,1,11,45,908.5,129.0,2.25,18.0,1000.0,1034.45,762.44
2016,7,1,12,0,911.0,129.0,2.3,18.0,1008.0,1024.0,756.13
2016,7,1,12,15,911.0,129.0,2.35,18.0,1008.0,1007.83,746.16
2016,7,1,12,30,911.0,129.0,2.4,18.0,1008.0,988.49,734.19
2016,7,1,12,45,904.5,132.0,2.45,18.0,999.0,962.92,718.1
2016,7,1,13,0,898.0,135.0,2.5,18.0,990.0,934.63,700.17
2016,7,1,13,15,894.5,134.0,2.55,18.0,975.0,902.68,679.67
2016,7,1,13,30,891.0,133.0,2.6,18.0,960.0,868.2,657.29
2016,7,1,13,45,887.5,131.0,2.65,18.0,939.0,830.4,632.44
2016,7,1,14,0,884.0,129.0,2.7,18.0,918.0,790.37,605.77
2016,7,1,14,15,877.5,127.5,2.7,18.0,889.5,746.57,575.84
2016,7,1,14,30,871.0,126.0,2.7,18.0,861.0,701.11,542.47
2016,7,1,14,45,863.0,123.5,2.75,18.0,827.0,652.39,506.07
