Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,0,855.0,121.0,2.8,18.0,793.0,602.59,467.84
2016,7,1,15,15,843.0,118.5,2.8,18.0,753.5,547.34,424.31
2016,7,1,15,30,831.0,116.0,2.8,18.0,714.0,493.72,380.71
2016,7,1,15,45,816.5,113.0,2.8,18.0,670.5,438.68,334.76
2016,7,1,16,0,802.0,110.0,2.8,18.0,627.0,384.23,288.03
2016,7,1,16,15,783.0,106.5,2.8,17.5,579.5,328.78,240.1
2016,7,1,16,30,764.0,103.0,2.8,17.0,532.0,274.91,192.8
2016,7,1,16,45,739.5,98.5,2.8,17.0,482.5,220.92,145.84
2016,7,1,17,0,715.0,94.0,2.8,17.0,433.0,164.73,99.65
2016,7,1,17,15,682.0,89.0,2.75,16.5,382.5,114.75,64.63
2016,7,1,17,30,649.0,84.0,2.7,16.0,332.0,68.72,43.2
2016,7,1,17,45,604.5,77.5,2.7,16.0,282.5,52.66,41.2
2016,7,1,18,0,560.0,71.0,2.7,16.0,233.0,50.09,38.95
2016,7,1,18,15,495.5,63.0,2.65,15.5,186.0,46.03,35.32
2016,7,1,18,30,431.0,55.0,2.6,15.0,139.0,41.75,31.31
2016,7,1,18,45,335.5,44.5,2.55,14.5,98.5,34.85,24.78
2016,7,1,19,0,240.0,34.0,2.5,14.0,58.0,26.52,16.34
2016,7,1,19,15,120.0,17.0,2.5,13.5,29.0,13.33,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,118.5,17.0,2.15,11.0,28.5,43.53,0.0
2016,7,2,5,30,237.0,34.0,2.2,11.0,57.0,102.49,67.81
2016,7,2,5,45,335.5,44.5,2.25,11.5,98.0,157.58,116.94
2016,7,2,6,0,434.0,55.0,2.3,12.0,139.0,223.15,174.22
2016,7,2,6,15,498.0,63.0,2.3,12.5,186.0,282.71,227.11
2016,7,2,6,30,562.0,71.0,2.3,13.0,233.0,348.56,284.07
2016,7,2,6,45,331.5,111.5,2.3,13.5,211.5,302.42,248.53
2016,7,2,7,0,101.0,152.0,2.3,14.0,190.0,219.48,179.44
2016,7,2,7,15,151.5,173.5,2.3,14.0,240.0,277.81,227.9
2016,7,2,7,30,202.0,195.0,2.3,14.0,290.0,340.62,278.72
2016,7,2,7,45,124.0,209.5,2.3,14.5,270.0,309.71,251.26
2016,7,2,8,0,46.0,224.0,2.3,15.0,250.0,261.94,210.24
2016,7,2,8,15,93.0,257.0,2.3,15.0,315.5,335.03,268.88
2016,7,2,8,30,140.0,290.0,2.3,15.0,381.0,422.3,336.62
2016,7,2,8,45,83.0,279.5,2.3,15.5,334.5,354.25,280.97
2016,7,2,9,0,26.0,269.0,2.3,16.0,288.0,293.81,231.29
2016,7,2,9,15,137.0,317.5,2.3,16.0,424.5,458.22,360.56
2016,7,2,9,30,248.0,366.0,2.3,16.0,561.0,628.45,487.13
2016,7,2,9,45,295.0,371.0,2.3,16.5,613.0,682.32,524.1
2016,7,2,10,0,342.0,376.0,2.3,17.0,665.0,736.75,561.59
2016,7,2,10,15,608.0,255.5,2.3,17.0,789.5,890.74,675.31
2016,7,2,10,30,874.0,135.0,2.3,17.0,914.0,1019.9,760.67
2016,7,2,10,45,579.5,290.0,2.35,17.5,811.5,902.74,677.09
2016,7,2,11,0,285.0,445.0,2.4,18.0,709.0,753.06,564.58
2016,7,2,11,15,587.5,292.5,2.4,18.0,848.0,908.67,682.01
2016,7,2,11,30,890.0,140.0,2.4,18.0,987.0,1036.64,767.35
2016,7,2,11,45,678.5,275.0,2.45,18.0,924.0,966.99,719.94
2016,7,2,12,0,467.0,410.0,2.5,18.0,861.0,879.93,655.19
2016,7,2,12,15,679.5,276.0,2.5,18.0,931.5,942.0,704.87
2016,7,2,12,30,892.0,142.0,2.5,18.0,1002.0,983.24,732.42
2016,7,2,12,45,897.0,137.5,2.55,18.0,997.0,961.56,718.21
2016,7,2,13,0,902.0,133.0,2.6,18.0,992.0,936.74,702.5
2016,7,2,13,15,899.0,132.0,2.6,18.0,977.5,905.14,681.74
2016,7,2,13,30,896.0,131.0,2.6,18.0,963.0,870.94,659.16
2016,7,2,13,45,891.0,130.0,2.65,18.0,941.0,832.71,634.02
2016,7,2,14,0,886.0,129.0,2.7,18.0,919.0,792.31,607.12
2016,7,2,14,15,879.5,127.5,2.7,18.0,891.0,748.43,577.16
2016,7,2,14,30,873.0,126.0,2.7,18.0,863.0,702.88,543.76
2016,7,2,14,45,863.5,124.5,2.7,18.0,828.5,654.0,507.02
2016,7,2,15,0,854.0,123.0,2.7,18.0,794.0,604.15,468.6
2016,7,2,15,15,842.5,120.5,2.7,17.5,754.5,549.26,426.22
2016,7,2,15,30,831.0,118.0,2.7,17.0,715.0,495.87,383.52
2016,7,2,15,45,815.0,115.5,2.7,17.0,671.0,440.6,337.32
2016,7,2,16,0,799.0,113.0,2.7,17.0,627.0,386.08,290.47
2016,7,2,16,15,779.5,109.0,2.65,16.5,580.0,330.17,242.05
2016,7,2,16,30,760.0,105.0,2.6,16.0,533.0,275.9,194.35
2016,7,2,16,45,733.5,101.5,2.6,16.0,483.0,217.95,144.19
2016,7,2,17,0,707.0,98.0,2.6,16.0,433.0,167.01,102.22
2016,7,2,17,15,673.5,92.5,2.55,15.5,382.5,116.99,67.03
2016,7,2,17,30,640.0,87.0,2.5,15.0,332.0,71.0,45.35
2016,7,2,17,45,592.5,80.5,2.5,15.0,282.0,55.03,43.48
2016,7,2,18,0,545.0,74.0,2.5,15.0,232.0,52.58,41.33
2016,7,2,18,15,481.5,65.5,2.45,14.5,185.0,48.21,37.4
2016,7,2,18,30,418.0,57.0,2.4,14.0,138.0,43.58,33.06
2016,7,2,18,45,325.0,45.5,2.35,13.5,97.5,34.83,24.87
2016,7,2,19,0,232.0,34.0,2.3,13.0,57.0,26.52,16.4
2016,7,2,19,15,116.0,17.0,2.3,13.0,28.5,13.34,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,128.0,16.0,2.1,11.0,28.5,43.82,0.0
2016,7,3,5,30,256.0,32.0,2.2,11.0,57.0,105.31,68.99
2016,7,3,5,45,353.0,42.5,2.3,11.5,98.0,160.34,118.6
2016,7,3,6,0,450.0,53.0,2.4,12.0,139.0,226.22,176.37
2016,7,3,6,15,513.0,61.0,2.4,12.0,186.0,286.16,230.17
2016,7,3,6,30,576.0,69.0,2.4,12.0,233.0,352.28,288.15
2016,7,3,6,45,450.0,101.0,2.4,12.5,244.5,350.82,289.25
2016,7,3,7,0,324.0,133.0,2.4,13.0,256.0,330.4,272.95
2016,7,3,7,15,527.5,111.5,2.35,13.5,345.5,459.77,378.52
2016,7,3,7,30,731.0,90.0,2.3,14.0,435.0,592.5,482.54
2016,7,3,7,45,755.0,93.5,2.25,14.5,484.5,646.2,521.36
2016,7,3,8,0,779.0,97.0,2.2,15.0,534.0,699.98,558.09
2016,7,3,8,15,798.0,100.5,2.2,15.0,581.0,749.62,592.12
2016,7,3,8,30,817.0,104.0,2.2,15.0,628.0,798.35,624.94
2016,7,3,8,45,831.5,106.5,2.2,15.5,672.0,840.9,651.69
2016,7,3,9,0,846.0,109.0,2.2,16.0,716.0,875.03,672.22
2016,7,3,9,15,857.0,111.0,2.2,16.0,755.5,909.74,694.27
2016,7,3,9,30,868.0,113.0,2.2,16.0,795.0,942.06,714.51
2016,7,3,9,45,890.5,107.0,2.25,16.5,833.0,974.17,733.69
2016,7,3,10,0,913.0,101.0,2.3,17.0,871.0,1003.96,751.18
2016,7,3,10,15,919.0,102.5,2.3,17.0,899.0,1022.89,762.33
2016,7,3,10,30,925.0,104.0,2.3,17.0,927.0,1038.51,771.47
2016,7,3,10,45,929.0,105.0,2.35,17.0,949.0,1048.17,777.42
2016,7,3,11,0,933.0,106.0,2.4,17.0,971.0,1054.32,781.26
2016,7,3,11,15,936.0,106.5,2.45,17.0,986.0,1055.39,781.94
2016,7,3,11,30,939.0,107.0,2.5,17.0,1001.0,1052.9,780.45
2016,7,3,11,45,940.0,107.5,2.55,17.5,1008.5,1044.86,774.02
2016,7,3,12,0,941.0,108.0,2.6,18.0,1016.0,1033.35,765.46
2016,7,3,12,15,941.0,108.0,2.6,18.0,1016.0,1016.98,754.75
2016,7,3,12,30,941.0,108.0,2.6,18.0,1016.0,997.31,741.98
2016,7,3,12,45,924.5,118.0,2.65,18.0,1004.5,968.83,723.87
2016,7,3,13,0,908.0,128.0,2.7,18.0,993.0,937.83,704.05
2016,7,3,13,15,905.0,127.0,2.7,18.0,978.0,906.1,683.21
2016,7,3,13,30,902.0,126.0,2.7,18.0,963.0,871.75,660.48
2016,7,3,13,45,897.5,125.0,2.75,18.0,941.5,833.74,635.43
2016,7,3,14,0,893.0,124.0,2.8,18.0,920.0,793.51,608.58
2016,7,3,14,15,886.5,122.5,2.8,17.5,892.0,749.37,579.47
2016,7,3,14,30,880.0,121.0,2.8,17.0,864.0,703.55,546.97
2016,7,3,14,45,871.5,119.0,2.8,17.0,829.5,654.56,509.96
2016,7,3,15,0,863.0,117.0,2.8,17.0,795.0,604.5,471.17
2016,7,3,15,15,851.5,115.0,2.75,16.5,755.5,552.02,430.12
2016,7,3,15,30,840.0,113.0,2.7,16.0,716.0,496.08,385.17
2016,7,3,15,45,825.5,110.0,2.7,16.0,672.5,440.54,338.54
2016,7,3,16,0,811.0,107.0,2.7,16.0,629.0,385.56,291.05
2016,7,3,16,15,792.0,103.5,2.7,16.0,581.5,329.57,241.85
2016,7,3,16,30,773.0,100.0,2.7,16.0,534.0,275.14,193.43
2016,7,3,16,45,748.5,96.0,2.7,16.0,484.5,220.99,146.11
2016,7,3,17,0,724.0,92.0,2.7,16.0,435.0,164.79,99.67
2016,7,3,17,15,691.5,87.0,2.65,15.5,384.5,114.27,64.07
2016,7,3,17,30,659.0,82.0,2.6,15.0,334.0,67.65,42.2
2016,7,3,17,45,615.0,75.5,2.6,14.5,284.0,51.14,40.11
2016,7,3,18,0,571.0,69.0,2.6,14.0,234.0,48.5,37.86
2016,7,3,18,15,508.5,61.5,2.55,13.5,187.0,44.8,34.52
2016,7,3,18,30,446.0,54.0,2.5,13.0,140.0,40.91,30.83
2016,7,3,18,45,354.5,43.0,2.5,13.0,99.0,33.51,23.76
2016,7,3,19,0,263.0,32.0,2.5,13.0,58.0,25.68,15.67
2016,7,3,19,15,131.5,16.0,2.5,12.5,29.0,12.54,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,143.0,15.0,2.3,11.0,29.0,46.27,0.0
2016,7,4,5,30,286.0,30.0,2.4,11.0,58.0,110.13,71.31
2016,7,4,5,45,386.0,39.0,2.55,11.5,99.5,165.95,122.2
2016,7,4,6,0,486.0,48.0,2.7,12.0,141.0,232.92,181.23
2016,7,4,6,15,548.0,55.0,2.65,12.5,188.5,293.13,235.21
2016,7,4,6,30,610.0,62.0,2.6,13.0,236.0,359.43,292.97
2016,7,4,6,45,305.5,92.5,2.6,13.5,180.0,267.62,220.52
2016,7,4,7,0,1.0,123.0,2.6,14.0,124.0,119.0,95.14
2016,7,4,7,15,9.0,144.5,2.55,14.0,149.0,145.03,116.93
2016,7,4,7,30,17.0,166.0,2.5,14.0,174.0,171.78,138.79
2016,7,4,7,45,22.5,187.5,2.45,14.5,199.0,197.47,159.13
2016,7,4,8,0,28.0,209.0,2.4,15.0,224.0,232.31,186.5
2016,7,4,8,15,31.0,229.5,2.35,15.0,248.0,256.59,205.27
2016,7,4,8,30,34.0,250.0,2.3,15.0,272.0,280.97,223.94
2016,7,4,8,45,35.5,268.5,2.3,15.5,293.0,301.98,239.31
2016,7,4,9,0,37.0,287.0,2.3,16.0,314.0,322.92,254.47
2016,7,4,9,15,39.5,306.0,2.3,16.0,336.0,345.2,271.03
2016,7,4,9,30,42.0,325.0,2.3,16.0,358.0,367.39,287.39
2016,7,4,9,45,74.5,363.5,2.35,16.5,425.5,438.9,341.35
2016,7,4,10,0,107.0,402.0,2.4,17.0,493.0,511.18,394.37
2016,7,4,10,15,126.5,420.5,2.4,17.0,531.0,561.93,430.87
2016,7,4,10,30,146.0,439.0,2.4,17.0,569.0,599.98,457.99
2016,7,4,10,45,133.0,448.5,2.45,17.0,569.5,595.4,453.63
2016,7,4,11,0,120.0,458.0,2.5,17.0,570.0,589.93,448.98
2016,7,4,11,15,249.0,438.0,2.5,17.0,674.0,706.44,536.01
2016,7,4,11,30,378.0,418.0,2.5,17.0,778.0,810.33,610.98
2016,7,4,11,45,390.5,416.0,2.55,17.5,790.5,813.79,611.72
2016,7,4,12,0,403.0,414.0,2.6,18.0,803.0,821.73,616.31
2016,7,4,12,15,431.0,411.5,2.6,18.0,827.5,834.93,625.79
2016,7,4,12,30,459.0,409.0,2.6,18.0,852.0,845.35,633.32
2016,7,4,12,45,689.5,263.5,2.65,18.0,922.5,902.89,680.36
2016,7,4,13,0,920.0,118.0,2.7,18.0,993.0,939.55,705.84
2016,7,4,13,15,691.5,248.5,2.7,18.0,901.0,843.77,639.63
2016,7,4,13,30,463.0,379.0,2.7,18.0,809.0,748.05,567.06
2016,7,4,13,45,472.5,364.5,2.7,18.0,794.0,720.68,548.85
2016,7,4,14,0,482.0,350.0,2.7,18.0,779.0,691.54,528.56
2016,7,4,14,15,686.0,231.0,2.7,17.5,821.0,705.72,544.46
2016,7,4,14,30,890.0,112.0,2.7,17.0,863.0,702.61,546.45
2016,7,4,14,45,700.5,193.5,2.7,17.0,770.5,612.5,476.42
2016,7,4,15,0,511.0,275.0,2.7,17.0,678.0,537.6,417.56
2016,7,4,15,15,480.0,269.5,2.7,17.0,633.0,486.78,378.36
2016,7,4,15,30,449.0,264.0,2.7,17.0,588.0,438.4,340.19
2016,7,4,15,45,268.5,273.5,2.75,17.0,464.0,345.64,268.49
2016,7,4,16,0,88.0,283.0,2.8,17.0,340.0,277.34,216.82
2016,7,4,16,15,139.5,263.0,2.75,16.5,345.5,264.09,205.61
2016,7,4,16,30,191.0,243.0,2.7,16.0,351.0,249.5,192.13
2016,7,4,16,45,161.5,220.5,2.7,16.0,306.0,211.6,162.2
2016,7,4,17,0,132.0,198.0,2.7,16.0,261.0,177.36,135.85
2016,7,4,17,15,133.0,175.0,2.7,15.5,232.5,148.94,114.05
2016,7,4,17,30,134.0,152.0,2.7,15.0,204.0,120.83,94.44
2016,7,4,17,45,123.0,131.5,2.7,14.5,173.5,102.61,85.55
2016,7,4,18,0,112.0,111.0,2.7,14.0,143.0,88.01,72.88
2016,7,4,18,15,293.0,80.5,2.65,13.5,142.0,59.2,47.31
2016,7,4,18,30,474.0,50.0,2.6,13.0,141.0,37.4,27.7
2016,7,4,18,45,383.5,40.0,2.55,13.0,100.0,30.79,21.38
2016,7,4,19,0,293.0,30.0,2.5,13.0,59.0,23.81,14.09
2016,7,4,19,15,146.5,15.0,2.5,12.5,29.5,11.62,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,16.0,2.65,11.5,28.0,43.09,0.0
2016,7,5,5,30,253.0,32.0,2.7,12.0,56.0,104.04,66.91
2016,7,5,5,45,351.0,42.0,2.75,12.5,96.5,158.54,116.48
2016,7,5,6,0,449.0,52.0,2.8,13.0,137.0,223.98,173.79
2016,7,5,6,15,514.5,59.5,2.75,13.0,184.0,284.24,227.81
2016,7,5,6,30,580.0,67.0,2.7,13.0,231.0,350.95,286.26
2016,7,5,6,45,290.0,87.0,2.65,13.5,169.0,253.33,208.86
2016,7,5,7,0,0.0,107.0,2.6,14.0,107.0,101.98,80.9
2016,7,5,7,15,16.5,142.0,2.55,14.0,150.0,147.03,118.8
2016,7,5,7,30,33.0,177.0,2.5,14.0,193.0,201.36,163.44
2016,7,5,7,45,65.0,208.0,2.45,14.5,243.0,257.66,208.87
2016,7,5,8,0,97.0,239.0,2.4,15.0,293.0,316.55,255.34
2016,7,5,8,15,97.5,261.5,2.35,15.0,320.0,343.7,275.66
2016,7,5,8,30,98.0,284.0,2.3,15.0,347.0,370.56,295.59
2016,7,5,8,45,115.0,308.0,2.3,15.5,386.5,424.2,335.67
2016,7,5,9,0,132.0,332.0,2.3,16.0,426.0,467.47,367.09
2016,7,5,9,15,233.0,337.5,2.35,16.0,515.0,567.55,443.82
2016,7,5,9,30,334.0,343.0,2.4,16.0,604.0,684.4,529.97
2016,7,5,9,45,303.0,368.5,2.45,16.5,613.5,687.59,528.55
2016,7,5,10,0,272.0,394.0,2.5,17.0,623.0,688.09,526.13
2016,7,5,10,15,238.0,415.5,2.55,17.0,620.5,666.87,509.5
2016,7,5,10,30,204.0,437.0,2.6,17.0,618.0,655.88,500.1
2016,7,5,10,45,314.0,410.5,2.65,17.0,697.5,749.04,569.38
2016,7,5,11,0,424.0,384.0,2.7,17.0,777.0,839.91,634.75
2016,7,5,11,15,319.0,429.5,2.75,17.0,728.0,768.28,580.88
2016,7,5,11,30,214.0,475.0,2.8,17.0,679.0,694.91,526.2
2016,7,5,11,45,573.0,296.0,2.85,17.0,846.5,883.73,670.67
2016,7,5,12,0,932.0,117.0,2.9,17.0,1014.0,1034.05,773.45
2016,7,5,12,15,703.5,262.0,2.95,17.0,939.5,952.62,717.76
2016,7,5,12,30,475.0,407.0,3.0,17.0,865.0,858.89,647.13
2016,7,5,12,45,365.0,437.5,3.05,17.0,787.5,766.58,581.09
2016,7,5,13,0,255.0,468.0,3.1,17.0,710.0,682.61,519.35
2016,7,5,13,15,367.5,422.5,3.1,17.0,766.5,724.22,552.97
2016,7,5,13,30,480.0,377.0,3.1,17.0,823.0,760.7,581.48
2016,7,5,13,45,697.5,246.5,3.1,17.0,877.0,791.78,609.21
2016,7,5,14,0,915.0,116.0,3.1,17.0,931.0,803.67,620.16
2016,7,5,14,15,725.0,209.5,3.1,17.0,842.5,714.54,553.81
2016,7,5,14,30,535.0,303.0,3.1,17.0,754.0,635.26,492.13
2016,7,5,14,45,554.0,278.5,3.15,17.0,729.5,596.63,464.06
2016,7,5,15,0,573.0,254.0,3.2,17.0,705.0,555.47,433.01
2016,7,5,15,15,531.5,251.0,3.2,16.5,652.5,498.36,389.19
2016,7,5,15,30,490.0,248.0,3.2,16.0,600.0,444.62,347.14
2016,7,5,15,45,434.0,250.5,3.25,16.0,548.0,393.0,305.57
2016,7,5,16,0,378.0,253.0,3.3,16.0,496.0,350.44,270.87
2016,7,5,16,15,252.5,248.5,3.35,15.5,406.0,282.96,218.84
2016,7,5,16,30,127.0,244.0,3.4,15.0,316.0,234.19,182.98
2016,7,5,16,45,153.0,220.5,3.45,15.0,298.5,209.99,162.15
2016,7,5,17,0,179.0,197.0,3.5,15.0,281.0,183.13,139.22
2016,7,5,17,15,95.5,164.0,3.55,14.5,208.5,138.51,107.39
2016,7,5,17,30,12.0,131.0,3.6,14.0,136.0,114.89,91.74
2016,7,5,17,45,6.5,113.0,3.65,14.0,115.5,99.09,82.67
2016,7,5,18,0,1.0,95.0,3.7,14.0,95.0,83.83,69.21
2016,7,5,18,15,242.0,73.0,3.65,13.5,119.5,53.35,42.11
2016,7,5,18,30,483.0,51.0,3.6,13.0,144.0,38.34,28.52
2016,7,5,18,45,380.0,42.0,3.55,12.5,102.0,32.67,23.05
2016,7,5,19,0,277.0,33.0,3.5,12.0,60.0,26.75,16.54
2016,7,5,19,15,138.5,16.5,3.45,12.0,30.0,13.02,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,15.0,2.75,11.0,27.5,44.33,0.0
2016,7,6,5,30,271.0,30.0,2.7,11.0,55.0,106.07,67.58
2016,7,6,5,45,370.5,39.0,2.7,11.5,95.5,160.74,118.02
2016,7,6,6,0,470.0,48.0,2.7,12.0,136.0,226.53,175.99
2016,7,6,6,15,532.5,55.0,2.55,12.5,182.5,286.02,229.27
2016,7,6,6,30,595.0,62.0,2.4,13.0,229.0,351.67,286.37
2016,7,6,6,45,436.0,100.0,2.3,13.5,235.5,341.72,280.6
2016,7,6,7,0,277.0,138.0,2.2,14.0,242.0,309.42,254.33
2016,7,6,7,15,329.5,151.0,2.1,14.0,292.5,368.72,302.95
2016,7,6,7,30,382.0,164.0,2.0,14.0,343.0,442.2,360.94
2016,7,6,7,45,587.5,125.0,1.9,14.5,435.5,565.57,457.65
2016,7,6,8,0,793.0,86.0,1.8,15.0,528.0,696.79,554.0
2016,7,6,8,15,811.0,89.0,1.75,15.0,575.0,745.72,586.04
2016,7,6,8,30,829.0,92.0,1.7,15.0,622.0,788.01,613.47
2016,7,6,8,45,844.0,94.0,1.7,15.5,666.0,830.66,640.07
2016,7,6,9,0,859.0,96.0,1.7,16.0,710.0,871.59,665.0
2016,7,6,9,15,870.0,97.5,1.75,16.0,749.0,906.34,687.27
2016,7,6,9,30,881.0,99.0,1.8,16.0,788.0,938.67,707.86
2016,7,6,9,45,889.0,101.0,1.85,16.5,822.0,966.05,723.75
2016,7,6,10,0,897.0,103.0,1.9,17.0,856.0,990.49,737.7
2016,7,6,10,15,903.0,104.0,1.95,17.0,884.5,1008.8,749.04
2016,7,6,10,30,909.0,105.0,2.0,17.0,913.0,1023.84,758.41
2016,7,6,10,45,914.5,105.5,2.15,17.5,934.5,1034.5,764.88
2016,7,6,11,0,920.0,106.0,2.3,18.0,956.0,1041.73,769.18
2016,7,6,11,15,503.5,282.5,2.4,18.0,749.5,813.34,613.39
2016,7,6,11,30,87.0,459.0,2.5,18.0,543.0,541.5,409.52
2016,7,6,11,45,508.5,282.5,2.65,18.0,772.0,805.58,613.57
2016,7,6,12,0,930.0,106.0,2.8,18.0,1001.0,1021.51,762.09
2016,7,6,12,15,930.0,106.0,2.9,18.0,1001.0,1005.4,750.13
2016,7,6,12,30,930.0,106.0,3.0,18.0,1001.0,986.03,738.26
2016,7,6,12,45,668.0,255.5,3.15,18.0,896.5,876.22,664.49
2016,7,6,13,0,406.0,405.0,3.3,18.0,792.0,761.37,577.83
2016,7,6,13,15,425.5,393.0,3.4,18.0,793.0,749.66,571.41
2016,7,6,13,30,445.0,381.0,3.5,18.0,794.0,735.58,562.44
2016,7,6,13,45,452.5,367.5,3.6,18.0,778.5,708.14,543.58
2016,7,6,14,0,460.0,354.0,3.7,18.0,763.0,679.11,523.33
2016,7,6,14,15,424.5,354.5,3.7,17.5,723.0,630.09,487.89
2016,7,6,14,30,389.0,355.0,3.7,17.0,683.0,583.75,453.95
2016,7,6,14,45,360.0,350.0,3.75,17.0,644.5,538.92,420.06
2016,7,6,15,0,331.0,345.0,3.8,17.0,606.0,496.06,387.22
2016,7,6,15,15,592.5,221.5,3.8,17.0,659.0,505.24,395.63
2016,7,6,15,30,854.0,98.0,3.8,17.0,712.0,493.79,384.71
2016,7,6,15,45,843.5,94.5,3.8,17.0,669.5,439.36,338.22
2016,7,6,16,0,833.0,91.0,3.8,17.0,627.0,384.97,290.67
2016,7,6,16,15,816.0,88.0,3.75,16.5,580.0,324.34,237.76
2016,7,6,16,30,799.0,85.0,3.7,16.0,533.0,269.48,188.74
2016,7,6,16,45,779.0,81.0,3.7,16.0,484.5,214.7,140.17
2016,7,6,17,0,759.0,77.0,3.7,16.0,436.0,162.01,96.03
2016,7,6,17,15,729.0,73.0,3.7,15.5,386.0,110.79,59.79
2016,7,6,17,30,699.0,69.0,3.7,15.0,336.0,63.19,37.88
2016,7,6,17,45,659.0,64.0,3.7,14.5,286.5,46.77,36.21
2016,7,6,18,0,619.0,59.0,3.7,14.0,237.0,40.66,30.85
2016,7,6,18,15,558.5,53.0,3.6,13.5,189.5,37.83,28.28
2016,7,6,18,30,498.0,47.0,3.5,13.0,142.0,34.88,25.45
2016,7,6,18,45,406.0,38.0,3.45,13.0,101.0,29.07,19.84
2016,7,6,19,0,314.0,29.0,3.4,13.0,60.0,22.95,13.29
2016,7,6,19,15,157.0,14.5,3.35,12.5,30.0,11.22,0.0
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,13.5,3.1,11.5,27.5,45.27,0.0
2016,7,7,5,30,304.0,27.0,3.1,12.0,55.0,110.42,68.91
2016,7,7,5,45,399.0,35.5,3.1,12.5,95.0,164.82,120.01
2016,7,7,6,0,494.0,44.0,3.1,13.0,135.0,229.93,177.67
2016,7,7,6,15,555.5,50.0,3.0,13.0,182.0,289.04,231.31
2016,7,7,6,30,617.0,56.0,2.9,13.0,229.0,354.22,288.94
2016,7,7,6,45,311.0,90.0,2.85,13.5,177.5,267.03,220.23
2016,7,7,7,0,5.0,124.0,2.8,14.0,126.0,122.44,98.13
2016,7,7,7,15,14.0,146.5,2.8,14.0,153.0,150.31,121.48
2016,7,7,7,30,23.0,169.0,2.8,14.0,180.0,178.99,144.97
2016,7,7,7,45,29.0,191.5,2.8,14.5,207.0,214.47,173.29
2016,7,7,8,0,35.0,214.0,2.8,15.0,234.0,243.19,195.65
2016,7,7,8,15,35.0,231.5,2.8,15.0,253.0,262.12,210.12
2016,7,7,8,30,35.0,249.0,2.8,15.0,272.0,280.95,224.39
2016,7,7,8,45,31.5,261.0,2.85,15.5,282.5,290.73,230.92
2016,7,7,9,0,28.0,273.0,2.9,16.0,293.0,300.2,237.19
2016,7,7,9,15,105.0,322.0,2.95,16.0,403.5,434.35,342.62
2016,7,7,9,30,182.0,371.0,3.0,16.0,514.0,560.37,438.02
2016,7,7,9,45,145.0,386.0,3.1,16.0,503.0,543.19,422.77
2016,7,7,10,0,108.0,401.0,3.2,16.0,492.0,511.44,397.58
2016,7,7,10,15,190.5,412.0,3.25,16.0,578.5,616.55,477.46
2016,7,7,10,30,273.0,423.0,3.3,16.0,665.0,722.18,554.95
2016,7,7,10,45,596.0,263.5,3.35,16.5,809.0,893.75,684.83
2016,7,7,11,0,919.0,104.0,3.4,17.0,953.0,1038.81,782.29
2016,7,7,11,15,922.0,104.5,3.4,17.0,968.0,1040.08,781.27
2016,7,7,11,30,925.0,105.0,3.4,17.0,983.0,1037.82,779.33
2016,7,7,11,45,927.5,105.0,3.4,17.0,991.0,1031.05,774.51
2016,7,7,12,0,930.0,105.0,3.4,17.0,999.0,1020.81,767.51
2016,7,7,12,15,930.0,105.0,3.4,17.0,999.5,1004.74,756.71
2016,7,7,12,30,930.0,105.0,3.4,17.0,1000.0,985.39,743.81
2016,7,7,12,45,690.0,252.0,3.4,17.0,913.5,893.5,680.98
2016,7,7,13,0,450.0,399.0,3.4,17.0,827.0,795.5,605.42
2016,7,7,13,15,680.0,255.0,3.35,17.0,890.0,841.05,645.13
2016,7,7,13,30,910.0,111.0,3.3,17.0,953.0,866.02,663.61
2016,7,7,13,45,605.5,264.0,3.3,17.0,819.0,735.29,567.75
2016,7,7,14,0,301.0,417.0,3.3,17.0,685.0,615.12,473.48
2016,7,7,14,15,177.0,393.5,3.3,17.0,550.0,488.43,378.52
2016,7,7,14,30,53.0,370.0,3.3,17.0,415.0,373.38,289.95
2016,7,7,14,45,47.0,347.5,3.3,17.0,386.5,344.53,268.53
2016,7,7,15,0,41.0,325.0,3.3,17.0,358.0,316.49,247.26
2016,7,7,15,15,38.5,306.0,3.3,16.5,335.5,294.11,230.71
2016,7,7,15,30,36.0,287.0,3.3,16.0,313.0,272.15,214.29
2016,7,7,15,45,87.5,288.5,3.35,16.0,346.5,290.07,228.41
2016,7,7,16,0,139.0,290.0,3.4,16.0,380.0,297.26,233.16
2016,7,7,16,15,90.5,255.5,3.45,15.5,312.5,248.02,195.12
2016,7,7,16,30,42.0,221.0,3.5,15.0,245.0,200.44,158.71
2016,7,7,16,45,58.0,206.5,3.6,15.0,236.0,186.53,147.06
2016,7,7,17,0,74.0,192.0,3.7,15.0,227.0,170.68,133.73
2016,7,7,17,15,128.5,170.5,3.75,14.5,223.0,145.53,112.01
2016,7,7,17,30,183.0,149.0,3.8,14.0,219.0,119.9,93.44
2016,7,7,17,45,404.5,103.0,3.9,14.0,227.5,72.4,59.06
2016,7,7,18,0,626.0,57.0,4.0,14.0,236.0,39.15,29.48
2016,7,7,18,15,566.0,51.0,3.9,13.5,188.5,36.24,26.86
2016,7,7,18,30,506.0,45.0,3.8,13.0,141.0,33.2,23.95
2016,7,7,18,45,417.0,36.5,3.75,12.5,100.5,27.77,18.74
2016,7,7,19,0,328.0,28.0,3.7,12.0,60.0,22.06,12.57
2016,7,7,19,15,164.0,14.0,3.6,12.0,30.0,10.8,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.0,3.1,12.0,26.5,45.26,0.0
2016,7,8,5,30,327.0,24.0,3.1,12.0,53.0,112.18,68.74
2016,7,8,5,45,420.0,31.5,3.15,12.5,93.0,165.94,120.17
2016,7,8,6,0,513.0,39.0,3.2,13.0,133.0,230.24,177.48
2016,7,8,6,15,571.5,44.5,3.15,13.5,179.5,287.35,229.37
2016,7,8,6,30,630.0,50.0,3.1,14.0,226.0,351.48,285.84
2016,7,8,6,45,434.5,95.5,3.05,14.5,228.0,335.36,275.34
2016,7,8,7,0,239.0,141.0,3.0,15.0,230.0,291.54,239.36
2016,7,8,7,15,195.5,167.5,2.9,15.0,247.5,297.7,244.14
2016,7,8,7,30,152.0,194.0,2.8,15.0,265.0,306.83,250.34
2016,7,8,7,45,151.5,217.5,2.75,15.5,294.5,338.1,274.12
2016,7,8,8,0,151.0,241.0,2.7,16.0,324.0,368.86,296.88
2016,7,8,8,15,214.5,256.5,2.65,16.0,386.5,440.1,352.8
2016,7,8,8,30,278.0,272.0,2.6,16.0,449.0,526.85,418.85
2016,7,8,8,45,571.5,176.0,2.6,16.5,573.0,698.45,551.67
2016,7,8,9,0,865.0,80.0,2.6,17.0,697.0,858.56,663.14
2016,7,8,9,15,875.5,82.0,2.6,17.0,735.5,893.8,684.66
2016,7,8,9,30,886.0,84.0,2.6,17.0,774.0,926.57,705.48
2016,7,8,9,45,892.0,86.0,2.6,17.5,807.5,952.38,720.1
2016,7,8,10,0,898.0,88.0,2.6,18.0,841.0,975.16,732.67
2016,7,8,10,15,904.0,89.5,2.65,18.0,869.0,994.25,744.66
2016,7,8,10,30,910.0,91.0,2.7,18.0,897.0,1010.08,754.58
2016,7,8,10,45,913.5,92.0,2.8,18.5,918.5,1019.5,759.41
2016,7,8,11,0,917.0,93.0,2.9,19.0,940.0,1025.45,762.09
2016,7,8,11,15,920.0,93.5,2.95,19.0,955.0,1026.88,762.9
2016,7,8,11,30,923.0,94.0,3.0,19.0,970.0,1024.79,761.55
2016,7,8,11,45,926.0,93.5,3.05,19.0,978.5,1018.17,757.33
2016,7,8,12,0,929.0,93.0,3.1,19.0,987.0,1008.09,750.94
2016,7,8,12,15,929.5,93.0,3.15,19.0,987.5,992.66,741.09
2016,7,8,12,30,930.0,93.0,3.2,19.0,988.0,973.94,729.12
2016,7,8,12,45,923.0,97.0,3.25,19.5,980.0,948.99,711.62
2016,7,8,13,0,916.0,101.0,3.3,20.0,972.0,921.21,692.26
2016,7,8,13,15,914.0,100.5,3.35,19.5,958.0,890.81,673.68
2016,7,8,13,30,912.0,100.0,3.4,19.0,944.0,857.68,653.03
2016,7,8,13,45,909.5,98.0,3.45,19.0,924.0,820.15,627.85
2016,7,8,14,0,907.0,96.0,3.5,19.0,904.0,780.22,600.77
2016,7,8,14,15,901.5,95.0,3.5,19.0,876.5,736.83,570.73
2016,7,8,14,30,896.0,94.0,3.5,19.0,849.0,691.63,538.28
2016,7,8,14,45,890.0,92.0,3.55,19.0,816.5,643.59,501.83
2016,7,8,15,0,884.0,90.0,3.6,19.0,784.0,594.2,463.37
2016,7,8,15,15,874.0,88.0,3.6,19.0,745.5,541.57,421.23
2016,7,8,15,30,864.0,86.0,3.6,19.0,707.0,488.44,377.47
2016,7,8,15,45,852.5,83.5,3.65,19.0,664.0,433.96,331.47
2016,7,8,16,0,841.0,81.0,3.7,19.0,621.0,379.61,284.27
2016,7,8,16,15,824.5,78.5,3.65,18.5,575.0,324.07,235.56
2016,7,8,16,30,808.0,76.0,3.6,18.0,529.0,269.66,187.16
2016,7,8,16,45,788.0,72.5,3.55,18.0,480.5,209.47,134.5
2016,7,8,17,0,768.0,69.0,3.5,18.0,432.0,156.66,90.52
2016,7,8,17,15,739.0,65.5,3.4,17.5,382.0,105.38,54.48
2016,7,8,17,30,710.0,62.0,3.3,17.0,332.0,57.58,32.85
2016,7,8,17,45,671.5,57.5,3.25,17.0,283.0,41.47,31.16
2016,7,8,18,0,633.0,53.0,3.2,17.0,234.0,39.53,29.46
2016,7,8,18,15,574.5,47.5,3.1,16.5,187.0,36.59,26.82
2016,7,8,18,30,516.0,42.0,3.0,16.0,140.0,30.71,21.44
2016,7,8,18,45,427.5,34.0,2.95,15.5,99.0,25.62,16.6
2016,7,8,19,0,339.0,26.0,2.9,15.0,58.0,20.26,10.85
2016,7,8,19,15,169.5,13.0,2.9,14.5,29.0,9.94,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,11.5,2.1,13.0,26.5,40.01,0.0
2016,7,9,5,30,337.0,23.0,2.1,13.0,53.0,113.07,67.91
2016,7,9,5,45,428.5,30.5,2.15,13.5,92.5,166.83,119.81
2016,7,9,6,0,520.0,38.0,2.2,14.0,132.0,229.72,175.68
2016,7,9,6,15,578.5,43.0,2.25,14.5,178.5,287.95,228.13
2016,7,9,6,30,637.0,48.0,2.3,15.0,225.0,351.83,284.01
2016,7,9,6,45,675.5,52.5,2.4,15.5,273.5,410.38,334.15
2016,7,9,7,0,714.0,57.0,2.5,16.0,322.0,471.78,384.8
2016,7,9,7,15,742.5,60.0,2.55,16.0,371.5,527.86,430.27
2016,7,9,7,30,771.0,63.0,2.6,16.0,421.0,581.16,472.38
2016,7,9,7,45,791.5,66.0,2.65,16.5,469.5,633.34,510.28
2016,7,9,8,0,812.0,69.0,2.7,17.0,518.0,685.33,546.27
2016,7,9,8,15,829.0,71.5,2.7,17.0,564.5,733.51,579.54
2016,7,9,8,30,846.0,74.0,2.7,17.0,611.0,780.62,611.53
2016,7,9,8,45,858.0,76.0,2.75,17.5,654.0,821.55,637.8
2016,7,9,9,0,870.0,78.0,2.8,18.0,697.0,860.53,662.39
2016,7,9,9,15,880.0,79.5,2.85,18.0,736.0,894.95,684.84
2016,7,9,9,30,890.0,81.0,2.9,18.0,775.0,926.88,705.51
2016,7,9,9,45,892.0,86.0,3.0,18.5,807.5,952.35,720.76
2016,7,9,10,0,894.0,91.0,3.1,19.0,840.0,974.57,733.84
2016,7,9,10,15,900.0,92.0,3.15,19.0,868.0,993.08,745.47
2016,7,9,10,30,906.0,93.0,3.2,19.0,896.0,1008.34,755.03
2016,7,9,10,45,913.5,92.0,3.25,19.0,918.0,1019.64,762.07
2016,7,9,11,0,921.0,91.0,3.3,19.0,940.0,1027.55,766.98
2016,7,9,11,15,924.0,91.5,3.35,19.0,955.0,1029.02,767.76
2016,7,9,11,30,927.0,92.0,3.4,19.0,970.0,1026.97,766.36
2016,7,9,11,45,931.5,90.0,3.5,19.0,978.5,1020.32,762.42
2016,7,9,12,0,936.0,88.0,3.6,19.0,987.0,1010.18,756.24
2016,7,9,12,15,937.0,88.0,3.7,19.0,988.5,995.19,746.88
2016,7,9,12,30,938.0,88.0,3.8,19.0,990.0,976.86,735.3
2016,7,9,12,45,934.5,90.0,3.9,19.0,983.0,953.06,720.0
2016,7,9,13,0,931.0,92.0,4.0,19.0,976.0,926.27,702.61
2016,7,9,13,15,930.0,91.5,4.05,18.5,963.5,896.36,684.03
2016,7,9,13,30,929.0,91.0,4.1,18.0,951.0,863.61,663.28
2016,7,9,13,45,928.0,89.5,4.2,18.0,931.5,827.18,638.71
2016,7,9,14,0,927.0,88.0,4.3,18.0,912.0,788.18,612.07
2016,7,9,14,15,545.5,248.5,4.35,18.0,730.0,622.57,486.56
2016,7,9,14,30,164.0,409.0,4.4,18.0,548.0,481.65,373.59
2016,7,9,14,45,538.0,246.0,4.45,18.0,673.0,559.21,439.18
2016,7,9,15,0,912.0,83.0,4.5,18.0,798.0,604.23,475.7
2016,7,9,15,15,905.5,81.5,4.5,17.5,761.5,552.5,434.02
2016,7,9,15,30,899.0,80.0,4.5,17.0,725.0,499.85,390.64
2016,7,9,15,45,889.0,78.5,4.55,17.0,683.0,445.03,343.53
2016,7,9,16,0,879.0,77.0,4.6,17.0,641.0,390.1,295.0
2016,7,9,16,15,865.0,75.0,4.6,16.5,595.0,333.64,244.66
2016,7,9,16,30,851.0,73.0,4.6,16.0,549.0,277.99,194.33
2016,7,9,16,45,830.5,71.0,4.6,16.0,499.5,222.08,144.36
2016,7,9,17,0,810.0,69.0,4.6,16.0,450.0,162.31,94.18
2016,7,9,17,15,782.5,65.5,4.55,15.5,399.0,108.69,56.11
2016,7,9,17,30,755.0,62.0,4.5,15.0,348.0,58.37,33.29
2016,7,9,17,45,712.5,58.5,4.45,14.5,297.0,42.45,32.36
2016,7,9,18,0,670.0,55.0,4.4,14.0,246.0,41.39,31.49
2016,7,9,18,15,611.0,49.5,4.25,13.5,197.0,38.51,28.87
2016,7,9,18,30,552.0,44.0,4.1,13.0,148.0,32.51,23.32
2016,7,9,18,45,453.5,36.0,3.95,13.0,105.0,27.46,18.39
2016,7,9,19,0,355.0,28.0,3.8,13.0,62.0,22.18,12.47
2016,7,9,19,15,177.5,14.0,3.75,12.5,31.0,10.86,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,163.5,12.5,3.15,12.0,26.5,39.93,0.0
2016,7,10,5,30,327.0,25.0,3.2,12.0,53.0,112.53,67.13
2016,7,10,5,45,427.0,33.0,3.25,12.5,94.5,168.94,121.96
2016,7,10,6,0,527.0,41.0,3.3,13.0,136.0,236.47,181.97
2016,7,10,6,15,589.0,47.0,3.25,13.5,184.0,296.05,236.0
2016,7,10,6,30,651.0,53.0,3.2,14.0,232.0,363.31,295.11
2016,7,10,6,45,694.5,57.0,3.15,14.5,283.0,424.66,347.81
2016,7,10,7,0,738.0,61.0,3.1,15.0,334.0,489.29,401.19
2016,7,10,7,15,768.0,64.5,3.0,15.5,385.5,548.13,447.92
2016,7,10,7,30,798.0,68.0,2.9,16.0,437.0,608.2,493.79
2016,7,10,7,45,821.5,70.5,2.85,16.5,487.5,659.11,530.37
2016,7,10,8,0,845.0,73.0,2.8,17.0,538.0,714.03,567.82
2016,7,10,8,15,861.5,75.5,2.75,17.0,586.0,763.16,601.2
2016,7,10,8,30,878.0,78.0,2.7,17.0,634.0,811.09,633.15
2016,7,10,8,45,892.5,79.0,2.65,17.5,679.0,854.12,659.85
2016,7,10,9,0,907.0,80.0,2.6,18.0,724.0,895.28,684.77
2016,7,10,9,15,917.0,81.5,2.6,18.0,764.0,930.77,707.18
2016,7,10,9,30,927.0,83.0,2.6,18.0,804.0,963.63,727.69
2016,7,10,9,45,931.5,86.5,2.6,18.5,838.5,990.64,742.78
2016,7,10,10,0,936.0,90.0,2.6,19.0,873.0,1014.39,755.67
2016,7,10,10,15,942.0,91.0,2.65,19.0,902.0,1033.53,767.49
2016,7,10,10,30,948.0,92.0,2.7,19.0,931.0,1049.28,777.2
2016,7,10,10,45,952.0,93.0,2.8,19.5,953.0,1059.51,782.46
2016,7,10,11,0,956.0,94.0,2.9,20.0,975.0,1066.13,785.5
2016,7,10,11,15,959.0,94.5,3.0,20.0,990.5,1067.57,786.79
2016,7,10,11,30,962.0,95.0,3.1,20.0,1006.0,1065.34,785.83
2016,7,10,11,45,963.5,95.5,3.25,20.0,1014.0,1057.96,782.05
2016,7,10,12,0,965.0,96.0,3.4,20.0,1022.0,1046.97,775.96
2016,7,10,12,15,965.5,96.0,3.45,20.0,1023.0,1030.97,765.8
2016,7,10,12,30,966.0,96.0,3.5,20.0,1024.0,1011.53,753.44
2016,7,10,12,45,960.0,99.0,3.6,20.0,1016.0,985.67,737.15
2016,7,10,13,0,954.0,102.0,3.7,20.0,1008.0,956.83,718.8
2016,7,10,13,15,952.0,101.5,3.7,20.0,993.5,925.28,697.89
2016,7,10,13,30,950.0,101.0,3.7,20.0,979.0,890.88,674.95
2016,7,10,13,45,947.5,99.5,3.75,20.0,958.5,852.41,649.34
2016,7,10,14,0,945.0,98.0,3.8,20.0,938.0,811.43,621.73
2016,7,10,14,15,939.5,97.0,3.75,20.0,910.0,766.4,590.56
2016,7,10,14,30,934.0,96.0,3.7,20.0,882.0,719.46,557.02
2016,7,10,14,45,927.5,94.0,3.7,20.0,848.0,669.27,519.07
2016,7,10,15,0,921.0,92.0,3.7,20.0,814.0,617.69,479.08
2016,7,10,15,15,911.5,90.5,3.65,20.0,774.5,563.82,436.1
2016,7,10,15,30,902.0,89.0,3.6,20.0,735.0,509.3,391.39
2016,7,10,15,45,889.5,86.5,3.6,20.0,691.0,452.25,343.56
2016,7,10,16,0,877.0,84.0,3.6,20.0,647.0,395.39,294.52
2016,7,10,16,15,860.5,81.5,3.55,19.5,599.0,337.71,244.26
2016,7,10,16,30,844.0,79.0,3.5,19.0,551.0,281.12,194.22
2016,7,10,16,45,822.0,76.0,3.5,19.0,500.5,218.8,140.06
2016,7,10,17,0,800.0,73.0,3.5,19.0,450.0,164.04,94.78
2016,7,10,17,15,770.5,69.5,3.4,18.5,398.5,110.77,57.61
2016,7,10,17,30,741.0,66.0,3.3,18.0,347.0,61.05,35.46
2016,7,10,17,45,697.5,61.5,3.25,18.0,295.0,44.92,34.07
2016,7,10,18,0,654.0,57.0,3.2,18.0,243.0,43.13,32.5
2016,7,10,18,15,592.0,51.0,3.1,17.0,194.0,36.41,26.6
2016,7,10,18,30,530.0,45.0,3.0,16.0,145.0,33.37,23.77
2016,7,10,18,45,429.5,37.0,2.9,15.5,102.0,28.38,18.97
2016,7,10,19,0,329.0,29.0,2.8,15.0,59.0,23.16,13.06
2016,7,10,19,15,164.5,14.5,2.8,14.5,29.5,11.34,0.0
2016,7,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,12.5,1.2,13.0,25.5,38.39,0.0
2016,7,11,5,30,311.0,25.0,1.2,13.0,51.0,108.22,63.05
2016,7,11,5,45,412.5,33.5,1.3,13.5,92.0,165.03,118.07
2016,7,11,6,0,514.0,42.0,1.4,14.0,133.0,232.76,177.32
2016,7,11,6,15,576.0,47.5,1.4,14.5,180.5,292.45,230.42
2016,7,11,6,30,638.0,53.0,1.4,15.0,228.0,356.96,286.14
2016,7,11,6,45,681.0,57.5,1.4,15.5,278.5,417.96,337.32
2016,7,11,7,0,724.0,62.0,1.4,16.0,329.0,482.23,389.04
2016,7,11,7,15,754.5,65.5,1.4,16.5,380.0,540.71,434.34
2016,7,11,7,30,785.0,69.0,1.4,17.0,431.0,600.51,478.87
2016,7,11,7,45,807.0,72.0,1.4,17.5,481.0,654.78,516.98
2016,7,11,8,0,829.0,75.0,1.4,18.0,531.0,704.19,549.34
2016,7,11,8,15,846.0,77.5,1.45,18.5,578.5,753.1,581.1
2016,7,11,8,30,863.0,80.0,1.5,19.0,626.0,800.9,611.46
2016,7,11,8,45,875.5,82.5,1.55,19.5,670.0,843.46,637.74
2016,7,11,9,0,888.0,85.0,1.6,20.0,714.0,884.04,662.36
2016,7,11,9,15,898.5,86.5,1.65,20.0,754.0,919.46,684.58
2016,7,11,9,30,909.0,88.0,1.7,20.0,794.0,952.34,705.07
2016,7,11,9,45,908.5,94.0,1.8,20.5,827.0,976.93,719.4
2016,7,11,10,0,908.0,100.0,1.9,21.0,860.0,998.08,731.57
2016,7,11,10,15,914.5,101.5,1.95,21.0,888.5,1017.81,743.66
2016,7,11,10,30,921.0,103.0,2.0,21.0,917.0,1034.23,753.71
2016,7,11,10,45,925.5,104.0,2.05,21.0,939.5,1044.71,760.08
2016,7,11,11,0,930.0,105.0,2.1,21.0,962.0,1051.67,764.38
2016,7,11,11,15,933.0,105.5,2.15,21.0,977.5,1053.04,765.28
2016,7,11,11,30,936.0,106.0,2.2,21.0,993.0,1050.83,764.06
2016,7,11,11,45,938.0,106.5,2.3,21.0,1001.0,1044.06,760.65
2016,7,11,12,0,940.0,107.0,2.4,21.0,1009.0,1033.76,755.05
2016,7,11,12,15,940.5,107.0,2.45,21.0,1010.0,1018.05,745.48
2016,7,11,12,30,941.0,107.0,2.5,21.0,1011.0,999.0,733.8
2016,7,11,12,45,943.5,104.5,2.65,21.0,1005.5,976.11,720.57
2016,7,11,13,0,946.0,102.0,2.8,21.0,1000.0,949.96,705.03
2016,7,11,13,15,944.0,101.5,2.85,21.0,986.5,918.65,685.07
2016,7,11,13,30,942.0,101.0,2.9,21.0,973.0,884.5,663.09
2016,7,11,13,45,939.0,100.5,3.0,21.0,952.0,846.84,638.85
2016,7,11,14,0,936.0,100.0,3.1,21.0,931.0,806.71,612.6
