Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,15,931.0,98.5,3.15,20.5,903.5,761.92,583.59
2016,7,11,14,30,926.0,97.0,3.2,20.0,876.0,715.19,551.94
2016,7,11,14,45,920.0,95.0,3.25,20.0,842.5,665.65,514.89
2016,7,11,15,0,914.0,93.0,3.3,20.0,809.0,614.68,475.72
2016,7,11,15,15,904.5,91.5,3.3,20.0,770.0,561.11,433.27
2016,7,11,15,30,895.0,90.0,3.3,20.0,731.0,506.92,389.06
2016,7,11,15,45,884.5,87.0,3.3,20.0,687.5,450.6,341.91
2016,7,11,16,0,874.0,84.0,3.3,20.0,644.0,394.26,293.38
2016,7,11,16,15,857.5,81.5,3.3,19.5,596.0,336.7,243.36
2016,7,11,16,30,841.0,79.0,3.3,19.0,548.0,280.24,193.51
2016,7,11,16,45,820.5,75.5,3.3,19.0,498.0,217.94,139.37
2016,7,11,17,0,800.0,72.0,3.3,19.0,448.0,163.02,93.94
2016,7,11,17,15,770.5,68.5,3.25,18.5,396.5,109.71,56.79
2016,7,11,17,30,741.0,65.0,3.2,18.0,345.0,59.95,34.75
2016,7,11,17,45,701.0,60.0,3.2,17.5,294.0,43.73,33.09
2016,7,11,18,0,661.0,55.0,3.2,17.0,243.0,41.45,31.15
2016,7,11,18,15,600.0,49.5,3.1,16.5,194.0,35.25,25.63
2016,7,11,18,30,539.0,44.0,3.0,16.0,145.0,32.58,23.06
2016,7,11,18,45,443.0,35.5,2.95,15.5,102.0,27.1,17.84
2016,7,11,19,0,347.0,27.0,2.9,15.0,59.0,21.34,11.5
2016,7,11,19,15,173.5,13.5,2.95,14.5,29.5,10.47,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,12.0,25.0,39.11,0.0
2016,7,12,5,30,327.0,24.0,3.2,12.0,50.0,110.12,62.95
2016,7,12,5,45,426.0,32.0,3.25,12.5,91.0,166.8,119.76
2016,7,12,6,0,525.0,40.0,3.3,13.0,132.0,233.77,179.43
2016,7,12,6,15,588.0,46.0,3.25,13.0,180.5,293.58,234.16
2016,7,12,6,30,651.0,52.0,3.2,13.0,229.0,361.19,294.32
2016,7,12,6,45,350.5,95.5,3.15,13.5,193.5,292.29,241.02
2016,7,12,7,0,50.0,139.0,3.1,14.0,158.0,169.81,138.27
2016,7,12,7,15,87.0,165.0,3.05,14.5,203.0,221.67,181.46
2016,7,12,7,30,124.0,191.0,3.0,15.0,248.0,285.49,233.13
2016,7,12,7,45,201.5,207.5,2.95,15.5,312.5,361.89,294.6
2016,7,12,8,0,279.0,224.0,2.9,16.0,377.0,454.91,367.23
2016,7,12,8,15,576.5,152.0,2.8,16.0,504.5,634.73,509.33
2016,7,12,8,30,874.0,80.0,2.7,16.0,632.0,809.64,635.72
2016,7,12,8,45,886.5,82.5,2.65,16.5,677.0,852.63,661.41
2016,7,12,9,0,899.0,85.0,2.6,17.0,722.0,893.6,686.32
2016,7,12,9,15,910.0,87.0,2.55,17.0,762.5,930.39,709.27
2016,7,12,9,30,921.0,89.0,2.5,17.0,803.0,964.62,730.27
2016,7,12,9,45,930.5,89.5,2.45,17.5,839.0,992.99,745.75
2016,7,12,10,0,940.0,90.0,2.4,18.0,875.0,1018.36,759.12
2016,7,12,10,15,946.5,91.0,2.4,18.0,904.0,1038.13,770.78
2016,7,12,10,30,953.0,92.0,2.4,18.0,933.0,1054.5,780.31
2016,7,12,10,45,956.5,93.0,2.4,18.5,955.5,1064.34,784.22
2016,7,12,11,0,960.0,94.0,2.4,19.0,978.0,1070.53,785.95
2016,7,12,11,15,963.0,94.5,2.45,19.0,993.5,1072.02,786.87
2016,7,12,11,30,966.0,95.0,2.5,19.0,1009.0,1069.83,785.59
2016,7,12,11,45,967.5,95.5,2.55,19.5,1017.0,1062.45,779.6
2016,7,12,12,0,969.0,96.0,2.6,20.0,1025.0,1051.45,771.43
2016,7,12,12,15,969.0,96.0,2.65,20.0,1025.0,1034.92,761.26
2016,7,12,12,30,969.0,96.0,2.7,20.0,1025.0,1014.96,748.92
2016,7,12,12,45,959.5,101.5,2.8,20.0,1015.5,988.24,732.6
2016,7,12,13,0,950.0,107.0,2.9,20.0,1006.0,958.63,714.27
2016,7,12,13,15,947.0,106.0,2.95,20.0,991.5,925.81,693.24
2016,7,12,13,30,944.0,105.0,3.0,20.0,977.0,890.2,670.18
2016,7,12,13,45,940.0,104.0,3.1,20.0,955.5,851.16,644.88
2016,7,12,14,0,936.0,103.0,3.2,20.0,934.0,809.72,617.59
2016,7,12,14,15,930.0,102.0,3.2,19.5,905.5,764.62,587.98
2016,7,12,14,30,924.0,101.0,3.2,19.0,877.0,717.66,555.7
2016,7,12,14,45,916.5,99.0,3.25,19.0,843.0,667.2,517.87
2016,7,12,15,0,909.0,97.0,3.3,19.0,809.0,615.47,478.03
2016,7,12,15,15,899.0,95.0,3.3,19.0,769.0,561.37,435.07
2016,7,12,15,30,889.0,93.0,3.3,19.0,729.0,506.71,390.39
2016,7,12,15,45,876.5,90.5,3.3,19.0,685.0,450.24,342.99
2016,7,12,16,0,864.0,88.0,3.3,19.0,641.0,393.95,294.39
2016,7,12,16,15,846.5,85.5,3.25,18.5,593.0,336.54,244.36
2016,7,12,16,30,829.0,83.0,3.2,18.0,545.0,275.14,190.54
2016,7,12,16,45,807.5,79.0,3.2,18.0,494.5,218.11,140.53
2016,7,12,17,0,786.0,75.0,3.2,18.0,444.0,163.32,95.16
2016,7,12,17,15,755.5,71.5,3.1,17.5,392.5,110.69,58.47
2016,7,12,17,30,725.0,68.0,3.0,17.0,341.0,61.74,36.87
2016,7,12,17,45,684.5,63.0,2.95,17.0,290.0,46.24,35.38
2016,7,12,18,0,644.0,58.0,2.9,17.0,239.0,40.17,30.02
2016,7,12,18,15,581.5,51.5,2.8,16.5,190.5,36.9,27.08
2016,7,12,18,30,519.0,45.0,2.7,16.0,142.0,33.46,23.83
2016,7,12,18,45,420.5,36.5,2.6,15.5,99.5,28.02,18.63
2016,7,12,19,0,322.0,28.0,2.5,15.0,57.0,22.33,12.19
2016,7,12,19,15,161.0,14.0,2.5,14.5,28.5,10.96,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,12.5,1.75,12.5,24.0,36.48,0.0
2016,7,13,5,30,292.0,25.0,1.7,13.0,48.0,102.61,57.04
2016,7,13,5,45,396.5,34.0,1.65,13.5,89.5,160.38,114.38
2016,7,13,6,0,501.0,43.0,1.6,14.0,131.0,228.66,174.06
2016,7,13,6,15,566.5,49.5,1.45,14.5,179.0,290.16,228.48
2016,7,13,6,30,632.0,56.0,1.3,15.0,227.0,358.2,286.66
2016,7,13,6,45,676.5,61.0,1.2,15.5,278.0,418.7,337.0
2016,7,13,7,0,721.0,66.0,1.1,16.0,329.0,484.24,388.94
2016,7,13,7,15,752.5,70.0,1.0,16.5,380.5,543.87,434.0
2016,7,13,7,30,784.0,74.0,0.9,17.0,432.0,604.92,477.95
2016,7,13,7,45,807.5,77.0,0.85,17.5,483.0,660.3,515.83
2016,7,13,8,0,831.0,80.0,0.8,18.0,534.0,715.66,550.96
2016,7,13,8,15,848.5,82.5,0.75,18.5,582.5,760.25,577.55
2016,7,13,8,30,866.0,85.0,0.7,19.0,631.0,808.61,606.04
2016,7,13,8,45,879.5,87.5,0.7,19.5,675.5,852.18,631.41
2016,7,13,9,0,893.0,90.0,0.7,20.0,720.0,893.82,655.1
2016,7,13,9,15,903.5,91.5,0.75,20.5,760.5,929.44,675.54
2016,7,13,9,30,914.0,93.0,0.8,21.0,801.0,962.49,694.25
2016,7,13,9,45,909.5,101.5,0.85,21.5,833.0,986.12,706.98
2016,7,13,10,0,905.0,110.0,0.9,22.0,865.0,1006.07,717.55
2016,7,13,10,15,911.5,111.5,1.0,22.0,894.0,1025.74,730.42
2016,7,13,10,30,918.0,113.0,1.1,22.0,923.0,1042.1,741.32
2016,7,13,10,45,923.0,114.0,1.25,22.5,945.5,1053.02,748.48
2016,7,13,11,0,928.0,115.0,1.4,23.0,968.0,1060.43,753.5
2016,7,13,11,15,931.0,115.5,1.5,23.0,983.5,1061.75,755.38
2016,7,13,11,30,934.0,116.0,1.6,23.0,999.0,1059.48,755.18
2016,7,13,11,45,935.5,116.5,1.7,23.0,1007.0,1052.15,751.9
2016,7,13,12,0,937.0,117.0,1.8,23.0,1015.0,1041.31,746.49
2016,7,13,12,15,937.0,117.0,1.9,23.0,1015.0,1025.08,737.69
2016,7,13,12,30,937.0,117.0,2.0,23.0,1015.0,1005.53,726.78
2016,7,13,12,45,940.0,114.0,2.15,23.0,1009.5,982.62,714.21
2016,7,13,13,0,943.0,111.0,2.3,23.0,1004.0,956.46,699.32
2016,7,13,13,15,940.5,110.0,2.4,23.0,989.5,924.23,679.75
2016,7,13,13,30,938.0,109.0,2.5,23.0,975.0,889.2,658.13
2016,7,13,13,45,934.0,108.0,2.6,23.0,953.5,850.32,633.62
2016,7,13,14,0,930.0,107.0,2.7,23.0,932.0,809.06,607.16
2016,7,13,14,15,924.0,106.0,2.75,23.0,904.0,764.15,577.49
2016,7,13,14,30,918.0,105.0,2.8,23.0,876.0,717.39,545.11
2016,7,13,14,45,910.0,103.0,2.85,23.0,841.5,666.83,508.07
2016,7,13,15,0,902.0,101.0,2.9,23.0,807.0,615.05,469.07
2016,7,13,15,15,892.0,99.0,2.95,22.5,767.5,561.23,428.19
2016,7,13,15,30,882.0,97.0,3.0,22.0,728.0,506.85,385.37
2016,7,13,15,45,868.5,94.5,3.05,22.0,683.5,450.24,338.7
2016,7,13,16,0,855.0,92.0,3.1,22.0,639.0,393.94,290.88
2016,7,13,16,15,837.5,89.5,3.1,21.5,591.0,332.15,238.26
2016,7,13,16,30,820.0,87.0,3.1,21.0,543.0,276.04,189.28
2016,7,13,16,45,797.5,83.5,3.1,21.0,493.0,219.67,140.49
2016,7,13,17,0,775.0,80.0,3.1,21.0,443.0,165.67,96.4
2016,7,13,17,15,744.0,76.0,3.05,20.5,391.5,113.17,60.3
2016,7,13,17,30,713.0,72.0,3.0,20.0,340.0,64.43,39.09
2016,7,13,17,45,670.0,66.5,2.95,19.5,288.5,44.72,33.67
2016,7,13,18,0,627.0,61.0,2.9,19.0,237.0,42.56,31.86
2016,7,13,18,15,563.0,54.5,2.7,18.5,188.5,39.41,29.04
2016,7,13,18,30,499.0,48.0,2.5,18.0,140.0,36.12,25.92
2016,7,13,18,45,399.0,38.5,2.4,17.5,98.0,29.9,20.04
2016,7,13,19,0,299.0,29.0,2.3,17.0,56.0,23.35,12.74
2016,7,13,19,15,149.5,14.5,2.25,16.5,28.0,11.46,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.0,1.45,13.5,24.0,37.1,0.0
2016,7,14,5,30,307.0,24.0,1.4,14.0,48.0,104.28,55.85
2016,7,14,5,45,413.0,33.0,1.35,14.5,89.5,163.58,115.66
2016,7,14,6,0,519.0,42.0,1.3,15.0,131.0,233.18,176.24
2016,7,14,6,15,584.5,48.0,1.2,15.0,180.0,295.05,231.19
2016,7,14,6,30,650.0,54.0,1.1,15.0,229.0,361.97,288.88
2016,7,14,6,45,694.0,59.0,1.0,15.5,280.5,424.75,340.78
2016,7,14,7,0,738.0,64.0,0.9,16.0,332.0,490.89,392.81
2016,7,14,7,15,769.0,67.5,0.9,16.5,384.0,550.5,438.24
2016,7,14,7,30,800.0,71.0,0.9,17.0,436.0,611.44,482.83
2016,7,14,7,45,823.0,74.0,0.9,17.5,487.0,667.22,521.32
2016,7,14,8,0,846.0,77.0,0.9,18.0,538.0,718.11,553.92
2016,7,14,8,15,863.5,79.5,0.9,18.5,586.5,768.22,585.17
2016,7,14,8,30,881.0,82.0,0.9,19.0,635.0,817.2,614.92
2016,7,14,8,45,894.5,84.0,0.95,19.5,680.5,860.79,641.24
2016,7,14,9,0,908.0,86.0,1.0,20.0,726.0,902.41,665.95
2016,7,14,9,15,918.5,87.5,1.05,20.0,766.5,938.53,688.12
2016,7,14,9,30,929.0,89.0,1.1,20.0,807.0,972.03,708.58
2016,7,14,9,45,932.0,93.0,1.2,20.5,841.5,998.31,723.94
2016,7,14,10,0,935.0,97.0,1.3,21.0,876.0,1021.26,737.26
2016,7,14,10,15,941.0,98.5,1.35,21.0,905.0,1041.02,749.17
2016,7,14,10,30,947.0,100.0,1.4,21.0,934.0,1057.36,759.07
2016,7,14,10,45,951.0,101.0,1.5,21.5,956.5,1067.63,764.72
2016,7,14,11,0,955.0,102.0,1.6,22.0,979.0,1074.29,768.24
2016,7,14,11,15,958.0,102.5,1.7,22.0,994.5,1075.74,770.12
2016,7,14,11,30,961.0,103.0,1.8,22.0,1010.0,1073.52,769.83
2016,7,14,11,45,962.5,103.5,1.9,22.0,1018.0,1066.13,766.38
2016,7,14,12,0,964.0,104.0,2.0,22.0,1026.0,1055.12,760.72
2016,7,14,12,15,964.0,104.0,2.05,22.0,1027.0,1038.6,750.97
2016,7,14,12,30,964.0,104.0,2.1,22.0,1028.0,1018.65,739.1
2016,7,14,12,45,955.5,108.5,2.2,22.0,1018.5,991.88,723.41
2016,7,14,13,0,947.0,113.0,2.3,22.0,1009.0,962.21,705.72
2016,7,14,13,15,944.0,112.5,2.35,21.5,994.5,929.86,686.94
2016,7,14,13,30,941.0,112.0,2.4,21.0,980.0,894.73,666.06
2016,7,14,13,45,936.5,111.0,2.45,21.0,958.0,855.3,640.74
2016,7,14,14,0,932.0,110.0,2.5,21.0,936.0,813.51,613.55
2016,7,14,14,15,925.5,109.0,2.5,21.0,907.5,768.1,583.19
2016,7,14,14,30,919.0,108.0,2.5,21.0,879.0,720.87,550.11
2016,7,14,14,45,910.5,106.0,2.55,21.0,844.0,669.89,512.75
2016,7,14,15,0,902.0,104.0,2.6,21.0,809.0,617.74,473.43
2016,7,14,15,15,891.0,102.0,2.6,20.5,769.0,563.32,431.86
2016,7,14,15,30,880.0,100.0,2.6,20.0,729.0,508.44,388.47
2016,7,14,15,45,866.0,97.5,2.6,20.0,684.0,451.65,341.47
2016,7,14,16,0,852.0,95.0,2.6,20.0,639.0,395.21,293.39
2016,7,14,16,15,833.5,92.5,2.6,19.5,591.0,333.28,240.54
2016,7,14,16,30,815.0,90.0,2.6,19.0,543.0,277.08,191.37
2016,7,14,16,45,791.0,86.5,2.6,19.0,492.0,220.64,142.42
2016,7,14,17,0,767.0,83.0,2.6,19.0,441.0,166.75,98.32
2016,7,14,17,15,734.5,78.5,2.55,18.5,389.0,114.14,62.02
2016,7,14,17,30,702.0,74.0,2.5,18.0,337.0,60.64,36.68
2016,7,14,17,45,655.5,69.0,2.5,17.5,285.5,46.66,35.68
2016,7,14,18,0,609.0,64.0,2.5,17.0,234.0,45.01,34.3
2016,7,14,18,15,542.5,57.0,2.45,16.5,185.5,41.55,31.18
2016,7,14,18,30,476.0,50.0,2.4,16.0,137.0,37.95,27.75
2016,7,14,18,45,371.5,40.0,2.35,15.5,95.5,31.34,21.45
2016,7,14,19,0,267.0,30.0,2.3,15.0,54.0,24.39,13.53
2016,7,14,19,15,133.5,15.0,2.35,14.5,27.0,11.98,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,114.0,13.5,2.25,11.5,22.0,31.81,0.0
2016,7,15,5,30,228.0,27.0,2.3,12.0,44.0,88.91,46.61
2016,7,15,5,45,336.0,37.5,2.35,12.5,83.5,146.45,104.86
2016,7,15,6,0,444.0,48.0,2.4,13.0,123.0,214.11,164.07
2016,7,15,6,15,514.5,55.5,2.3,13.0,170.5,275.71,219.32
2016,7,15,6,30,585.0,63.0,2.2,13.0,218.0,344.41,279.52
2016,7,15,6,45,292.5,80.5,2.15,13.5,158.0,245.76,202.12
2016,7,15,7,0,0.0,98.0,2.1,14.0,98.0,93.19,73.54
2016,7,15,7,15,24.5,137.5,2.05,14.0,149.0,153.63,124.5
2016,7,15,7,30,49.0,177.0,2.0,14.0,200.0,212.75,173.07
2016,7,15,7,45,147.0,202.0,1.95,14.5,280.0,318.1,258.95
2016,7,15,8,0,245.0,227.0,1.9,15.0,360.0,433.36,349.29
2016,7,15,8,15,276.5,244.0,1.9,15.5,407.0,485.73,387.75
2016,7,15,8,30,308.0,261.0,1.9,16.0,454.0,539.67,426.88
2016,7,15,8,45,591.5,179.5,1.9,16.5,584.0,718.84,562.68
2016,7,15,9,0,875.0,98.0,1.9,17.0,714.0,886.71,676.73
2016,7,15,9,15,886.5,100.0,1.9,17.0,754.5,923.32,698.17
2016,7,15,9,30,898.0,102.0,1.9,17.0,795.0,957.45,719.2
2016,7,15,9,45,626.0,235.0,1.95,17.5,728.5,871.51,658.31
2016,7,15,10,0,354.0,368.0,2.0,18.0,662.0,741.91,560.21
2016,7,15,10,15,640.5,238.0,2.05,18.0,793.0,906.73,682.66
2016,7,15,10,30,927.0,108.0,2.1,18.0,924.0,1046.07,772.8
2016,7,15,10,45,718.5,234.5,2.15,18.5,877.0,988.91,732.29
2016,7,15,11,0,510.0,361.0,2.2,19.0,830.0,905.82,670.8
2016,7,15,11,15,727.5,235.5,2.25,19.0,915.5,995.7,736.83
2016,7,15,11,30,945.0,110.0,2.3,19.0,1001.0,1064.88,780.97
2016,7,15,11,45,947.5,109.5,2.35,19.0,1009.5,1057.54,775.76
2016,7,15,12,0,950.0,109.0,2.4,19.0,1018.0,1046.63,769.18
2016,7,15,12,15,950.0,109.5,2.4,19.0,1018.5,1030.78,758.93
2016,7,15,12,30,950.0,110.0,2.4,19.0,1019.0,1011.54,746.58
2016,7,15,12,45,939.5,115.5,2.4,19.0,1009.5,984.12,728.93
2016,7,15,13,0,929.0,121.0,2.4,19.0,1000.0,953.92,709.49
2016,7,15,13,15,926.0,120.5,2.4,19.0,985.0,922.03,688.86
2016,7,15,13,30,923.0,120.0,2.4,19.0,970.0,887.4,666.3
2016,7,15,13,45,528.5,278.0,2.4,19.0,762.0,689.37,525.06
2016,7,15,14,0,134.0,436.0,2.4,19.0,554.0,506.68,385.06
2016,7,15,14,15,136.0,420.0,2.4,18.5,537.0,483.78,370.39
2016,7,15,14,30,138.0,404.0,2.4,18.0,520.0,460.61,354.36
2016,7,15,14,45,137.5,387.5,2.4,18.0,499.0,435.18,335.73
2016,7,15,15,0,137.0,371.0,2.4,18.0,478.0,409.71,316.86
2016,7,15,15,15,495.5,240.5,2.4,18.0,598.0,471.9,366.4
2016,7,15,15,30,854.0,110.0,2.4,18.0,718.0,504.64,388.55
2016,7,15,15,45,836.5,108.0,2.4,18.0,673.0,444.49,338.46
2016,7,15,16,0,819.0,106.0,2.4,18.0,628.0,388.23,290.47
2016,7,15,16,15,799.5,102.5,2.35,17.5,580.0,331.16,241.23
2016,7,15,16,30,780.0,99.0,2.3,17.0,532.0,275.69,192.62
2016,7,15,16,45,753.0,95.5,2.3,17.0,481.5,220.62,144.87
2016,7,15,17,0,726.0,92.0,2.3,17.0,431.0,163.76,98.37
2016,7,15,17,15,692.0,87.5,2.3,16.5,379.5,112.95,63.2
2016,7,15,17,30,658.0,83.0,2.3,16.0,328.0,66.24,42.6
2016,7,15,17,45,608.5,77.0,2.35,16.0,277.5,52.9,41.43
2016,7,15,18,0,559.0,71.0,2.4,16.0,227.0,50.78,39.55
2016,7,15,18,15,490.0,63.0,2.35,15.5,179.0,46.76,35.91
2016,7,15,18,30,421.0,55.0,2.3,15.0,131.0,42.55,31.9
2016,7,15,18,45,315.0,43.5,2.3,14.5,90.5,33.52,23.4
2016,7,15,19,0,209.0,32.0,2.3,14.0,50.0,25.15,14.01
2016,7,15,19,15,104.5,16.0,2.35,13.5,25.0,15.25,0.0
2016,7,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,111.0,13.0,2.2,12.0,21.0,30.73,0.0
2016,7,16,5,30,222.0,26.0,2.2,12.0,42.0,86.03,43.0
2016,7,16,5,45,331.5,36.5,2.2,12.5,81.5,143.91,102.63
2016,7,16,6,0,441.0,47.0,2.2,13.0,121.0,211.7,161.91
2016,7,16,6,15,512.0,54.5,2.1,13.5,168.5,273.26,216.67
2016,7,16,6,30,583.0,62.0,2.0,14.0,216.0,342.01,276.2
2016,7,16,6,45,311.5,98.0,1.9,14.5,182.5,275.09,224.8
2016,7,16,7,0,40.0,134.0,1.8,15.0,149.0,159.1,128.43
2016,7,16,7,15,392.5,108.5,1.7,15.0,285.0,367.29,302.2
2016,7,16,7,30,745.0,83.0,1.6,15.0,421.0,588.83,475.98
2016,7,16,7,45,429.5,158.0,1.55,15.5,358.5,485.2,389.99
2016,7,16,8,0,114.0,233.0,1.5,16.0,296.0,333.45,265.81
2016,7,16,8,15,157.5,255.5,1.5,16.5,350.0,395.37,314.2
2016,7,16,8,30,201.0,278.0,1.5,17.0,404.0,460.14,362.38
2016,7,16,8,45,218.5,298.0,1.5,17.5,444.0,502.5,392.15
2016,7,16,9,0,236.0,318.0,1.5,18.0,484.0,545.22,421.74
2016,7,16,9,15,563.5,211.0,1.55,18.0,637.5,761.9,583.96
2016,7,16,9,30,891.0,104.0,1.6,18.0,791.0,953.12,711.81
2016,7,16,9,45,898.0,107.0,1.65,18.5,826.0,981.23,725.91
2016,7,16,10,0,905.0,110.0,1.7,19.0,861.0,1006.3,739.97
2016,7,16,10,15,911.5,111.0,1.8,19.0,890.5,1025.54,752.43
2016,7,16,10,30,918.0,112.0,1.9,19.0,920.0,1041.47,762.91
2016,7,16,10,45,922.5,113.5,2.0,19.0,942.5,1052.51,770.36
2016,7,16,11,0,927.0,115.0,2.1,19.0,965.0,1060.01,775.7
2016,7,16,11,15,930.5,116.0,2.15,19.0,981.0,1062.41,777.25
2016,7,16,11,30,934.0,117.0,2.2,19.0,997.0,1061.2,776.65
2016,7,16,11,45,936.0,117.0,2.3,19.0,1005.5,1053.9,772.89
2016,7,16,12,0,938.0,117.0,2.4,19.0,1014.0,1043.07,766.94
2016,7,16,12,15,938.5,117.5,2.4,19.0,1014.5,1027.8,757.05
2016,7,16,12,30,939.0,118.0,2.4,19.0,1015.0,1009.16,745.09
2016,7,16,12,45,938.0,117.5,2.45,19.0,1008.5,984.89,730.0
2016,7,16,13,0,937.0,117.0,2.5,19.0,1002.0,957.51,712.85
2016,7,16,13,15,934.5,116.5,2.5,19.0,988.0,925.82,692.3
2016,7,16,13,30,932.0,116.0,2.5,19.0,974.0,891.34,669.81
2016,7,16,13,45,931.0,113.0,2.55,19.0,953.5,853.07,644.98
2016,7,16,14,0,930.0,110.0,2.6,19.0,933.0,812.22,618.12
2016,7,16,14,15,924.5,108.5,2.6,18.5,905.0,767.08,588.74
2016,7,16,14,30,919.0,107.0,2.6,18.0,877.0,720.05,556.48
2016,7,16,14,45,913.0,104.5,2.6,18.0,843.0,670.11,519.12
2016,7,16,15,0,907.0,102.0,2.6,18.0,809.0,618.75,479.69
2016,7,16,15,15,897.0,100.0,2.6,18.0,769.5,564.53,436.92
2016,7,16,15,30,887.0,98.0,2.6,18.0,730.0,509.73,392.39
2016,7,16,15,45,874.5,95.0,2.65,18.0,685.5,452.68,344.88
2016,7,16,16,0,862.0,92.0,2.7,18.0,641.0,395.83,296.07
2016,7,16,16,15,844.5,89.5,2.7,17.5,592.5,333.54,242.37
2016,7,16,16,30,827.0,87.0,2.7,17.0,544.0,276.89,192.29
2016,7,16,16,45,596.5,126.5,2.7,17.0,440.0,211.2,143.74
2016,7,16,17,0,366.0,166.0,2.7,17.0,336.0,179.49,126.98
2016,7,16,17,15,334.0,149.5,2.7,16.5,291.0,139.77,98.82
2016,7,16,17,30,302.0,133.0,2.7,16.0,246.0,104.0,78.66
2016,7,16,17,45,465.0,97.0,2.7,16.0,240.5,68.61,55.27
2016,7,16,18,0,628.0,61.0,2.7,16.0,235.0,42.76,32.43
2016,7,16,18,15,561.0,54.5,2.7,15.5,186.0,39.62,29.58
2016,7,16,18,30,494.0,48.0,2.7,15.0,137.0,36.35,26.43
2016,7,16,18,45,382.5,38.5,2.7,14.5,94.5,30.12,20.43
2016,7,16,19,0,271.0,29.0,2.7,14.0,52.0,23.59,12.58
2016,7,16,19,15,135.5,14.5,2.75,13.5,26.0,13.82,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,121.5,12.5,2.95,11.5,21.0,31.87,0.0
2016,7,17,5,30,243.0,25.0,3.0,12.0,42.0,89.11,42.05
2016,7,17,5,45,359.5,34.0,3.05,12.5,82.5,148.83,105.59
2016,7,17,6,0,476.0,43.0,3.1,13.0,123.0,218.74,167.09
2016,7,17,6,15,545.0,50.0,3.05,13.0,170.5,280.72,223.31
2016,7,17,6,30,614.0,57.0,3.0,13.0,218.0,349.69,284.46
2016,7,17,6,45,368.5,99.0,3.0,13.5,201.5,304.45,250.7
2016,7,17,7,0,123.0,141.0,3.0,14.0,185.0,220.05,180.67
2016,7,17,7,15,206.5,156.5,2.95,14.0,244.0,300.46,247.9
2016,7,17,7,30,290.0,172.0,2.9,14.0,303.0,380.94,313.57
2016,7,17,7,45,209.5,202.5,2.85,14.5,303.0,362.16,295.77
2016,7,17,8,0,129.0,233.0,2.8,15.0,303.0,344.63,278.71
2016,7,17,8,15,195.0,251.0,2.8,15.0,367.5,419.59,338.48
2016,7,17,8,30,261.0,269.0,2.8,15.0,432.0,510.47,408.59
2016,7,17,8,45,325.0,275.0,2.85,15.5,493.0,579.44,460.14
2016,7,17,9,0,389.0,281.0,2.9,16.0,554.0,651.6,513.0
2016,7,17,9,15,332.5,316.0,2.95,16.0,558.5,648.39,507.43
2016,7,17,9,30,276.0,351.0,3.0,16.0,563.0,640.6,498.98
2016,7,17,9,45,589.0,229.5,3.05,16.5,709.0,830.76,643.68
2016,7,17,10,0,902.0,108.0,3.1,17.0,855.0,1001.3,759.07
2016,7,17,10,15,908.0,109.5,3.1,17.0,884.0,1020.59,769.39
2016,7,17,10,30,914.0,111.0,3.1,17.0,913.0,1036.56,778.95
2016,7,17,10,45,918.5,111.5,3.15,17.5,935.0,1046.56,783.6
2016,7,17,11,0,923.0,112.0,3.2,18.0,957.0,1053.06,786.09
2016,7,17,11,15,925.5,112.5,3.25,18.0,972.0,1053.99,786.51
2016,7,17,11,30,928.0,113.0,3.3,18.0,987.0,1051.35,784.74
2016,7,17,11,45,930.0,113.0,3.4,18.0,995.0,1044.15,780.5
2016,7,17,12,0,932.0,113.0,3.5,18.0,1003.0,1033.43,774.01
2016,7,17,12,15,932.0,113.0,3.55,17.5,1003.5,1017.33,765.06
2016,7,17,12,30,932.0,113.0,3.6,17.0,1004.0,997.89,753.9
2016,7,17,12,45,926.5,115.5,3.65,17.0,995.5,972.56,737.31
2016,7,17,13,0,921.0,118.0,3.7,17.0,987.0,944.3,718.72
2016,7,17,13,15,918.5,117.0,3.75,17.0,972.5,912.59,697.66
2016,7,17,13,30,916.0,116.0,3.8,17.0,958.0,878.14,674.59
2016,7,17,13,45,915.0,113.0,3.85,17.0,937.5,840.42,649.05
2016,7,17,14,0,914.0,110.0,3.9,17.0,917.0,800.16,621.48
2016,7,17,14,15,907.5,108.5,3.95,17.0,889.0,754.93,590.06
2016,7,17,14,30,901.0,107.0,4.0,17.0,861.0,707.94,555.83
2016,7,17,14,45,895.5,104.0,4.05,17.0,827.5,658.65,518.11
2016,7,17,15,0,890.0,101.0,4.1,17.0,794.0,607.95,478.29
2016,7,17,15,15,879.5,99.0,4.15,16.5,754.5,554.29,435.84
2016,7,17,15,30,869.0,97.0,4.2,16.0,715.0,500.13,391.59
2016,7,17,15,45,608.0,177.0,4.3,16.0,596.0,404.82,315.02
2016,7,17,16,0,347.0,257.0,4.4,16.0,477.0,342.66,266.32
2016,7,17,16,15,577.5,171.5,4.4,15.5,505.0,317.04,238.96
2016,7,17,16,30,808.0,86.0,4.4,15.0,533.0,270.89,190.49
2016,7,17,16,45,784.0,83.0,4.45,15.0,483.0,215.17,140.96
2016,7,17,17,0,760.0,80.0,4.5,15.0,433.0,161.99,96.58
2016,7,17,17,15,728.5,76.0,4.45,14.5,381.5,110.18,60.42
2016,7,17,17,30,697.0,72.0,4.4,14.0,330.0,62.21,39.91
2016,7,17,17,45,649.5,67.0,4.4,14.0,279.0,45.3,34.98
2016,7,17,18,0,602.0,62.0,4.4,14.0,228.0,43.58,33.44
2016,7,17,18,15,535.0,55.0,4.3,13.5,180.0,40.07,30.22
2016,7,17,18,30,468.0,48.0,4.2,13.0,132.0,36.39,26.67
2016,7,17,18,45,357.5,38.5,4.1,13.0,91.0,30.19,20.58
2016,7,17,19,0,247.0,29.0,4.0,13.0,50.0,23.68,12.45
2016,7,17,19,15,123.5,14.5,3.95,12.5,25.0,13.82,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.0,3.1,12.0,20.0,31.38,0.0
2016,7,18,5,30,256.0,22.0,3.2,12.0,40.0,88.44,38.61
2016,7,18,5,45,367.0,31.0,3.3,12.5,79.5,147.4,103.92
2016,7,18,6,0,478.0,40.0,3.4,13.0,119.0,215.71,164.49
2016,7,18,6,15,545.0,46.5,3.4,13.0,165.5,276.32,219.8
2016,7,18,6,30,612.0,53.0,3.4,13.0,212.0,343.74,280.0
2016,7,18,6,45,349.0,96.0,3.4,13.5,191.0,291.27,240.22
2016,7,18,7,0,86.0,139.0,3.4,14.0,170.0,190.32,155.87
2016,7,18,7,15,56.5,152.0,3.3,14.0,173.5,189.32,154.75
2016,7,18,7,30,27.0,165.0,3.2,14.0,177.0,185.48,150.61
2016,7,18,7,45,87.0,199.0,3.15,14.5,244.5,264.21,215.52
2016,7,18,8,0,147.0,233.0,3.1,15.0,312.0,358.01,290.5
2016,7,18,8,15,96.5,243.0,3.05,15.0,297.0,323.81,261.1
2016,7,18,8,30,46.0,253.0,3.0,15.0,282.0,295.53,236.49
2016,7,18,8,45,71.0,284.5,3.0,15.5,333.0,351.15,279.87
2016,7,18,9,0,96.0,316.0,3.0,16.0,384.0,408.11,323.13
2016,7,18,9,15,95.0,335.5,3.0,16.0,405.5,429.32,338.24
2016,7,18,9,30,94.0,355.0,3.0,16.0,427.0,450.08,353.05
2016,7,18,9,45,86.0,368.0,3.0,16.5,436.5,456.62,356.22
2016,7,18,10,0,78.0,381.0,3.0,17.0,446.0,462.49,358.96
2016,7,18,10,15,95.0,403.0,3.0,17.0,485.0,502.02,388.32
2016,7,18,10,30,112.0,425.0,3.0,17.0,524.0,553.92,426.15
2016,7,18,10,45,74.5,403.0,3.05,17.5,469.5,479.26,368.8
2016,7,18,11,0,37.0,381.0,3.1,18.0,415.0,417.04,320.59
2016,7,18,11,15,34.0,379.0,3.1,18.0,411.0,410.27,315.44
2016,7,18,11,30,31.0,377.0,3.1,18.0,407.0,403.38,310.01
2016,7,18,11,45,29.5,376.0,3.15,18.0,404.5,398.86,306.53
2016,7,18,12,0,28.0,375.0,3.2,18.0,402.0,394.18,302.95
2016,7,18,12,15,24.0,353.5,3.25,18.0,377.0,366.66,282.21
2016,7,18,12,30,20.0,332.0,3.3,18.0,352.0,332.97,256.77
2016,7,18,12,45,164.5,389.5,3.35,18.0,545.5,532.96,411.38
2016,7,18,13,0,309.0,447.0,3.4,18.0,739.0,714.53,544.72
2016,7,18,13,15,252.5,452.0,3.4,18.0,688.0,655.87,500.19
2016,7,18,13,30,196.0,457.0,3.4,18.0,637.0,597.1,456.67
2016,7,18,13,45,257.5,432.0,3.4,18.0,663.0,613.33,470.62
2016,7,18,14,0,319.0,407.0,3.4,18.0,689.0,622.09,478.47
2016,7,18,14,15,372.0,370.0,3.4,18.0,689.0,608.68,469.95
2016,7,18,14,30,425.0,333.0,3.4,18.0,689.0,590.37,457.51
2016,7,18,14,45,386.5,334.5,3.4,18.0,647.5,543.75,422.0
2016,7,18,15,0,348.0,336.0,3.4,18.0,606.0,499.65,388.15
2016,7,18,15,15,625.5,206.0,3.4,18.0,662.0,510.25,397.61
2016,7,18,15,30,903.0,76.0,3.4,18.0,718.0,497.41,385.52
2016,7,18,15,45,892.5,73.5,3.4,18.0,674.5,440.89,337.36
2016,7,18,16,0,882.0,71.0,3.4,18.0,631.0,384.34,287.97
2016,7,18,16,15,866.0,69.0,3.4,17.5,583.5,326.73,237.18
2016,7,18,16,30,850.0,67.0,3.4,17.0,536.0,270.16,186.55
2016,7,18,16,45,830.0,64.5,3.45,17.0,486.0,213.67,136.51
2016,7,18,17,0,810.0,62.0,3.5,17.0,436.0,159.12,91.2
2016,7,18,17,15,782.0,59.0,3.5,16.5,385.0,99.77,49.39
2016,7,18,17,30,754.0,56.0,3.5,16.0,334.0,49.55,28.77
2016,7,18,17,45,714.0,52.0,3.5,15.5,283.5,37.58,27.91
2016,7,18,18,0,674.0,48.0,3.5,15.0,233.0,35.86,26.43
2016,7,18,18,15,614.0,43.0,3.45,14.5,184.5,33.18,23.97
2016,7,18,18,30,554.0,38.0,3.4,14.0,136.0,30.44,21.3
2016,7,18,18,45,453.5,30.5,3.35,14.0,94.0,25.18,16.14
2016,7,18,19,0,353.0,23.0,3.3,14.0,52.0,18.09,7.91
2016,7,18,19,15,176.5,11.5,3.25,13.5,26.0,10.96,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,148.0,10.5,2.6,11.5,20.0,34.03,0.0
2016,7,19,5,30,296.0,21.0,2.7,12.0,40.0,95.54,38.22
2016,7,19,5,45,406.5,29.0,2.8,12.5,80.5,155.76,109.05
2016,7,19,6,0,517.0,37.0,2.9,13.0,121.0,223.08,169.35
2016,7,19,6,15,583.0,43.0,2.9,13.0,168.5,285.1,226.07
2016,7,19,6,30,649.0,49.0,2.9,13.0,216.0,353.67,287.28
2016,7,19,6,45,402.5,93.5,2.9,13.5,205.0,314.85,259.13
2016,7,19,7,0,156.0,138.0,2.9,14.0,194.0,234.88,193.18
2016,7,19,7,15,476.0,101.0,2.85,14.0,307.0,408.31,338.52
2016,7,19,7,30,796.0,64.0,2.8,14.0,420.0,598.89,491.29
2016,7,19,7,45,817.0,67.0,2.8,14.5,470.0,648.88,527.01
2016,7,19,8,0,838.0,70.0,2.8,15.0,520.0,702.74,564.35
2016,7,19,8,15,855.0,72.5,2.8,15.0,568.0,752.4,598.81
2016,7,19,8,30,872.0,75.0,2.8,15.0,616.0,800.92,631.89
2016,7,19,8,45,882.5,78.0,2.8,15.5,660.0,843.07,658.71
2016,7,19,9,0,893.0,81.0,2.8,16.0,704.0,883.08,683.63
2016,7,19,9,15,903.0,82.5,2.8,16.0,744.5,918.57,706.4
2016,7,19,9,30,913.0,84.0,2.8,16.0,785.0,951.46,727.27
2016,7,19,9,45,917.0,87.5,2.8,16.5,818.5,978.06,742.36
2016,7,19,10,0,921.0,91.0,2.8,17.0,852.0,1001.42,755.23
2016,7,19,10,15,927.0,92.5,2.8,17.0,881.0,1021.2,767.16
2016,7,19,10,30,933.0,94.0,2.8,17.0,910.0,1037.61,776.92
2016,7,19,10,45,935.0,96.0,2.85,17.0,932.0,1047.04,782.67
2016,7,19,11,0,937.0,98.0,2.9,17.0,954.0,1052.85,786.21
2016,7,19,11,15,940.0,98.5,2.9,17.0,969.5,1054.45,786.64
2016,7,19,11,30,943.0,99.0,2.9,17.0,985.0,1052.42,784.84
2016,7,19,11,45,945.0,99.0,2.95,17.0,993.0,1045.26,780.28
2016,7,19,12,0,947.0,99.0,3.0,17.0,1001.0,1034.52,773.49
2016,7,19,12,15,947.5,99.0,3.0,17.0,1002.0,1018.79,763.05
2016,7,19,12,30,948.0,99.0,3.0,17.0,1003.0,999.65,750.43
2016,7,19,12,45,943.0,101.0,3.05,17.5,995.0,974.05,732.56
2016,7,19,13,0,938.0,103.0,3.1,18.0,987.0,945.46,712.73
2016,7,19,13,15,935.0,102.5,3.1,18.0,972.5,913.35,691.45
2016,7,19,13,30,932.0,102.0,3.1,18.0,958.0,878.46,668.18
2016,7,19,13,45,933.0,98.0,3.15,18.0,938.0,840.82,643.19
2016,7,19,14,0,934.0,94.0,3.2,18.0,918.0,800.45,616.03
2016,7,19,14,15,928.5,93.0,3.25,18.0,890.0,755.61,585.4
2016,7,19,14,30,923.0,92.0,3.3,18.0,862.0,708.85,552.36
2016,7,19,14,45,918.5,89.0,3.35,18.0,828.5,659.17,514.81
2016,7,19,15,0,914.0,86.0,3.4,18.0,795.0,607.93,475.0
2016,7,19,15,15,904.0,84.0,3.45,17.5,755.5,553.34,432.24
2016,7,19,15,30,894.0,82.0,3.5,17.0,716.0,498.18,387.49
2016,7,19,15,45,884.0,79.0,3.55,17.0,672.5,441.8,339.54
2016,7,19,16,0,874.0,76.0,3.6,17.0,629.0,385.35,290.1
2016,7,19,16,15,858.0,73.5,3.6,17.0,581.5,327.64,238.6
2016,7,19,16,30,842.0,71.0,3.6,17.0,534.0,270.98,187.49
2016,7,19,16,45,823.0,67.5,3.6,17.0,484.5,214.2,137.22
2016,7,19,17,0,804.0,64.0,3.6,17.0,435.0,159.27,91.62
2016,7,19,17,15,775.5,61.0,3.55,16.5,384.0,100.19,50.17
2016,7,19,17,30,747.0,58.0,3.5,16.0,333.0,50.29,30.0
2016,7,19,17,45,709.0,53.5,3.5,16.0,282.5,38.83,28.97
2016,7,19,18,0,671.0,49.0,3.5,16.0,232.0,36.77,27.11
2016,7,19,18,15,610.0,43.5,3.35,15.5,183.5,33.69,24.3
2016,7,19,18,30,549.0,38.0,3.2,15.0,135.0,30.51,21.25
2016,7,19,18,45,450.5,30.5,3.1,14.5,93.0,25.26,16.14
2016,7,19,19,0,352.0,23.0,3.0,14.0,51.0,18.17,7.7
2016,7,19,19,15,176.0,11.5,2.95,13.5,25.5,10.96,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,149.5,10.0,2.45,11.5,19.5,33.66,0.0
2016,7,20,5,30,299.0,20.0,2.5,12.0,39.0,94.54,33.59
2016,7,20,5,45,410.5,28.0,2.6,12.5,79.5,155.43,108.21
2016,7,20,6,0,522.0,36.0,2.7,13.0,120.0,223.26,169.11
2016,7,20,6,15,588.5,42.0,2.7,13.0,168.0,285.7,226.19
2016,7,20,6,30,655.0,48.0,2.7,13.0,216.0,354.76,287.79
2016,7,20,6,45,343.5,88.5,2.7,13.5,178.0,279.82,230.31
2016,7,20,7,0,32.0,129.0,2.7,14.0,140.0,149.57,121.21
2016,7,20,7,15,94.0,156.5,2.6,14.5,196.5,217.1,177.88
2016,7,20,7,30,156.0,184.0,2.5,15.0,253.0,299.13,244.62
2016,7,20,7,45,503.0,126.0,2.45,15.5,388.0,499.93,408.3
2016,7,20,8,0,850.0,68.0,2.4,16.0,523.0,708.96,566.06
2016,7,20,8,15,867.0,70.0,2.35,16.0,571.5,758.58,598.37
2016,7,20,8,30,884.0,72.0,2.3,16.0,620.0,807.04,630.49
2016,7,20,8,45,897.5,73.5,2.25,16.5,665.0,850.49,657.29
2016,7,20,9,0,911.0,75.0,2.2,17.0,710.0,891.98,682.22
2016,7,20,9,15,921.0,76.5,2.2,17.0,750.5,928.07,704.85
2016,7,20,9,30,931.0,78.0,2.2,17.0,791.0,961.5,725.58
2016,7,20,9,45,931.0,84.0,2.25,17.5,825.0,987.58,740.46
2016,7,20,10,0,931.0,90.0,2.3,18.0,859.0,1010.13,753.04
2016,7,20,10,15,937.0,91.5,2.3,18.0,888.5,1030.09,764.83
2016,7,20,10,30,943.0,93.0,2.3,18.0,918.0,1046.64,774.46
2016,7,20,10,45,949.5,92.5,2.35,18.5,941.0,1058.01,779.96
2016,7,20,11,0,956.0,92.0,2.4,19.0,964.0,1065.81,783.29
2016,7,20,11,15,959.0,92.5,2.45,19.0,980.0,1067.47,784.29
2016,7,20,11,30,962.0,93.0,2.5,19.0,996.0,1065.43,783.09
2016,7,20,11,45,965.5,92.0,2.6,19.0,1004.5,1058.64,779.5
2016,7,20,12,0,969.0,91.0,2.7,19.0,1013.0,1048.17,773.61
2016,7,20,12,15,969.0,91.0,2.75,19.0,1014.0,1031.69,763.36
2016,7,20,12,30,969.0,91.0,2.8,19.0,1015.0,1011.72,750.89
2016,7,20,12,45,968.5,91.0,2.85,19.0,1008.5,987.9,735.89
2016,7,20,13,0,968.0,91.0,2.9,19.0,1002.0,960.79,718.69
2016,7,20,13,15,965.5,90.5,2.95,19.0,988.0,928.29,697.79
2016,7,20,13,30,963.0,90.0,3.0,19.0,974.0,892.87,674.78
2016,7,20,13,45,960.5,88.5,3.1,19.0,952.5,853.73,649.33
2016,7,20,14,0,958.0,87.0,3.2,19.0,931.0,811.99,621.76
2016,7,20,14,15,953.0,86.0,3.25,19.0,903.0,766.51,590.91
2016,7,20,14,30,948.0,85.0,3.3,19.0,875.0,719.01,557.85
2016,7,20,14,45,941.5,83.5,3.35,19.0,841.0,668.29,519.67
2016,7,20,15,0,935.0,82.0,3.4,19.0,807.0,616.12,479.31
2016,7,20,15,15,925.5,80.5,3.4,18.5,767.5,561.16,436.3
2016,7,20,15,30,916.0,79.0,3.4,18.0,728.0,505.52,391.25
2016,7,20,15,45,904.0,77.0,3.45,18.0,683.5,447.96,342.57
2016,7,20,16,0,892.0,75.0,3.5,18.0,639.0,390.5,292.51
2016,7,20,16,15,876.0,73.0,3.5,17.5,591.0,332.15,241.09
2016,7,20,16,30,860.0,71.0,3.5,17.0,543.0,274.83,189.82
2016,7,20,16,45,839.5,68.0,3.55,17.0,492.0,217.07,138.8
2016,7,20,17,0,819.0,65.0,3.6,17.0,441.0,161.32,92.67
2016,7,20,17,15,790.0,61.5,3.6,16.5,389.0,100.91,50.44
2016,7,20,17,30,761.0,58.0,3.6,16.0,337.0,49.72,29.97
2016,7,20,17,45,720.5,54.0,3.6,16.0,285.5,39.34,29.42
2016,7,20,18,0,680.0,50.0,3.6,16.0,234.0,37.72,27.95
2016,7,20,18,15,618.0,44.5,3.5,15.5,184.5,34.68,25.17
2016,7,20,18,30,556.0,39.0,3.4,15.0,135.0,31.56,22.15
2016,7,20,18,45,452.0,31.0,3.35,14.5,92.5,25.85,16.6
2016,7,20,19,0,348.0,23.0,3.3,14.0,50.0,18.25,7.43
2016,7,20,19,15,174.0,11.5,3.3,13.5,25.0,10.96,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.0,10.0,2.9,12.0,19.0,33.44,0.0
2016,7,21,5,30,298.0,20.0,3.0,12.0,38.0,93.71,28.45
2016,7,21,5,45,412.0,28.0,3.15,12.5,78.5,155.58,107.87
2016,7,21,6,0,526.0,36.0,3.3,13.0,119.0,224.16,169.72
2016,7,21,6,15,592.0,41.5,3.3,13.5,167.0,286.07,226.25
2016,7,21,6,30,658.0,47.0,3.3,14.0,215.0,354.52,287.06
2016,7,21,6,45,368.0,91.5,3.3,14.5,189.5,295.26,242.47
2016,7,21,7,0,78.0,136.0,3.3,15.0,164.0,182.9,149.04
2016,7,21,7,15,443.0,99.0,3.2,15.0,292.0,386.05,319.93
2016,7,21,7,30,808.0,62.0,3.1,15.0,420.0,599.57,491.42
2016,7,21,7,45,831.0,64.0,3.05,15.5,471.0,654.45,530.41
2016,7,21,8,0,854.0,66.0,3.0,16.0,522.0,709.31,568.18
2016,7,21,8,15,870.5,68.5,2.95,16.5,570.5,759.34,601.43
2016,7,21,8,30,887.0,71.0,2.9,17.0,619.0,808.16,633.07
2016,7,21,8,45,900.5,72.0,2.85,17.5,664.0,851.19,659.92
2016,7,21,9,0,914.0,73.0,2.8,18.0,709.0,892.25,684.93
2016,7,21,9,15,924.5,74.5,2.8,18.0,750.0,928.93,708.26
2016,7,21,9,30,935.0,76.0,2.8,18.0,791.0,962.98,729.65
2016,7,21,9,45,940.0,79.0,2.8,18.5,826.0,990.61,745.21
