Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,0,945.0,82.0,2.8,19.0,861.0,1014.96,758.54
2016,7,21,10,15,951.5,83.0,2.85,19.0,891.0,1035.18,771.07
2016,7,21,10,30,958.0,84.0,2.9,19.0,921.0,1051.95,781.43
2016,7,21,10,45,963.5,84.5,2.95,19.0,944.0,1063.6,788.57
2016,7,21,11,0,969.0,85.0,3.0,19.0,967.0,1071.6,793.47
2016,7,21,11,15,972.0,85.5,3.1,19.0,983.5,1073.34,794.9
2016,7,21,11,30,975.0,86.0,3.2,19.0,1000.0,1071.32,794.04
2016,7,21,11,45,977.5,86.0,3.3,19.0,1008.5,1064.53,790.15
2016,7,21,12,0,980.0,86.0,3.4,19.0,1017.0,1054.01,783.92
2016,7,21,12,15,980.5,86.0,3.45,19.0,1018.0,1037.88,773.63
2016,7,21,12,30,981.0,86.0,3.5,19.0,1019.0,1018.2,761.07
2016,7,21,12,45,975.0,89.5,3.6,19.0,1011.5,992.51,744.87
2016,7,21,13,0,969.0,93.0,3.7,19.0,1004.0,963.71,726.51
2016,7,21,13,15,967.0,92.5,3.7,19.0,990.0,931.56,705.14
2016,7,21,13,30,965.0,92.0,3.7,19.0,976.0,896.45,681.67
2016,7,21,13,45,964.5,89.5,3.75,19.0,955.5,857.82,655.88
2016,7,21,14,0,964.0,87.0,3.8,19.0,935.0,816.44,627.93
2016,7,21,14,15,959.0,86.0,3.8,19.0,907.0,770.66,596.35
2016,7,21,14,30,954.0,85.0,3.8,19.0,879.0,722.84,562.61
2016,7,21,14,45,949.5,82.0,3.8,19.0,845.0,671.65,523.7
2016,7,21,15,0,945.0,79.0,3.8,19.0,811.0,618.82,482.51
2016,7,21,15,15,936.0,77.5,3.75,18.5,771.0,563.58,438.96
2016,7,21,15,30,927.0,76.0,3.7,18.0,731.0,507.59,393.35
2016,7,21,15,45,916.0,73.5,3.7,18.0,686.5,449.38,343.89
2016,7,21,16,0,905.0,71.0,3.7,18.0,642.0,391.16,292.99
2016,7,21,16,15,889.5,69.0,3.65,17.5,593.5,332.23,240.87
2016,7,21,16,30,874.0,67.0,3.6,17.0,545.0,274.26,188.88
2016,7,21,16,45,853.0,64.5,3.6,17.0,494.0,216.02,137.37
2016,7,21,17,0,832.0,62.0,3.6,17.0,443.0,159.84,90.92
2016,7,21,17,15,803.0,58.5,3.55,16.5,390.5,104.54,53.25
2016,7,21,17,30,774.0,55.0,3.5,16.0,338.0,46.7,27.94
2016,7,21,17,45,732.0,51.5,3.45,16.0,286.0,37.41,27.7
2016,7,21,18,0,690.0,48.0,3.4,16.0,234.0,36.1,26.52
2016,7,21,18,15,627.5,43.0,3.3,15.5,184.5,33.43,24.06
2016,7,21,18,30,565.0,38.0,3.2,15.0,135.0,30.71,21.39
2016,7,21,18,45,458.0,30.0,3.1,14.5,92.0,24.96,15.8
2016,7,21,19,0,351.0,22.0,3.0,14.0,49.0,18.97,7.55
2016,7,21,19,15,175.5,11.0,2.95,13.5,24.5,10.48,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,2.15,11.5,18.5,32.36,0.0
2016,7,22,5,30,292.0,19.0,2.2,12.0,37.0,90.77,21.77
2016,7,22,5,45,407.0,28.0,2.25,12.5,77.5,153.96,106.08
2016,7,22,6,0,522.0,37.0,2.3,13.0,118.0,223.44,168.6
2016,7,22,6,15,591.5,43.0,2.2,13.5,166.5,287.11,226.11
2016,7,22,6,30,661.0,49.0,2.1,14.0,215.0,357.69,287.95
2016,7,22,6,45,706.5,53.0,2.05,14.5,267.0,420.7,342.0
2016,7,22,7,0,752.0,57.0,2.0,15.0,319.0,487.25,396.63
2016,7,22,7,15,783.0,60.5,1.95,15.5,371.5,547.75,444.33
2016,7,22,7,30,814.0,64.0,1.9,16.0,424.0,605.51,488.11
2016,7,22,7,45,837.0,67.0,1.85,16.5,476.0,661.89,528.03
2016,7,22,8,0,860.0,70.0,1.8,17.0,528.0,718.2,565.48
2016,7,22,8,15,877.5,72.0,1.8,17.5,577.0,768.69,598.12
2016,7,22,8,30,895.0,74.0,1.8,18.0,626.0,818.03,629.26
2016,7,22,8,45,907.5,76.5,1.8,18.5,671.5,862.24,656.23
2016,7,22,9,0,920.0,79.0,1.8,19.0,717.0,904.37,681.36
2016,7,22,9,15,930.0,80.5,1.8,19.0,758.0,940.76,703.61
2016,7,22,9,30,940.0,82.0,1.8,19.0,799.0,974.46,723.96
2016,7,22,9,45,941.0,87.0,1.85,19.5,833.0,1000.58,738.54
2016,7,22,10,0,942.0,92.0,1.9,20.0,867.0,1023.2,750.91
2016,7,22,10,15,948.0,93.0,1.95,20.0,897.0,1042.81,762.83
2016,7,22,10,30,954.0,94.0,2.0,20.0,927.0,1058.96,772.65
2016,7,22,10,45,959.5,94.5,2.05,20.5,950.0,1070.49,778.17
2016,7,22,11,0,965.0,95.0,2.1,21.0,973.0,1078.38,781.52
2016,7,22,11,15,967.5,95.5,2.2,21.0,988.5,1079.51,782.89
2016,7,22,11,30,970.0,96.0,2.3,21.0,1004.0,1076.9,782.04
2016,7,22,11,45,972.5,95.5,2.4,21.0,1012.5,1069.51,778.25
2016,7,22,12,0,975.0,95.0,2.5,21.0,1021.0,1058.44,772.17
2016,7,22,12,15,975.0,95.5,2.6,21.0,1021.5,1042.29,762.88
2016,7,22,12,30,975.0,96.0,2.7,21.0,1022.0,1022.62,751.31
2016,7,22,12,45,970.5,98.0,2.8,21.0,1014.0,996.82,735.7
2016,7,22,13,0,966.0,100.0,2.9,21.0,1006.0,967.89,717.94
2016,7,22,13,15,963.5,99.5,2.95,21.0,992.0,935.3,697.2
2016,7,22,13,30,961.0,99.0,3.0,21.0,978.0,899.79,674.36
2016,7,22,13,45,957.0,98.0,3.1,21.0,956.0,859.84,648.62
2016,7,22,14,0,953.0,97.0,3.2,21.0,934.0,817.4,620.83
2016,7,22,14,15,947.5,96.0,3.2,21.0,905.5,771.59,589.79
2016,7,22,14,30,942.0,95.0,3.2,21.0,877.0,723.8,556.29
2016,7,22,14,45,934.0,93.5,3.25,21.0,842.5,672.22,517.91
2016,7,22,15,0,926.0,92.0,3.3,21.0,808.0,619.35,477.47
2016,7,22,15,15,916.0,90.5,3.3,20.5,768.0,564.36,434.9
2016,7,22,15,30,906.0,89.0,3.3,20.0,728.0,508.76,390.35
2016,7,22,15,45,892.0,87.0,3.3,20.0,682.5,450.68,341.71
2016,7,22,16,0,878.0,85.0,3.3,20.0,637.0,392.92,291.95
2016,7,22,16,15,861.0,82.5,3.3,19.5,588.5,334.38,241.0
2016,7,22,16,30,844.0,80.0,3.3,19.0,540.0,276.98,190.33
2016,7,22,16,45,819.0,77.5,3.3,19.0,488.5,214.11,136.0
2016,7,22,17,0,794.0,75.0,3.3,19.0,437.0,158.98,91.14
2016,7,22,17,15,762.5,71.0,3.25,18.5,384.5,105.03,54.88
2016,7,22,17,30,731.0,67.0,3.2,18.0,332.0,54.92,42.78
2016,7,22,17,45,682.5,62.5,3.15,18.0,279.5,46.54,35.5
2016,7,22,18,0,634.0,58.0,3.1,18.0,227.0,40.86,30.47
2016,7,22,18,15,565.0,51.0,3.0,17.0,178.0,37.19,27.2
2016,7,22,18,30,496.0,44.0,2.9,16.0,129.0,33.36,23.59
2016,7,22,18,45,381.0,34.5,2.85,15.5,87.0,27.0,17.42
2016,7,22,19,0,266.0,25.0,2.8,15.0,45.0,20.32,7.9
2016,7,22,19,15,133.0,12.5,2.8,14.5,22.5,11.91,0.0
2016,7,22,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,116.0,10.0,1.55,13.5,16.5,27.94,0.0
2016,7,23,5,30,232.0,20.0,1.5,14.0,33.0,78.32,12.28
2016,7,23,5,45,354.0,29.5,1.45,14.5,72.5,141.0,95.95
2016,7,23,6,0,476.0,39.0,1.4,15.0,112.0,212.29,158.64
2016,7,23,6,15,548.0,46.0,1.4,15.5,160.0,275.18,214.4
2016,7,23,6,30,620.0,53.0,1.4,16.0,208.0,345.49,274.99
2016,7,23,6,45,669.0,57.5,1.4,16.5,259.5,406.95,326.94
2016,7,23,7,0,718.0,62.0,1.4,17.0,311.0,474.16,381.28
2016,7,23,7,15,751.0,66.0,1.4,17.5,363.0,534.84,428.45
2016,7,23,7,30,784.0,70.0,1.4,18.0,415.0,597.11,474.93
2016,7,23,7,45,809.0,73.0,1.4,18.5,466.5,653.91,515.2
2016,7,23,8,0,834.0,76.0,1.4,19.0,518.0,705.94,549.32
2016,7,23,8,15,852.0,78.5,1.45,19.5,567.0,756.35,581.94
2016,7,23,8,30,870.0,81.0,1.5,20.0,616.0,805.69,613.19
2016,7,23,8,45,884.0,83.0,1.55,21.0,661.5,849.72,639.04
2016,7,23,9,0,898.0,85.0,1.6,22.0,707.0,891.83,663.15
2016,7,23,9,15,908.5,87.0,1.65,22.0,748.0,928.6,685.97
2016,7,23,9,30,919.0,89.0,1.7,22.0,789.0,962.76,707.03
2016,7,23,9,45,926.0,91.0,1.8,22.5,824.5,990.77,723.33
2016,7,23,10,0,933.0,93.0,1.9,23.0,860.0,1015.63,737.63
2016,7,23,10,15,939.5,94.0,1.95,23.0,889.5,1035.61,749.65
2016,7,23,10,30,946.0,95.0,2.0,23.0,919.0,1052.17,759.63
2016,7,23,10,45,948.0,97.5,2.15,23.5,941.5,1062.28,765.48
2016,7,23,11,0,950.0,100.0,2.3,24.0,964.0,1068.69,769.08
2016,7,23,11,15,953.5,100.5,2.4,24.0,979.5,1070.79,770.96
2016,7,23,11,30,957.0,101.0,2.5,24.0,995.0,1069.19,770.63
2016,7,23,11,45,957.0,102.5,2.6,24.0,1003.0,1061.42,766.48
2016,7,23,12,0,957.0,104.0,2.7,24.0,1011.0,1050.01,760.12
2016,7,23,12,15,957.0,104.0,2.75,23.5,1012.0,1033.53,751.54
2016,7,23,12,30,957.0,104.0,2.8,23.0,1013.0,1013.6,740.76
2016,7,23,12,45,955.5,104.5,2.85,23.0,1006.0,989.41,725.76
2016,7,23,13,0,954.0,105.0,2.9,23.0,999.0,962.01,708.64
2016,7,23,13,15,951.5,104.5,2.95,23.0,985.0,929.69,688.2
2016,7,23,13,30,949.0,104.0,3.0,23.0,971.0,894.49,665.7
2016,7,23,13,45,945.5,103.0,3.05,23.0,949.5,855.28,640.3
2016,7,23,14,0,942.0,102.0,3.1,23.0,928.0,813.59,612.95
2016,7,23,14,15,936.5,100.5,3.1,22.5,900.0,767.68,583.23
2016,7,23,14,30,931.0,99.0,3.1,22.0,872.0,719.82,550.79
2016,7,23,14,45,923.0,97.5,3.15,22.0,837.5,668.67,512.91
2016,7,23,15,0,915.0,96.0,3.2,22.0,803.0,616.24,472.99
2016,7,23,15,15,905.0,94.5,3.2,22.0,763.0,561.71,430.15
2016,7,23,15,30,895.0,93.0,3.2,22.0,723.0,506.59,385.53
2016,7,23,15,45,881.0,91.0,3.25,22.0,678.0,449.0,337.79
2016,7,23,16,0,867.0,89.0,3.3,22.0,633.0,391.73,288.91
2016,7,23,16,15,849.5,86.0,3.25,21.5,584.5,333.13,238.35
2016,7,23,16,30,832.0,83.0,3.2,21.0,536.0,270.73,184.23
2016,7,23,16,45,808.0,80.0,3.2,20.5,484.5,213.36,134.98
2016,7,23,17,0,784.0,77.0,3.2,20.0,433.0,158.53,90.88
2016,7,23,17,15,751.5,73.0,3.15,19.5,381.0,105.05,55.31
2016,7,23,17,30,719.0,69.0,3.1,19.0,329.0,55.56,43.16
2016,7,23,17,45,672.0,64.0,3.05,18.5,276.5,43.55,32.8
2016,7,23,18,0,625.0,59.0,3.0,18.0,224.0,41.74,31.25
2016,7,23,18,15,554.5,52.0,2.95,17.5,175.0,38.13,27.95
2016,7,23,18,30,484.0,45.0,2.9,17.0,126.0,34.36,24.33
2016,7,23,18,45,367.0,35.0,2.85,16.5,84.5,27.58,17.76
2016,7,23,19,0,250.0,25.0,2.8,16.0,43.0,20.43,7.29
2016,7,23,19,15,125.0,12.5,2.85,15.5,21.5,11.91,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,92.0,10.0,1.65,13.5,15.0,24.05,0.0
2016,7,24,5,30,184.0,20.0,1.6,14.0,30.0,67.52,3.83
2016,7,24,5,45,308.0,31.0,1.55,14.5,68.5,129.93,88.07
2016,7,24,6,0,432.0,42.0,1.5,15.0,107.0,200.85,150.23
2016,7,24,6,15,508.0,49.5,1.4,15.0,154.5,263.51,205.83
2016,7,24,6,30,584.0,57.0,1.3,15.0,202.0,334.02,266.84
2016,7,24,6,45,636.0,62.5,1.2,15.5,253.5,397.85,320.34
2016,7,24,7,0,688.0,68.0,1.1,16.0,305.0,466.09,374.95
2016,7,24,7,15,391.5,123.5,1.05,16.5,263.0,383.05,308.77
2016,7,24,7,30,95.0,179.0,1.0,17.0,221.0,246.0,196.93
2016,7,24,7,45,453.5,131.0,1.0,17.5,366.5,471.27,378.06
2016,7,24,8,0,812.0,83.0,1.0,18.0,512.0,702.76,547.33
2016,7,24,8,15,831.0,86.0,1.0,18.5,561.0,754.01,577.58
2016,7,24,8,30,850.0,89.0,1.0,19.0,610.0,798.52,604.58
2016,7,24,8,45,866.5,90.5,1.05,19.5,656.0,843.38,632.08
2016,7,24,9,0,883.0,92.0,1.1,20.0,702.0,886.55,658.03
2016,7,24,9,15,894.0,94.0,1.15,20.0,743.0,923.32,680.76
2016,7,24,9,30,905.0,96.0,1.2,20.0,784.0,957.55,701.8
2016,7,24,9,45,914.5,97.0,1.3,20.5,820.0,986.5,718.88
2016,7,24,10,0,924.0,98.0,1.4,21.0,856.0,1012.45,734.07
2016,7,24,10,15,930.5,99.5,1.5,21.0,885.5,1032.82,747.16
2016,7,24,10,30,937.0,101.0,1.6,21.0,915.0,1049.78,758.25
2016,7,24,10,45,942.0,101.5,1.7,21.5,938.0,1060.65,764.15
2016,7,24,11,0,947.0,102.0,1.8,22.0,961.0,1067.92,767.92
2016,7,24,11,15,950.0,102.5,1.85,22.0,977.0,1069.5,768.99
2016,7,24,11,30,953.0,103.0,1.9,22.0,993.0,1067.38,767.92
2016,7,24,11,45,954.5,103.0,2.0,22.0,1001.0,1059.57,764.1
2016,7,24,12,0,956.0,103.0,2.1,22.0,1009.0,1048.13,758.06
2016,7,24,12,15,956.0,103.0,2.2,22.0,1009.5,1031.66,748.84
2016,7,24,12,30,956.0,103.0,2.3,22.0,1010.0,1011.73,737.41
2016,7,24,12,45,953.0,104.0,2.4,22.0,1002.5,986.64,722.57
2016,7,24,13,0,950.0,105.0,2.5,22.0,995.0,958.42,705.59
2016,7,24,13,15,947.0,104.5,2.55,22.0,980.5,925.74,685.07
2016,7,24,13,30,944.0,104.0,2.6,22.0,966.0,890.23,662.52
2016,7,24,13,45,939.0,103.5,2.7,22.0,944.0,850.43,637.22
2016,7,24,14,0,934.0,103.0,2.8,22.0,922.0,808.26,609.95
2016,7,24,14,15,928.0,101.5,2.85,21.5,893.0,762.27,580.44
2016,7,24,14,30,922.0,100.0,2.9,21.0,864.0,714.39,548.11
2016,7,24,14,45,913.0,99.0,2.95,21.0,829.0,663.42,510.3
2016,7,24,15,0,904.0,98.0,3.0,21.0,794.0,611.28,470.52
2016,7,24,15,15,893.5,96.0,3.0,20.5,754.0,556.54,428.27
2016,7,24,15,30,883.0,94.0,3.0,20.0,714.0,501.27,384.12
2016,7,24,15,45,867.5,92.0,3.0,20.0,669.0,443.64,336.02
2016,7,24,16,0,852.0,90.0,3.0,20.0,624.0,386.51,286.98
2016,7,24,16,15,834.0,87.5,2.95,19.5,575.5,324.31,233.41
2016,7,24,16,30,816.0,85.0,2.9,19.0,527.0,267.73,183.6
2016,7,24,16,45,790.5,82.0,2.9,19.0,476.0,210.96,134.42
2016,7,24,17,0,765.0,79.0,2.9,19.0,425.0,156.92,90.75
2016,7,24,17,15,731.5,74.5,2.9,18.5,373.0,104.04,55.66
2016,7,24,17,30,698.0,70.0,2.9,18.0,321.0,55.29,43.1
2016,7,24,17,45,650.5,64.5,2.9,17.5,269.5,43.98,33.32
2016,7,24,18,0,603.0,59.0,2.9,17.0,218.0,41.8,31.42
2016,7,24,18,15,532.5,52.0,2.9,16.5,169.5,38.19,28.12
2016,7,24,18,30,462.0,45.0,2.9,16.0,121.0,34.45,24.49
2016,7,24,18,45,345.5,34.5,2.9,15.5,80.5,27.21,17.47
2016,7,24,19,0,229.0,24.0,2.9,15.0,40.0,19.56,6.02
2016,7,24,19,15,114.5,12.0,2.9,14.5,20.0,11.44,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,10.0,2.0,11.5,14.5,24.14,0.0
2016,7,25,5,30,186.0,20.0,2.0,12.0,29.0,67.42,0.0
2016,7,25,5,45,313.0,30.5,2.0,12.5,68.0,130.57,88.53
2016,7,25,6,0,440.0,41.0,2.0,13.0,107.0,202.12,152.24
2016,7,25,6,15,517.0,48.5,1.9,13.0,154.5,265.55,209.26
2016,7,25,6,30,594.0,56.0,1.8,13.0,202.0,336.96,271.97
2016,7,25,6,45,378.0,94.5,1.75,13.5,195.0,303.24,248.13
2016,7,25,7,0,162.0,133.0,1.7,14.0,188.0,233.02,190.97
2016,7,25,7,15,233.0,148.0,1.65,14.5,242.0,307.16,252.0
2016,7,25,7,30,304.0,163.0,1.6,15.0,296.0,380.13,310.0
2016,7,25,7,45,210.5,194.5,1.55,15.5,292.0,354.66,286.94
2016,7,25,8,0,117.0,226.0,1.5,16.0,288.0,329.28,263.7
2016,7,25,8,15,234.0,234.5,1.5,16.5,373.0,443.47,353.28
2016,7,25,8,30,351.0,243.0,1.5,17.0,458.0,555.86,437.45
2016,7,25,8,45,619.0,167.5,1.5,17.5,580.5,729.58,566.21
2016,7,25,9,0,887.0,92.0,1.5,18.0,703.0,890.05,672.46
2016,7,25,9,15,898.0,94.0,1.5,18.0,744.5,926.96,693.57
2016,7,25,9,30,909.0,96.0,1.5,18.0,786.0,961.32,714.3
2016,7,25,9,45,911.5,101.0,1.55,18.5,820.0,988.11,729.36
2016,7,25,10,0,914.0,106.0,1.6,19.0,854.0,1011.55,742.3
2016,7,25,10,15,921.0,107.0,1.6,19.0,884.0,1031.67,753.8
2016,7,25,10,30,928.0,108.0,1.6,19.0,914.0,1048.43,763.26
2016,7,25,10,45,932.0,109.5,1.65,19.5,936.5,1059.23,768.4
2016,7,25,11,0,936.0,111.0,1.7,20.0,959.0,1066.43,771.42
2016,7,25,11,15,939.5,111.5,1.75,20.0,975.0,1068.42,772.79
2016,7,25,11,30,943.0,112.0,1.8,20.0,991.0,1066.75,772.03
2016,7,25,11,45,944.5,112.5,1.85,20.0,999.5,1059.42,767.83
2016,7,25,12,0,946.0,113.0,1.9,20.0,1008.0,1048.48,761.49
2016,7,25,12,15,946.5,113.0,1.9,20.0,1009.0,1032.52,751.36
2016,7,25,12,30,947.0,113.0,1.9,20.0,1010.0,1013.12,739.16
2016,7,25,12,45,945.5,113.0,1.95,20.5,1003.0,988.51,722.92
2016,7,25,13,0,944.0,113.0,2.0,21.0,996.0,960.74,704.65
2016,7,25,13,15,941.5,112.0,2.05,20.5,981.5,928.08,685.79
2016,7,25,13,30,939.0,111.0,2.1,20.0,967.0,892.58,664.8
2016,7,25,13,45,937.0,109.0,2.15,20.0,946.0,853.84,640.1
2016,7,25,14,0,935.0,107.0,2.2,20.0,925.0,812.51,613.37
2016,7,25,14,15,929.0,105.5,2.2,20.0,896.5,766.39,582.59
2016,7,25,14,30,923.0,104.0,2.2,20.0,868.0,718.37,549.04
2016,7,25,14,45,918.5,100.5,2.25,20.0,834.0,667.79,512.05
2016,7,25,15,0,914.0,97.0,2.3,20.0,800.0,615.63,472.73
2016,7,25,15,15,903.0,95.5,2.25,20.0,759.5,560.5,429.47
2016,7,25,15,30,892.0,94.0,2.2,20.0,719.0,504.87,384.54
2016,7,25,15,45,881.5,90.0,2.2,20.0,674.5,447.03,336.7
2016,7,25,16,0,871.0,86.0,2.2,20.0,630.0,389.16,287.36
2016,7,25,16,15,853.0,83.5,2.2,19.5,581.0,330.52,236.83
2016,7,25,16,30,835.0,81.0,2.2,19.0,532.0,268.13,182.69
2016,7,25,16,45,813.5,77.0,2.2,19.0,481.0,210.13,132.5
2016,7,25,17,0,792.0,73.0,2.2,19.0,430.0,154.39,87.46
2016,7,25,17,15,759.5,69.0,2.15,18.5,377.5,100.4,51.93
2016,7,25,17,30,727.0,65.0,2.1,18.0,325.0,50.39,38.81
2016,7,25,17,45,681.5,60.0,2.05,17.5,273.0,44.68,33.95
2016,7,25,18,0,636.0,55.0,2.0,17.0,221.0,38.74,28.73
2016,7,25,18,15,566.5,48.5,1.85,16.5,172.0,35.39,25.66
2016,7,25,18,30,497.0,42.0,1.7,16.0,123.0,31.92,22.28
2016,7,25,18,45,383.0,32.0,1.55,15.5,81.5,25.03,15.58
2016,7,25,19,0,269.0,22.0,1.4,15.0,40.0,17.75,4.11
2016,7,25,19,15,134.5,11.0,1.4,14.5,20.0,10.48,0.0
2016,7,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.0,1.0,13.5,14.5,25.38,0.0
2016,7,26,5,30,215.0,18.0,0.9,14.0,29.0,71.11,0.0
2016,7,26,5,45,337.5,28.5,0.85,14.5,67.5,134.88,89.53
2016,7,26,6,0,460.0,39.0,0.8,15.0,106.0,206.19,152.9
2016,7,26,6,15,535.0,46.0,0.75,15.5,154.0,269.29,208.32
2016,7,26,6,30,610.0,53.0,0.7,16.0,202.0,340.17,268.59
2016,7,26,6,45,658.0,58.5,0.7,16.5,253.5,401.62,319.86
2016,7,26,7,0,706.0,64.0,0.7,17.0,305.0,468.95,373.46
2016,7,26,7,15,740.5,68.5,0.7,17.5,357.5,530.64,420.52
2016,7,26,7,30,775.0,73.0,0.7,18.0,410.0,594.08,466.9
2016,7,26,7,45,799.0,76.5,0.7,18.5,461.5,650.52,506.18
2016,7,26,8,0,823.0,80.0,0.7,19.0,513.0,707.01,542.56
2016,7,26,8,15,842.0,83.0,0.65,19.5,562.0,753.4,570.22
2016,7,26,8,30,861.0,86.0,0.6,20.0,611.0,803.84,599.88
2016,7,26,8,45,874.5,89.0,0.6,21.0,656.5,848.34,624.45
2016,7,26,9,0,888.0,92.0,0.6,22.0,702.0,890.9,647.22
2016,7,26,9,15,899.5,94.0,0.65,22.0,743.5,928.33,669.82
2016,7,26,9,30,911.0,96.0,0.7,22.0,785.0,963.23,690.78
2016,7,26,9,45,916.0,99.0,0.8,22.5,820.0,990.27,706.52
2016,7,26,10,0,921.0,102.0,0.9,23.0,855.0,1014.08,720.35
2016,7,26,10,15,927.5,103.5,0.95,23.0,885.0,1034.4,732.45
2016,7,26,10,30,934.0,105.0,1.0,23.0,915.0,1051.32,742.59
2016,7,26,10,45,938.5,106.0,1.1,23.5,938.0,1062.17,748.75
2016,7,26,11,0,943.0,107.0,1.2,24.0,961.0,1069.4,752.83
2016,7,26,11,15,946.0,107.5,1.3,24.0,976.5,1070.92,754.99
2016,7,26,11,30,949.0,108.0,1.4,24.0,992.0,1068.76,755.02
2016,7,26,11,45,951.0,108.5,1.5,24.5,1000.5,1061.9,750.78
2016,7,26,12,0,953.0,109.0,1.6,25.0,1009.0,1051.4,744.37
2016,7,26,12,15,953.0,109.0,1.7,25.0,1009.5,1034.87,735.68
2016,7,26,12,30,953.0,109.0,1.8,25.0,1010.0,1014.88,724.83
2016,7,26,12,45,946.0,112.5,1.9,25.0,1001.0,988.47,709.84
2016,7,26,13,0,939.0,116.0,2.0,25.0,992.0,959.08,692.81
2016,7,26,13,15,936.0,115.0,2.05,24.5,977.5,926.07,674.04
2016,7,26,13,30,933.0,114.0,2.1,24.0,963.0,890.26,653.19
2016,7,26,13,45,930.0,112.5,2.2,24.0,941.5,851.33,629.15
2016,7,26,14,0,927.0,111.0,2.3,24.0,920.0,809.91,603.07
2016,7,26,14,15,920.5,109.5,2.3,24.0,891.5,763.66,572.59
2016,7,26,14,30,914.0,108.0,2.3,24.0,863.0,715.59,539.25
2016,7,26,14,45,907.0,105.5,2.35,24.0,828.5,664.69,502.45
2016,7,26,15,0,900.0,103.0,2.4,24.0,794.0,612.46,463.56
2016,7,26,15,15,889.0,101.0,2.4,23.5,753.5,557.48,422.03
2016,7,26,15,30,878.0,99.0,2.4,23.0,713.0,502.03,378.64
2016,7,26,15,45,865.0,96.0,2.45,23.0,668.0,444.66,331.73
2016,7,26,16,0,852.0,93.0,2.5,23.0,623.0,383.39,280.46
2016,7,26,16,15,833.0,90.0,2.45,22.5,574.5,324.56,230.26
2016,7,26,16,30,814.0,87.0,2.4,22.0,526.0,267.24,180.65
2016,7,26,16,45,791.0,82.5,2.4,22.0,475.0,209.68,131.53
2016,7,26,17,0,768.0,78.0,2.4,22.0,424.0,154.58,87.69
2016,7,26,17,15,734.5,74.0,2.3,21.5,371.5,101.9,53.68
2016,7,26,17,30,701.0,70.0,2.2,21.0,319.0,53.35,40.89
2016,7,26,17,45,655.5,64.0,2.15,20.5,267.5,43.81,32.75
2016,7,26,18,0,610.0,58.0,2.1,20.0,216.0,41.22,30.51
2016,7,26,18,15,538.5,50.5,1.95,19.0,167.0,37.15,26.89
2016,7,26,18,30,467.0,43.0,1.8,18.0,118.0,32.9,22.89
2016,7,26,18,45,355.0,32.5,1.65,17.5,77.5,25.59,15.81
2016,7,26,19,0,243.0,22.0,1.5,17.0,37.0,17.86,3.03
2016,7,26,19,15,121.5,11.0,1.45,16.5,18.5,10.48,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,15,54.5,8.0,1.5,13.5,10.5,16.1,0.0
2016,7,27,5,30,109.0,16.0,1.5,14.0,21.0,45.12,0.0
2016,7,27,5,45,211.0,30.5,1.5,14.5,55.5,101.72,67.1
2016,7,27,6,0,313.0,45.0,1.5,15.0,90.0,163.07,121.75
2016,7,27,6,15,387.0,56.5,1.4,15.0,134.5,223.99,175.23
2016,7,27,6,30,461.0,68.0,1.3,15.0,179.0,291.49,233.49
2016,7,27,6,45,515.0,76.0,1.2,15.5,228.0,352.88,285.08
2016,7,27,7,0,569.0,84.0,1.1,16.0,277.0,419.03,338.41
2016,7,27,7,15,431.5,123.5,1.1,16.5,283.5,406.71,328.0
2016,7,27,7,30,294.0,163.0,1.1,17.0,290.0,373.87,300.63
2016,7,27,7,45,501.0,134.5,1.15,17.5,383.5,507.92,405.85
2016,7,27,8,0,708.0,106.0,1.2,18.0,477.0,655.05,514.87
2016,7,27,8,15,730.0,110.5,1.2,18.5,524.5,706.31,547.23
2016,7,27,8,30,752.0,115.0,1.2,19.0,572.0,754.07,577.35
2016,7,27,8,45,771.5,117.0,1.25,19.5,617.0,799.12,605.6
2016,7,27,9,0,791.0,119.0,1.3,20.0,662.0,842.85,632.53
2016,7,27,9,15,804.5,122.0,1.35,20.5,702.5,880.65,655.15
2016,7,27,9,30,818.0,125.0,1.4,21.0,743.0,916.27,676.15
2016,7,27,9,45,807.0,138.5,1.45,21.5,772.0,937.63,687.74
2016,7,27,10,0,796.0,152.0,1.5,22.0,801.0,955.19,697.04
2016,7,27,10,15,804.5,154.0,1.55,22.0,830.5,976.05,709.91
2016,7,27,10,30,813.0,156.0,1.6,22.0,860.0,993.91,720.86
2016,7,27,10,45,824.0,154.5,1.65,22.5,884.0,1007.42,727.77
2016,7,27,11,0,835.0,153.0,1.7,23.0,908.0,1017.73,732.77
2016,7,27,11,15,839.0,154.5,1.75,23.0,923.5,1020.82,734.76
2016,7,27,11,30,843.0,156.0,1.8,23.0,939.0,1020.49,734.78
2016,7,27,11,45,850.5,153.0,1.85,23.0,949.0,1006.52,726.3
2016,7,27,12,0,858.0,150.0,1.9,23.0,959.0,998.75,721.97
2016,7,27,12,15,858.0,150.0,1.95,23.0,959.5,983.29,712.71
2016,7,27,12,30,858.0,150.0,2.0,23.0,960.0,964.72,701.56
2016,7,27,12,45,866.5,143.0,2.1,23.0,956.5,944.37,689.82
2016,7,27,13,0,875.0,136.0,2.2,23.0,953.0,920.71,675.82
2016,7,27,13,15,872.0,135.5,2.25,22.5,938.5,889.88,657.78
2016,7,27,13,30,869.0,135.0,2.3,22.0,924.0,856.45,637.83
2016,7,27,13,45,869.0,130.5,2.4,22.0,904.0,819.26,614.25
2016,7,27,14,0,869.0,126.0,2.5,22.0,884.0,779.57,588.62
2016,7,27,14,15,862.0,124.5,2.5,21.5,856.0,735.24,559.87
2016,7,27,14,30,855.0,123.0,2.5,21.0,828.0,689.27,527.62
2016,7,27,14,45,851.0,118.0,2.55,21.0,795.0,640.61,491.75
2016,7,27,15,0,847.0,113.0,2.6,21.0,762.0,590.48,453.73
2016,7,27,15,15,835.0,111.0,2.55,20.5,722.5,537.55,412.84
2016,7,27,15,30,823.0,109.0,2.5,20.0,683.0,481.45,368.29
2016,7,27,15,45,813.5,103.5,2.5,20.0,640.0,425.63,321.91
2016,7,27,16,0,804.0,98.0,2.5,20.0,597.0,369.85,274.19
2016,7,27,16,15,784.0,95.0,2.5,19.5,549.5,313.38,225.5
2016,7,27,16,30,764.0,92.0,2.5,19.0,502.0,258.58,177.62
2016,7,27,16,45,744.0,86.0,2.5,19.0,453.0,203.13,129.76
2016,7,27,17,0,724.0,80.0,2.5,19.0,404.0,149.85,86.87
2016,7,27,17,15,689.0,75.5,2.45,18.5,353.0,94.84,50.37
2016,7,27,17,30,654.0,71.0,2.4,18.0,302.0,48.1,36.82
2016,7,27,17,45,612.0,64.0,2.35,18.0,252.5,43.8,33.1
2016,7,27,18,0,570.0,57.0,2.3,18.0,203.0,40.42,30.06
2016,7,27,18,15,499.0,49.5,2.3,17.5,156.5,36.34,26.33
2016,7,27,18,30,428.0,42.0,2.3,17.0,110.0,32.07,22.24
2016,7,27,18,45,322.0,31.0,2.3,16.5,72.0,24.28,14.69
2016,7,27,19,0,216.0,20.0,2.3,16.0,34.0,16.03,0.98
2016,7,27,19,15,108.0,10.0,2.3,15.5,17.0,9.53,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.0,1.7,12.0,12.0,21.95,0.0
2016,7,28,5,30,185.0,16.0,1.7,12.0,24.0,61.82,0.0
2016,7,28,5,45,305.5,26.5,1.7,12.5,60.5,123.87,81.08
2016,7,28,6,0,426.0,37.0,1.7,13.0,97.0,192.46,143.89
2016,7,28,6,15,500.5,44.0,1.65,13.5,143.0,253.32,198.54
2016,7,28,6,30,575.0,51.0,1.6,14.0,189.0,322.0,258.57
2016,7,28,6,45,383.5,89.5,1.6,14.5,191.0,300.05,244.44
2016,7,28,7,0,192.0,128.0,1.6,15.0,193.0,251.64,205.55
2016,7,28,7,15,273.0,140.0,1.55,15.5,249.0,321.96,263.26
2016,7,28,7,30,354.0,152.0,1.5,16.0,305.0,399.85,324.87
2016,7,28,7,45,575.5,114.0,1.45,16.5,398.0,541.65,435.44
2016,7,28,8,0,797.0,76.0,1.4,17.0,491.0,683.0,538.48
2016,7,28,8,15,516.0,170.0,1.4,17.0,449.0,601.82,473.64
2016,7,28,8,30,235.0,264.0,1.4,17.0,407.0,474.15,372.47
2016,7,28,8,45,549.0,175.0,1.4,17.5,542.0,678.56,528.97
2016,7,28,9,0,863.0,86.0,1.4,18.0,677.0,862.08,653.17
2016,7,28,9,15,874.0,88.0,1.45,18.5,717.0,898.43,673.18
2016,7,28,9,30,885.0,90.0,1.5,19.0,757.0,932.31,693.13
2016,7,28,9,45,893.0,91.5,1.6,19.5,792.0,960.08,709.65
2016,7,28,10,0,901.0,93.0,1.7,20.0,827.0,984.86,724.24
2016,7,28,10,15,907.0,94.0,1.75,20.0,855.5,1003.96,735.9
2016,7,28,10,30,913.0,95.0,1.8,20.0,884.0,1019.73,745.56
2016,7,28,10,45,917.0,96.0,1.9,20.5,906.5,1030.04,751.11
2016,7,28,11,0,921.0,97.0,2.0,21.0,929.0,1036.81,754.51
2016,7,28,11,15,923.5,98.0,2.05,21.0,944.0,1038.47,755.58
2016,7,28,11,30,926.0,99.0,2.1,21.0,959.0,1036.51,754.5
2016,7,28,11,45,927.0,99.5,2.2,21.0,966.5,1028.93,750.57
2016,7,28,12,0,928.0,100.0,2.3,21.0,974.0,1017.8,744.43
2016,7,28,12,15,927.5,100.0,2.35,21.0,974.0,1001.22,734.27
2016,7,28,12,30,927.0,100.0,2.4,21.0,974.0,981.29,722.0
2016,7,28,12,45,917.5,104.5,2.45,21.0,964.5,954.21,705.04
2016,7,28,13,0,908.0,109.0,2.5,21.0,955.0,924.34,686.2
2016,7,28,13,15,904.5,108.5,2.5,20.5,940.5,892.28,666.65
2016,7,28,13,30,901.0,108.0,2.5,20.0,926.0,857.53,645.11
2016,7,28,13,45,897.5,106.5,2.55,20.0,904.5,819.3,620.12
2016,7,28,14,0,894.0,105.0,2.6,20.0,883.0,778.71,593.23
2016,7,28,14,15,887.5,103.5,2.6,20.0,855.0,733.79,562.7
2016,7,28,14,30,881.0,102.0,2.6,20.0,827.0,687.13,529.35
2016,7,28,14,45,873.0,100.0,2.65,20.0,793.0,637.55,492.4
2016,7,28,15,0,865.0,98.0,2.7,20.0,759.0,586.79,453.5
2016,7,28,15,15,661.5,174.5,2.65,19.5,664.5,498.75,385.08
2016,7,28,15,30,458.0,251.0,2.6,19.0,570.0,431.1,332.15
2016,7,28,15,45,636.5,170.0,2.6,19.0,581.5,406.85,310.48
2016,7,28,16,0,815.0,89.0,2.6,19.0,593.0,365.09,271.58
2016,7,28,16,15,796.0,86.0,2.6,18.5,545.5,308.32,222.15
2016,7,28,16,30,777.0,83.0,2.6,18.0,498.0,253.08,173.49
2016,7,28,16,45,752.0,79.5,2.6,18.0,448.5,198.11,125.88
2016,7,28,17,0,727.0,76.0,2.6,18.0,399.0,145.84,83.9
2016,7,28,17,15,693.0,71.5,2.55,17.5,348.5,95.1,51.02
2016,7,28,17,30,659.0,67.0,2.5,17.0,298.0,44.09,33.44
2016,7,28,17,45,610.5,61.5,2.5,17.0,248.5,41.96,31.62
2016,7,28,18,0,562.0,56.0,2.5,17.0,199.0,39.7,29.55
2016,7,28,18,15,492.0,48.5,2.45,16.5,153.0,35.59,25.78
2016,7,28,18,30,422.0,41.0,2.4,16.0,107.0,31.29,21.63
2016,7,28,18,45,311.5,30.5,2.4,15.5,69.5,23.94,14.37
2016,7,28,19,0,201.0,20.0,2.4,15.0,32.0,16.15,0.0
2016,7,28,19,15,100.5,10.0,2.4,14.5,16.0,9.53,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,66.5,7.5,1.75,12.0,10.5,17.4,0.0
2016,7,29,5,30,133.0,15.0,1.8,12.0,21.0,49.49,0.0
2016,7,29,5,45,242.0,27.5,1.85,12.5,55.0,107.95,69.82
2016,7,29,6,0,351.0,40.0,1.9,13.0,89.0,171.25,128.18
2016,7,29,6,15,426.5,49.0,1.85,13.5,133.0,230.66,181.18
2016,7,29,6,30,502.0,58.0,1.8,14.0,177.0,298.08,240.02
2016,7,29,6,45,553.0,65.0,1.75,14.5,225.5,358.83,292.16
2016,7,29,7,0,604.0,72.0,1.7,15.0,274.0,424.05,345.97
2016,7,29,7,15,641.5,77.5,1.65,15.5,324.0,483.6,393.29
2016,7,29,7,30,679.0,83.0,1.6,16.0,374.0,545.45,440.5
2016,7,29,7,45,707.5,87.0,1.6,16.5,423.5,599.13,480.15
2016,7,29,8,0,736.0,91.0,1.6,17.0,473.0,655.67,519.62
2016,7,29,8,15,757.0,94.5,1.6,17.0,520.5,706.16,554.01
2016,7,29,8,30,778.0,98.0,1.6,17.0,568.0,756.01,587.33
2016,7,29,8,45,796.5,100.0,1.65,17.5,613.0,801.08,616.08
2016,7,29,9,0,815.0,102.0,1.7,18.0,658.0,844.74,643.44
2016,7,29,9,15,827.5,104.0,1.75,18.5,698.0,874.23,660.82
2016,7,29,9,30,840.0,106.0,1.8,19.0,738.0,908.21,681.25
2016,7,29,9,45,850.0,108.0,1.85,19.5,773.0,937.34,698.23
2016,7,29,10,0,860.0,110.0,1.9,20.0,808.0,963.69,713.33
2016,7,29,10,15,867.0,111.5,1.95,20.0,837.5,983.57,725.58
2016,7,29,10,30,874.0,113.0,2.0,20.0,867.0,1000.27,735.91
2016,7,29,10,45,883.0,111.5,2.05,20.0,890.5,1012.51,743.46
2016,7,29,11,0,892.0,110.0,2.1,20.0,914.0,1021.41,749.01
2016,7,29,11,15,895.5,111.0,2.15,20.0,930.0,1023.94,750.6
2016,7,29,11,30,899.0,112.0,2.2,20.0,946.0,1022.95,750.09
2016,7,29,11,45,905.0,109.5,2.25,20.0,955.5,1017.34,746.73
2016,7,29,12,0,911.0,107.0,2.3,20.0,965.0,1008.22,741.24
2016,7,29,12,15,911.5,107.0,2.35,20.0,965.5,992.77,731.72
2016,7,29,12,30,912.0,107.0,2.4,20.0,966.0,973.99,720.1
2016,7,29,12,45,911.5,106.5,2.45,20.0,959.5,950.53,705.42
2016,7,29,13,0,911.0,106.0,2.5,20.0,953.0,923.96,688.66
2016,7,29,13,15,908.0,105.5,2.5,20.0,939.0,892.21,667.94
2016,7,29,13,30,905.0,105.0,2.5,20.0,925.0,857.73,645.3
2016,7,29,13,45,904.0,102.0,2.55,20.0,905.0,819.89,620.57
2016,7,29,14,0,903.0,99.0,2.6,20.0,885.0,779.49,593.82
2016,7,29,14,15,897.0,98.0,2.6,20.0,857.0,735.0,563.59
2016,7,29,14,30,891.0,97.0,2.6,20.0,829.0,688.68,530.65
2016,7,29,14,45,886.0,94.0,2.6,20.0,796.0,639.54,493.81
2016,7,29,15,0,881.0,91.0,2.6,20.0,763.0,588.94,454.85
2016,7,29,15,15,694.5,161.0,2.6,19.5,673.5,503.44,388.61
2016,7,29,15,30,508.0,231.0,2.6,19.0,584.0,437.04,336.62
2016,7,29,15,45,673.5,156.0,2.6,19.0,591.0,409.29,312.0
2016,7,29,16,0,839.0,81.0,2.6,19.0,598.0,370.0,274.84
2016,7,29,16,15,821.5,78.0,2.55,18.5,551.0,312.76,224.79
2016,7,29,16,30,804.0,75.0,2.5,18.0,504.0,251.73,171.31
2016,7,29,16,45,783.0,71.5,2.45,18.0,454.5,195.93,122.72
2016,7,29,17,0,762.0,68.0,2.4,18.0,405.0,142.33,79.57
2016,7,29,17,15,730.0,64.0,2.4,17.5,354.0,90.08,45.99
2016,7,29,17,30,698.0,60.0,2.4,17.0,303.0,43.03,32.51
2016,7,29,17,45,654.0,55.0,2.4,17.0,253.0,40.75,30.55
2016,7,29,18,0,610.0,50.0,2.4,17.0,203.0,38.38,28.39
2016,7,29,18,15,540.5,43.5,2.35,16.5,156.0,31.58,22.24
2016,7,29,18,30,471.0,37.0,2.3,16.0,109.0,27.93,18.68
2016,7,29,18,45,357.5,27.5,2.3,15.5,70.5,21.34,12.09
2016,7,29,19,0,244.0,18.0,2.3,15.0,32.0,14.37,0.0
2016,7,29,19,15,122.0,9.0,2.3,14.5,16.0,8.58,0.0
2016,7,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,97.0,7.5,1.5,12.0,11.0,7.15,0.0
2016,7,30,5,30,194.0,15.0,1.5,12.0,22.0,54.53,0.0
2016,7,30,5,45,320.5,25.0,1.55,12.5,59.0,125.99,79.9
2016,7,30,6,0,447.0,35.0,1.6,13.0,96.0,196.56,146.14
2016,7,30,6,15,523.0,42.0,1.6,13.5,142.5,259.04,202.44
2016,7,30,6,30,599.0,49.0,1.6,14.0,189.0,327.72,262.75
2016,7,30,6,45,439.0,83.5,1.65,14.5,200.0,320.15,260.65
2016,7,30,7,0,279.0,118.0,1.7,15.0,211.0,287.28,235.2
2016,7,30,7,15,282.0,140.0,1.65,15.0,247.0,327.48,268.28
2016,7,30,7,30,285.0,162.0,1.6,15.0,283.0,367.27,299.65
2016,7,30,7,45,550.0,117.5,1.6,15.5,389.0,527.91,427.4
2016,7,30,8,0,815.0,73.0,1.6,16.0,495.0,687.38,545.58
2016,7,30,8,15,422.0,151.0,1.65,16.5,371.0,507.96,405.63
2016,7,30,8,30,29.0,229.0,1.7,17.0,247.0,257.19,202.53
2016,7,30,8,45,454.5,156.0,1.75,17.5,464.5,571.5,454.58
2016,7,30,9,0,880.0,83.0,1.8,18.0,682.0,873.55,666.83
2016,7,30,9,15,890.5,84.5,1.9,18.0,722.5,909.44,687.33
2016,7,30,9,30,901.0,86.0,2.0,18.0,763.0,942.78,708.98
2016,7,30,9,45,909.5,87.5,2.1,18.5,798.5,971.45,726.12
2016,7,30,10,0,918.0,89.0,2.2,19.0,834.0,997.07,741.25
2016,7,30,10,15,924.0,90.0,2.25,19.0,863.0,1016.47,753.17
2016,7,30,10,30,930.0,91.0,2.3,19.0,892.0,1032.47,763.01
2016,7,30,10,45,934.0,92.0,2.4,19.0,914.5,1042.94,769.97
2016,7,30,11,0,938.0,93.0,2.5,19.0,937.0,1049.79,774.73
2016,7,30,11,15,940.5,93.5,2.55,19.0,952.5,1050.93,775.37
2016,7,30,11,30,943.0,94.0,2.6,19.0,968.0,1048.38,773.79
2016,7,30,11,45,944.5,94.5,2.65,19.0,975.5,1041.16,769.3
2016,7,30,12,0,946.0,95.0,2.7,19.0,983.0,1030.31,762.57
2016,7,30,12,15,946.0,95.0,2.7,19.0,984.0,1013.91,751.82
2016,7,30,12,30,946.0,95.0,2.7,19.0,985.0,994.06,738.9
2016,7,30,12,45,546.0,280.5,2.75,19.0,793.5,793.42,600.38
2016,7,30,13,0,146.0,466.0,2.8,19.0,602.0,584.17,441.65
2016,7,30,13,15,541.5,280.0,2.75,19.0,771.5,749.15,572.41
2016,7,30,13,30,937.0,94.0,2.7,19.0,941.0,873.45,661.36
2016,7,30,13,45,934.5,92.5,2.7,19.0,920.0,834.68,634.14
2016,7,30,14,0,932.0,91.0,2.7,19.0,899.0,793.36,606.36
2016,7,30,14,15,926.5,90.0,2.65,18.5,871.0,748.0,576.28
2016,7,30,14,30,921.0,89.0,2.6,18.0,843.0,700.69,543.58
2016,7,30,14,45,915.5,86.5,2.6,18.0,809.5,650.26,505.55
2016,7,30,15,0,910.0,84.0,2.6,18.0,776.0,598.35,465.33
2016,7,30,15,15,900.5,82.5,2.55,18.0,736.5,544.0,421.84
2016,7,30,15,30,891.0,81.0,2.5,18.0,697.0,489.01,376.54
2016,7,30,15,45,554.0,176.5,2.5,18.0,551.0,377.58,289.56
2016,7,30,16,0,217.0,272.0,2.5,18.0,405.0,309.36,238.78
2016,7,30,16,15,526.5,171.0,2.5,17.5,459.5,295.32,219.45
2016,7,30,16,30,836.0,70.0,2.5,17.0,514.0,259.06,176.62
2016,7,30,16,45,815.0,67.0,2.5,17.0,463.5,202.1,126.8
2016,7,30,17,0,794.0,64.0,2.5,17.0,413.0,141.67,78.05
2016,7,30,17,15,763.0,60.5,2.5,16.5,361.5,88.0,43.79
2016,7,30,17,30,732.0,57.0,2.5,16.0,310.0,40.82,30.7
2016,7,30,17,45,687.0,52.5,2.55,15.5,259.0,38.84,29.05
2016,7,30,18,0,642.0,48.0,2.6,15.0,208.0,36.8,27.22
2016,7,30,18,15,573.0,41.5,2.55,14.5,159.5,32.83,23.53
2016,7,30,18,30,504.0,35.0,2.5,14.0,111.0,28.73,19.53
2016,7,30,18,45,387.0,26.0,2.5,14.0,71.5,20.12,11.05
2016,7,30,19,0,270.0,17.0,2.5,14.0,32.0,13.55,0.0
2016,7,30,19,15,135.0,8.5,2.45,13.5,16.0,8.1,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,99.5,7.0,1.7,11.5,10.5,6.67,0.0
2016,7,31,5,30,199.0,14.0,1.8,12.0,21.0,54.45,0.0
2016,7,31,5,45,328.5,23.5,1.9,12.5,58.0,126.04,78.26
