Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,0,458.0,33.0,2.0,13.0,95.0,197.59,146.6
2016,7,31,6,15,534.0,40.0,2.0,13.0,142.0,258.69,202.58
2016,7,31,6,30,610.0,47.0,2.0,13.0,189.0,329.98,266.0
2016,7,31,6,45,310.5,80.0,2.0,13.5,153.0,253.32,207.77
2016,7,31,7,0,11.0,113.0,2.0,14.0,117.0,116.2,93.05
2016,7,31,7,15,68.0,143.5,1.9,14.0,172.0,188.48,154.23
2016,7,31,7,30,125.0,174.0,1.8,14.0,227.0,269.56,220.89
2016,7,31,7,45,94.0,192.5,1.75,14.5,235.5,263.81,214.43
2016,7,31,8,0,63.0,211.0,1.7,15.0,244.0,263.84,212.63
2016,7,31,8,15,44.0,217.0,1.65,15.5,241.5,256.35,205.09
2016,7,31,8,30,25.0,223.0,1.6,16.0,239.0,237.37,188.47
2016,7,31,8,45,183.5,253.0,1.6,16.5,377.0,425.53,338.22
2016,7,31,9,0,342.0,283.0,1.6,17.0,515.0,614.95,478.99
2016,7,31,9,15,360.5,297.0,1.6,17.0,555.5,655.8,505.89
2016,7,31,9,30,379.0,311.0,1.6,17.0,596.0,696.23,533.4
2016,7,31,9,45,650.0,200.5,1.65,17.5,716.0,860.78,652.21
2016,7,31,10,0,921.0,90.0,1.7,18.0,836.0,1001.15,741.8
2016,7,31,10,15,927.5,91.5,1.75,18.0,865.5,1021.63,752.95
2016,7,31,10,30,934.0,93.0,1.8,18.0,895.0,1038.69,763.45
2016,7,31,10,45,724.0,221.0,1.85,18.5,852.5,983.87,726.16
2016,7,31,11,0,514.0,349.0,1.9,19.0,810.0,901.79,666.1
2016,7,31,11,15,731.5,222.5,1.95,19.0,891.0,989.93,730.36
2016,7,31,11,30,949.0,96.0,2.0,19.0,972.0,1056.48,772.56
2016,7,31,11,45,708.0,243.0,2.05,19.0,900.5,972.1,717.44
2016,7,31,12,0,467.0,390.0,2.1,19.0,829.0,868.65,642.88
2016,7,31,12,15,710.5,242.5,2.15,19.0,910.0,946.87,703.69
2016,7,31,12,30,954.0,95.0,2.2,19.0,991.0,1001.47,739.37
2016,7,31,12,45,582.0,279.0,2.25,19.0,824.5,825.23,619.18
2016,7,31,13,0,210.0,463.0,2.3,19.0,658.0,638.7,480.0
2016,7,31,13,15,574.5,280.5,2.35,19.0,801.5,778.12,590.39
2016,7,31,13,30,939.0,98.0,2.4,19.0,945.0,878.6,662.37
2016,7,31,13,45,937.0,95.5,2.45,19.0,924.0,839.1,635.38
2016,7,31,14,0,935.0,93.0,2.5,19.0,903.0,797.01,607.62
2016,7,31,14,15,929.0,92.0,2.55,18.5,874.0,751.08,577.9
2016,7,31,14,30,923.0,91.0,2.6,18.0,845.0,703.23,545.35
2016,7,31,14,45,917.0,88.5,2.65,18.0,811.0,652.31,507.2
2016,7,31,15,0,911.0,86.0,2.7,18.0,777.0,599.95,466.8
2016,7,31,15,15,900.5,84.0,2.75,17.5,737.0,544.48,423.54
2016,7,31,15,30,890.0,82.0,2.8,17.0,697.0,488.49,378.25
2016,7,31,15,45,877.5,79.5,2.85,17.0,652.0,430.96,329.47
2016,7,31,16,0,865.0,77.0,2.9,17.0,607.0,373.63,279.36
2016,7,31,16,15,514.0,152.5,2.9,16.5,460.5,275.88,205.36
2016,7,31,16,30,163.0,228.0,2.9,16.0,314.0,228.16,176.18
2016,7,31,16,45,112.5,201.0,2.9,16.0,258.0,184.96,142.99
2016,7,31,17,0,62.0,174.0,2.9,16.0,202.0,153.14,119.63
2016,7,31,17,15,390.0,116.5,2.85,15.5,253.5,106.1,71.49
2016,7,31,17,30,718.0,59.0,2.8,15.0,305.0,42.49,32.31
2016,7,31,17,45,670.0,54.0,2.75,14.5,254.0,40.17,30.36
2016,7,31,18,0,622.0,49.0,2.7,14.0,203.0,37.75,28.18
2016,7,31,18,15,550.5,42.5,2.6,13.5,155.0,30.99,21.97
2016,7,31,18,30,479.0,36.0,2.5,13.0,107.0,27.3,18.33
2016,7,31,18,45,360.0,26.5,2.45,13.0,68.0,20.67,11.41
2016,7,31,19,0,241.0,17.0,2.4,13.0,29.0,13.65,0.0
2016,7,31,19,15,120.5,8.5,2.3,12.5,14.5,8.1,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,76.5,7.0,1.75,11.5,9.5,0.0,0.0
2016,8,1,5,30,153.0,14.0,1.8,12.0,19.0,44.83,0.0
2016,8,1,5,45,286.0,24.5,1.9,12.5,55.0,115.28,69.96
2016,8,1,6,0,419.0,35.0,2.0,13.0,91.0,187.17,138.77
2016,8,1,6,15,497.5,43.0,2.0,13.0,137.0,250.15,195.95
2016,8,1,6,30,576.0,51.0,2.0,13.0,183.0,321.51,259.24
2016,8,1,6,45,288.0,58.0,2.05,13.5,124.0,215.99,177.37
2016,8,1,7,0,0.0,65.0,2.1,14.0,65.0,60.46,46.02
2016,8,1,7,15,0.0,93.0,2.05,14.5,93.0,88.05,69.28
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,115.89,92.14
2016,8,1,7,45,4.5,145.5,1.95,15.5,147.5,143.27,114.3
2016,8,1,8,0,9.0,170.0,1.9,16.0,174.0,171.06,136.39
2016,8,1,8,15,39.0,212.0,1.85,16.0,235.0,247.1,197.79
2016,8,1,8,30,69.0,254.0,1.8,16.0,296.0,317.81,253.31
2016,8,1,8,45,179.0,274.5,1.8,16.5,393.5,445.92,353.27
2016,8,1,9,0,289.0,295.0,1.8,17.0,491.0,581.97,454.42
2016,8,1,9,15,594.5,191.5,1.85,17.0,626.0,771.35,596.89
2016,8,1,9,30,900.0,88.0,1.9,17.0,761.0,944.15,713.15
2016,8,1,9,45,902.5,93.0,1.95,17.5,795.0,971.0,726.93
2016,8,1,10,0,905.0,98.0,2.0,18.0,829.0,994.49,740.13
2016,8,1,10,15,912.0,99.0,2.05,18.0,859.0,1014.61,752.56
2016,8,1,10,30,919.0,100.0,2.1,18.0,889.0,1031.38,762.92
2016,8,1,10,45,924.5,101.0,2.15,18.5,912.0,1043.17,768.72
2016,8,1,11,0,930.0,102.0,2.2,19.0,935.0,1051.38,772.35
2016,8,1,11,15,933.0,102.5,2.25,19.0,951.0,1052.89,773.27
2016,8,1,11,30,936.0,103.0,2.3,19.0,967.0,1050.74,772.01
2016,8,1,11,45,938.0,103.5,2.35,19.0,975.5,1043.92,767.89
2016,8,1,12,0,940.0,104.0,2.4,19.0,984.0,1033.47,761.54
2016,8,1,12,15,940.0,104.0,2.45,19.0,984.5,1016.99,751.37
2016,8,1,12,30,940.0,104.0,2.5,19.0,985.0,997.07,739.02
2016,8,1,12,45,938.0,104.0,2.55,19.0,978.0,971.95,723.25
2016,8,1,13,0,936.0,104.0,2.6,19.0,971.0,943.67,705.36
2016,8,1,13,15,933.0,103.5,2.65,19.0,956.5,911.01,684.44
2016,8,1,13,30,930.0,103.0,2.7,19.0,942.0,875.52,661.45
2016,8,1,13,45,927.0,101.5,2.75,19.0,920.5,836.4,635.77
2016,8,1,14,0,924.0,100.0,2.8,19.0,899.0,794.79,608.09
2016,8,1,14,15,918.0,99.0,2.8,18.5,870.0,749.19,578.07
2016,8,1,14,30,912.0,98.0,2.8,18.0,841.0,701.71,545.04
2016,8,1,14,45,904.5,96.0,2.85,18.0,806.5,650.71,506.67
2016,8,1,15,0,897.0,94.0,2.9,18.0,772.0,598.43,466.19
2016,8,1,15,15,886.0,92.0,2.95,17.5,732.0,543.28,423.07
2016,8,1,15,30,875.0,90.0,3.0,17.0,692.0,487.68,377.99
2016,8,1,15,45,861.0,87.5,3.1,17.0,647.5,430.21,329.31
2016,8,1,16,0,847.0,85.0,3.2,17.0,603.0,373.11,279.46
2016,8,1,16,15,828.5,82.5,3.2,16.5,554.5,310.71,224.82
2016,8,1,16,30,810.0,80.0,3.2,16.0,506.0,253.94,174.15
2016,8,1,16,45,784.5,77.0,3.2,16.0,455.0,197.23,124.67
2016,8,1,17,0,759.0,74.0,3.2,16.0,404.0,143.29,81.5
2016,8,1,17,15,725.0,69.5,3.15,15.5,352.5,90.61,48.35
2016,8,1,17,30,691.0,65.0,3.1,15.0,301.0,47.49,36.76
2016,8,1,17,45,638.5,60.0,3.1,14.5,249.5,41.34,31.4
2016,8,1,18,0,586.0,55.0,3.1,14.0,198.0,39.44,29.67
2016,8,1,18,15,510.0,47.5,3.0,13.5,150.5,35.3,25.78
2016,8,1,18,30,434.0,40.0,2.9,13.0,103.0,30.99,21.51
2016,8,1,18,45,306.0,29.0,2.85,13.0,64.5,23.1,13.21
2016,8,1,19,0,178.0,18.0,2.8,13.0,26.0,14.72,0.0
2016,8,1,19,15,89.0,9.0,2.75,12.5,13.0,8.58,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,111.0,14.0,2.4,12.0,18.0,36.1,0.0
2016,8,2,5,45,250.0,26.0,2.5,12.5,53.5,106.67,63.01
2016,8,2,6,0,389.0,38.0,2.6,13.0,89.0,180.59,133.97
2016,8,2,6,15,473.5,46.5,2.55,13.0,135.5,244.86,192.13
2016,8,2,6,30,558.0,55.0,2.5,13.0,182.0,318.14,257.06
2016,8,2,6,45,279.0,67.0,2.5,13.5,130.5,222.58,182.94
2016,8,2,7,0,0.0,79.0,2.5,14.0,79.0,74.6,58.01
2016,8,2,7,15,0.0,104.0,2.45,14.5,104.0,99.41,78.84
2016,8,2,7,30,0.0,129.0,2.4,15.0,129.0,124.27,99.14
2016,8,2,7,45,3.5,148.0,2.35,15.5,150.0,145.27,115.99
2016,8,2,8,0,7.0,167.0,2.3,16.0,171.0,166.56,132.81
2016,8,2,8,15,16.0,194.0,2.25,16.0,203.5,200.7,160.19
2016,8,2,8,30,25.0,221.0,2.2,16.0,236.0,235.5,187.69
2016,8,2,8,45,453.5,155.5,2.15,16.5,461.0,570.41,457.43
2016,8,2,9,0,882.0,90.0,2.1,17.0,686.0,883.27,679.18
2016,8,2,9,15,894.0,91.5,2.05,17.0,727.5,920.59,699.24
2016,8,2,9,30,906.0,93.0,2.0,17.0,769.0,955.41,720.23
2016,8,2,9,45,911.5,96.5,2.0,17.5,804.5,983.52,735.79
2016,8,2,10,0,917.0,100.0,2.0,18.0,840.0,1008.41,749.19
2016,8,2,10,15,924.0,101.0,2.0,18.0,870.0,1028.68,761.01
2016,8,2,10,30,931.0,102.0,2.0,18.0,900.0,1045.55,770.72
2016,8,2,10,45,936.0,103.5,2.05,18.5,923.0,1057.43,776.53
2016,8,2,11,0,941.0,105.0,2.1,19.0,946.0,1065.65,780.15
2016,8,2,11,15,944.0,105.5,2.1,19.0,962.5,1067.1,780.39
2016,8,2,11,30,947.0,106.0,2.1,19.0,979.0,1064.84,778.46
2016,8,2,11,45,949.0,106.0,2.15,19.0,987.0,1057.34,774.01
2016,8,2,12,0,951.0,106.0,2.2,19.0,995.0,1046.18,767.33
2016,8,2,12,15,951.0,106.0,2.2,19.0,995.5,1029.46,756.57
2016,8,2,12,30,951.0,106.0,2.2,19.0,996.0,1009.25,743.66
2016,8,2,12,45,943.0,110.0,2.2,19.5,987.0,982.21,724.97
2016,8,2,13,0,935.0,114.0,2.2,20.0,978.0,952.19,704.44
2016,8,2,13,15,932.0,113.0,2.25,20.0,963.0,918.93,683.57
2016,8,2,13,30,929.0,112.0,2.3,20.0,948.0,882.84,660.64
2016,8,2,13,45,924.5,111.0,2.35,20.0,925.5,842.9,634.87
2016,8,2,14,0,920.0,110.0,2.4,20.0,903.0,800.58,607.18
2016,8,2,14,15,913.0,108.5,2.45,20.0,874.0,753.81,576.02
2016,8,2,14,30,906.0,107.0,2.5,20.0,845.0,705.27,541.63
2016,8,2,14,45,897.0,105.0,2.55,20.0,809.5,653.48,503.26
2016,8,2,15,0,888.0,103.0,2.6,20.0,774.0,600.56,462.9
2016,8,2,15,15,876.5,101.0,2.6,19.5,733.0,545.46,420.25
2016,8,2,15,30,865.0,99.0,2.6,19.0,692.0,489.96,375.76
2016,8,2,15,45,847.5,97.0,2.65,19.0,646.0,428.34,324.61
2016,8,2,16,0,830.0,95.0,2.7,19.0,600.0,370.58,274.94
2016,8,2,16,15,810.0,92.0,2.7,18.5,551.0,312.33,224.29
2016,8,2,16,30,790.0,89.0,2.7,18.0,502.0,255.75,174.56
2016,8,2,16,45,761.0,85.5,2.75,18.0,450.5,199.1,126.02
2016,8,2,17,0,732.0,82.0,2.8,18.0,399.0,145.68,84.06
2016,8,2,17,15,694.5,77.0,2.8,17.5,347.0,89.33,48.3
2016,8,2,17,30,657.0,72.0,2.8,17.0,295.0,48.51,37.36
2016,8,2,17,45,600.0,66.5,2.85,17.0,243.0,46.58,35.69
2016,8,2,18,0,543.0,61.0,2.9,17.0,191.0,44.58,33.81
2016,8,2,18,15,461.5,52.0,2.85,16.5,144.0,39.37,28.98
2016,8,2,18,30,380.0,43.0,2.8,16.0,97.0,33.91,23.69
2016,8,2,18,45,248.5,30.5,2.8,15.5,60.0,24.68,14.04
2016,8,2,19,0,117.0,18.0,2.8,15.0,23.0,14.3,0.0
2016,8,2,19,15,58.5,9.0,2.8,14.5,11.5,8.58,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,44.0,6.5,1.25,12.5,7.5,0.0,0.0
2016,8,3,5,30,88.0,13.0,1.2,13.0,15.0,30.37,0.0
2016,8,3,5,45,220.0,26.0,1.15,13.5,49.5,98.11,55.58
2016,8,3,6,0,352.0,39.0,1.1,14.0,84.0,169.59,124.69
2016,8,3,6,15,438.5,48.5,0.95,14.5,130.0,233.68,181.08
2016,8,3,6,30,525.0,58.0,0.8,15.0,176.0,307.04,243.65
2016,8,3,6,45,394.0,87.0,0.65,15.5,188.5,302.11,242.81
2016,8,3,7,0,263.0,116.0,0.5,16.0,201.0,276.68,223.27
2016,8,3,7,15,492.5,98.5,0.45,16.5,292.0,418.69,336.16
2016,8,3,7,30,722.0,81.0,0.4,17.0,383.0,567.75,447.53
2016,8,3,7,45,752.5,84.5,0.4,17.5,435.0,626.6,487.75
2016,8,3,8,0,783.0,88.0,0.4,18.0,487.0,686.16,526.76
2016,8,3,8,15,804.0,91.0,0.45,18.0,536.5,738.15,560.81
2016,8,3,8,30,825.0,94.0,0.5,18.0,586.0,789.37,593.84
2016,8,3,8,45,842.5,96.5,0.6,18.5,632.0,835.96,623.03
2016,8,3,9,0,860.0,99.0,0.7,19.0,678.0,874.16,646.43
2016,8,3,9,15,872.5,101.0,0.8,19.0,719.5,911.81,670.65
2016,8,3,9,30,885.0,103.0,0.9,19.0,761.0,947.04,693.22
2016,8,3,9,45,895.0,104.5,1.05,19.5,797.5,976.68,711.78
2016,8,3,10,0,905.0,106.0,1.2,20.0,834.0,1003.36,728.45
2016,8,3,10,15,912.5,107.0,1.3,20.0,864.5,1023.9,741.74
2016,8,3,10,30,920.0,108.0,1.4,20.0,895.0,1041.08,753.06
2016,8,3,10,45,925.0,109.0,1.55,20.5,918.0,1052.26,760.11
2016,8,3,11,0,930.0,110.0,1.7,21.0,941.0,1059.85,764.96
2016,8,3,11,15,933.5,111.0,1.85,21.0,957.5,1062.26,768.05
2016,8,3,11,30,937.0,112.0,2.0,21.0,974.0,1060.97,768.86
2016,8,3,11,45,939.0,112.5,2.15,21.0,982.5,1053.97,766.07
2016,8,3,12,0,941.0,113.0,2.3,21.0,991.0,1043.33,760.97
2016,8,3,12,15,941.5,113.0,2.4,20.5,992.0,1027.14,753.14
2016,8,3,12,30,942.0,113.0,2.5,20.0,993.0,1007.46,743.04
2016,8,3,12,45,943.0,111.5,2.65,20.0,986.5,983.38,729.03
2016,8,3,13,0,944.0,110.0,2.8,20.0,980.0,956.0,712.66
2016,8,3,13,15,941.0,109.5,2.85,20.0,965.5,922.91,691.47
2016,8,3,13,30,938.0,109.0,2.9,20.0,951.0,886.96,668.22
2016,8,3,13,45,933.0,108.5,3.0,20.0,928.5,846.71,642.14
2016,8,3,14,0,928.0,108.0,3.1,20.0,906.0,804.09,614.07
2016,8,3,14,15,921.5,106.5,3.15,19.5,877.0,757.28,583.5
2016,8,3,14,30,915.0,105.0,3.2,19.0,848.0,708.62,549.55
2016,8,3,14,45,906.0,103.5,3.3,19.0,812.5,656.8,510.66
2016,8,3,15,0,897.0,102.0,3.4,19.0,777.0,603.82,469.71
2016,8,3,15,15,885.0,100.0,3.4,18.5,736.0,547.93,425.82
2016,8,3,15,30,873.0,98.0,3.4,18.0,695.0,491.69,380.12
2016,8,3,15,45,858.0,95.5,3.45,18.0,649.5,433.69,330.98
2016,8,3,16,0,843.0,93.0,3.5,18.0,604.0,372.16,277.75
2016,8,3,16,15,483.0,158.5,3.5,17.5,446.0,269.63,200.57
2016,8,3,16,30,123.0,224.0,3.5,17.0,288.0,214.95,166.6
2016,8,3,16,45,437.0,151.0,3.55,17.0,345.0,191.99,134.63
2016,8,3,17,0,751.0,78.0,3.6,17.0,402.0,143.07,81.65
2016,8,3,17,15,714.0,73.5,3.55,16.5,349.0,90.7,49.63
2016,8,3,17,30,677.0,69.0,3.5,16.0,296.0,46.41,35.66
2016,8,3,17,45,624.5,63.0,3.5,16.0,244.5,43.96,33.51
2016,8,3,18,0,572.0,57.0,3.5,16.0,193.0,41.39,31.11
2016,8,3,18,15,491.5,48.5,3.35,15.5,145.5,36.46,26.52
2016,8,3,18,30,411.0,40.0,3.2,15.0,98.0,31.3,21.48
2016,8,3,18,45,276.5,28.5,3.1,14.5,60.5,22.93,12.4
2016,8,3,19,0,142.0,17.0,3.0,14.0,23.0,16.2,0.0
2016,8,3,19,15,71.0,8.5,2.95,13.5,11.5,8.1,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,38.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,77.0,12.0,2.7,12.0,14.0,27.11,0.0
2016,8,4,5,45,215.0,25.5,2.8,12.5,48.5,95.64,52.0
2016,8,4,6,0,353.0,39.0,2.9,13.0,83.0,169.72,125.38
2016,8,4,6,15,440.5,48.0,2.9,13.0,129.0,233.71,183.29
2016,8,4,6,30,528.0,57.0,2.9,13.0,175.0,307.05,248.37
2016,8,4,6,45,585.5,64.0,2.95,13.5,226.0,372.45,305.6
2016,8,4,7,0,643.0,71.0,3.0,14.0,277.0,442.98,365.1
2016,8,4,7,15,321.5,83.5,2.95,14.5,186.5,295.48,245.3
2016,8,4,7,30,0.0,96.0,2.9,15.0,96.0,90.55,70.84
2016,8,4,7,45,0.0,119.0,2.9,15.5,119.0,113.17,89.51
2016,8,4,8,0,0.0,142.0,2.9,16.0,142.0,135.84,107.66
2016,8,4,8,15,0.0,151.0,2.95,16.0,151.5,144.27,114.16
2016,8,4,8,30,0.0,160.0,3.0,16.0,161.0,152.76,120.69
2016,8,4,8,45,3.5,178.5,3.05,16.0,181.5,173.8,137.48
2016,8,4,9,0,7.0,197.0,3.1,16.0,202.0,195.06,154.29
2016,8,4,9,15,8.5,209.0,3.15,16.0,215.5,208.14,164.39
2016,8,4,9,30,10.0,221.0,3.2,16.0,229.0,221.28,174.51
2016,8,4,9,45,14.5,252.0,3.3,16.5,264.0,256.4,201.66
2016,8,4,10,0,19.0,283.0,3.4,17.0,299.0,291.65,228.5
2016,8,4,10,15,16.5,275.0,3.4,17.0,289.5,280.73,219.49
2016,8,4,10,30,14.0,267.0,3.4,17.0,280.0,269.89,210.71
2016,8,4,10,45,17.5,294.0,3.45,17.0,310.0,299.81,233.81
2016,8,4,11,0,21.0,321.0,3.5,17.0,340.0,329.6,256.53
2016,8,4,11,15,28.0,351.0,3.5,17.0,377.0,377.68,293.08
2016,8,4,11,30,35.0,381.0,3.5,17.0,414.0,413.78,320.16
2016,8,4,11,45,36.5,383.0,3.55,17.0,417.0,415.09,320.99
2016,8,4,12,0,38.0,385.0,3.6,17.0,420.0,416.12,321.77
2016,8,4,12,15,33.0,375.0,3.6,17.0,406.0,398.56,308.31
2016,8,4,12,30,28.0,365.0,3.6,17.0,392.0,381.17,295.05
2016,8,4,12,45,33.0,376.0,3.6,17.0,407.0,393.8,304.87
2016,8,4,13,0,38.0,387.0,3.6,17.0,422.0,405.77,314.07
2016,8,4,13,15,44.5,392.0,3.6,17.0,432.5,412.53,319.46
2016,8,4,13,30,51.0,397.0,3.6,17.0,443.0,418.52,324.29
2016,8,4,13,45,78.0,405.5,3.6,17.0,473.5,443.14,343.78
2016,8,4,14,0,105.0,414.0,3.6,17.0,504.0,465.06,360.98
2016,8,4,14,15,85.0,389.0,3.6,17.0,460.5,420.31,327.01
2016,8,4,14,30,65.0,364.0,3.6,17.0,417.0,377.57,294.55
2016,8,4,14,45,57.5,341.5,3.65,17.0,387.0,346.87,271.36
2016,8,4,15,0,50.0,319.0,3.7,17.0,357.0,317.14,248.7
2016,8,4,15,15,38.0,287.0,3.7,16.5,315.0,277.97,218.85
2016,8,4,15,30,26.0,255.0,3.7,16.0,273.0,243.62,192.49
2016,8,4,15,45,19.5,228.5,3.7,16.0,241.5,215.05,170.16
2016,8,4,16,0,13.0,202.0,3.7,16.0,210.0,187.45,148.44
2016,8,4,16,15,6.5,165.5,3.7,15.5,169.5,152.28,120.66
2016,8,4,16,30,0.0,129.0,3.7,15.0,129.0,118.05,93.31
2016,8,4,16,45,0.0,106.0,3.7,15.0,106.0,97.48,76.54
2016,8,4,17,0,0.0,83.0,3.7,15.0,83.0,76.99,59.64
2016,8,4,17,15,0.0,72.0,3.65,14.5,72.0,67.0,51.5
2016,8,4,17,30,0.0,61.0,3.6,14.0,61.0,56.73,45.17
2016,8,4,17,45,291.0,56.5,3.6,14.0,125.0,40.06,30.3
2016,8,4,18,0,582.0,52.0,3.6,14.0,189.0,37.37,27.78
2016,8,4,18,15,503.5,44.5,3.5,13.5,141.5,33.13,23.77
2016,8,4,18,30,425.0,37.0,3.4,13.0,94.0,28.71,19.36
2016,8,4,18,45,295.5,25.5,3.3,12.5,57.5,20.24,10.05
2016,8,4,19,0,166.0,14.0,3.2,12.0,21.0,13.34,0.0
2016,8,4,19,15,83.0,7.0,3.15,12.0,10.5,6.67,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.3,13.0,13.0,25.7,0.0
2016,8,5,5,45,206.5,24.5,2.4,13.0,46.5,91.81,46.95
2016,8,5,6,0,338.0,38.0,2.5,13.0,80.0,163.8,120.53
2016,8,5,6,15,425.0,48.0,2.45,13.0,125.5,227.73,178.26
2016,8,5,6,30,512.0,58.0,2.4,13.0,171.0,301.08,243.08
2016,8,5,6,45,567.0,66.0,2.4,13.5,221.5,365.59,299.27
2016,8,5,7,0,622.0,74.0,2.4,14.0,272.0,435.0,357.48
2016,8,5,7,15,311.0,96.0,2.35,14.0,195.0,304.14,251.86
2016,8,5,7,30,0.0,118.0,2.3,14.0,118.0,113.06,89.87
2016,8,5,7,45,0.0,134.0,2.25,14.0,134.0,128.58,102.78
2016,8,5,8,0,0.0,150.0,2.2,14.0,150.0,144.1,115.2
2016,8,5,8,15,3.5,167.5,2.15,14.0,170.0,163.87,131.09
2016,8,5,8,30,7.0,185.0,2.1,14.0,190.0,183.9,147.02
2016,8,5,8,45,11.0,206.0,2.05,14.5,214.0,208.18,165.91
2016,8,5,9,0,15.0,227.0,2.0,15.0,238.0,232.67,184.69
2016,8,5,9,15,15.0,237.0,2.0,15.0,248.5,242.47,191.9
2016,8,5,9,30,15.0,247.0,2.0,15.0,259.0,252.25,199.12
2016,8,5,9,45,60.0,313.0,2.0,15.5,361.0,375.65,295.28
2016,8,5,10,0,105.0,379.0,2.0,16.0,463.0,490.41,380.77
2016,8,5,10,15,101.0,393.0,2.0,16.0,476.5,501.02,387.03
2016,8,5,10,30,97.0,407.0,2.0,16.0,490.0,511.03,393.53
2016,8,5,10,45,284.0,380.5,2.0,16.5,631.5,694.77,530.52
2016,8,5,11,0,471.0,354.0,2.0,17.0,773.0,864.56,649.46
2016,8,5,11,15,465.0,364.5,2.05,17.0,784.0,865.74,648.13
2016,8,5,11,30,459.0,375.0,2.1,17.0,795.0,864.61,647.05
2016,8,5,11,45,459.0,380.0,2.15,17.5,803.5,861.69,643.91
2016,8,5,12,0,459.0,385.0,2.2,18.0,812.0,856.56,639.34
2016,8,5,12,15,354.0,422.0,2.25,18.0,751.5,772.9,579.56
2016,8,5,12,30,249.0,459.0,2.3,18.0,691.0,698.96,525.8
2016,8,5,12,45,209.5,460.0,2.4,18.0,654.5,645.94,488.56
2016,8,5,13,0,170.0,461.0,2.5,18.0,618.0,601.63,456.66
2016,8,5,13,15,327.5,407.5,2.55,18.0,703.0,681.1,518.66
2016,8,5,13,30,485.0,354.0,2.6,18.0,788.0,748.51,569.87
2016,8,5,13,45,673.5,245.5,2.65,18.0,832.0,773.94,592.55
2016,8,5,14,0,862.0,137.0,2.7,18.0,876.0,779.99,600.12
2016,8,5,14,15,854.0,135.5,2.75,18.0,846.5,735.86,569.14
2016,8,5,14,30,846.0,134.0,2.8,18.0,817.0,688.07,534.06
2016,8,5,14,45,831.5,133.5,2.9,18.0,780.5,635.94,495.01
2016,8,5,15,0,817.0,133.0,3.0,18.0,744.0,583.38,454.49
2016,8,5,15,15,802.5,130.0,3.0,17.5,703.5,528.4,411.46
2016,8,5,15,30,788.0,127.0,3.0,17.0,663.0,473.58,367.11
2016,8,5,15,45,767.5,124.5,3.0,17.0,617.0,417.21,319.56
2016,8,5,16,0,747.0,122.0,3.0,17.0,571.0,358.47,269.06
2016,8,5,16,15,723.0,117.5,3.0,16.5,522.5,301.81,219.84
2016,8,5,16,30,699.0,113.0,3.0,16.0,474.0,247.41,172.23
2016,8,5,16,45,665.5,108.0,3.05,16.0,423.0,193.51,126.41
2016,8,5,17,0,632.0,103.0,3.1,16.0,372.0,143.47,87.61
2016,8,5,17,15,589.5,96.5,3.1,15.5,321.0,95.85,58.85
2016,8,5,17,30,547.0,90.0,3.1,15.0,270.0,63.38,50.87
2016,8,5,17,45,486.0,81.0,3.1,15.0,220.5,59.24,47.21
2016,8,5,18,0,425.0,72.0,3.1,15.0,171.0,53.35,41.81
2016,8,5,18,15,341.5,59.5,3.0,14.5,126.0,45.04,34.13
2016,8,5,18,30,258.0,47.0,2.9,14.0,81.0,36.36,25.83
2016,8,5,18,45,152.0,30.5,2.85,13.5,48.0,23.98,12.36
2016,8,5,19,0,46.0,14.0,2.8,13.0,15.0,13.34,0.0
2016,8,5,19,15,23.0,7.0,2.75,13.0,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,2.4,12.0,11.0,17.22,0.0
2016,8,6,5,45,158.5,25.5,2.5,12.5,42.5,79.33,37.61
2016,8,6,6,0,279.0,41.0,2.6,13.0,74.0,147.63,108.49
2016,8,6,6,15,368.5,52.0,2.55,13.0,119.0,210.5,164.86
2016,8,6,6,30,458.0,63.0,2.5,13.0,164.0,283.0,228.71
2016,8,6,6,45,519.5,71.5,2.5,13.5,213.5,348.48,285.62
2016,8,6,7,0,581.0,80.0,2.5,14.0,263.0,419.57,345.27
2016,8,6,7,15,290.5,100.0,2.45,14.0,191.5,296.83,245.82
2016,8,6,7,30,0.0,120.0,2.4,14.0,120.0,115.21,91.71
2016,8,6,7,45,13.5,153.5,2.4,14.5,160.5,158.27,127.55
2016,8,6,8,0,27.0,187.0,2.4,15.0,201.0,211.63,170.7
2016,8,6,8,15,24.0,200.5,2.35,15.0,213.5,214.12,171.92
2016,8,6,8,30,21.0,214.0,2.3,15.0,226.0,225.37,180.29
2016,8,6,8,45,104.5,260.0,2.3,15.5,328.5,367.82,294.21
2016,8,6,9,0,188.0,306.0,2.3,16.0,431.0,494.29,390.84
2016,8,6,9,15,241.5,318.0,2.3,16.0,489.5,572.66,448.83
2016,8,6,9,30,295.0,330.0,2.3,16.0,548.0,640.33,498.21
2016,8,6,9,45,586.5,222.5,2.3,16.5,683.0,824.33,635.47
2016,8,6,10,0,878.0,115.0,2.3,17.0,818.0,986.98,743.38
2016,8,6,10,15,885.5,116.5,2.3,17.0,847.5,1007.56,754.17
2016,8,6,10,30,893.0,118.0,2.3,17.0,877.0,1024.85,764.38
2016,8,6,10,45,898.0,119.5,2.35,17.5,900.0,1036.23,769.94
2016,8,6,11,0,903.0,121.0,2.4,18.0,923.0,1044.08,773.35
2016,8,6,11,15,906.5,121.5,2.4,18.0,938.5,1045.79,773.79
2016,8,6,11,30,910.0,122.0,2.4,18.0,954.0,1043.9,772.08
2016,8,6,11,45,911.0,123.0,2.45,18.0,962.0,1036.43,767.46
2016,8,6,12,0,912.0,124.0,2.5,18.0,970.0,1025.42,760.66
2016,8,6,12,15,912.5,124.0,2.5,18.0,970.5,1009.43,750.18
2016,8,6,12,30,913.0,124.0,2.5,18.0,971.0,990.07,737.59
2016,8,6,12,45,908.0,125.5,2.55,18.0,963.0,963.8,720.95
2016,8,6,13,0,903.0,127.0,2.6,18.0,955.0,934.58,702.32
2016,8,6,13,15,900.0,126.0,2.65,18.0,940.0,901.91,681.25
2016,8,6,13,30,897.0,125.0,2.7,18.0,925.0,866.52,658.18
2016,8,6,13,45,893.0,123.5,2.75,18.0,903.5,827.29,632.24
2016,8,6,14,0,889.0,122.0,2.8,18.0,882.0,785.72,604.4
2016,8,6,14,15,882.0,120.5,2.85,17.5,853.0,739.88,574.24
2016,8,6,14,30,875.0,119.0,2.9,17.0,824.0,692.33,540.16
2016,8,6,14,45,867.0,116.0,3.0,17.0,789.0,641.34,501.72
2016,8,6,15,0,859.0,113.0,3.1,17.0,754.0,589.18,461.21
2016,8,6,15,15,846.5,111.0,3.15,17.0,713.5,532.57,415.9
2016,8,6,15,30,834.0,109.0,3.2,17.0,673.0,477.27,370.15
2016,8,6,15,45,819.0,105.0,3.3,17.0,628.0,419.27,321.02
2016,8,6,16,0,804.0,101.0,3.4,17.0,583.0,361.94,271.03
2016,8,6,16,15,782.5,97.5,3.5,16.5,534.0,304.09,220.22
2016,8,6,16,30,761.0,94.0,3.6,16.0,485.0,248.15,170.69
2016,8,6,16,45,733.0,89.5,3.7,16.0,434.0,192.43,122.74
2016,8,6,17,0,705.0,85.0,3.8,16.0,383.0,135.29,77.95
2016,8,6,17,15,665.5,80.0,3.8,15.5,331.0,84.71,47.99
2016,8,6,17,30,626.0,75.0,3.8,15.0,279.0,51.44,40.29
2016,8,6,17,45,570.0,67.5,3.85,14.5,228.5,48.02,37.32
2016,8,6,18,0,514.0,60.0,3.9,14.0,178.0,44.4,34.0
2016,8,6,18,15,427.5,50.5,3.85,13.5,131.5,38.73,28.65
2016,8,6,18,30,341.0,41.0,3.8,13.0,85.0,32.78,22.75
2016,8,6,18,45,211.0,27.0,3.75,13.0,50.5,21.21,9.71
2016,8,6,19,0,81.0,13.0,3.7,13.0,16.0,12.39,0.0
2016,8,6,19,15,40.5,6.5,3.7,12.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,40.0,5.0,2.8,11.0,6.0,0.0,0.0
2016,8,7,5,30,80.0,10.0,2.9,11.0,12.0,25.66,0.0
2016,8,7,5,45,231.5,22.0,3.0,11.5,45.5,94.56,41.13
2016,8,7,6,0,383.0,34.0,3.1,12.0,79.0,173.7,127.21
2016,8,7,6,15,473.0,42.5,3.0,12.5,125.5,239.36,187.24
2016,8,7,6,30,563.0,51.0,2.9,13.0,172.0,314.8,254.06
2016,8,7,6,45,621.5,56.5,2.85,13.5,224.0,380.69,311.92
2016,8,7,7,0,680.0,62.0,2.8,14.0,276.0,449.77,370.34
2016,8,7,7,15,718.5,66.5,2.65,14.0,329.0,512.87,422.27
2016,8,7,7,30,757.0,71.0,2.5,14.0,382.0,578.17,473.86
2016,8,7,7,45,558.0,128.5,2.45,14.5,374.0,545.13,444.19
2016,8,7,8,0,359.0,186.0,2.4,15.0,366.0,473.46,384.25
2016,8,7,8,15,607.0,135.0,2.3,15.5,476.5,639.34,513.86
2016,8,7,8,30,855.0,84.0,2.2,16.0,587.0,795.9,624.38
2016,8,7,8,45,871.5,86.0,2.1,16.5,633.5,841.9,651.51
2016,8,7,9,0,888.0,88.0,2.0,17.0,680.0,886.14,677.73
2016,8,7,9,15,899.5,90.0,1.9,17.0,722.0,923.82,700.16
2016,8,7,9,30,911.0,92.0,1.8,17.0,764.0,958.92,720.51
2016,8,7,9,45,917.0,95.0,1.75,17.5,799.5,987.09,735.27
2016,8,7,10,0,923.0,98.0,1.7,18.0,835.0,1012.02,747.82
2016,8,7,10,15,930.0,99.5,1.75,18.0,865.5,1032.9,760.6
2016,8,7,10,30,937.0,101.0,1.8,18.0,896.0,1050.32,771.29
2016,8,7,10,45,943.0,101.0,1.85,18.5,919.5,1061.54,776.66
2016,8,7,11,0,949.0,101.0,1.9,19.0,943.0,1069.1,779.87
2016,8,7,11,15,952.5,102.0,1.95,19.0,959.0,1071.47,781.41
2016,8,7,11,30,956.0,103.0,2.0,19.0,975.0,1070.05,780.72
2016,8,7,11,45,959.0,102.5,2.1,19.5,984.0,1062.77,775.64
2016,8,7,12,0,962.0,102.0,2.2,20.0,993.0,1051.76,768.27
2016,8,7,12,15,962.0,102.0,2.25,20.0,993.5,1034.65,757.91
2016,8,7,12,30,962.0,102.0,2.3,20.0,994.0,1013.97,745.32
2016,8,7,12,45,960.0,102.0,2.35,20.0,986.5,987.99,729.29
2016,8,7,13,0,958.0,102.0,2.4,20.0,979.0,958.75,711.07
2016,8,7,13,15,955.5,101.5,2.45,20.0,964.0,925.45,690.07
2016,8,7,13,30,953.0,101.0,2.5,20.0,949.0,889.19,666.92
2016,8,7,13,45,949.0,99.5,2.55,20.0,926.5,848.0,640.19
2016,8,7,14,0,945.0,98.0,2.6,20.0,904.0,804.3,611.44
2016,8,7,14,15,938.5,97.0,2.65,20.0,874.5,757.0,579.79
2016,8,7,14,30,932.0,96.0,2.7,20.0,845.0,707.8,544.91
2016,8,7,14,45,923.0,94.5,2.75,20.0,809.0,654.93,505.47
2016,8,7,15,0,914.0,93.0,2.8,20.0,773.0,600.88,463.93
2016,8,7,15,15,902.5,91.0,2.8,20.0,731.5,544.15,418.91
2016,8,7,15,30,891.0,89.0,2.8,20.0,690.0,487.0,372.13
2016,8,7,15,45,874.5,87.5,2.8,20.0,643.5,428.12,322.6
2016,8,7,16,0,858.0,86.0,2.8,20.0,597.0,369.86,272.19
2016,8,7,16,15,838.0,83.0,2.8,19.5,547.0,305.74,216.8
2016,8,7,16,30,818.0,80.0,2.8,19.0,497.0,247.35,165.55
2016,8,7,16,45,788.5,77.0,2.8,19.0,444.5,189.32,116.21
2016,8,7,17,0,759.0,74.0,2.8,19.0,392.0,134.56,74.3
2016,8,7,17,15,721.5,69.5,2.75,18.5,339.0,81.71,44.09
2016,8,7,17,30,684.0,65.0,2.7,18.0,286.0,48.36,37.09
2016,8,7,17,45,626.5,59.0,2.7,17.5,233.5,41.36,30.99
2016,8,7,18,0,569.0,53.0,2.7,17.0,181.0,38.65,28.51
2016,8,7,18,15,482.0,45.0,2.65,16.5,133.5,34.02,24.16
2016,8,7,18,30,395.0,37.0,2.6,16.0,86.0,29.22,19.33
2016,8,7,18,45,248.0,25.0,2.55,15.5,50.5,20.23,8.15
2016,8,7,19,0,101.0,13.0,2.5,15.0,15.0,12.39,0.0
2016,8,7,19,15,50.5,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,178.5,17.0,2.25,13.5,37.5,74.74,27.39
2016,8,8,6,0,357.0,34.0,2.3,14.0,75.0,165.36,119.61
2016,8,8,6,15,447.5,42.5,2.15,14.0,120.5,229.72,178.16
2016,8,8,6,30,538.0,51.0,2.0,14.0,166.0,303.93,243.53
2016,8,8,6,45,594.0,57.5,1.9,14.5,216.5,368.44,299.47
2016,8,8,7,0,650.0,64.0,1.8,15.0,267.0,437.98,357.2
2016,8,8,7,15,689.5,69.0,1.7,15.5,319.0,498.51,405.54
2016,8,8,7,30,729.0,74.0,1.6,16.0,371.0,563.66,455.2
2016,8,8,7,45,758.5,77.5,1.55,16.5,422.5,622.19,498.04
2016,8,8,8,0,788.0,81.0,1.5,17.0,474.0,681.34,538.14
2016,8,8,8,15,809.5,84.0,1.5,17.5,523.5,734.01,572.56
2016,8,8,8,30,831.0,87.0,1.5,18.0,573.0,785.92,605.65
2016,8,8,8,45,847.5,89.0,1.5,18.5,619.5,825.05,629.19
2016,8,8,9,0,864.0,91.0,1.5,19.0,666.0,868.5,655.39
2016,8,8,9,15,876.5,93.0,1.55,19.0,707.5,906.37,679.28
2016,8,8,9,30,889.0,95.0,1.6,19.0,749.0,941.78,701.47
2016,8,8,9,45,901.5,95.0,1.7,19.5,786.0,972.27,719.67
2016,8,8,10,0,914.0,95.0,1.8,20.0,823.0,999.88,735.97
2016,8,8,10,15,921.0,96.5,1.9,20.0,853.0,1020.65,749.29
2016,8,8,10,30,928.0,98.0,2.0,20.0,883.0,1037.98,760.55
2016,8,8,10,45,932.5,99.5,2.15,20.5,906.0,1049.26,767.22
2016,8,8,11,0,937.0,101.0,2.3,21.0,929.0,1056.87,771.62
2016,8,8,11,15,940.0,101.5,2.4,21.0,945.0,1058.18,772.97
2016,8,8,11,30,943.0,102.0,2.5,21.0,961.0,1055.76,772.08
2016,8,8,11,45,944.5,102.5,2.65,21.0,969.0,1048.12,768.45
2016,8,8,12,0,946.0,103.0,2.8,21.0,977.0,1036.79,762.48
2016,8,8,12,15,946.0,103.0,2.9,21.0,977.5,1019.88,752.39
2016,8,8,12,30,946.0,103.0,3.0,21.0,978.0,999.46,740.03
2016,8,8,12,45,946.0,102.0,3.15,21.0,971.0,974.62,725.1
2016,8,8,13,0,946.0,101.0,3.3,21.0,964.0,946.48,707.82
2016,8,8,13,15,943.5,100.0,3.35,20.5,949.0,913.0,687.41
2016,8,8,13,30,941.0,99.0,3.4,20.0,934.0,876.61,664.8
2016,8,8,13,45,937.5,97.5,3.5,20.0,912.0,836.19,638.15
2016,8,8,14,0,934.0,96.0,3.6,20.0,890.0,793.26,609.42
2016,8,8,14,15,927.5,95.0,3.65,20.0,861.0,746.37,577.27
2016,8,8,14,30,921.0,94.0,3.7,20.0,832.0,697.62,541.91
2016,8,8,14,45,913.0,92.0,3.75,20.0,796.5,645.37,502.17
2016,8,8,15,0,905.0,90.0,3.8,20.0,761.0,591.87,460.33
2016,8,8,15,15,893.0,88.5,3.8,19.5,719.5,535.77,415.93
2016,8,8,15,30,881.0,87.0,3.8,19.0,678.0,479.31,369.69
2016,8,8,15,45,867.0,84.0,3.8,19.0,632.5,420.62,319.58
2016,8,8,16,0,853.0,81.0,3.8,19.0,587.0,362.33,268.44
2016,8,8,16,15,833.0,78.5,3.75,18.5,537.5,303.42,216.43
2016,8,8,16,30,813.0,76.0,3.7,18.0,488.0,241.23,161.69
2016,8,8,16,45,788.0,72.0,3.7,18.0,436.5,183.39,112.01
2016,8,8,17,0,763.0,68.0,3.7,18.0,385.0,128.3,69.56
2016,8,8,17,15,726.0,64.0,3.65,17.5,332.5,75.67,39.89
2016,8,8,17,30,689.0,60.0,3.6,17.0,280.0,44.25,33.62
2016,8,8,17,45,636.0,54.0,3.6,17.0,229.0,41.14,30.85
2016,8,8,18,0,583.0,48.0,3.6,17.0,178.0,34.64,24.96
2016,8,8,18,15,497.5,40.5,3.55,16.5,131.0,30.26,20.83
2016,8,8,18,30,412.0,33.0,3.5,16.0,84.0,25.69,16.23
2016,8,8,18,45,261.5,22.0,3.5,15.5,49.0,17.53,5.47
2016,8,8,19,0,111.0,11.0,3.5,15.0,14.0,10.48,0.0
2016,8,8,19,15,55.5,5.5,3.45,14.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,1.2,13.5,36.0,72.8,22.0
2016,8,9,6,0,350.0,33.0,1.2,14.0,72.0,162.01,116.34
2016,8,9,6,15,441.5,42.0,1.0,14.0,117.5,226.81,174.81
2016,8,9,6,30,533.0,51.0,0.8,14.0,163.0,301.66,239.55
2016,8,9,6,45,585.0,58.5,0.6,14.5,213.0,365.16,292.93
2016,8,9,7,0,637.0,66.0,0.4,15.0,263.0,433.28,346.92
2016,8,9,7,15,677.5,71.0,0.4,15.5,315.0,495.86,395.35
2016,8,9,7,30,718.0,76.0,0.4,16.0,367.0,558.82,442.06
2016,8,9,7,45,748.5,79.5,0.4,16.5,418.5,617.58,483.74
2016,8,9,8,0,779.0,83.0,0.4,17.0,470.0,677.06,522.97
2016,8,9,8,15,800.5,86.0,0.45,17.5,519.5,729.38,556.47
2016,8,9,8,30,822.0,89.0,0.5,18.0,569.0,780.97,588.82
2016,8,9,8,45,841.5,90.0,0.6,18.5,615.5,821.09,613.79
2016,8,9,9,0,861.0,91.0,0.7,19.0,662.0,865.84,641.7
2016,8,9,9,15,873.5,93.5,0.7,19.5,703.5,904.18,663.17
2016,8,9,9,30,886.0,96.0,0.7,20.0,745.0,940.08,682.82
2016,8,9,9,45,897.0,96.5,0.75,20.5,781.5,969.61,699.3
2016,8,9,10,0,908.0,97.0,0.8,21.0,818.0,996.22,713.97
2016,8,9,10,15,915.0,98.5,0.85,21.0,848.0,1016.86,726.34
2016,8,9,10,30,922.0,100.0,0.9,21.0,878.0,1034.08,736.77
2016,8,9,10,45,926.0,101.0,0.95,21.5,901.0,1044.23,741.57
2016,8,9,11,0,930.0,102.0,1.0,22.0,924.0,1050.73,744.33
2016,8,9,11,15,933.0,102.5,1.1,22.0,939.5,1052.0,746.48
2016,8,9,11,30,936.0,103.0,1.2,22.0,955.0,1049.56,746.47
2016,8,9,11,45,936.5,104.5,1.35,22.5,962.5,1041.96,742.79
2016,8,9,12,0,937.0,106.0,1.5,23.0,970.0,1030.71,736.78
2016,8,9,12,15,937.0,106.0,1.6,23.0,970.5,1013.85,727.83
2016,8,9,12,30,937.0,106.0,1.7,23.0,971.0,993.52,716.66
2016,8,9,12,45,934.0,106.5,1.85,23.0,963.0,967.54,702.41
2016,8,9,13,0,931.0,107.0,2.0,23.0,955.0,938.42,685.88
2016,8,9,13,15,928.0,106.5,2.1,22.5,940.0,905.33,667.21
2016,8,9,13,30,925.0,106.0,2.2,22.0,925.0,869.4,646.32
2016,8,9,13,45,919.0,106.0,2.35,22.0,902.5,828.9,621.13
2016,8,9,14,0,913.0,106.0,2.5,22.0,880.0,786.12,593.88
2016,8,9,14,15,906.5,104.5,2.55,22.0,851.0,739.5,562.83
2016,8,9,14,30,900.0,103.0,2.6,22.0,822.0,691.07,528.23
2016,8,9,14,45,889.5,102.0,2.65,22.0,786.0,639.07,489.63
2016,8,9,15,0,879.0,101.0,2.7,22.0,750.0,586.08,449.14
2016,8,9,15,15,867.0,99.0,2.7,21.5,709.5,530.71,406.24
2016,8,9,15,30,855.0,97.0,2.7,21.0,669.0,475.02,361.55
2016,8,9,15,45,837.5,95.0,2.7,21.0,623.0,413.64,310.45
2016,8,9,16,0,820.0,93.0,2.7,21.0,577.0,356.07,260.92
2016,8,9,16,15,799.0,89.5,2.65,20.5,528.0,297.37,210.07
2016,8,9,16,30,778.0,86.0,2.6,20.0,479.0,240.5,160.54
2016,8,9,16,45,747.0,83.0,2.6,20.0,427.0,184.55,113.54
2016,8,9,17,0,716.0,80.0,2.6,20.0,375.0,127.81,70.68
2016,8,9,17,15,676.0,74.5,2.55,19.5,323.0,76.27,42.02
2016,8,9,17,30,636.0,69.0,2.5,19.0,271.0,47.25,35.96
2016,8,9,17,45,572.5,63.0,2.5,18.5,219.5,44.84,33.9
2016,8,9,18,0,509.0,57.0,2.5,18.0,168.0,42.36,31.6
2016,8,9,18,15,418.0,47.5,2.45,17.0,122.5,36.59,26.26
2016,8,9,18,30,327.0,38.0,2.4,16.0,77.0,30.54,20.26
2016,8,9,18,45,188.5,24.0,2.4,15.5,44.0,18.92,5.17
2016,8,9,19,0,50.0,10.0,2.4,15.0,11.0,9.53,0.0
2016,8,9,19,15,25.0,5.0,2.45,14.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,17.5,2.05,12.5,33.5,66.12,14.69
2016,8,10,6,0,292.0,35.0,2.1,13.0,67.0,145.66,104.79
2016,8,10,6,15,385.5,45.0,2.0,13.5,111.0,209.15,162.25
2016,8,10,6,30,479.0,55.0,1.9,14.0,155.0,282.93,226.67
2016,8,10,6,45,538.5,63.0,1.8,14.5,205.0,347.8,282.77
