Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,0,598.0,71.0,1.7,15.0,255.0,418.13,341.15
2016,8,10,7,15,640.5,76.5,1.6,15.0,306.5,480.59,391.74
2016,8,10,7,30,683.0,82.0,1.5,15.0,358.0,545.84,442.48
2016,8,10,7,45,716.0,86.0,1.45,15.5,409.5,605.2,486.2
2016,8,10,8,0,749.0,90.0,1.4,16.0,461.0,663.22,526.44
2016,8,10,8,15,771.5,93.5,1.4,16.5,510.0,715.72,561.06
2016,8,10,8,30,794.0,97.0,1.4,17.0,559.0,767.62,594.42
2016,8,10,8,45,814.5,98.5,1.4,17.5,605.5,814.6,623.6
2016,8,10,9,0,835.0,100.0,1.4,18.0,652.0,860.19,651.28
2016,8,10,9,15,848.0,102.5,1.45,18.0,693.5,891.24,670.68
2016,8,10,9,30,861.0,105.0,1.5,18.0,735.0,926.86,693.23
2016,8,10,9,45,617.0,223.0,1.55,18.5,685.5,854.39,641.89
2016,8,10,10,0,373.0,341.0,1.6,19.0,636.0,737.42,554.13
2016,8,10,10,15,636.0,225.5,1.65,19.0,752.0,893.74,668.74
2016,8,10,10,30,899.0,110.0,1.7,19.0,868.0,1021.92,750.65
2016,8,10,10,45,905.0,110.5,1.75,19.0,891.0,1033.25,756.21
2016,8,10,11,0,911.0,111.0,1.8,19.0,914.0,1041.03,761.06
2016,8,10,11,15,915.0,112.0,1.85,19.0,930.0,1043.72,762.82
2016,8,10,11,30,919.0,113.0,1.9,19.0,946.0,1042.74,762.41
2016,8,10,11,45,921.0,113.0,2.0,19.5,954.5,1035.06,757.09
2016,8,10,12,0,923.0,113.0,2.1,20.0,963.0,1023.79,749.56
2016,8,10,12,15,923.0,113.0,2.15,20.0,963.5,1007.03,739.37
2016,8,10,12,30,923.0,113.0,2.2,20.0,964.0,986.84,727.03
2016,8,10,12,45,920.5,113.5,2.3,20.0,956.0,961.52,711.85
2016,8,10,13,0,918.0,114.0,2.4,20.0,948.0,933.07,694.5
2016,8,10,13,15,915.0,113.0,2.4,19.5,933.0,899.75,674.13
2016,8,10,13,30,912.0,112.0,2.4,19.0,918.0,863.65,651.71
2016,8,10,13,45,908.0,110.5,2.45,19.0,896.0,823.65,625.55
2016,8,10,14,0,904.0,109.0,2.5,19.0,874.0,781.27,597.44
2016,8,10,14,15,897.0,107.5,2.5,19.0,844.5,734.58,565.64
2016,8,10,14,30,890.0,106.0,2.5,19.0,815.0,686.14,530.19
2016,8,10,14,45,881.5,103.5,2.5,19.0,779.5,634.36,491.16
2016,8,10,15,0,873.0,101.0,2.5,19.0,744.0,581.45,450.17
2016,8,10,15,15,861.0,99.0,2.5,18.5,703.0,526.32,407.01
2016,8,10,15,30,849.0,97.0,2.5,18.0,662.0,470.89,362.05
2016,8,10,15,45,834.0,94.0,2.5,18.0,617.0,409.89,310.72
2016,8,10,16,0,819.0,91.0,2.5,18.0,572.0,352.44,260.72
2016,8,10,16,15,798.0,87.5,2.5,17.5,522.5,293.77,209.38
2016,8,10,16,30,777.0,84.0,2.5,17.0,473.0,236.94,159.38
2016,8,10,16,45,750.0,79.5,2.55,17.0,422.0,180.39,111.32
2016,8,10,17,0,723.0,75.0,2.6,17.0,371.0,126.89,70.74
2016,8,10,17,15,683.5,70.0,2.6,16.5,319.0,71.44,39.14
2016,8,10,17,30,644.0,65.0,2.6,16.0,267.0,44.31,33.82
2016,8,10,17,45,588.0,58.5,2.6,16.0,216.5,41.35,31.17
2016,8,10,18,0,532.0,52.0,2.6,16.0,166.0,38.24,28.22
2016,8,10,18,15,442.0,43.0,2.55,15.5,120.5,32.72,23.02
2016,8,10,18,30,352.0,34.0,2.5,15.0,75.0,26.93,17.17
2016,8,10,18,45,176.0,17.0,2.45,14.5,37.5,13.12,0.79
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,16.5,1.6,12.5,32.5,65.43,8.26
2016,8,11,6,0,299.0,33.0,1.7,13.0,65.0,145.82,104.11
2016,8,11,6,15,391.5,43.5,1.7,13.5,109.5,209.69,162.24
2016,8,11,6,30,484.0,54.0,1.7,14.0,154.0,283.86,227.02
2016,8,11,6,45,537.5,63.0,1.75,14.5,203.0,347.22,282.13
2016,8,11,7,0,591.0,72.0,1.8,15.0,252.0,415.45,339.25
2016,8,11,7,15,328.5,115.0,1.75,15.0,218.5,336.98,276.33
2016,8,11,7,30,66.0,158.0,1.7,15.0,185.0,206.89,167.89
2016,8,11,7,45,77.0,182.0,1.65,15.5,217.5,242.51,196.66
2016,8,11,8,0,88.0,206.0,1.6,16.0,250.0,278.86,224.82
2016,8,11,8,15,176.5,225.5,1.6,16.5,324.5,381.31,305.91
2016,8,11,8,30,265.0,245.0,1.6,17.0,399.0,491.92,389.83
2016,8,11,8,45,530.5,182.0,1.65,17.5,521.0,666.61,522.59
2016,8,11,9,0,796.0,119.0,1.7,18.0,643.0,847.67,647.99
2016,8,11,9,15,810.0,122.0,1.7,18.0,685.0,886.28,670.67
2016,8,11,9,30,824.0,125.0,1.7,18.0,727.0,922.64,693.17
2016,8,11,9,45,629.5,217.0,1.75,18.5,690.0,860.11,648.52
2016,8,11,10,0,435.0,309.0,1.8,19.0,653.0,775.61,584.04
2016,8,11,10,15,664.5,213.0,1.85,19.0,760.5,908.65,680.6
2016,8,11,10,30,894.0,117.0,1.9,19.0,868.0,1024.37,754.89
2016,8,11,10,45,722.0,219.5,1.95,19.0,837.0,981.14,725.19
2016,8,11,11,0,550.0,322.0,2.0,19.0,806.0,911.68,675.79
2016,8,11,11,15,730.0,222.0,2.05,19.0,876.0,988.22,731.05
2016,8,11,11,30,910.0,122.0,2.1,19.0,946.0,1042.78,765.83
2016,8,11,11,45,911.0,123.0,2.15,19.5,954.0,1035.07,759.08
2016,8,11,12,0,912.0,124.0,2.2,20.0,962.0,1023.79,750.85
2016,8,11,12,15,692.0,249.5,2.25,20.0,885.5,935.02,693.29
2016,8,11,12,30,472.0,375.0,2.3,20.0,809.0,832.58,619.02
2016,8,11,12,45,687.0,251.5,2.35,20.0,877.5,893.71,668.3
2016,8,11,13,0,902.0,128.0,2.4,20.0,946.0,931.77,694.38
2016,8,11,13,15,898.5,127.5,2.45,19.5,931.0,898.8,674.02
2016,8,11,13,30,895.0,127.0,2.5,19.0,916.0,863.11,652.24
2016,8,11,13,45,891.0,125.0,2.55,19.0,893.5,823.07,625.96
2016,8,11,14,0,887.0,123.0,2.6,19.0,871.0,780.7,597.78
2016,8,11,14,15,879.5,121.5,2.6,19.0,841.5,734.19,565.68
2016,8,11,14,30,872.0,120.0,2.6,19.0,812.0,686.02,530.16
2016,8,11,14,45,863.0,117.5,2.6,19.0,776.5,634.6,491.36
2016,8,11,15,0,854.0,115.0,2.6,19.0,741.0,580.78,449.71
2016,8,11,15,15,841.0,112.0,2.6,18.5,699.5,524.39,405.65
2016,8,11,15,30,828.0,109.0,2.6,18.0,658.0,467.92,359.97
2016,8,11,15,45,811.5,105.5,2.6,18.0,612.5,409.82,310.89
2016,8,11,16,0,795.0,102.0,2.6,18.0,567.0,352.57,261.18
2016,8,11,16,15,772.5,98.0,2.6,17.5,517.5,294.33,210.42
2016,8,11,16,30,750.0,94.0,2.6,17.0,468.0,238.17,161.25
2016,8,11,16,45,721.0,89.0,2.6,17.0,416.5,178.2,110.75
2016,8,11,17,0,692.0,84.0,2.6,17.0,365.0,125.39,71.03
2016,8,11,17,15,650.0,78.0,2.6,16.5,313.0,74.85,43.61
2016,8,11,17,30,608.0,72.0,2.6,16.0,261.0,49.95,38.82
2016,8,11,17,45,549.5,64.0,2.6,15.5,210.5,46.02,35.37
2016,8,11,18,0,491.0,56.0,2.6,15.0,160.0,41.87,31.53
2016,8,11,18,15,401.0,45.5,2.5,14.5,114.5,35.15,25.21
2016,8,11,18,30,311.0,35.0,2.4,14.0,69.0,28.07,18.08
2016,8,11,18,45,155.5,17.5,2.3,14.0,34.5,13.69,0.0
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,16.0,1.9,11.5,32.0,65.33,0.7
2016,8,12,6,0,306.0,32.0,2.0,12.0,64.0,146.94,104.61
2016,8,12,6,15,399.5,42.5,1.95,12.5,109.0,211.48,164.1
2016,8,12,6,30,493.0,53.0,1.9,13.0,154.0,286.49,230.01
2016,8,12,6,45,556.0,60.5,1.9,13.5,204.5,353.2,288.15
2016,8,12,7,0,619.0,68.0,1.9,14.0,255.0,425.74,348.98
2016,8,12,7,15,661.0,73.5,1.9,14.5,307.5,488.95,400.23
2016,8,12,7,30,703.0,79.0,1.9,15.0,360.0,554.9,451.58
2016,8,12,7,45,735.0,83.0,1.9,15.5,412.0,612.13,494.48
2016,8,12,8,0,767.0,87.0,1.9,16.0,464.0,672.78,537.22
2016,8,12,8,15,789.5,90.5,1.85,16.0,513.5,726.03,573.45
2016,8,12,8,30,812.0,94.0,1.8,16.0,563.0,778.64,608.4
2016,8,12,8,45,830.5,96.5,1.8,16.5,610.0,825.73,638.03
2016,8,12,9,0,849.0,99.0,1.8,17.0,657.0,871.25,666.04
2016,8,12,9,15,862.0,101.5,1.85,17.5,698.5,902.7,684.6
2016,8,12,9,30,875.0,104.0,1.9,18.0,740.0,938.67,706.2
2016,8,12,9,45,882.5,107.0,1.95,18.5,775.5,967.31,722.69
2016,8,12,10,0,890.0,110.0,2.0,19.0,811.0,992.86,737.16
2016,8,12,10,15,897.0,111.5,2.1,19.0,841.0,1013.04,750.17
2016,8,12,10,30,904.0,113.0,2.2,19.0,871.0,1029.86,761.12
2016,8,12,10,45,910.0,113.5,2.3,19.5,894.0,1041.12,767.12
2016,8,12,11,0,916.0,114.0,2.4,20.0,917.0,1048.8,770.95
2016,8,12,11,15,919.0,115.0,2.45,20.0,933.0,1050.35,771.85
2016,8,12,11,30,922.0,116.0,2.5,20.0,949.0,1048.21,770.55
2016,8,12,11,45,924.5,115.5,2.6,20.0,957.0,1040.35,766.21
2016,8,12,12,0,927.0,115.0,2.7,20.0,965.0,1028.86,759.62
2016,8,12,12,15,927.0,115.0,2.75,20.0,965.5,1011.89,749.0
2016,8,12,12,30,927.0,115.0,2.8,20.0,966.0,991.46,736.19
2016,8,12,12,45,927.0,114.0,2.85,20.0,958.5,966.67,720.51
2016,8,12,13,0,927.0,113.0,2.9,20.0,951.0,938.64,702.64
2016,8,12,13,15,924.0,112.5,2.9,20.0,936.0,905.37,680.8
2016,8,12,13,30,921.0,112.0,2.9,20.0,921.0,869.28,656.94
2016,8,12,13,45,917.0,110.5,2.9,20.0,898.5,828.77,629.9
2016,8,12,14,0,913.0,109.0,2.9,20.0,876.0,785.84,600.96
2016,8,12,14,15,906.0,107.5,2.85,20.0,847.0,738.59,568.41
2016,8,12,14,30,899.0,106.0,2.8,20.0,818.0,689.58,532.11
2016,8,12,14,45,891.0,103.5,2.8,20.0,782.5,637.5,492.78
2016,8,12,15,0,883.0,101.0,2.8,20.0,747.0,584.22,451.42
2016,8,12,15,15,871.0,99.0,2.75,20.0,705.5,528.41,406.75
2016,8,12,15,30,859.0,97.0,2.7,20.0,664.0,472.29,360.49
2016,8,12,15,45,844.0,94.0,2.65,20.0,618.5,410.64,308.73
2016,8,12,16,0,829.0,91.0,2.6,20.0,573.0,352.5,258.3
2016,8,12,16,15,807.5,87.5,2.5,19.5,523.0,293.03,206.51
2016,8,12,16,30,786.0,84.0,2.4,19.0,473.0,235.46,156.25
2016,8,12,16,45,758.5,79.5,2.35,19.0,421.5,178.26,108.25
2016,8,12,17,0,731.0,75.0,2.3,19.0,370.0,124.19,68.18
2016,8,12,17,15,690.5,70.0,2.15,18.5,317.0,68.21,37.78
2016,8,12,17,30,650.0,65.0,2.0,18.0,264.0,44.67,33.86
2016,8,12,17,45,591.0,58.5,1.9,17.5,213.0,41.72,31.28
2016,8,12,18,0,532.0,52.0,1.8,17.0,162.0,38.63,28.41
2016,8,12,18,15,438.0,42.5,1.8,16.5,116.0,32.66,22.79
2016,8,12,18,30,344.0,33.0,1.8,16.0,70.0,26.4,16.35
2016,8,12,18,45,172.0,16.5,1.8,15.5,35.0,12.92,0.0
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,149.5,16.0,2.0,12.5,31.0,64.02,0.0
2016,8,13,6,0,299.0,32.0,2.1,13.0,62.0,144.67,101.83
2016,8,13,6,15,394.5,42.0,2.05,13.5,106.0,209.01,161.38
2016,8,13,6,30,490.0,52.0,2.0,14.0,150.0,284.0,227.14
2016,8,13,6,45,553.5,59.0,1.95,14.5,200.5,350.18,284.72
2016,8,13,7,0,617.0,66.0,1.9,15.0,251.0,422.24,344.97
2016,8,13,7,15,659.0,71.5,1.85,15.5,302.5,485.33,395.85
2016,8,13,7,30,701.0,77.0,1.8,16.0,354.0,551.17,446.74
2016,8,13,7,45,481.5,137.0,1.75,16.5,339.5,498.24,401.98
2016,8,13,8,0,262.0,197.0,1.7,17.0,325.0,416.69,334.31
2016,8,13,8,15,536.0,143.5,1.7,17.5,441.0,588.55,469.27
2016,8,13,8,30,810.0,90.0,1.7,18.0,557.0,772.32,600.03
2016,8,13,8,45,829.0,92.0,1.7,18.5,603.0,819.16,627.87
2016,8,13,9,0,848.0,94.0,1.7,19.0,649.0,857.68,650.87
2016,8,13,9,15,860.5,96.0,1.75,19.0,690.5,895.03,674.68
2016,8,13,9,30,873.0,98.0,1.8,19.0,732.0,929.97,696.73
2016,8,13,9,45,885.5,98.5,1.85,19.5,768.5,960.57,714.48
2016,8,13,10,0,898.0,99.0,1.9,20.0,805.0,988.31,730.31
2016,8,13,10,15,905.0,100.5,1.95,20.0,835.0,1008.68,742.75
2016,8,13,10,30,912.0,102.0,2.0,20.0,865.0,1025.66,753.15
2016,8,13,10,45,917.5,102.5,2.05,20.5,888.0,1036.54,758.3
2016,8,13,11,0,923.0,103.0,2.1,21.0,911.0,1043.8,761.3
2016,8,13,11,15,926.5,103.5,2.15,21.0,926.5,1045.39,762.28
2016,8,13,11,30,930.0,104.0,2.2,21.0,942.0,1043.26,761.07
2016,8,13,11,45,932.0,104.0,2.3,21.0,950.0,1035.41,756.91
2016,8,13,12,0,934.0,104.0,2.4,21.0,958.0,1023.91,750.49
2016,8,13,12,15,934.0,104.0,2.45,21.0,958.5,1006.86,740.0
2016,8,13,12,30,934.0,104.0,2.5,21.0,959.0,986.33,727.31
2016,8,13,12,45,919.0,112.0,2.55,21.0,947.5,956.67,708.6
2016,8,13,13,0,904.0,120.0,2.6,21.0,936.0,924.31,688.08
2016,8,13,13,15,901.0,119.0,2.65,21.0,920.5,891.14,666.88
2016,8,13,13,30,898.0,118.0,2.7,21.0,905.0,855.22,643.63
2016,8,13,13,45,897.0,115.0,2.75,21.0,884.0,816.36,618.16
2016,8,13,14,0,896.0,112.0,2.8,21.0,863.0,774.94,590.65
2016,8,13,14,15,889.0,110.5,2.8,21.0,833.5,728.32,558.77
2016,8,13,14,30,882.0,109.0,2.8,21.0,804.0,679.98,523.15
2016,8,13,14,45,876.0,105.0,2.85,21.0,769.5,628.45,484.52
2016,8,13,15,0,870.0,101.0,2.9,21.0,735.0,575.58,443.71
2016,8,13,15,15,857.5,99.0,2.9,20.5,694.0,520.15,400.25
2016,8,13,15,30,845.0,97.0,2.9,20.0,653.0,464.47,355.06
2016,8,13,15,45,832.0,93.0,2.9,20.0,608.0,403.45,303.69
2016,8,13,16,0,819.0,89.0,2.9,20.0,563.0,345.73,253.47
2016,8,13,16,15,798.0,86.0,2.9,19.5,514.0,287.4,202.5
2016,8,13,16,30,777.0,83.0,2.9,19.0,465.0,230.91,153.04
2016,8,13,16,45,750.5,78.0,2.9,19.0,414.0,173.98,105.24
2016,8,13,17,0,724.0,73.0,2.9,19.0,363.0,120.05,65.43
2016,8,13,17,15,683.5,68.0,2.8,18.5,310.5,68.94,39.55
2016,8,13,17,30,643.0,63.0,2.7,18.0,258.0,43.26,32.61
2016,8,13,17,45,585.0,56.5,2.65,18.0,207.5,40.24,29.89
2016,8,13,18,0,527.0,50.0,2.6,18.0,157.0,37.08,26.88
2016,8,13,18,15,431.0,41.0,2.6,17.5,111.5,31.49,21.61
2016,8,13,18,30,335.0,32.0,2.6,17.0,66.0,25.65,15.44
2016,8,13,18,45,167.5,16.0,2.6,16.5,33.0,12.59,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,168.0,15.0,2.1,12.5,31.5,67.16,0.0
2016,8,14,6,0,336.0,30.0,2.2,13.0,63.0,154.15,107.44
2016,8,14,6,15,434.0,39.0,2.15,13.5,108.5,220.22,169.65
2016,8,14,6,30,532.0,48.0,2.1,14.0,154.0,297.24,237.42
2016,8,14,6,45,594.5,54.0,2.1,14.5,205.0,363.92,295.79
2016,8,14,7,0,657.0,60.0,2.1,15.0,256.0,436.34,356.68
2016,8,14,7,15,377.5,109.5,2.1,15.5,227.0,359.71,295.06
2016,8,14,7,30,98.0,159.0,2.1,16.0,198.0,238.16,193.5
2016,8,14,7,45,118.5,183.0,2.1,16.5,236.5,282.51,229.25
2016,8,14,8,0,139.0,207.0,2.1,17.0,275.0,328.31,264.81
2016,8,14,8,15,181.5,227.5,2.1,17.5,326.0,388.24,311.11
2016,8,14,8,30,224.0,248.0,2.1,18.0,377.0,451.0,358.4
2016,8,14,8,45,549.5,167.5,2.1,18.5,517.5,672.48,528.77
2016,8,14,9,0,875.0,87.0,2.1,19.0,658.0,873.18,667.13
2016,8,14,9,15,886.5,89.0,2.1,19.0,699.5,910.46,688.8
2016,8,14,9,30,898.0,91.0,2.1,19.0,741.0,945.17,710.22
2016,8,14,9,45,884.5,104.5,2.15,19.5,771.5,966.21,721.64
2016,8,14,10,0,871.0,118.0,2.2,20.0,802.0,982.95,730.37
2016,8,14,10,15,878.5,119.5,2.2,20.0,831.5,1003.22,742.36
2016,8,14,10,30,886.0,121.0,2.2,20.0,861.0,1020.19,752.22
2016,8,14,10,45,895.0,120.0,2.25,20.5,885.0,1032.58,758.36
2016,8,14,11,0,904.0,119.0,2.3,21.0,909.0,1041.49,762.39
2016,8,14,11,15,907.5,120.0,2.35,21.0,924.5,1043.4,763.52
2016,8,14,11,30,911.0,121.0,2.4,21.0,940.0,1041.66,762.49
2016,8,14,11,45,915.0,119.5,2.45,21.0,948.5,1034.18,757.91
2016,8,14,12,0,919.0,118.0,2.5,21.0,957.0,1023.09,751.13
2016,8,14,12,15,919.0,118.0,2.55,21.0,956.5,1006.08,740.61
2016,8,14,12,30,919.0,118.0,2.6,21.0,956.0,985.64,727.92
2016,8,14,12,45,909.5,122.5,2.65,21.0,946.0,957.61,710.23
2016,8,14,13,0,900.0,127.0,2.7,21.0,936.0,926.76,690.64
2016,8,14,13,15,896.5,126.0,2.75,21.0,920.5,893.14,669.07
2016,8,14,13,30,893.0,125.0,2.8,21.0,905.0,856.81,645.5
2016,8,14,13,45,887.0,124.0,2.85,21.0,882.0,815.99,618.61
2016,8,14,14,0,881.0,123.0,2.9,21.0,859.0,772.98,589.93
2016,8,14,14,15,873.5,121.0,2.95,20.5,829.5,726.02,558.6
2016,8,14,14,30,866.0,119.0,3.0,20.0,800.0,677.43,523.86
2016,8,14,14,45,856.5,117.0,3.05,20.0,764.5,626.23,485.13
2016,8,14,15,0,847.0,115.0,3.1,20.0,729.0,572.73,443.59
2016,8,14,15,15,834.0,112.0,3.15,20.0,687.5,516.51,398.71
2016,8,14,15,30,821.0,109.0,3.2,20.0,646.0,460.23,352.37
2016,8,14,15,45,804.5,105.5,3.25,20.0,600.5,402.36,303.45
2016,8,14,16,0,788.0,102.0,3.3,20.0,555.0,345.36,253.95
2016,8,14,16,15,765.0,98.0,3.3,19.5,506.0,287.31,203.42
2016,8,14,16,30,742.0,94.0,3.3,19.0,457.0,231.42,154.75
2016,8,14,16,45,712.5,89.0,3.35,18.5,405.5,171.78,105.36
2016,8,14,17,0,683.0,84.0,3.4,18.0,354.0,119.44,67.19
2016,8,14,17,15,639.5,78.0,3.3,17.5,302.0,69.52,42.01
2016,8,14,17,30,596.0,72.0,3.2,17.0,250.0,50.57,39.2
2016,8,14,17,45,534.5,63.5,3.15,17.0,200.0,46.22,35.28
2016,8,14,18,0,473.0,55.0,3.1,17.0,150.0,41.64,30.96
2016,8,14,18,15,374.0,44.0,3.0,16.5,105.5,34.42,24.18
2016,8,14,18,30,275.0,33.0,2.9,16.0,61.0,26.81,16.2
2016,8,14,18,45,137.5,16.5,2.85,15.5,30.5,13.01,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,153.5,15.5,2.15,11.5,30.5,63.64,0.0
2016,8,15,6,0,307.0,31.0,2.2,12.0,61.0,146.04,101.18
2016,8,15,6,15,409.5,41.5,2.15,12.0,106.5,213.84,165.53
2016,8,15,6,30,512.0,52.0,2.1,12.0,152.0,293.17,235.84
2016,8,15,6,45,577.5,59.0,2.1,12.5,204.0,361.56,295.95
2016,8,15,7,0,643.0,66.0,2.1,13.0,256.0,435.99,358.85
2016,8,15,7,15,322.0,96.5,2.05,13.5,192.0,312.14,258.6
2016,8,15,7,30,1.0,127.0,2.0,14.0,128.0,124.13,99.17
2016,8,15,7,45,17.5,156.0,2.0,14.5,164.5,164.78,133.1
2016,8,15,8,0,34.0,185.0,2.0,15.0,201.0,216.33,174.77
2016,8,15,8,15,43.0,209.5,1.95,15.5,232.0,250.24,201.15
2016,8,15,8,30,52.0,234.0,1.9,16.0,263.0,284.67,227.49
2016,8,15,8,45,88.5,265.0,1.85,16.5,320.5,350.09,278.25
2016,8,15,9,0,125.0,296.0,1.8,17.0,378.0,430.28,338.57
2016,8,15,9,15,513.5,197.5,1.8,17.0,564.0,700.42,547.29
2016,8,15,9,30,902.0,99.0,1.8,17.0,750.0,957.85,723.19
2016,8,15,9,45,919.0,97.0,1.85,17.5,788.5,990.5,739.58
2016,8,15,10,0,936.0,95.0,1.9,18.0,827.0,1020.36,756.7
2016,8,15,10,15,943.0,96.5,1.95,18.0,857.5,1041.25,769.42
2016,8,15,10,30,950.0,98.0,2.0,18.0,888.0,1058.59,780.03
2016,8,15,10,45,954.5,99.0,2.1,18.5,911.5,1069.2,785.65
2016,8,15,11,0,959.0,100.0,2.2,19.0,935.0,1076.03,789.0
2016,8,15,11,15,962.0,100.5,2.25,19.0,951.0,1076.99,789.57
2016,8,15,11,30,965.0,101.0,2.3,19.0,967.0,1074.09,787.85
2016,8,15,11,45,739.0,230.5,2.4,19.0,897.0,988.8,733.15
2016,8,15,12,0,513.0,360.0,2.5,19.0,827.0,884.28,659.18
2016,8,15,12,15,740.0,231.0,2.5,19.0,904.5,961.14,717.5
2016,8,15,12,30,967.0,102.0,2.5,19.0,982.0,1013.75,751.61
2016,8,15,12,45,961.0,104.5,2.55,19.0,973.0,985.91,733.39
2016,8,15,13,0,955.0,107.0,2.6,19.0,964.0,954.91,713.81
2016,8,15,13,15,951.5,106.5,2.6,19.0,948.0,920.15,691.15
2016,8,15,13,30,948.0,106.0,2.6,19.0,932.0,882.48,666.42
2016,8,15,13,45,943.5,104.5,2.6,19.0,909.0,840.34,638.45
2016,8,15,14,0,939.0,103.0,2.6,19.0,886.0,795.75,608.54
2016,8,15,14,15,932.0,101.5,2.6,18.5,855.5,747.16,576.57
2016,8,15,14,30,925.0,100.0,2.6,18.0,825.0,696.73,540.52
2016,8,15,14,45,916.5,98.0,2.6,18.0,788.5,643.35,500.0
2016,8,15,15,0,908.0,96.0,2.6,18.0,752.0,588.75,457.36
2016,8,15,15,15,896.0,94.0,2.6,17.5,709.5,531.45,412.12
2016,8,15,15,30,884.0,92.0,2.6,17.0,667.0,473.8,364.93
2016,8,15,15,45,632.5,154.5,2.6,17.0,551.0,375.03,286.69
2016,8,15,16,0,381.0,217.0,2.6,17.0,435.0,308.53,235.61
2016,8,15,16,15,596.0,148.0,2.55,16.5,453.5,280.05,204.47
2016,8,15,16,30,811.0,79.0,2.5,16.0,472.0,230.74,152.83
2016,8,15,16,45,783.0,75.0,2.5,16.0,419.5,172.4,103.66
2016,8,15,17,0,755.0,71.0,2.5,16.0,367.0,117.24,63.38
2016,8,15,17,15,713.5,66.0,2.45,15.5,313.5,64.31,37.87
2016,8,15,17,30,672.0,61.0,2.4,15.0,260.0,42.12,32.02
2016,8,15,17,45,609.5,54.5,2.35,15.0,208.0,39.01,29.18
2016,8,15,18,0,547.0,48.0,2.3,15.0,156.0,35.77,26.04
2016,8,15,18,15,446.0,39.0,2.15,14.5,109.5,30.1,20.6
2016,8,15,18,30,345.0,30.0,2.0,14.0,63.0,24.17,13.91
2016,8,15,18,45,172.5,15.0,1.95,13.5,31.5,11.93,0.0
2016,8,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,126.0,15.5,2.0,12.5,27.5,55.09,0.0
2016,8,16,6,0,252.0,31.0,2.1,13.0,55.0,128.88,87.78
2016,8,16,6,15,351.0,43.0,2.05,13.0,98.5,193.77,149.28
2016,8,16,6,30,450.0,55.0,2.0,13.0,142.0,269.96,216.45
2016,8,16,6,45,513.5,64.0,2.0,13.5,191.5,336.4,274.56
2016,8,16,7,0,577.0,73.0,2.0,14.0,241.0,408.78,335.56
2016,8,16,7,15,344.5,115.0,2.0,14.5,221.0,346.93,285.5
2016,8,16,7,30,112.0,157.0,2.0,15.0,201.0,245.22,200.25
2016,8,16,7,45,152.5,179.5,2.0,15.5,248.0,302.11,246.54
2016,8,16,8,0,193.0,202.0,2.0,16.0,295.0,362.23,293.72
2016,8,16,8,15,227.0,221.5,1.95,16.0,342.5,416.75,335.78
2016,8,16,8,30,261.0,241.0,1.9,16.0,390.0,485.38,387.46
2016,8,16,8,45,538.5,176.0,1.9,16.5,515.5,667.1,527.25
2016,8,16,9,0,816.0,111.0,1.9,17.0,641.0,855.99,658.66
2016,8,16,9,15,830.0,114.0,1.9,17.0,682.5,895.13,681.84
2016,8,16,9,30,844.0,117.0,1.9,17.0,724.0,931.94,704.8
2016,8,16,9,45,846.0,123.5,1.9,17.5,758.0,958.71,719.54
2016,8,16,10,0,848.0,130.0,1.9,18.0,792.0,982.18,732.13
2016,8,16,10,15,856.5,132.0,1.95,18.0,822.0,1003.64,745.45
2016,8,16,10,30,865.0,134.0,2.0,18.0,852.0,1012.73,750.78
2016,8,16,10,45,870.5,135.0,2.05,18.5,875.0,1023.4,755.98
2016,8,16,11,0,876.0,136.0,2.1,19.0,898.0,1030.6,759.0
2016,8,16,11,15,880.0,137.0,2.15,19.0,913.5,1032.77,760.36
2016,8,16,11,30,884.0,138.0,2.2,19.0,929.0,1031.37,759.59
2016,8,16,11,45,885.5,138.5,2.25,19.5,937.0,1023.43,753.28
2016,8,16,12,0,887.0,139.0,2.3,20.0,945.0,1011.98,744.88
2016,8,16,12,15,887.0,139.0,2.3,20.0,945.0,995.16,733.96
2016,8,16,12,30,887.0,139.0,2.3,20.0,945.0,975.01,720.98
2016,8,16,12,45,882.0,140.5,2.35,20.0,936.0,948.53,704.38
2016,8,16,13,0,877.0,142.0,2.4,20.0,927.0,919.16,685.84
2016,8,16,13,15,873.5,141.0,2.4,20.0,911.5,885.96,664.19
2016,8,16,13,30,870.0,140.0,2.4,20.0,896.0,850.12,640.66
2016,8,16,13,45,864.5,138.5,2.45,20.0,873.0,809.79,614.25
2016,8,16,14,0,859.0,137.0,2.5,20.0,850.0,769.55,587.62
2016,8,16,14,15,850.5,135.0,2.5,19.5,820.0,721.74,554.81
2016,8,16,14,30,842.0,133.0,2.5,19.0,790.0,672.49,519.54
2016,8,16,14,45,831.5,130.0,2.5,19.0,754.0,619.91,479.84
2016,8,16,15,0,821.0,127.0,2.5,19.0,718.0,566.57,438.46
2016,8,16,15,15,806.0,124.0,2.5,19.0,676.0,510.51,393.79
2016,8,16,15,30,791.0,121.0,2.5,19.0,634.0,454.68,347.94
2016,8,16,15,45,773.5,117.0,2.5,19.0,588.0,397.5,299.76
2016,8,16,16,0,756.0,113.0,2.5,19.0,542.0,337.84,248.5
2016,8,16,16,15,730.5,108.5,2.5,18.5,492.5,280.03,198.54
2016,8,16,16,30,705.0,104.0,2.5,18.0,443.0,224.71,150.77
2016,8,16,16,45,673.5,97.5,2.5,18.0,392.0,169.6,105.34
2016,8,16,17,0,642.0,91.0,2.5,18.0,341.0,118.21,68.44
2016,8,16,17,15,595.5,84.0,2.5,17.5,289.0,70.0,45.19
2016,8,16,17,30,549.0,77.0,2.5,17.0,237.0,55.15,43.24
2016,8,16,17,45,484.5,67.5,2.55,16.5,187.5,50.14,38.78
2016,8,16,18,0,420.0,58.0,2.6,16.0,138.0,44.85,33.85
2016,8,16,18,15,321.0,45.0,2.5,15.5,95.0,34.61,24.33
2016,8,16,18,30,222.0,32.0,2.4,15.0,52.0,25.11,14.17
2016,8,16,18,45,111.0,16.0,2.35,14.5,26.0,15.25,0.0
2016,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,103.5,15.5,2.0,13.5,24.5,40.84,0.0
2016,8,17,6,0,207.0,31.0,2.1,14.0,49.0,114.55,76.46
2016,8,17,6,15,303.5,44.0,2.05,14.0,91.0,175.91,134.78
2016,8,17,6,30,400.0,57.0,2.0,14.0,133.0,250.72,200.32
2016,8,17,6,45,466.0,66.0,1.95,14.5,181.5,315.74,256.91
2016,8,17,7,0,532.0,75.0,1.9,15.0,230.0,386.96,316.75
2016,8,17,7,15,578.5,82.5,1.85,15.5,281.0,450.9,368.63
2016,8,17,7,30,625.0,90.0,1.8,16.0,332.0,518.14,421.02
2016,8,17,7,45,338.5,141.0,1.75,16.5,274.5,405.72,329.12
2016,8,17,8,0,52.0,192.0,1.7,17.0,217.0,237.97,190.26
2016,8,17,8,15,398.5,150.5,1.65,17.0,374.0,491.35,396.26
2016,8,17,8,30,745.0,109.0,1.6,17.0,531.0,741.41,580.84
2016,8,17,8,45,765.0,112.5,1.6,17.5,577.0,788.6,608.64
2016,8,17,9,0,785.0,116.0,1.6,18.0,623.0,834.46,637.04
2016,8,17,9,15,800.0,119.0,1.6,18.5,664.5,873.59,660.36
2016,8,17,9,30,815.0,122.0,1.6,19.0,706.0,910.54,681.94
2016,8,17,9,45,833.0,120.5,1.65,19.5,744.0,942.82,700.83
2016,8,17,10,0,851.0,119.0,1.7,20.0,782.0,964.14,712.5
2016,8,17,10,15,859.5,120.5,1.75,20.0,812.0,984.99,725.37
2016,8,17,10,30,868.0,122.0,1.8,20.0,842.0,1002.63,736.24
2016,8,17,10,45,874.0,123.5,1.9,20.0,865.0,1014.41,744.14
2016,8,17,11,0,880.0,125.0,2.0,20.0,888.0,1022.71,749.95
2016,8,17,11,15,884.0,125.5,2.05,20.0,903.5,1024.41,751.01
2016,8,17,11,30,888.0,126.0,2.1,20.0,919.0,1022.54,749.96
2016,8,17,11,45,890.0,126.5,2.15,20.5,927.5,1015.11,744.04
2016,8,17,12,0,892.0,127.0,2.2,21.0,936.0,1004.15,736.0
2016,8,17,12,15,892.5,127.0,2.25,21.0,936.0,987.77,725.97
2016,8,17,12,30,893.0,127.0,2.3,21.0,936.0,968.03,713.81
2016,8,17,12,45,880.0,133.5,2.4,21.0,925.0,939.08,696.08
2016,8,17,13,0,867.0,140.0,2.5,21.0,914.0,907.52,676.5
2016,8,17,13,15,863.5,139.0,2.55,20.5,898.0,874.58,656.65
2016,8,17,13,30,860.0,138.0,2.6,20.0,882.0,839.03,634.76
2016,8,17,13,45,854.0,136.5,2.65,20.0,859.5,798.62,608.05
2016,8,17,14,0,848.0,135.0,2.7,20.0,837.0,758.31,581.12
2016,8,17,14,15,839.5,133.0,2.7,19.5,807.0,710.93,548.3
2016,8,17,14,30,831.0,131.0,2.7,19.0,777.0,662.14,513.1
2016,8,17,14,45,820.5,128.5,2.7,19.0,741.0,610.51,473.84
2016,8,17,15,0,810.0,126.0,2.7,19.0,705.0,558.14,432.93
2016,8,17,15,15,795.0,123.0,2.7,18.5,664.0,502.62,389.18
2016,8,17,15,30,780.0,120.0,2.7,18.0,623.0,447.35,344.14
2016,8,17,15,45,761.0,116.0,2.7,18.0,577.0,390.19,295.65
2016,8,17,16,0,742.0,112.0,2.7,18.0,531.0,330.76,244.3
2016,8,17,16,15,716.0,107.5,2.7,17.5,482.0,273.65,194.66
2016,8,17,16,30,690.0,103.0,2.7,17.0,433.0,219.09,147.37
2016,8,17,16,45,655.5,97.5,2.75,17.0,382.0,165.33,103.13
2016,8,17,17,0,621.0,92.0,2.8,17.0,331.0,115.65,67.82
2016,8,17,17,15,574.0,84.5,2.75,16.5,280.0,68.37,45.5
2016,8,17,17,30,527.0,77.0,2.7,16.0,229.0,55.37,43.61
2016,8,17,17,45,457.5,67.5,2.7,15.5,180.0,50.36,39.12
2016,8,17,18,0,388.0,58.0,2.7,15.0,131.0,43.79,33.02
2016,8,17,18,15,289.5,44.5,2.65,14.5,89.5,34.27,24.06
2016,8,17,18,30,191.0,31.0,2.6,14.0,48.0,24.35,13.12
2016,8,17,18,45,95.5,15.5,2.55,14.0,24.0,14.77,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,15.5,1.7,12.5,24.0,38.02,0.0
2016,8,18,6,0,185.0,31.0,1.8,13.0,48.0,108.1,71.11
2016,8,18,6,15,284.5,45.0,1.8,13.5,89.5,170.39,130.52
2016,8,18,6,30,384.0,59.0,1.8,14.0,131.0,244.37,194.99
2016,8,18,6,45,452.0,68.5,1.8,14.5,179.5,311.61,253.3
2016,8,18,7,0,520.0,78.0,1.8,15.0,228.0,383.81,313.92
2016,8,18,7,15,398.5,111.0,1.8,15.0,239.0,374.13,306.91
2016,8,18,7,30,277.0,144.0,1.8,15.0,250.0,344.4,282.46
2016,8,18,7,45,306.0,162.0,1.8,15.5,295.0,396.8,323.81
2016,8,18,8,0,335.0,180.0,1.8,16.0,340.0,451.02,364.98
2016,8,18,8,15,332.0,203.0,1.75,16.5,376.0,487.96,390.99
2016,8,18,8,30,329.0,226.0,1.7,17.0,412.0,523.48,415.3
2016,8,18,8,45,547.5,174.5,1.7,17.5,514.5,673.14,528.34
2016,8,18,9,0,766.0,123.0,1.7,18.0,617.0,825.58,633.34
2016,8,18,9,15,781.0,126.0,1.7,18.0,657.5,864.17,656.55
2016,8,18,9,30,796.0,129.0,1.7,18.0,698.0,900.61,679.29
2016,8,18,9,45,756.0,158.0,1.75,18.5,720.5,916.14,687.22
2016,8,18,10,0,716.0,187.0,1.8,19.0,743.0,922.19,689.14
2016,8,18,10,15,726.0,190.0,1.85,19.0,772.5,944.07,703.1
2016,8,18,10,30,736.0,193.0,1.9,19.0,802.0,963.11,715.07
2016,8,18,10,45,736.5,199.5,1.95,19.0,822.5,973.44,721.42
2016,8,18,11,0,737.0,206.0,2.0,19.0,843.0,980.52,725.86
2016,8,18,11,15,741.5,207.0,2.05,19.0,858.0,982.47,727.09
2016,8,18,11,30,746.0,208.0,2.1,19.0,873.0,981.2,726.39
2016,8,18,11,45,742.5,212.5,2.15,19.5,879.0,972.47,719.56
2016,8,18,12,0,739.0,217.0,2.2,20.0,885.0,960.62,710.85
2016,8,18,12,15,739.0,217.0,2.25,20.0,884.5,944.49,700.79
2016,8,18,12,30,739.0,217.0,2.3,20.0,884.0,925.43,688.84
2016,8,18,12,45,735.5,216.5,2.35,20.0,876.0,899.86,672.55
2016,8,18,13,0,732.0,216.0,2.4,20.0,868.0,871.76,654.54
2016,8,18,13,15,727.5,214.5,2.4,19.5,852.5,839.47,634.39
2016,8,18,13,30,723.0,213.0,2.4,19.0,837.0,805.06,611.95
2016,8,18,13,45,715.0,211.0,2.45,19.0,814.5,765.52,584.63
2016,8,18,14,0,707.0,209.0,2.5,19.0,792.0,724.51,555.76
2016,8,18,14,15,696.5,205.5,2.5,18.5,762.5,679.11,523.88
2016,8,18,14,30,686.0,202.0,2.5,18.0,733.0,632.91,490.61
2016,8,18,14,45,674.5,196.5,2.55,18.0,698.5,583.73,453.56
2016,8,18,15,0,663.0,191.0,2.6,18.0,664.0,534.33,415.35
2016,8,18,15,15,645.0,185.5,2.6,17.5,623.5,481.78,374.27
2016,8,18,15,30,627.0,180.0,2.6,17.0,583.0,430.17,332.68
2016,8,18,15,45,608.5,172.0,2.65,17.0,539.0,377.38,288.54
2016,8,18,16,0,590.0,164.0,2.7,17.0,495.0,326.11,244.66
2016,8,18,16,15,561.5,155.5,2.7,16.5,447.5,272.6,199.19
2016,8,18,16,30,533.0,147.0,2.7,16.0,400.0,222.86,157.08
2016,8,18,16,45,500.5,136.0,2.7,16.0,351.5,173.78,117.27
2016,8,18,17,0,468.0,125.0,2.7,16.0,303.0,128.58,84.97
2016,8,18,17,15,420.5,112.0,2.65,15.5,254.0,85.64,62.93
2016,8,18,17,30,373.0,99.0,2.6,15.0,205.0,71.8,58.31
2016,8,18,17,45,314.5,83.0,2.55,15.0,159.5,61.57,49.07
2016,8,18,18,0,256.0,67.0,2.5,15.0,114.0,50.82,39.13
2016,8,18,18,15,181.0,47.0,2.4,14.5,75.0,37.96,27.14
2016,8,18,18,30,106.0,27.0,2.3,14.0,36.0,22.35,10.94
2016,8,18,18,45,53.0,13.5,2.25,14.0,18.0,12.87,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,13.5,2.0,12.5,18.0,25.79,0.0
2016,8,19,6,0,103.0,27.0,2.1,13.0,36.0,70.18,43.78
2016,8,19,6,15,174.0,47.0,2.1,13.5,74.0,125.71,95.73
2016,8,19,6,30,245.0,67.0,2.1,14.0,112.0,195.32,156.05
2016,8,19,6,45,303.0,83.5,2.1,14.5,157.5,255.31,208.06
2016,8,19,7,0,361.0,100.0,2.1,15.0,203.0,321.19,263.67
2016,8,19,7,15,180.5,112.0,2.05,15.0,163.5,238.03,195.78
2016,8,19,7,30,0.0,124.0,2.0,15.0,124.0,120.78,96.17
2016,8,19,7,45,10.0,147.5,1.95,15.5,152.5,151.07,121.19
2016,8,19,8,0,20.0,171.0,1.9,16.0,181.0,182.2,146.19
2016,8,19,8,15,100.0,209.0,1.85,16.0,264.5,294.39,237.84
2016,8,19,8,30,180.0,247.0,1.8,16.0,348.0,415.66,332.92
2016,8,19,8,45,228.0,263.0,1.8,16.5,402.5,478.62,379.73
2016,8,19,9,0,276.0,279.0,1.8,17.0,457.0,557.15,436.97
2016,8,19,9,15,255.0,303.5,1.8,17.5,476.0,572.16,444.68
2016,8,19,9,30,234.0,328.0,1.8,18.0,495.0,571.17,441.42
2016,8,19,9,45,265.5,340.0,1.8,18.5,538.5,631.19,483.38
2016,8,19,10,0,297.0,352.0,1.8,19.0,582.0,677.63,514.64
2016,8,19,10,15,374.0,336.5,1.85,19.0,637.5,738.21,558.43
2016,8,19,10,30,451.0,321.0,1.9,19.0,693.0,812.22,610.26
2016,8,19,10,45,566.0,276.5,1.95,19.0,756.0,880.47,658.97
2016,8,19,11,0,681.0,232.0,2.0,19.0,819.0,951.69,707.99
2016,8,19,11,15,686.0,234.0,2.05,19.0,834.5,955.08,709.47
2016,8,19,11,30,691.0,236.0,2.1,19.0,850.0,955.41,709.78
2016,8,19,11,45,687.5,240.5,2.2,19.5,855.5,946.83,703.53
2016,8,19,12,0,684.0,245.0,2.3,20.0,861.0,935.31,695.47
2016,8,19,12,15,558.5,308.5,2.35,20.0,811.5,861.91,643.16
2016,8,19,12,30,433.0,372.0,2.4,20.0,762.0,791.65,592.32
2016,8,19,12,45,566.5,301.5,2.45,20.0,807.0,828.05,622.3
2016,8,19,13,0,700.0,231.0,2.5,20.0,852.0,857.61,646.23
2016,8,19,13,15,695.5,229.0,2.55,20.0,837.0,825.62,624.25
2016,8,19,13,30,691.0,227.0,2.6,20.0,822.0,791.62,601.11
2016,8,19,13,45,570.5,274.0,2.65,20.0,756.5,711.29,542.38
2016,8,19,14,0,450.0,321.0,2.7,20.0,691.0,638.66,488.42
2016,8,19,14,15,550.0,268.5,2.7,19.5,704.5,634.6,488.67
2016,8,19,14,30,650.0,216.0,2.7,19.0,718.0,621.55,481.09
2016,8,19,14,45,635.5,211.5,2.7,19.0,682.5,573.11,444.16
2016,8,19,15,0,621.0,207.0,2.7,19.0,647.0,524.83,406.71
2016,8,19,15,15,603.0,200.5,2.7,18.5,607.0,473.5,366.74
2016,8,19,15,30,585.0,194.0,2.7,18.0,567.0,422.25,325.71
2016,8,19,15,45,460.5,207.5,2.75,18.0,487.5,350.33,268.56
2016,8,19,16,0,336.0,221.0,2.8,18.0,408.0,293.94,224.25
2016,8,19,16,15,300.5,204.5,2.8,17.5,360.5,247.57,186.86
2016,8,19,16,30,265.0,188.0,2.8,17.0,313.0,205.37,153.11
2016,8,19,16,45,249.5,166.5,2.8,17.0,273.5,166.4,121.84
2016,8,19,17,0,234.0,145.0,2.8,17.0,234.0,129.61,94.4
2016,8,19,17,15,194.5,129.0,2.8,16.5,195.0,98.55,76.09
2016,8,19,17,30,155.0,113.0,2.8,16.0,156.0,89.04,73.2
2016,8,19,17,45,124.5,90.0,2.8,16.0,120.0,72.24,58.19
2016,8,19,18,0,94.0,67.0,2.8,16.0,84.0,54.95,42.5
2016,8,19,18,15,47.0,45.5,2.75,15.5,54.0,38.19,27.1
2016,8,19,18,30,0.0,24.0,2.7,15.0,24.0,21.93,9.71
2016,8,19,18,45,0.0,12.0,2.65,14.5,12.0,11.44,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
