Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,12.5,1.8,12.5,16.0,22.81,0.0
2016,8,20,6,0,87.0,25.0,1.9,13.0,32.0,62.17,37.22
2016,8,20,6,15,151.5,46.0,1.9,13.5,69.0,116.44,88.29
2016,8,20,6,30,216.0,67.0,1.9,14.0,106.0,176.1,140.33
2016,8,20,6,45,271.5,85.0,1.95,14.5,151.0,234.23,190.78
2016,8,20,7,0,327.0,103.0,2.0,15.0,196.0,306.66,251.67
2016,8,20,7,15,180.0,122.5,1.95,15.0,175.5,241.78,198.75
2016,8,20,7,30,33.0,142.0,1.9,15.0,155.0,169.33,137.05
2016,8,20,7,45,48.0,167.0,1.9,15.5,188.5,207.46,168.2
2016,8,20,8,0,63.0,192.0,1.9,16.0,222.0,246.74,199.34
2016,8,20,8,15,60.5,212.0,1.9,16.5,243.5,267.81,214.91
2016,8,20,8,30,58.0,232.0,1.9,17.0,265.0,288.48,229.95
2016,8,20,8,45,95.5,261.5,1.9,17.5,320.5,353.3,280.22
2016,8,20,9,0,133.0,291.0,1.9,18.0,376.0,433.04,340.18
2016,8,20,9,15,98.5,301.5,1.95,18.0,367.0,402.2,314.75
2016,8,20,9,30,64.0,312.0,2.0,18.0,358.0,382.09,297.84
2016,8,20,9,45,55.5,320.5,2.05,18.5,362.0,382.67,296.97
2016,8,20,10,0,47.0,329.0,2.1,19.0,366.0,382.77,295.68
2016,8,20,10,15,137.0,362.5,2.15,19.0,474.5,520.3,400.12
2016,8,20,10,30,227.0,396.0,2.2,19.0,583.0,645.26,491.17
2016,8,20,10,45,471.5,303.0,2.3,19.5,705.0,814.24,614.93
2016,8,20,11,0,716.0,210.0,2.4,20.0,827.0,963.2,717.85
2016,8,20,11,15,721.0,212.0,2.45,20.0,842.0,966.62,718.54
2016,8,20,11,30,726.0,214.0,2.5,20.0,857.0,966.86,718.72
2016,8,20,11,45,588.5,290.0,2.6,20.0,814.0,898.58,671.17
2016,8,20,12,0,451.0,366.0,2.7,20.0,771.0,829.04,620.5
2016,8,20,12,15,592.5,289.5,2.75,20.0,821.5,875.93,657.85
2016,8,20,12,30,734.0,213.0,2.8,20.0,872.0,915.42,687.25
2016,8,20,12,45,717.5,221.0,2.9,20.0,860.5,886.6,668.23
2016,8,20,13,0,701.0,229.0,3.0,20.0,849.0,855.76,648.11
2016,8,20,13,15,537.0,303.0,3.0,20.0,773.0,760.88,577.97
2016,8,20,13,30,373.0,377.0,3.0,20.0,697.0,670.42,510.18
2016,8,20,13,45,530.5,295.0,3.05,20.0,737.0,699.45,535.73
2016,8,20,14,0,688.0,213.0,3.1,20.0,777.0,712.28,548.23
2016,8,20,14,15,534.0,269.5,3.1,19.5,697.5,623.69,481.62
2016,8,20,14,30,380.0,326.0,3.1,19.0,618.0,545.66,422.34
2016,8,20,14,45,375.5,309.5,3.1,19.0,586.5,505.15,392.08
2016,8,20,15,0,371.0,293.0,3.1,19.0,555.0,464.55,360.94
2016,8,20,15,15,215.5,281.5,3.1,18.5,432.0,356.75,278.31
2016,8,20,15,30,60.0,270.0,3.1,18.0,309.0,266.67,209.05
2016,8,20,15,45,100.0,257.0,3.1,18.0,315.0,263.92,206.69
2016,8,20,16,0,140.0,244.0,3.1,18.0,321.0,253.4,197.16
2016,8,20,16,15,122.5,220.0,3.1,17.5,283.0,217.38,168.69
2016,8,20,16,30,105.0,196.0,3.1,17.0,245.0,187.47,145.24
2016,8,20,16,45,52.5,154.0,3.1,17.0,178.5,138.85,108.0
2016,8,20,17,0,0.0,112.0,3.1,17.0,112.0,100.42,78.86
2016,8,20,17,15,0.0,93.5,3.1,16.5,93.5,83.8,68.51
2016,8,20,17,30,0.0,75.0,3.1,16.0,75.0,67.83,54.57
2016,8,20,17,45,131.5,68.0,3.1,16.0,91.5,53.62,41.82
2016,8,20,18,0,263.0,61.0,3.1,16.0,108.0,46.35,34.95
2016,8,20,18,15,185.0,42.5,3.0,15.5,70.0,32.86,22.43
2016,8,20,18,30,107.0,24.0,2.9,15.0,32.0,18.79,6.51
2016,8,20,18,45,53.5,12.0,2.85,14.5,16.0,11.44,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.0,2.6,12.5,17.5,25.89,0.0
2016,8,21,6,0,108.0,26.0,2.7,13.0,35.0,70.07,41.02
2016,8,21,6,15,185.0,45.0,2.8,13.5,73.5,134.65,102.47
2016,8,21,6,30,262.0,64.0,2.9,14.0,112.0,199.28,159.17
2016,8,21,6,45,325.0,79.0,3.0,14.5,157.5,260.82,213.0
2016,8,21,7,0,388.0,94.0,3.1,15.0,203.0,328.81,271.02
2016,8,21,7,15,194.0,98.0,3.05,15.0,152.5,229.41,189.68
2016,8,21,7,30,0.0,102.0,3.0,15.0,102.0,97.6,77.0
2016,8,21,7,45,4.0,129.5,2.95,15.5,131.5,127.99,102.18
2016,8,21,8,0,8.0,157.0,2.9,16.0,161.0,158.77,127.05
2016,8,21,8,15,24.5,189.0,2.8,16.0,202.5,204.26,164.1
2016,8,21,8,30,41.0,221.0,2.7,16.0,244.0,262.42,210.58
2016,8,21,8,45,104.0,255.5,2.65,16.5,320.5,353.82,283.28
2016,8,21,9,0,167.0,290.0,2.6,17.0,397.0,461.89,366.11
2016,8,21,9,15,225.0,303.5,2.55,17.0,457.0,532.14,419.02
2016,8,21,9,30,283.0,317.0,2.5,17.0,517.0,618.41,482.42
2016,8,21,9,45,483.0,257.5,2.45,17.5,620.5,760.47,587.7
2016,8,21,10,0,683.0,198.0,2.4,18.0,724.0,901.87,686.02
2016,8,21,10,15,693.5,201.0,2.45,18.0,753.0,923.65,698.82
2016,8,21,10,30,704.0,204.0,2.5,18.0,782.0,942.68,710.98
2016,8,21,10,45,713.5,205.5,2.55,18.5,804.5,956.19,718.18
2016,8,21,11,0,723.0,207.0,2.6,19.0,827.0,966.67,723.47
2016,8,21,11,15,497.0,316.5,2.65,19.0,746.5,848.52,638.5
2016,8,21,11,30,271.0,426.0,2.7,19.0,666.0,721.72,543.98
2016,8,21,11,45,505.0,318.5,2.8,19.0,769.5,843.95,637.9
2016,8,21,12,0,739.0,211.0,2.9,19.0,873.0,952.78,716.32
2016,8,21,12,15,427.0,326.5,2.95,19.0,709.0,754.18,572.47
2016,8,21,12,30,115.0,442.0,3.0,19.0,545.0,550.1,418.11
2016,8,21,12,45,437.5,318.0,3.1,19.0,704.5,726.62,556.84
2016,8,21,13,0,760.0,194.0,3.2,19.0,864.0,871.96,664.64
2016,8,21,13,15,506.0,303.5,3.2,19.0,746.0,734.59,562.03
2016,8,21,13,30,252.0,413.0,3.2,19.0,628.0,606.62,464.0
2016,8,21,13,45,234.5,403.5,3.25,19.0,599.5,565.75,434.93
2016,8,21,14,0,217.0,394.0,3.3,19.0,571.0,530.19,408.88
2016,8,21,14,15,294.0,362.0,3.3,18.5,592.5,541.46,419.82
2016,8,21,14,30,371.0,330.0,3.3,18.0,614.0,542.92,422.7
2016,8,21,14,45,225.5,323.0,3.35,18.0,493.5,428.39,334.63
2016,8,21,15,0,80.0,316.0,3.4,18.0,373.0,329.47,257.73
2016,8,21,15,15,78.0,297.5,3.4,18.0,350.0,305.01,239.18
2016,8,21,15,30,76.0,279.0,3.4,18.0,327.0,280.82,220.4
2016,8,21,15,45,55.5,246.5,3.4,18.0,280.0,238.62,187.45
2016,8,21,16,0,35.0,214.0,3.4,18.0,233.0,199.34,156.74
2016,8,21,16,15,32.0,193.5,3.4,17.5,210.0,176.97,139.34
2016,8,21,16,30,29.0,173.0,3.4,17.0,187.0,155.18,122.21
2016,8,21,16,45,14.5,142.0,3.45,16.5,149.0,128.27,101.27
2016,8,21,17,0,0.0,111.0,3.5,16.0,111.0,99.49,78.44
2016,8,21,17,15,0.0,92.5,3.45,15.5,92.5,82.87,67.97
2016,8,21,17,30,0.0,74.0,3.4,15.0,74.0,66.93,53.98
2016,8,21,17,45,0.0,57.0,3.4,15.0,57.0,52.06,40.59
2016,8,21,18,0,0.0,40.0,3.4,15.0,40.0,37.04,26.9
2016,8,21,18,15,0.0,25.5,3.3,14.5,25.5,23.67,14.57
2016,8,21,18,30,0.0,11.0,3.2,14.0,11.0,10.19,0.21
2016,8,21,18,45,0.0,5.5,3.1,14.0,5.5,5.24,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.5,2.7,12.5,9.5,9.05,0.0
2016,8,22,6,0,0.0,19.0,2.8,13.0,19.0,17.64,6.21
2016,8,22,6,15,2.5,39.0,2.8,13.0,39.5,39.24,26.81
2016,8,22,6,30,5.0,59.0,2.8,13.0,60.0,60.81,45.86
2016,8,22,6,45,16.5,80.5,2.85,13.5,85.0,88.31,69.69
2016,8,22,7,0,28.0,102.0,2.9,14.0,110.0,122.79,99.15
2016,8,22,7,15,38.0,123.0,2.8,14.5,136.0,151.84,123.54
2016,8,22,7,30,48.0,144.0,2.7,15.0,162.0,181.74,148.13
2016,8,22,7,45,66.5,169.0,2.65,15.5,198.0,222.96,181.66
2016,8,22,8,0,85.0,194.0,2.6,16.0,234.0,265.6,215.62
2016,8,22,8,15,81.5,215.5,2.5,16.0,257.5,288.53,232.99
2016,8,22,8,30,78.0,237.0,2.4,16.0,281.0,310.9,249.68
2016,8,22,8,45,135.0,262.5,2.35,16.5,345.5,400.59,319.73
2016,8,22,9,0,192.0,288.0,2.3,17.0,410.0,481.7,380.95
2016,8,22,9,15,454.5,223.0,2.3,17.0,537.5,676.14,530.88
2016,8,22,9,30,717.0,158.0,2.3,17.0,665.0,864.08,665.18
2016,8,22,9,45,709.0,172.5,2.35,17.5,695.0,887.32,677.19
2016,8,22,10,0,701.0,187.0,2.4,18.0,725.0,907.12,688.45
2016,8,22,10,15,711.0,190.0,2.45,18.0,754.0,928.63,702.24
2016,8,22,10,30,721.0,193.0,2.5,18.0,783.0,947.33,714.17
2016,8,22,10,45,726.5,196.0,2.6,18.5,804.5,958.57,720.29
2016,8,22,11,0,732.0,199.0,2.7,19.0,826.0,966.69,724.47
2016,8,22,11,15,737.0,200.5,2.75,19.0,841.0,969.5,726.15
2016,8,22,11,30,742.0,202.0,2.8,19.0,856.0,969.09,725.86
2016,8,22,11,45,742.5,203.5,2.9,19.0,862.5,961.01,720.98
2016,8,22,12,0,743.0,205.0,3.0,19.0,869.0,949.79,714.12
2016,8,22,12,15,579.5,289.5,3.05,19.0,807.5,862.62,652.2
2016,8,22,12,30,416.0,374.0,3.1,19.0,746.0,776.91,588.38
2016,8,22,12,45,552.5,304.0,3.2,19.0,792.5,816.24,621.22
2016,8,22,13,0,689.0,234.0,3.3,19.0,839.0,848.51,647.77
2016,8,22,13,15,518.0,311.5,3.3,19.0,762.0,751.78,574.89
2016,8,22,13,30,347.0,389.0,3.3,19.0,685.0,660.11,505.3
2016,8,22,13,45,512.0,303.0,3.35,19.0,726.0,691.25,532.79
2016,8,22,14,0,677.0,217.0,3.4,19.0,767.0,705.84,546.82
2016,8,22,14,15,525.5,270.0,3.4,18.5,687.5,616.57,479.2
2016,8,22,14,30,374.0,323.0,3.4,18.0,608.0,537.85,418.94
2016,8,22,14,45,361.0,309.0,3.45,18.0,573.5,494.83,386.5
2016,8,22,15,0,348.0,295.0,3.5,18.0,539.0,452.57,353.84
2016,8,22,15,15,357.5,273.0,3.5,18.0,510.0,415.06,324.2
2016,8,22,15,30,367.0,251.0,3.5,18.0,481.0,376.3,292.75
2016,8,22,15,45,472.5,206.0,3.5,18.0,479.0,350.13,268.84
2016,8,22,16,0,578.0,161.0,3.5,18.0,477.0,313.19,233.99
2016,8,22,16,15,549.0,152.0,3.45,17.5,429.5,260.68,189.18
2016,8,22,16,30,520.0,143.0,3.4,17.0,382.0,211.29,147.54
2016,8,22,16,45,274.0,138.5,3.35,16.5,263.0,145.92,104.41
2016,8,22,17,0,28.0,134.0,3.3,16.0,144.0,114.87,90.29
2016,8,22,17,15,196.5,113.5,3.2,15.5,167.0,85.53,70.29
2016,8,22,17,30,365.0,93.0,3.1,15.0,190.0,67.98,54.89
2016,8,22,17,45,308.0,76.0,3.05,15.0,145.5,56.78,44.71
2016,8,22,18,0,251.0,59.0,3.0,15.0,101.0,45.02,33.82
2016,8,22,18,15,170.5,40.0,2.85,14.5,64.0,31.04,20.69
2016,8,22,18,30,90.0,21.0,2.7,14.0,27.0,17.54,2.63
2016,8,22,18,45,45.0,10.5,2.6,14.0,13.5,10.01,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,12.5,2.2,13.5,18.5,31.98,0.0
2016,8,23,6,0,161.0,25.0,2.3,14.0,37.0,90.63,49.18
2016,8,23,6,15,257.5,40.0,2.3,14.0,77.0,155.15,117.14
2016,8,23,6,30,354.0,55.0,2.3,14.0,117.0,227.36,180.96
2016,8,23,6,45,422.5,66.0,2.3,14.5,164.5,294.56,239.75
2016,8,23,7,0,491.0,77.0,2.3,15.0,212.0,367.03,301.28
2016,8,23,7,15,245.5,77.5,2.2,15.0,145.0,245.58,203.11
2016,8,23,7,30,0.0,78.0,2.1,15.0,78.0,73.05,56.33
2016,8,23,7,45,0.0,97.0,2.05,15.5,97.0,91.69,71.85
2016,8,23,8,0,0.0,116.0,2.0,16.0,116.0,110.36,86.92
2016,8,23,8,15,0.0,135.5,1.95,16.0,135.5,129.56,102.37
2016,8,23,8,30,0.0,155.0,1.9,16.0,155.0,148.77,117.64
2016,8,23,8,45,11.0,193.5,1.85,16.5,201.0,196.86,156.11
2016,8,23,9,0,22.0,232.0,1.8,17.0,247.0,245.87,194.36
2016,8,23,9,15,24.0,249.0,1.8,17.5,265.5,264.8,208.16
2016,8,23,9,30,26.0,266.0,1.8,18.0,284.0,283.75,221.92
2016,8,23,9,45,28.5,283.5,1.8,18.5,304.5,316.94,246.41
2016,8,23,10,0,31.0,301.0,1.8,19.0,325.0,337.31,260.83
2016,8,23,10,15,119.0,347.5,1.85,19.0,444.5,486.79,374.65
2016,8,23,10,30,207.0,394.0,1.9,19.0,564.0,623.77,474.28
2016,8,23,10,45,190.5,407.5,1.95,19.5,566.5,620.58,469.06
2016,8,23,11,0,174.0,421.0,2.0,20.0,569.0,616.2,464.2
2016,8,23,11,15,158.5,428.5,2.05,20.0,565.5,605.36,455.86
2016,8,23,11,30,143.0,436.0,2.1,20.0,562.0,593.77,447.06
2016,8,23,11,45,484.5,298.5,2.2,20.0,729.5,802.63,604.51
2016,8,23,12,0,826.0,161.0,2.3,20.0,897.0,978.78,726.14
2016,8,23,12,15,488.5,302.5,2.35,20.0,738.0,787.69,591.47
2016,8,23,12,30,151.0,444.0,2.4,20.0,579.0,585.66,440.99
2016,8,23,12,45,307.0,396.0,2.45,20.0,666.0,678.16,513.02
2016,8,23,13,0,463.0,348.0,2.5,20.0,753.0,759.84,573.78
2016,8,23,13,15,393.5,369.0,2.55,20.0,709.0,696.49,527.4
2016,8,23,13,30,324.0,390.0,2.6,20.0,665.0,642.17,487.77
2016,8,23,13,45,317.0,380.0,2.7,20.0,643.5,609.93,465.42
2016,8,23,14,0,310.0,370.0,2.8,20.0,622.0,577.47,442.39
2016,8,23,14,15,316.5,353.0,2.8,19.5,601.5,547.64,421.76
2016,8,23,14,30,323.0,336.0,2.8,19.0,581.0,516.72,399.83
2016,8,23,14,45,229.0,330.0,2.85,19.0,499.5,435.73,338.18
2016,8,23,15,0,135.0,324.0,2.9,19.0,418.0,364.71,283.68
2016,8,23,15,15,84.5,284.5,2.9,18.5,342.0,296.55,231.8
2016,8,23,15,30,34.0,245.0,2.9,18.0,266.0,234.08,183.73
2016,8,23,15,45,39.0,231.0,2.95,18.0,253.5,219.41,172.44
2016,8,23,16,0,44.0,217.0,3.0,18.0,241.0,204.12,160.33
2016,8,23,16,15,33.5,191.5,3.0,17.5,209.0,175.33,137.92
2016,8,23,16,30,23.0,166.0,3.0,17.0,177.0,152.01,119.88
2016,8,23,16,45,11.5,136.5,3.05,17.0,142.0,123.12,96.98
2016,8,23,17,0,0.0,107.0,3.1,17.0,107.0,96.02,75.26
2016,8,23,17,15,220.0,93.5,3.1,16.5,151.5,71.68,57.88
2016,8,23,17,30,440.0,80.0,3.1,16.0,196.0,58.44,46.26
2016,8,23,17,45,371.0,67.0,3.1,15.5,149.5,50.04,38.66
2016,8,23,18,0,302.0,54.0,3.1,15.0,103.0,41.24,30.46
2016,8,23,18,15,208.5,37.0,3.0,14.5,65.0,28.75,18.57
2016,8,23,18,30,115.0,20.0,2.9,14.0,27.0,15.73,0.0
2016,8,23,18,45,57.5,10.0,2.85,14.0,13.5,9.53,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,100.0,12.0,2.15,11.5,19.5,36.33,0.0
2016,8,24,6,0,200.0,24.0,2.3,12.0,39.0,101.84,52.47
2016,8,24,6,15,306.0,37.5,2.3,12.5,80.5,171.28,129.7
2016,8,24,6,30,412.0,51.0,2.3,13.0,122.0,249.05,198.64
2016,8,24,6,45,483.5,60.5,2.35,13.5,171.5,317.71,259.24
2016,8,24,7,0,555.0,70.0,2.4,14.0,221.0,393.24,323.7
2016,8,24,7,15,312.5,108.0,2.35,14.5,196.5,321.22,265.27
2016,8,24,7,30,70.0,146.0,2.3,15.0,172.0,198.63,161.97
2016,8,24,7,45,118.0,170.0,2.3,15.5,221.5,269.56,220.46
2016,8,24,8,0,166.0,194.0,2.3,16.0,271.0,335.37,272.95
2016,8,24,8,15,194.0,215.5,2.25,16.0,315.0,386.46,312.71
2016,8,24,8,30,222.0,237.0,2.2,16.0,359.0,439.15,352.96
2016,8,24,8,45,294.5,244.5,2.2,16.5,421.5,527.12,419.57
2016,8,24,9,0,367.0,252.0,2.2,17.0,484.0,606.84,478.09
2016,8,24,9,15,603.0,183.5,2.15,17.0,594.0,771.73,601.28
2016,8,24,9,30,839.0,115.0,2.1,17.0,704.0,923.5,703.45
2016,8,24,9,45,855.5,114.5,2.1,17.5,741.5,955.69,720.76
2016,8,24,10,0,872.0,114.0,2.1,18.0,779.0,976.86,731.86
2016,8,24,10,15,880.0,115.5,2.1,18.0,809.0,997.21,743.94
2016,8,24,10,30,888.0,117.0,2.1,18.0,839.0,1014.23,753.88
2016,8,24,10,45,890.5,120.0,2.15,18.5,861.0,1023.92,758.33
2016,8,24,11,0,893.0,123.0,2.2,19.0,883.0,1029.97,760.6
2016,8,24,11,15,641.5,250.5,2.25,19.0,801.0,925.92,691.38
2016,8,24,11,30,390.0,378.0,2.3,19.0,719.0,788.89,591.66
2016,8,24,11,45,643.0,254.0,2.35,19.5,822.0,914.5,684.95
2016,8,24,12,0,896.0,130.0,2.4,20.0,925.0,1005.49,743.66
2016,8,24,12,15,895.5,130.0,2.45,20.0,924.5,987.5,731.37
2016,8,24,12,30,895.0,130.0,2.5,20.0,924.0,966.15,718.01
2016,8,24,12,45,880.5,137.0,2.6,20.0,912.0,935.8,699.1
2016,8,24,13,0,866.0,144.0,2.7,20.0,900.0,902.9,678.35
2016,8,24,13,15,862.0,143.0,2.75,19.5,883.5,873.75,660.87
2016,8,24,13,30,858.0,142.0,2.8,19.0,867.0,836.39,637.47
2016,8,24,13,45,851.5,140.0,2.9,19.0,843.5,793.73,609.22
2016,8,24,14,0,845.0,138.0,3.0,19.0,820.0,749.06,578.98
2016,8,24,14,15,836.0,136.0,3.05,19.0,789.0,700.91,543.84
2016,8,24,14,30,827.0,134.0,3.1,19.0,758.0,651.41,506.82
2016,8,24,14,45,815.5,131.0,3.15,19.0,721.5,598.43,466.2
2016,8,24,15,0,804.0,128.0,3.2,19.0,685.0,544.84,423.93
2016,8,24,15,15,788.0,124.5,3.2,18.5,642.5,488.33,378.78
2016,8,24,15,30,772.0,121.0,3.2,18.0,600.0,432.23,332.45
2016,8,24,15,45,752.5,116.5,3.2,18.0,553.5,371.52,280.63
2016,8,24,16,0,733.0,112.0,3.2,18.0,507.0,314.86,230.92
2016,8,24,16,15,705.5,107.0,3.2,17.5,457.0,257.45,180.86
2016,8,24,16,30,678.0,102.0,3.2,17.0,407.0,202.86,133.93
2016,8,24,16,45,643.5,95.0,3.2,17.0,356.0,148.82,90.73
2016,8,24,17,0,609.0,88.0,3.2,17.0,305.0,98.95,58.1
2016,8,24,17,15,557.0,80.0,3.15,16.5,253.5,56.62,44.61
2016,8,24,17,30,505.0,72.0,3.1,16.0,202.0,53.06,41.5
2016,8,24,17,45,434.0,60.5,3.1,15.5,154.5,46.08,35.13
2016,8,24,18,0,363.0,49.0,3.1,15.0,107.0,38.69,28.16
2016,8,24,18,15,251.0,34.5,3.05,14.5,67.5,26.86,16.78
2016,8,24,18,30,139.0,20.0,3.0,14.0,28.0,15.81,0.0
2016,8,24,18,45,69.5,10.0,2.95,14.0,14.0,9.53,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,109.0,11.5,2.15,12.5,19.0,38.05,0.0
2016,8,25,6,0,218.0,23.0,2.2,13.0,38.0,105.68,49.75
2016,8,25,6,15,327.5,35.0,2.15,13.5,79.5,176.52,132.61
2016,8,25,6,30,437.0,47.0,2.1,14.0,121.0,255.27,202.41
2016,8,25,6,45,508.5,55.0,2.1,14.5,170.5,323.4,262.43
2016,8,25,7,0,580.0,63.0,2.1,15.0,220.0,398.38,326.13
2016,8,25,7,15,290.0,60.0,2.05,15.0,138.5,249.73,207.04
2016,8,25,7,30,0.0,57.0,2.0,15.0,57.0,52.99,39.42
2016,8,25,7,45,0.0,89.5,2.0,15.5,89.5,84.17,65.61
2016,8,25,8,0,0.0,122.0,2.0,16.0,122.0,116.64,92.16
2016,8,25,8,15,0.0,127.0,2.0,16.0,127.0,121.0,95.37
2016,8,25,8,30,0.0,132.0,2.0,16.0,132.0,125.48,98.72
2016,8,25,8,45,1.0,152.5,2.0,16.5,153.5,146.5,115.33
2016,8,25,9,0,2.0,173.0,2.0,17.0,175.0,167.6,131.74
2016,8,25,9,15,5.0,190.5,2.0,17.0,194.5,187.51,147.35
2016,8,25,9,30,8.0,208.0,2.0,17.0,214.0,207.55,162.96
2016,8,25,9,45,13.0,237.5,2.05,17.5,247.5,241.79,189.32
2016,8,25,10,0,18.0,267.0,2.1,18.0,281.0,276.18,215.36
2016,8,25,10,15,53.0,324.0,2.15,18.0,366.5,382.96,297.62
2016,8,25,10,30,88.0,381.0,2.2,18.0,452.0,478.33,368.77
2016,8,25,10,45,308.5,347.5,2.25,18.5,607.5,686.53,524.86
2016,8,25,11,0,529.0,314.0,2.3,19.0,763.0,880.88,661.81
2016,8,25,11,15,434.5,359.5,2.3,19.0,733.0,829.95,621.79
2016,8,25,11,30,340.0,405.0,2.3,19.0,703.0,767.86,576.27
2016,8,25,11,45,353.5,397.5,2.35,19.0,709.0,765.95,576.04
2016,8,25,12,0,367.0,390.0,2.4,19.0,715.0,762.26,574.11
2016,8,25,12,15,405.5,375.0,2.4,19.0,734.0,780.83,587.84
2016,8,25,12,30,444.0,360.0,2.4,19.0,753.0,788.02,593.67
2016,8,25,12,45,683.0,237.0,2.45,19.0,834.0,867.28,655.46
2016,8,25,13,0,922.0,114.0,2.5,19.0,915.0,921.01,692.31
2016,8,25,13,15,623.5,250.5,2.55,19.0,788.0,780.46,593.62
2016,8,25,13,30,325.0,387.0,2.6,19.0,661.0,639.35,487.21
2016,8,25,13,45,383.5,351.0,2.65,19.0,666.0,632.33,484.99
2016,8,25,14,0,442.0,315.0,2.7,19.0,671.0,623.28,479.94
2016,8,25,14,15,442.5,301.5,2.75,18.5,646.0,586.53,454.08
2016,8,25,14,30,443.0,288.0,2.8,18.0,621.0,548.84,427.01
2016,8,25,14,45,463.0,265.0,2.85,18.0,598.0,513.06,400.15
2016,8,25,15,0,483.0,242.0,2.9,18.0,575.0,474.64,370.39
2016,8,25,15,15,422.0,244.5,2.95,17.5,522.5,417.7,326.0
2016,8,25,15,30,361.0,247.0,3.0,17.0,470.0,367.67,286.49
2016,8,25,15,45,352.5,227.5,3.1,17.0,431.0,323.5,250.22
2016,8,25,16,0,344.0,208.0,3.2,17.0,392.0,280.2,213.96
2016,8,25,16,15,258.0,197.0,3.2,16.5,327.5,226.17,171.7
2016,8,25,16,30,172.0,186.0,3.2,16.0,263.0,185.78,141.69
2016,8,25,16,45,160.5,165.0,3.2,16.0,229.5,153.61,116.11
2016,8,25,17,0,149.0,144.0,3.2,16.0,196.0,123.07,93.46
2016,8,25,17,15,360.5,102.5,3.15,15.5,201.5,73.48,59.67
2016,8,25,17,30,572.0,61.0,3.1,15.0,207.0,43.97,33.58
2016,8,25,17,45,493.5,52.5,3.05,14.5,157.5,39.24,29.21
2016,8,25,18,0,415.0,44.0,3.0,14.0,108.0,34.31,24.4
2016,8,25,18,15,294.0,31.5,2.85,13.5,67.5,25.24,15.25
2016,8,25,18,30,173.0,19.0,2.7,13.0,27.0,15.59,0.0
2016,8,25,18,45,86.5,9.5,2.55,13.0,13.5,9.05,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,11.5,1.9,13.5,18.0,36.03,0.0
2016,8,26,6,0,202.0,23.0,2.0,14.0,36.0,100.07,41.53
2016,8,26,6,15,314.5,35.5,2.05,14.0,78.0,172.28,128.69
2016,8,26,6,30,427.0,48.0,2.1,14.0,120.0,252.08,199.69
2016,8,26,6,45,497.0,57.0,2.15,14.5,169.0,320.15,259.75
2016,8,26,7,0,567.0,66.0,2.2,15.0,218.0,394.93,323.44
2016,8,26,7,15,283.5,70.5,2.2,15.0,146.5,259.35,214.79
2016,8,26,7,30,0.0,75.0,2.2,15.0,75.0,70.12,53.87
2016,8,26,7,45,0.0,90.5,2.2,15.5,90.5,85.22,66.48
2016,8,26,8,0,0.0,106.0,2.2,16.0,106.0,100.33,78.68
2016,8,26,8,15,0.0,115.0,2.15,16.0,115.0,108.89,85.46
2016,8,26,8,30,0.0,124.0,2.1,16.0,124.0,117.47,92.21
2016,8,26,8,45,4.5,162.0,2.05,16.5,165.0,159.16,125.77
2016,8,26,9,0,9.0,200.0,2.0,17.0,206.0,201.47,159.08
2016,8,26,9,15,7.0,195.5,2.0,17.0,200.5,194.47,152.91
2016,8,26,9,30,5.0,191.0,2.0,17.0,195.0,187.63,147.06
2016,8,26,9,45,8.0,213.0,2.0,17.5,219.5,212.24,166.02
2016,8,26,10,0,11.0,235.0,2.0,18.0,244.0,236.92,184.72
2016,8,26,10,15,12.0,244.5,2.05,18.0,254.5,247.04,192.26
2016,8,26,10,30,13.0,254.0,2.1,18.0,265.0,257.11,199.83
2016,8,26,10,45,15.0,271.5,2.15,18.5,284.5,276.14,213.91
2016,8,26,11,0,17.0,289.0,2.2,19.0,304.0,295.05,227.76
2016,8,26,11,15,15.5,281.0,2.25,19.0,295.0,284.89,219.76
2016,8,26,11,30,14.0,273.0,2.3,19.0,286.0,274.82,211.95
2016,8,26,11,45,17.0,292.5,2.35,19.0,308.0,296.24,228.37
2016,8,26,12,0,20.0,312.0,2.4,19.0,330.0,317.38,244.41
2016,8,26,12,15,22.5,323.5,2.45,19.0,344.0,329.86,253.87
2016,8,26,12,30,25.0,335.0,2.5,19.0,358.0,350.59,269.57
2016,8,26,12,45,20.5,308.0,2.6,19.0,326.5,310.29,239.08
2016,8,26,13,0,16.0,281.0,2.7,19.0,295.0,279.09,215.47
2016,8,26,13,15,26.0,313.5,2.7,19.0,336.0,322.49,249.1
2016,8,26,13,30,36.0,346.0,2.7,19.0,377.0,358.88,276.89
2016,8,26,13,45,26.5,309.0,2.75,19.0,331.5,312.82,241.87
2016,8,26,14,0,17.0,272.0,2.8,19.0,286.0,265.94,206.11
2016,8,26,14,15,15.5,258.5,2.8,18.5,270.5,250.81,195.13
2016,8,26,14,30,14.0,245.0,2.8,18.0,255.0,235.88,184.13
2016,8,26,14,45,13.5,235.5,2.8,18.0,245.0,225.36,176.2
2016,8,26,15,0,13.0,226.0,2.8,18.0,235.0,214.89,168.28
2016,8,26,15,15,6.5,193.0,2.75,17.5,197.5,180.63,141.68
2016,8,26,15,30,0.0,160.0,2.7,17.0,160.0,147.37,115.59
2016,8,26,15,45,3.0,164.5,2.7,17.0,166.5,151.71,119.47
2016,8,26,16,0,6.0,169.0,2.7,17.0,173.0,155.29,122.65
2016,8,26,16,15,3.0,131.0,2.7,16.5,133.0,120.39,94.74
2016,8,26,16,30,0.0,93.0,2.7,16.0,93.0,85.95,66.79
2016,8,26,16,45,0.0,81.0,2.7,16.0,81.0,75.0,57.85
2016,8,26,17,0,0.0,69.0,2.7,16.0,69.0,64.11,48.83
2016,8,26,17,15,264.5,67.0,2.65,15.5,133.0,47.21,36.48
2016,8,26,17,30,529.0,65.0,2.6,15.0,197.0,47.57,36.78
2016,8,26,17,45,450.0,55.0,2.55,15.0,149.0,41.68,31.26
2016,8,26,18,0,371.0,45.0,2.5,15.0,101.0,35.49,25.25
2016,8,26,18,15,253.0,31.0,2.4,14.5,62.0,24.99,14.64
2016,8,26,18,30,135.0,17.0,2.3,14.0,23.0,13.46,0.0
2016,8,26,18,45,67.5,8.5,2.2,14.0,11.5,8.1,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,86.0,11.0,2.0,12.5,16.5,31.81,0.0
2016,8,27,6,0,172.0,22.0,2.1,13.0,33.0,88.44,30.73
2016,8,27,6,15,279.5,36.0,2.15,13.0,73.5,160.04,119.49
2016,8,27,6,30,387.0,50.0,2.2,13.0,114.0,237.26,188.62
2016,8,27,6,45,458.5,60.5,2.3,13.5,163.0,305.62,249.09
2016,8,27,7,0,530.0,71.0,2.4,14.0,212.0,380.91,313.61
2016,8,27,7,15,265.0,64.5,2.4,14.5,135.0,241.13,200.37
2016,8,27,7,30,0.0,58.0,2.4,15.0,58.0,53.92,40.24
2016,8,27,7,45,0.0,71.0,2.4,15.5,71.0,66.06,50.42
2016,8,27,8,0,0.0,84.0,2.4,16.0,84.0,78.36,60.42
2016,8,27,8,15,0.0,99.0,2.4,16.0,99.0,92.92,72.31
2016,8,27,8,30,0.0,114.0,2.4,16.0,114.0,107.52,84.08
2016,8,27,8,45,0.0,123.0,2.4,16.5,123.0,116.16,90.71
2016,8,27,9,0,0.0,132.0,2.4,17.0,132.0,124.81,97.29
2016,8,27,9,15,0.0,143.0,2.35,17.0,143.0,135.45,105.61
2016,8,27,9,30,0.0,154.0,2.3,17.0,154.0,146.1,113.89
2016,8,27,9,45,5.5,192.0,2.3,17.5,196.0,188.8,147.68
2016,8,27,10,0,11.0,230.0,2.3,18.0,238.0,231.93,181.12
2016,8,27,10,15,10.5,230.5,2.3,18.0,239.0,231.54,180.37
2016,8,27,10,30,10.0,231.0,2.3,18.0,240.0,231.18,179.81
2016,8,27,10,45,13.0,255.0,2.35,18.5,266.5,257.69,199.92
2016,8,27,11,0,16.0,279.0,2.4,19.0,293.0,284.1,219.66
2016,8,27,11,15,15.0,274.5,2.45,19.0,288.0,277.98,214.71
2016,8,27,11,30,14.0,270.0,2.5,19.0,283.0,271.89,209.93
2016,8,27,11,45,14.0,272.0,2.6,19.0,285.0,273.18,210.91
2016,8,27,12,0,14.0,274.0,2.7,19.0,287.0,274.39,211.84
2016,8,27,12,15,12.5,253.5,2.75,19.0,265.0,252.25,194.8
2016,8,27,12,30,11.0,233.0,2.8,19.0,243.0,230.38,177.95
2016,8,27,12,45,14.0,263.0,2.85,19.0,276.0,261.14,201.92
2016,8,27,13,0,17.0,293.0,2.9,19.0,309.0,291.46,225.3
2016,8,27,13,15,24.0,313.5,2.95,19.0,334.5,315.51,243.94
2016,8,27,13,30,31.0,334.0,3.0,19.0,360.0,343.4,265.45
2016,8,27,13,45,33.5,329.5,3.05,19.0,357.0,337.61,261.29
2016,8,27,14,0,36.0,325.0,3.1,19.0,354.0,331.49,257.01
2016,8,27,14,15,35.5,312.5,3.1,18.5,340.5,315.62,245.62
2016,8,27,14,30,35.0,300.0,3.1,18.0,327.0,299.84,234.25
2016,8,27,14,45,65.5,305.0,3.1,18.0,351.5,317.54,248.69
2016,8,27,15,0,96.0,310.0,3.1,18.0,376.0,331.42,259.73
2016,8,27,15,15,74.0,281.5,3.1,17.5,330.5,288.14,226.49
2016,8,27,15,30,52.0,253.0,3.1,17.0,285.0,247.67,195.35
2016,8,27,15,45,47.5,231.5,3.1,17.0,259.0,222.08,175.26
2016,8,27,16,0,43.0,210.0,3.1,17.0,233.0,197.24,155.58
2016,8,27,16,15,29.5,183.0,3.1,16.5,198.0,166.75,131.76
2016,8,27,16,30,16.0,156.0,3.1,16.0,163.0,141.86,112.44
2016,8,27,16,45,12.0,137.5,3.1,16.0,142.5,123.21,97.53
2016,8,27,17,0,8.0,119.0,3.1,16.0,122.0,105.15,83.0
2016,8,27,17,15,4.0,99.0,3.0,15.5,100.5,86.98,71.56
2016,8,27,17,30,0.0,79.0,2.9,15.0,79.0,70.04,56.6
2016,8,27,17,45,0.0,59.5,2.85,14.5,59.5,53.34,41.54
2016,8,27,18,0,0.0,40.0,2.8,14.0,40.0,36.46,26.11
2016,8,27,18,15,0.0,24.5,2.7,13.5,24.5,22.65,12.4
2016,8,27,18,30,0.0,9.0,2.6,13.0,9.0,8.58,0.0
2016,8,27,18,45,0.0,4.5,2.55,13.0,4.5,4.29,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,129.5,10.0,1.65,12.5,18.0,41.6,0.0
2016,8,28,6,0,259.0,20.0,1.7,13.0,36.0,113.17,31.54
2016,8,28,6,15,376.5,30.5,1.65,13.0,78.5,189.39,140.44
2016,8,28,6,30,494.0,41.0,1.6,13.0,121.0,272.29,215.23
2016,8,28,6,45,247.0,44.5,1.6,13.5,84.5,181.42,147.25
2016,8,28,7,0,0.0,48.0,1.6,14.0,48.0,44.6,32.51
2016,8,28,7,15,0.0,60.0,1.55,14.0,60.0,55.8,42.22
2016,8,28,7,30,0.0,72.0,1.5,14.0,72.0,67.16,51.8
2016,8,28,7,45,0.0,82.0,1.5,14.5,82.0,76.73,59.61
2016,8,28,8,0,0.0,92.0,1.5,15.0,92.0,86.32,67.3
2016,8,28,8,15,0.0,111.5,1.45,15.5,111.5,105.44,82.76
2016,8,28,8,30,0.0,131.0,1.4,16.0,131.0,124.6,97.99
2016,8,28,8,45,2.5,157.0,1.4,16.5,158.5,152.5,120.16
2016,8,28,9,0,5.0,183.0,1.4,17.0,186.0,180.63,142.1
2016,8,28,9,15,24.0,234.5,1.45,17.0,250.5,250.22,197.29
2016,8,28,9,30,43.0,286.0,1.5,17.0,315.0,335.44,262.95
2016,8,28,9,45,157.0,316.0,1.55,17.5,432.5,489.38,380.78
2016,8,28,10,0,271.0,346.0,1.6,18.0,550.0,647.33,495.15
2016,8,28,10,15,593.5,225.5,1.7,18.0,695.0,850.12,644.24
2016,8,28,10,30,916.0,105.0,1.8,18.0,840.0,1026.21,760.0
2016,8,28,10,45,922.0,105.5,1.9,18.5,862.5,1036.67,763.68
2016,8,28,11,0,928.0,106.0,2.0,19.0,885.0,1043.44,767.09
2016,8,28,11,15,931.0,106.5,2.1,19.0,900.0,1043.46,767.75
2016,8,28,11,30,934.0,107.0,2.2,19.0,915.0,1039.7,766.12
2016,8,28,11,45,936.5,107.0,2.3,19.5,922.5,1031.13,760.02
2016,8,28,12,0,939.0,107.0,2.4,20.0,930.0,1018.8,751.59
2016,8,28,12,15,938.5,106.5,2.45,20.0,928.5,999.41,739.52
2016,8,28,12,30,938.0,106.0,2.5,20.0,927.0,976.5,725.21
2016,8,28,12,45,943.5,101.0,2.6,20.0,920.0,950.94,709.59
2016,8,28,13,0,949.0,96.0,2.7,20.0,913.0,921.78,691.46
2016,8,28,13,15,945.5,95.5,2.75,19.5,896.5,886.12,669.64
2016,8,28,13,30,942.0,95.0,2.8,19.0,880.0,847.56,645.59
2016,8,28,13,45,937.0,93.5,2.85,19.0,855.5,804.16,616.64
2016,8,28,14,0,932.0,92.0,2.9,19.0,831.0,758.37,585.67
2016,8,28,14,15,924.0,91.0,2.9,18.5,799.5,708.87,551.62
2016,8,28,14,30,916.0,90.0,2.9,18.0,768.0,657.66,513.82
2016,8,28,14,45,906.0,88.0,2.9,18.0,730.5,602.9,471.27
2016,8,28,15,0,896.0,86.0,2.9,18.0,693.0,547.15,426.65
2016,8,28,15,15,882.5,84.0,2.9,17.5,650.0,489.02,379.52
2016,8,28,15,30,869.0,82.0,2.9,17.0,607.0,430.79,330.6
2016,8,28,15,45,850.5,79.5,2.9,17.0,559.0,370.52,277.99
2016,8,28,16,0,832.0,77.0,2.9,17.0,511.0,307.49,222.13
2016,8,28,16,15,807.5,73.5,2.85,16.5,460.5,246.91,168.38
2016,8,28,16,30,783.0,70.0,2.8,16.0,410.0,188.66,117.85
2016,8,28,16,45,747.5,66.0,2.75,16.0,357.0,131.42,72.95
2016,8,28,17,0,712.0,62.0,2.7,16.0,304.0,78.37,41.36
2016,8,28,17,15,661.5,57.0,2.6,15.5,251.5,43.02,32.74
2016,8,28,17,30,611.0,52.0,2.5,15.0,199.0,37.24,27.58
2016,8,28,17,45,529.0,44.5,2.45,15.0,149.0,33.03,23.56
2016,8,28,18,0,447.0,37.0,2.4,15.0,99.0,28.64,19.17
2016,8,28,18,15,312.5,25.5,2.35,14.5,60.0,20.25,9.96
2016,8,28,18,30,178.0,14.0,2.3,14.0,21.0,13.34,0.0
2016,8,28,18,45,89.0,7.0,2.25,13.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,10.0,2.5,12.5,16.0,35.51,0.0
2016,8,29,6,0,210.0,20.0,2.6,13.0,32.0,97.62,17.25
2016,8,29,6,15,329.5,31.5,2.7,13.5,73.0,173.53,128.05
2016,8,29,6,30,449.0,43.0,2.8,14.0,114.0,255.7,202.18
2016,8,29,6,45,347.5,68.5,2.95,14.5,136.0,259.98,211.37
2016,8,29,7,0,246.0,94.0,3.1,15.0,158.0,245.81,202.25
2016,8,29,7,15,270.0,111.5,3.1,15.0,196.5,291.61,241.6
2016,8,29,7,30,294.0,129.0,3.1,15.0,235.0,339.27,281.23
2016,8,29,7,45,191.5,158.0,3.1,15.5,231.0,306.26,252.15
2016,8,29,8,0,89.0,187.0,3.1,16.0,227.0,262.19,213.34
2016,8,29,8,15,451.5,134.5,3.05,16.0,374.0,514.21,421.1
2016,8,29,8,30,814.0,82.0,3.0,16.0,521.0,763.8,609.35
2016,8,29,8,45,835.0,83.5,3.0,16.5,567.5,804.91,634.26
2016,8,29,9,0,856.0,85.0,3.0,17.0,614.0,850.89,663.82
2016,8,29,9,15,869.5,87.0,2.95,17.0,656.0,888.95,688.22
2016,8,29,9,30,883.0,89.0,2.9,17.0,698.0,924.53,710.69
2016,8,29,9,45,711.0,170.5,2.85,17.5,677.5,885.27,679.99
2016,8,29,10,0,539.0,252.0,2.8,18.0,657.0,815.01,625.92
2016,8,29,10,15,735.0,170.0,2.8,18.0,745.0,927.54,706.1
2016,8,29,10,30,931.0,88.0,2.8,18.0,833.0,1021.22,767.36
2016,8,29,10,45,937.0,88.5,2.85,18.5,855.5,1031.86,771.62
2016,8,29,11,0,943.0,89.0,2.9,19.0,878.0,1038.74,774.34
2016,8,29,11,15,737.0,205.5,2.95,19.0,829.0,970.84,728.83
2016,8,29,11,30,531.0,322.0,3.0,19.0,780.0,878.95,662.47
2016,8,29,11,45,743.0,206.0,3.05,19.0,852.0,959.14,722.48
2016,8,29,12,0,955.0,90.0,3.1,19.0,924.0,1014.94,759.49
2016,8,29,12,15,955.0,90.0,3.15,19.0,923.0,996.34,746.91
2016,8,29,12,30,955.0,90.0,3.2,19.0,922.0,974.12,732.62
2016,8,29,12,45,936.0,100.0,3.25,19.0,909.0,941.68,711.41
2016,8,29,13,0,917.0,110.0,3.3,19.0,896.0,906.62,688.36
2016,8,29,13,15,913.5,109.0,3.35,19.0,879.5,871.28,664.97
2016,8,29,13,30,910.0,108.0,3.4,19.0,863.0,833.16,639.45
2016,8,29,13,45,699.0,199.5,3.45,19.0,769.5,729.42,564.69
2016,8,29,14,0,488.0,291.0,3.5,19.0,676.0,630.56,488.68
2016,8,29,14,15,513.0,268.5,3.5,19.0,659.0,599.75,466.71
2016,8,29,14,30,538.0,246.0,3.5,19.0,642.0,565.69,441.28
2016,8,29,14,45,707.0,169.0,3.55,19.0,662.0,561.34,438.9
2016,8,29,15,0,876.0,92.0,3.6,19.0,682.0,540.08,421.5
2016,8,29,15,15,862.0,89.5,3.6,19.0,639.0,482.23,373.51
2016,8,29,15,30,848.0,87.0,3.6,19.0,596.0,424.37,324.22
2016,8,29,15,45,625.0,137.0,3.6,19.0,496.0,335.22,252.82
2016,8,29,16,0,402.0,187.0,3.6,19.0,396.0,273.14,205.06
2016,8,29,16,15,212.0,171.5,3.6,18.5,281.0,192.11,144.65
2016,8,29,16,30,22.0,156.0,3.6,18.0,166.0,142.46,111.89
2016,8,29,16,45,17.5,137.0,3.6,18.0,144.0,122.94,96.42
2016,8,29,17,0,13.0,118.0,3.6,18.0,122.0,104.1,81.42
2016,8,29,17,15,6.5,98.5,3.5,17.5,100.5,86.25,70.36
2016,8,29,17,30,0.0,79.0,3.4,17.0,79.0,69.7,55.79
2016,8,29,17,45,0.0,58.5,3.3,16.5,58.5,52.26,40.13
2016,8,29,18,0,0.0,38.0,3.2,16.0,38.0,34.6,24.09
2016,8,29,18,15,0.0,22.5,3.15,15.5,22.5,20.79,9.63
2016,8,29,18,30,0.0,7.0,3.1,15.0,7.0,6.67,0.0
2016,8,29,18,45,0.0,3.5,3.1,15.0,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
