Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,124.0,9.0,3.0,13.5,16.0,39.23,0.0
2016,8,30,6,0,248.0,18.0,3.1,14.0,32.0,106.48,6.45
2016,8,30,6,15,372.5,28.0,3.1,14.0,74.0,185.13,135.5
2016,8,30,6,30,497.0,38.0,3.1,14.0,116.0,269.91,213.14
2016,8,30,6,45,571.5,44.5,3.1,14.5,166.5,337.67,274.22
2016,8,30,7,0,646.0,51.0,3.1,15.0,217.0,415.8,341.67
2016,8,30,7,15,692.5,55.5,3.0,15.5,269.5,481.81,396.82
2016,8,30,7,30,739.0,60.0,2.9,16.0,322.0,550.84,451.93
2016,8,30,7,45,773.5,63.0,2.85,16.5,375.0,612.5,499.15
2016,8,30,8,0,808.0,66.0,2.8,17.0,428.0,675.15,543.45
2016,8,30,8,15,830.5,68.5,2.75,17.5,478.5,722.82,575.3
2016,8,30,8,30,853.0,71.0,2.7,18.0,529.0,775.2,609.84
2016,8,30,8,45,872.0,72.5,2.65,18.5,575.5,822.33,639.74
2016,8,30,9,0,891.0,74.0,2.6,19.0,622.0,867.79,667.84
2016,8,30,9,15,903.0,75.5,2.6,19.5,664.0,904.97,690.1
2016,8,30,9,30,915.0,77.0,2.6,20.0,706.0,939.47,710.34
2016,8,30,9,45,923.0,79.0,2.65,20.5,741.5,967.87,726.74
2016,8,30,10,0,931.0,81.0,2.7,21.0,777.0,993.0,740.95
2016,8,30,10,15,937.5,82.0,2.75,21.0,806.0,1012.06,752.62
2016,8,30,10,30,944.0,83.0,2.8,21.0,835.0,1027.52,762.06
2016,8,30,10,45,950.0,83.0,2.9,21.5,857.5,1037.64,767.14
2016,8,30,11,0,956.0,83.0,3.0,22.0,880.0,1043.96,769.89
2016,8,30,11,15,958.5,83.5,3.1,21.5,894.5,1043.51,771.32
2016,8,30,11,30,961.0,84.0,3.2,21.0,909.0,1039.15,770.37
2016,8,30,11,45,963.0,83.5,3.3,21.0,916.0,1029.33,764.44
2016,8,30,12,0,965.0,83.0,3.4,21.0,923.0,1015.68,756.09
2016,8,30,12,15,964.5,83.0,3.45,21.0,921.5,996.41,743.69
2016,8,30,12,30,964.0,83.0,3.5,21.0,920.0,973.5,728.93
2016,8,30,12,45,958.0,85.0,3.6,21.0,910.0,944.22,710.2
2016,8,30,13,0,952.0,87.0,3.7,21.0,900.0,911.8,689.23
2016,8,30,13,15,948.5,86.5,3.7,21.0,883.5,875.94,665.2
2016,8,30,13,30,945.0,86.0,3.7,21.0,867.0,837.18,639.04
2016,8,30,13,45,941.5,84.0,3.75,21.0,843.0,794.2,609.95
2016,8,30,14,0,938.0,82.0,3.8,21.0,819.0,748.7,578.77
2016,8,30,14,15,930.5,81.0,3.75,20.5,787.5,699.2,544.31
2016,8,30,14,30,923.0,80.0,3.7,20.0,756.0,647.94,505.95
2016,8,30,14,45,914.5,78.0,3.7,20.0,719.0,593.64,463.38
2016,8,30,15,0,906.0,76.0,3.7,20.0,682.0,538.18,418.65
2016,8,30,15,15,893.0,74.0,3.65,19.5,639.0,479.76,370.87
2016,8,30,15,30,880.0,72.0,3.6,19.0,596.0,421.18,321.3
2016,8,30,15,45,863.0,69.5,3.6,19.0,549.0,360.87,268.41
2016,8,30,16,0,846.0,67.0,3.6,19.0,502.0,301.4,215.15
2016,8,30,16,15,822.5,64.5,3.55,18.5,451.5,241.55,162.03
2016,8,30,16,30,799.0,62.0,3.5,18.0,401.0,179.38,108.65
2016,8,30,16,45,764.5,58.5,3.5,18.0,348.5,121.86,64.42
2016,8,30,17,0,730.0,55.0,3.5,18.0,296.0,68.38,34.43
2016,8,30,17,15,680.0,50.5,3.45,17.5,243.5,37.86,27.89
2016,8,30,17,30,630.0,46.0,3.4,17.0,191.0,35.81,26.03
2016,8,30,17,45,544.5,39.5,3.35,17.0,141.5,31.85,22.23
2016,8,30,18,0,459.0,33.0,3.3,17.0,92.0,25.47,16.1
2016,8,30,18,15,229.5,25.0,3.25,16.5,54.5,20.19,8.21
2016,8,30,18,30,0.0,17.0,3.2,16.0,17.0,16.2,0.0
2016,8,30,18,45,0.0,8.5,3.2,16.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,122.5,9.0,2.9,13.5,15.5,38.83,0.0
2016,8,31,6,0,245.0,18.0,3.0,14.0,31.0,104.96,0.0
2016,8,31,6,15,373.0,27.5,3.1,14.0,72.5,184.78,134.27
2016,8,31,6,30,501.0,37.0,3.2,14.0,114.0,270.34,213.22
2016,8,31,6,45,572.5,44.0,3.3,14.5,164.5,337.43,274.03
2016,8,31,7,0,644.0,51.0,3.4,15.0,215.0,414.57,341.0
2016,8,31,7,15,352.5,94.0,3.4,15.0,187.0,328.74,272.47
2016,8,31,7,30,61.0,137.0,3.4,15.0,159.0,184.09,150.34
2016,8,31,7,45,60.5,158.0,3.45,15.5,182.5,208.31,170.09
2016,8,31,8,0,60.0,179.0,3.5,16.0,206.0,232.29,188.86
2016,8,31,8,15,87.0,205.5,3.45,16.5,249.5,283.51,229.91
2016,8,31,8,30,114.0,232.0,3.4,17.0,293.0,348.48,280.79
2016,8,31,8,45,203.0,247.0,3.4,17.5,367.0,441.89,354.58
2016,8,31,9,0,292.0,262.0,3.4,18.0,441.0,554.02,439.97
2016,8,31,9,15,599.5,171.0,3.4,18.0,571.0,753.86,594.27
2016,8,31,9,30,907.0,80.0,3.4,18.0,701.0,935.05,720.29
2016,8,31,9,45,912.0,84.0,3.4,18.5,736.0,962.69,734.98
2016,8,31,10,0,917.0,88.0,3.4,19.0,771.0,986.92,748.54
2016,8,31,10,15,924.0,89.0,3.4,19.0,800.5,1006.14,760.16
2016,8,31,10,30,931.0,90.0,3.4,19.0,830.0,1021.81,769.51
2016,8,31,10,45,937.0,90.5,3.45,19.5,852.5,1032.26,774.4
2016,8,31,11,0,943.0,91.0,3.5,20.0,875.0,1038.95,776.94
2016,8,31,11,15,946.0,91.5,3.5,20.0,889.5,1038.85,776.21
2016,8,31,11,30,949.0,92.0,3.5,20.0,904.0,1034.88,773.12
2016,8,31,11,45,951.0,91.5,3.55,20.5,911.0,1025.01,765.17
2016,8,31,12,0,953.0,91.0,3.6,21.0,918.0,1011.35,754.86
2016,8,31,12,15,952.5,91.0,3.6,21.0,917.0,992.12,742.06
2016,8,31,12,30,952.0,91.0,3.6,21.0,916.0,969.29,726.93
2016,8,31,12,45,944.5,94.0,3.6,21.0,905.0,939.84,707.38
2016,8,31,13,0,937.0,97.0,3.6,21.0,894.0,907.34,685.74
2016,8,31,13,15,933.0,96.5,3.65,21.0,877.0,871.37,661.93
2016,8,31,13,30,929.0,96.0,3.7,21.0,860.0,832.58,635.98
2016,8,31,13,45,925.5,93.5,3.75,21.0,836.0,789.56,606.82
2016,8,31,14,0,922.0,91.0,3.8,21.0,812.0,744.07,575.61
2016,8,31,14,15,913.5,89.5,3.8,21.0,780.5,693.98,539.35
2016,8,31,14,30,905.0,88.0,3.8,21.0,749.0,642.27,499.89
2016,8,31,14,45,896.5,85.5,3.85,21.0,711.5,588.25,457.75
2016,8,31,15,0,888.0,83.0,3.9,21.0,674.0,533.12,413.46
2016,8,31,15,15,874.0,81.0,3.9,20.5,631.0,475.09,366.15
2016,8,31,15,30,860.0,79.0,3.9,20.0,588.0,417.03,317.19
2016,8,31,15,45,843.5,75.5,3.9,20.0,541.0,357.03,264.7
2016,8,31,16,0,827.0,72.0,3.9,20.0,494.0,297.84,211.9
2016,8,31,16,15,802.0,69.0,3.85,19.5,443.5,234.2,156.1
2016,8,31,16,30,777.0,66.0,3.8,19.0,393.0,176.73,106.98
2016,8,31,16,45,743.5,62.0,3.8,19.0,341.0,120.25,64.07
2016,8,31,17,0,710.0,58.0,3.8,19.0,289.0,67.73,35.43
2016,8,31,17,15,658.0,52.5,3.7,18.5,236.5,39.72,29.4
2016,8,31,17,30,606.0,47.0,3.6,18.0,184.0,36.89,26.83
2016,8,31,17,45,521.5,40.0,3.55,17.5,135.5,29.77,20.33
2016,8,31,18,0,437.0,33.0,3.5,17.0,87.0,25.67,16.16
2016,8,31,18,15,285.0,22.0,3.5,16.5,50.5,17.57,5.28
2016,8,31,18,30,133.0,11.0,3.5,16.0,14.0,10.48,0.0
2016,8,31,18,45,66.5,5.5,3.5,16.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,111.5,9.0,2.35,13.5,14.5,36.1,0.0
2016,9,1,6,0,223.0,18.0,2.4,14.0,29.0,97.68,0.0
2016,9,1,6,15,353.5,28.5,2.35,14.0,70.5,178.99,128.86
2016,9,1,6,30,484.0,39.0,2.3,14.0,112.0,265.62,208.71
2016,9,1,6,45,553.5,46.5,2.3,14.5,161.5,334.3,270.26
2016,9,1,7,0,623.0,54.0,2.3,15.0,211.0,409.69,335.11
2016,9,1,7,15,317.5,88.5,2.15,15.0,169.0,301.96,249.2
2016,9,1,7,30,12.0,123.0,2.0,15.0,127.0,129.34,103.61
2016,9,1,7,45,60.0,154.0,1.9,15.5,180.0,203.42,165.7
2016,9,1,8,0,108.0,185.0,1.8,16.0,233.0,285.04,231.56
2016,9,1,8,15,161.5,206.5,1.75,16.0,287.5,353.09,285.63
2016,9,1,8,30,215.0,228.0,1.7,16.0,342.0,424.85,341.28
2016,9,1,8,45,541.0,157.0,1.65,16.5,479.0,647.29,513.71
2016,9,1,9,0,867.0,86.0,1.6,17.0,616.0,860.32,660.53
2016,9,1,9,15,880.5,88.5,1.65,17.0,658.0,899.1,683.38
2016,9,1,9,30,894.0,91.0,1.7,17.0,700.0,935.34,706.38
2016,9,1,9,45,902.0,93.5,1.75,17.5,735.5,963.6,722.62
2016,9,1,10,0,910.0,96.0,1.8,18.0,771.0,988.63,736.76
2016,9,1,10,15,917.0,97.5,1.9,18.0,800.5,1008.17,749.42
2016,9,1,10,30,924.0,99.0,2.0,18.0,830.0,1024.16,759.93
2016,9,1,10,45,926.0,102.0,2.1,18.5,851.5,1033.23,764.6
2016,9,1,11,0,928.0,105.0,2.2,19.0,873.0,1038.48,766.97
2016,9,1,11,15,931.0,105.5,2.35,19.0,888.0,1038.17,767.91
2016,9,1,11,30,934.0,106.0,2.5,19.0,903.0,1034.06,766.46
2016,9,1,11,45,931.5,108.5,2.65,19.0,908.5,1022.94,760.46
2016,9,1,12,0,929.0,111.0,2.8,19.0,914.0,1008.14,752.07
2016,9,1,12,15,928.5,111.0,2.8,19.0,912.5,989.05,739.47
2016,9,1,12,30,928.0,111.0,2.8,19.0,911.0,966.44,724.63
2016,9,1,12,45,928.5,109.0,2.85,19.0,902.5,939.28,707.19
2016,9,1,13,0,929.0,107.0,2.9,19.0,894.0,908.8,687.46
2016,9,1,13,15,925.5,106.0,2.85,19.0,877.0,872.82,663.14
2016,9,1,13,30,922.0,105.0,2.8,19.0,860.0,834.01,636.81
2016,9,1,13,45,745.5,182.0,2.75,19.0,781.0,742.88,571.97
2016,9,1,14,0,569.0,259.0,2.7,19.0,702.0,654.62,504.85
2016,9,1,14,15,549.5,251.5,2.75,19.0,665.0,604.64,468.52
2016,9,1,14,30,530.0,244.0,2.8,19.0,628.0,555.18,431.53
2016,9,1,14,45,699.0,170.0,2.85,19.0,649.0,552.47,430.3
2016,9,1,15,0,868.0,96.0,2.9,19.0,670.0,532.59,413.79
2016,9,1,15,15,852.5,93.5,2.9,18.5,626.5,472.2,364.74
2016,9,1,15,30,837.0,91.0,2.9,18.0,583.0,413.58,315.53
2016,9,1,15,45,813.5,89.0,2.95,18.0,534.5,353.26,263.12
2016,9,1,16,0,790.0,87.0,3.0,18.0,486.0,294.66,211.16
2016,9,1,16,15,762.0,83.0,3.0,17.5,435.0,235.34,159.14
2016,9,1,16,30,734.0,79.0,3.0,17.0,384.0,178.9,111.24
2016,9,1,16,45,691.5,74.5,3.0,17.0,331.0,119.82,66.69
2016,9,1,17,0,649.0,70.0,3.0,17.0,278.0,69.39,39.66
2016,9,1,17,15,590.5,63.5,3.0,16.5,226.5,45.17,34.48
2016,9,1,17,30,532.0,57.0,3.0,16.0,175.0,42.3,31.83
2016,9,1,17,45,436.5,47.5,3.0,16.0,127.0,36.56,26.36
2016,9,1,18,0,341.0,38.0,3.0,16.0,79.0,30.58,20.27
2016,9,1,18,15,170.5,24.0,2.95,15.5,44.5,18.94,4.43
2016,9,1,18,30,0.0,10.0,2.9,15.0,10.0,9.53,0.0
2016,9,1,18,45,0.0,5.0,2.9,14.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,65.0,8.5,2.15,12.5,11.5,24.14,0.0
2016,9,2,6,0,130.0,17.0,2.2,13.0,23.0,66.95,0.0
2016,9,2,6,15,251.0,30.5,2.2,13.5,61.0,144.27,102.87
2016,9,2,6,30,372.0,44.0,2.2,14.0,99.0,224.39,176.27
2016,9,2,6,45,450.5,53.0,2.2,14.5,146.5,293.21,237.3
2016,9,2,7,0,529.0,62.0,2.2,15.0,194.0,369.74,302.92
2016,9,2,7,15,581.0,69.0,2.1,15.5,245.0,435.78,357.73
2016,9,2,7,30,633.0,76.0,2.0,16.0,296.0,505.69,413.2
2016,9,2,7,45,673.0,80.5,1.9,16.5,347.5,567.83,460.37
2016,9,2,8,0,713.0,85.0,1.8,17.0,399.0,631.71,506.44
2016,9,2,8,15,618.5,122.0,1.75,17.5,417.5,632.94,503.47
2016,9,2,8,30,524.0,159.0,1.7,18.0,436.0,617.5,488.02
2016,9,2,8,45,667.5,128.0,1.65,18.5,513.0,726.24,565.79
2016,9,2,9,0,811.0,97.0,1.6,19.0,590.0,831.39,634.96
2016,9,2,9,15,825.5,100.0,1.65,19.0,631.5,870.22,659.19
2016,9,2,9,30,840.0,103.0,1.7,19.0,673.0,906.68,682.38
2016,9,2,9,45,625.5,201.5,1.75,19.5,638.5,837.07,632.83
2016,9,2,10,0,411.0,300.0,1.8,20.0,604.0,743.36,561.2
2016,9,2,10,15,659.5,197.0,1.85,20.0,707.0,881.94,662.55
2016,9,2,10,30,908.0,94.0,1.9,20.0,810.0,1001.93,740.05
2016,9,2,10,45,911.0,96.0,1.95,20.5,831.5,1010.77,742.75
2016,9,2,11,0,914.0,98.0,2.0,21.0,853.0,1015.89,744.45
2016,9,2,11,15,917.5,98.5,2.05,21.0,867.5,1016.1,744.58
2016,9,2,11,30,921.0,99.0,2.1,21.0,882.0,1012.56,742.47
2016,9,2,11,45,923.0,99.0,2.2,21.5,889.0,1003.27,735.95
2016,9,2,12,0,925.0,99.0,2.3,22.0,896.0,990.28,727.14
2016,9,2,12,15,924.5,99.0,2.35,22.0,895.0,971.29,715.37
2016,9,2,12,30,924.0,99.0,2.4,22.0,894.0,948.81,701.36
2016,9,2,12,45,910.0,106.0,2.5,22.0,881.5,918.16,682.37
2016,9,2,13,0,896.0,113.0,2.6,22.0,869.0,884.82,661.44
2016,9,2,13,15,892.0,112.0,2.7,21.5,852.5,849.37,640.09
2016,9,2,13,30,888.0,111.0,2.8,21.0,836.0,811.25,616.54
2016,9,2,13,45,885.5,108.0,2.9,21.0,812.5,769.8,589.11
2016,9,2,14,0,883.0,105.0,3.0,21.0,789.0,725.94,559.59
2016,9,2,14,15,874.5,103.5,3.1,21.0,758.0,677.33,524.24
2016,9,2,14,30,866.0,102.0,3.2,21.0,727.0,627.21,486.53
2016,9,2,14,45,857.0,99.0,3.3,21.0,690.5,574.14,445.47
2016,9,2,15,0,848.0,96.0,3.4,21.0,654.0,520.1,402.33
2016,9,2,15,15,833.0,93.5,3.45,20.5,611.0,461.0,354.54
2016,9,2,15,30,818.0,91.0,3.5,20.0,568.0,403.66,306.41
2016,9,2,15,45,798.5,87.5,3.55,20.0,521.0,344.41,254.88
2016,9,2,16,0,779.0,84.0,3.6,20.0,474.0,286.48,203.52
2016,9,2,16,15,750.5,80.5,3.55,19.5,424.0,228.21,152.62
2016,9,2,16,30,722.0,77.0,3.5,19.0,374.0,172.89,106.06
2016,9,2,16,45,680.0,72.5,3.5,18.5,322.0,114.79,63.02
2016,9,2,17,0,638.0,68.0,3.5,18.0,270.0,65.2,37.44
2016,9,2,17,15,578.5,61.5,3.5,17.5,218.5,43.75,33.06
2016,9,2,17,30,519.0,55.0,3.5,17.0,167.0,40.8,30.34
2016,9,2,17,45,422.0,45.5,3.5,16.5,120.5,34.99,24.87
2016,9,2,18,0,325.0,36.0,3.5,16.0,74.0,28.93,18.7
2016,9,2,18,15,162.5,18.0,3.45,15.5,37.0,14.14,0.0
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,10.01,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,22.12,0.0
2016,9,3,6,15,176.0,33.5,2.8,12.5,59.0,120.53,85.12
2016,9,3,6,30,352.0,46.0,2.8,13.0,97.0,217.94,171.89
2016,9,3,6,45,426.5,57.5,2.85,13.5,144.5,286.65,233.24
2016,9,3,7,0,501.0,69.0,2.9,14.0,192.0,362.73,299.12
2016,9,3,7,15,554.5,77.0,2.8,14.0,243.5,429.61,355.96
2016,9,3,7,30,608.0,85.0,2.7,14.0,295.0,500.45,413.91
2016,9,3,7,45,643.0,92.0,2.6,14.5,345.5,561.16,460.93
2016,9,3,8,0,678.0,99.0,2.5,15.0,396.0,623.19,507.15
2016,9,3,8,15,706.0,104.0,2.4,15.5,445.5,678.45,545.62
2016,9,3,8,30,734.0,109.0,2.3,16.0,495.0,733.61,582.48
2016,9,3,8,45,753.5,113.5,2.2,16.5,540.5,780.63,612.38
2016,9,3,9,0,773.0,118.0,2.1,17.0,586.0,822.16,637.67
2016,9,3,9,15,788.5,121.5,2.1,17.0,627.0,861.36,662.96
2016,9,3,9,30,804.0,125.0,2.1,17.0,668.0,898.3,686.47
2016,9,3,9,45,844.5,113.0,2.1,17.5,710.5,938.61,710.73
2016,9,3,10,0,885.0,101.0,2.1,18.0,753.0,968.84,727.9
2016,9,3,10,15,892.0,102.5,2.2,18.0,782.0,987.83,740.16
2016,9,3,10,30,899.0,104.0,2.3,18.0,811.0,1003.38,750.36
2016,9,3,10,45,902.5,106.0,2.45,18.0,832.0,1012.47,756.97
2016,9,3,11,0,906.0,108.0,2.6,18.0,853.0,1017.87,761.29
2016,9,3,11,15,909.5,108.5,2.75,18.0,868.0,1017.9,762.17
2016,9,3,11,30,913.0,109.0,2.9,18.0,883.0,1014.22,760.68
2016,9,3,11,45,914.0,109.5,3.05,18.0,889.0,1004.38,755.16
2016,9,3,12,0,915.0,110.0,3.2,18.0,895.0,990.89,747.25
2016,9,3,12,15,720.0,216.5,3.3,18.0,834.0,912.37,694.49
2016,9,3,12,30,525.0,323.0,3.4,18.0,773.0,819.96,626.29
2016,9,3,12,45,708.5,222.0,3.5,18.0,821.5,865.34,664.72
2016,9,3,13,0,892.0,121.0,3.6,18.0,870.0,887.6,680.86
2016,9,3,13,15,888.5,120.0,3.6,18.0,854.0,852.52,656.56
2016,9,3,13,30,885.0,119.0,3.6,18.0,838.0,814.75,630.67
2016,9,3,13,45,883.0,116.0,3.65,18.0,815.0,773.63,602.43
2016,9,3,14,0,881.0,113.0,3.7,18.0,792.0,730.06,571.99
2016,9,3,14,15,873.5,111.0,3.7,18.0,761.0,681.57,535.33
2016,9,3,14,30,866.0,109.0,3.7,18.0,730.0,631.48,496.58
2016,9,3,14,45,856.5,106.0,3.7,18.0,693.0,577.31,453.73
2016,9,3,15,0,847.0,103.0,3.7,18.0,656.0,522.27,408.93
2016,9,3,15,15,832.0,100.5,3.75,17.5,613.5,464.62,361.54
2016,9,3,15,30,817.0,98.0,3.8,17.0,571.0,407.23,312.69
2016,9,3,15,45,793.0,95.5,3.85,17.0,523.0,347.38,260.12
2016,9,3,16,0,769.0,93.0,3.9,17.0,475.0,289.4,208.29
2016,9,3,16,15,740.0,88.5,3.95,16.5,424.0,227.23,153.85
2016,9,3,16,30,711.0,84.0,4.0,16.0,373.0,171.19,106.42
2016,9,3,16,45,663.5,79.5,4.05,16.0,320.0,116.79,66.45
2016,9,3,17,0,616.0,75.0,4.1,16.0,267.0,68.17,41.96
2016,9,3,17,15,553.5,67.5,4.0,15.5,215.5,49.05,38.03
2016,9,3,17,30,491.0,60.0,3.9,15.0,164.0,45.53,34.74
2016,9,3,17,45,385.5,49.5,3.85,14.5,117.0,39.01,28.54
2016,9,3,18,0,280.0,39.0,3.8,14.0,70.0,30.51,19.98
2016,9,3,18,15,140.0,19.5,3.75,13.5,35.0,15.38,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,8.0,2.75,11.5,9.0,7.63,0.0
2016,9,4,6,0,71.0,16.0,2.8,12.0,18.0,36.6,0.0
2016,9,4,6,15,184.5,33.0,2.8,12.0,55.5,123.31,86.07
2016,9,4,6,30,298.0,50.0,2.8,12.0,93.0,199.79,157.85
2016,9,4,6,45,392.5,61.0,2.8,12.5,142.0,272.64,222.54
2016,9,4,7,0,487.0,72.0,2.8,13.0,191.0,358.41,296.46
2016,9,4,7,15,543.5,80.5,2.65,13.5,242.5,426.99,354.08
2016,9,4,7,30,600.0,89.0,2.5,14.0,294.0,499.8,412.71
2016,9,4,7,45,649.5,92.5,2.45,14.5,347.5,565.93,464.17
2016,9,4,8,0,699.0,96.0,2.4,15.0,401.0,634.51,515.59
2016,9,4,8,15,727.5,101.0,2.3,15.0,451.0,690.94,555.41
2016,9,4,8,30,756.0,106.0,2.2,15.0,501.0,747.27,593.97
2016,9,4,8,45,783.0,107.5,2.1,15.5,549.0,793.95,623.43
2016,9,4,9,0,810.0,109.0,2.0,16.0,597.0,843.53,654.18
2016,9,4,9,15,825.0,112.0,1.95,16.5,639.0,882.67,677.38
2016,9,4,9,30,840.0,115.0,1.9,17.0,681.0,919.42,698.63
2016,9,4,9,45,864.0,111.0,1.9,17.5,719.5,953.92,718.64
2016,9,4,10,0,888.0,107.0,1.9,18.0,758.0,977.69,731.35
2016,9,4,10,15,896.0,108.5,1.95,18.0,787.5,997.56,743.63
2016,9,4,10,30,904.0,110.0,2.0,18.0,817.0,1013.98,753.78
2016,9,4,10,45,909.0,111.0,2.05,18.5,839.5,1023.32,758.01
2016,9,4,11,0,914.0,112.0,2.1,19.0,862.0,1028.96,760.04
2016,9,4,11,15,917.5,112.5,2.2,19.0,876.5,1028.85,760.55
2016,9,4,11,30,921.0,113.0,2.3,19.0,891.0,1024.96,758.76
2016,9,4,11,45,923.0,113.5,2.4,19.5,897.5,1015.86,752.23
2016,9,4,12,0,925.0,114.0,2.5,20.0,904.0,1003.05,743.38
2016,9,4,12,15,924.5,114.0,2.6,20.0,902.5,983.71,731.71
2016,9,4,12,30,924.0,114.0,2.7,20.0,901.0,960.88,717.74
2016,9,4,12,45,925.0,111.5,2.8,20.0,892.5,933.43,700.61
2016,9,4,13,0,926.0,109.0,2.9,20.0,884.0,902.65,681.11
2016,9,4,13,15,922.0,108.0,2.95,19.5,866.5,866.06,658.38
2016,9,4,13,30,918.0,107.0,3.0,19.0,849.0,826.7,633.45
2016,9,4,13,45,911.0,106.5,3.1,19.0,824.0,783.01,604.23
2016,9,4,14,0,904.0,106.0,3.2,19.0,799.0,737.16,573.07
2016,9,4,14,15,895.5,104.0,3.2,19.0,767.0,686.96,535.62
2016,9,4,14,30,887.0,102.0,3.2,19.0,735.0,635.21,496.01
2016,9,4,14,45,874.0,100.5,3.25,19.0,696.0,580.13,452.92
2016,9,4,15,0,861.0,99.0,3.3,19.0,657.0,523.03,406.98
2016,9,4,15,15,845.0,96.0,3.3,18.5,613.5,463.72,358.49
2016,9,4,15,30,829.0,93.0,3.3,18.0,570.0,404.76,308.61
2016,9,4,15,45,805.5,90.5,3.3,18.0,521.5,344.43,255.82
2016,9,4,16,0,782.0,88.0,3.3,18.0,473.0,285.89,203.7
2016,9,4,16,15,752.0,84.0,3.35,17.5,421.5,226.73,151.99
2016,9,4,16,30,722.0,80.0,3.4,17.0,370.0,167.02,102.0
2016,9,4,16,45,675.0,75.5,3.5,17.0,316.5,112.13,62.3
2016,9,4,17,0,628.0,71.0,3.6,17.0,263.0,62.94,38.56
2016,9,4,17,15,564.5,63.5,3.6,16.0,211.5,45.94,35.19
2016,9,4,17,30,501.0,56.0,3.6,15.0,160.0,42.24,31.81
2016,9,4,17,45,396.5,45.5,3.6,14.5,113.0,35.56,25.46
2016,9,4,18,0,292.0,35.0,3.6,14.0,66.0,28.57,18.07
2016,9,4,18,15,146.0,17.5,3.45,13.5,33.0,13.8,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,126.0,15.0,1.0,12.0,19.0,52.14,0.0
2016,9,5,6,15,256.0,28.0,1.0,12.5,57.0,143.64,98.3
2016,9,5,6,30,386.0,41.0,1.0,13.0,95.0,226.86,177.03
2016,9,5,6,45,469.0,50.5,1.0,13.5,144.0,298.89,240.41
2016,9,5,7,0,552.0,60.0,1.0,14.0,193.0,379.18,308.32
2016,9,5,7,15,605.0,66.5,0.9,14.5,244.5,446.26,362.79
2016,9,5,7,30,658.0,73.0,0.8,15.0,296.0,517.23,417.47
2016,9,5,7,45,695.5,78.0,0.75,15.5,348.0,579.33,463.17
2016,9,5,8,0,733.0,83.0,0.7,16.0,400.0,639.79,505.09
2016,9,5,8,15,759.5,87.0,0.65,16.5,450.0,694.92,540.52
2016,9,5,8,30,786.0,91.0,0.6,17.0,500.0,749.65,574.48
2016,9,5,8,45,805.5,94.0,0.6,17.5,546.0,796.63,602.91
2016,9,5,9,0,825.0,97.0,0.6,18.0,592.0,842.02,629.74
2016,9,5,9,15,839.5,99.5,0.65,18.5,633.5,880.47,652.47
2016,9,5,9,30,854.0,102.0,0.7,19.0,675.0,916.48,673.46
2016,9,5,9,45,873.0,100.5,0.8,19.5,712.5,941.47,688.24
2016,9,5,10,0,892.0,99.0,0.9,20.0,750.0,971.58,706.43
2016,9,5,10,15,899.5,100.0,1.05,20.0,779.5,990.45,719.71
2016,9,5,10,30,907.0,101.0,1.2,20.0,809.0,1005.85,730.96
2016,9,5,10,45,910.5,103.5,1.35,20.5,830.5,1015.4,737.17
2016,9,5,11,0,914.0,106.0,1.5,21.0,852.0,1021.21,741.07
2016,9,5,11,15,917.5,106.5,1.65,21.0,866.5,1021.07,742.65
2016,9,5,11,30,921.0,107.0,1.8,21.0,881.0,1017.15,741.87
2016,9,5,11,45,920.0,109.0,1.95,21.0,887.0,1006.74,736.93
2016,9,5,12,0,919.0,111.0,2.1,21.0,893.0,992.66,729.61
2016,9,5,12,15,918.5,111.0,2.2,21.0,891.5,973.37,718.28
2016,9,5,12,30,918.0,111.0,2.3,21.0,890.0,950.62,704.66
2016,9,5,12,45,905.0,116.5,2.4,21.0,877.5,919.09,685.11
2016,9,5,13,0,892.0,122.0,2.5,21.0,865.0,884.88,663.63
2016,9,5,13,15,887.5,121.5,2.55,21.0,847.5,849.3,640.59
2016,9,5,13,30,883.0,121.0,2.6,21.0,830.0,811.08,615.53
2016,9,5,13,45,876.5,119.0,2.7,21.0,805.5,767.49,586.76
2016,9,5,14,0,870.0,117.0,2.8,21.0,781.0,721.83,555.55
2016,9,5,14,15,860.5,115.5,2.8,20.5,749.0,673.72,520.93
2016,9,5,14,30,851.0,114.0,2.8,20.0,717.0,622.65,483.13
2016,9,5,14,45,840.5,110.5,2.85,20.0,679.5,568.03,440.82
2016,9,5,15,0,830.0,107.0,2.9,20.0,642.0,512.72,396.63
2016,9,5,15,15,813.0,104.0,2.85,20.0,598.5,454.56,348.66
2016,9,5,15,30,796.0,101.0,2.8,20.0,555.0,396.94,299.74
2016,9,5,15,45,777.0,96.5,2.8,20.0,508.0,338.11,248.78
2016,9,5,16,0,758.0,92.0,2.8,20.0,461.0,280.62,198.11
2016,9,5,16,15,727.5,87.5,2.7,19.5,410.5,218.91,145.05
2016,9,5,16,30,697.0,83.0,2.6,19.0,360.0,163.52,99.32
2016,9,5,16,45,655.5,77.0,2.55,18.5,308.0,109.46,60.91
2016,9,5,17,0,614.0,71.0,2.5,18.0,256.0,60.47,38.04
2016,9,5,17,15,550.5,63.0,2.45,17.5,204.5,45.77,34.81
2016,9,5,17,30,487.0,55.0,2.4,17.0,153.0,41.63,30.97
2016,9,5,17,45,385.5,44.0,2.35,16.5,107.0,34.45,24.21
2016,9,5,18,0,284.0,33.0,2.3,16.0,61.0,26.9,16.19
2016,9,5,18,15,142.0,16.5,2.3,15.5,30.5,13.3,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,64.0,6.5,0.9,12.5,9.0,0.0,0.0
2016,9,6,6,0,128.0,13.0,0.8,13.0,18.0,50.78,0.0
2016,9,6,6,15,259.5,26.0,0.7,13.5,55.5,142.5,95.01
2016,9,6,6,30,391.0,39.0,0.6,14.0,93.0,226.73,175.37
2016,9,6,6,45,470.0,48.5,0.55,14.5,141.0,296.98,236.64
2016,9,6,7,0,549.0,58.0,0.5,15.0,189.0,375.14,301.76
2016,9,6,7,15,602.5,64.5,0.5,15.5,240.5,442.26,355.9
2016,9,6,7,30,656.0,71.0,0.5,16.0,292.0,513.34,410.59
2016,9,6,7,45,691.5,76.5,0.5,16.5,343.5,574.54,455.48
2016,9,6,8,0,727.0,82.0,0.5,17.0,395.0,633.99,496.75
2016,9,6,8,15,753.5,86.0,0.55,17.5,444.5,688.81,533.01
2016,9,6,8,30,780.0,90.0,0.6,18.0,494.0,743.26,568.13
2016,9,6,8,45,798.5,93.5,0.7,19.0,539.5,789.71,596.71
2016,9,6,9,0,817.0,97.0,0.8,20.0,585.0,834.54,623.74
2016,9,6,9,15,832.0,99.5,0.8,20.5,626.5,873.15,645.75
2016,9,6,9,30,847.0,102.0,0.8,21.0,668.0,909.37,665.94
2016,9,6,9,45,859.5,103.5,0.8,21.5,704.0,931.45,676.89
2016,9,6,10,0,872.0,105.0,0.8,22.0,740.0,958.43,691.09
2016,9,6,10,15,880.5,106.5,0.85,22.0,769.5,978.43,703.12
2016,9,6,10,30,889.0,108.0,0.9,22.0,799.0,995.05,713.23
2016,9,6,10,45,895.0,109.0,1.0,22.5,821.0,1005.14,719.05
2016,9,6,11,0,901.0,110.0,1.1,23.0,843.0,1011.59,722.75
2016,9,6,11,15,904.5,110.5,1.25,23.0,857.5,1011.35,724.67
2016,9,6,11,30,908.0,111.0,1.4,23.0,872.0,1007.4,724.3
2016,9,6,11,45,910.0,111.0,1.6,23.5,878.5,997.75,719.65
2016,9,6,12,0,912.0,111.0,1.8,24.0,885.0,984.44,712.5
2016,9,6,12,15,912.0,111.0,1.9,23.5,883.5,965.66,703.21
2016,9,6,12,30,912.0,111.0,2.0,23.0,882.0,943.41,691.59
2016,9,6,12,45,907.5,112.0,2.15,23.0,872.0,914.85,674.89
2016,9,6,13,0,903.0,113.0,2.3,23.0,862.0,883.26,655.94
2016,9,6,13,15,899.0,112.0,2.35,23.0,845.0,847.23,632.89
2016,9,6,13,30,895.0,111.0,2.4,23.0,828.0,808.5,607.81
2016,9,6,13,45,891.5,108.5,2.5,23.0,803.5,766.16,580.28
2016,9,6,14,0,888.0,106.0,2.6,23.0,779.0,721.47,550.43
2016,9,6,14,15,879.0,104.5,2.6,23.0,747.5,672.02,514.21
2016,9,6,14,30,870.0,103.0,2.6,23.0,716.0,621.11,475.98
2016,9,6,14,45,861.0,99.5,2.6,23.0,678.5,567.1,434.42
2016,9,6,15,0,852.0,96.0,2.6,23.0,641.0,510.7,389.79
2016,9,6,15,15,835.5,93.5,2.55,22.5,597.5,452.12,342.63
2016,9,6,15,30,819.0,91.0,2.5,22.0,554.0,393.96,294.21
2016,9,6,15,45,801.0,86.5,2.5,22.0,507.0,334.19,242.75
2016,9,6,16,0,783.0,82.0,2.5,22.0,460.0,275.62,191.42
2016,9,6,16,15,753.5,78.0,2.45,21.5,409.0,216.63,140.8
2016,9,6,16,30,724.0,74.0,2.4,21.0,358.0,160.74,95.13
2016,9,6,16,45,684.5,68.5,2.35,21.0,306.0,102.36,53.92
2016,9,6,17,0,645.0,63.0,2.3,21.0,254.0,52.17,31.99
2016,9,6,17,15,582.5,56.0,2.15,20.0,202.5,40.2,29.57
2016,9,6,17,30,520.0,49.0,2.0,19.0,151.0,36.62,26.32
2016,9,6,17,45,417.5,39.0,1.9,18.5,105.0,30.13,20.22
2016,9,6,18,0,315.0,29.0,1.8,18.0,59.0,23.31,12.74
2016,9,6,18,15,157.5,14.5,1.75,17.5,29.5,13.82,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.0,6.0,1.1,15.5,8.0,0.0,0.0
2016,9,7,6,0,118.0,12.0,1.1,16.0,16.0,46.78,0.0
2016,9,7,6,15,246.5,26.0,1.15,16.5,53.0,136.98,88.03
2016,9,7,6,30,375.0,40.0,1.2,17.0,90.0,221.08,169.45
2016,9,7,6,45,458.0,49.5,1.3,17.5,138.0,292.39,231.94
2016,9,7,7,0,541.0,59.0,1.4,18.0,186.0,371.98,299.14
2016,9,7,7,15,594.5,66.0,1.45,18.5,237.5,439.29,354.38
2016,9,7,7,30,648.0,73.0,1.5,19.0,289.0,510.57,410.42
2016,9,7,7,45,686.0,78.0,1.55,19.5,340.5,572.44,457.18
2016,9,7,8,0,724.0,83.0,1.6,20.0,392.0,635.82,502.89
2016,9,7,8,15,750.5,87.0,1.55,20.5,441.5,687.29,536.69
2016,9,7,8,30,777.0,91.0,1.5,21.0,491.0,741.57,571.5
2016,9,7,8,45,797.0,94.0,1.45,22.0,537.0,788.53,599.04
2016,9,7,9,0,817.0,97.0,1.4,23.0,583.0,833.95,624.74
2016,9,7,9,15,832.0,100.0,1.3,23.5,624.5,873.08,646.13
2016,9,7,9,30,847.0,103.0,1.2,24.0,666.0,909.81,665.4
2016,9,7,9,45,857.0,105.5,1.15,24.5,701.0,930.57,674.8
2016,9,7,10,0,867.0,108.0,1.1,25.0,736.0,956.16,687.36
2016,9,7,10,15,875.5,109.5,1.0,25.5,765.5,975.98,695.19
2016,9,7,10,30,884.0,111.0,0.9,26.0,795.0,992.43,700.83
2016,9,7,10,45,889.5,112.0,0.85,26.5,817.0,1001.89,703.17
2016,9,7,11,0,895.0,113.0,0.8,27.0,839.0,1007.72,703.47
2016,9,7,11,15,899.0,113.5,0.85,27.0,853.0,1007.87,703.97
2016,9,7,11,30,903.0,114.0,0.9,27.0,867.0,1004.31,702.42
2016,9,7,11,45,904.5,114.0,1.0,27.0,873.5,994.11,697.93
2016,9,7,12,0,906.0,114.0,1.1,27.0,880.0,980.28,691.27
2016,9,7,12,15,906.0,114.5,1.25,27.0,878.5,962.01,682.62
2016,9,7,12,30,906.0,115.0,1.4,27.0,877.0,940.28,671.59
2016,9,7,12,45,883.0,126.0,1.55,27.0,861.5,905.67,652.08
2016,9,7,13,0,860.0,137.0,1.7,27.0,846.0,874.05,634.15
2016,9,7,13,15,855.0,136.0,1.8,27.0,828.5,837.58,612.11
2016,9,7,13,30,850.0,135.0,1.9,27.0,811.0,798.61,588.09
2016,9,7,13,45,842.0,133.5,2.0,27.0,786.0,754.66,560.3
2016,9,7,14,0,834.0,132.0,2.1,27.0,761.0,708.87,529.33
2016,9,7,14,15,824.0,130.0,2.15,26.5,729.0,659.7,495.5
2016,9,7,14,30,814.0,128.0,2.2,26.0,697.0,609.36,459.69
2016,9,7,14,45,799.0,125.0,2.3,26.0,659.0,554.44,418.66
2016,9,7,15,0,784.0,122.0,2.4,26.0,621.0,499.38,376.15
2016,9,7,15,15,765.5,118.5,2.4,25.5,577.5,440.25,329.67
2016,9,7,15,30,747.0,115.0,2.4,25.0,534.0,383.71,283.58
2016,9,7,15,45,721.5,110.5,2.45,24.5,486.5,325.14,234.83
2016,9,7,16,0,696.0,106.0,2.5,24.0,439.0,268.77,186.98
2016,9,7,16,15,662.5,100.5,2.45,23.5,388.5,212.41,139.69
2016,9,7,16,30,629.0,95.0,2.4,23.0,338.0,159.77,97.69
2016,9,7,16,45,582.0,87.5,2.4,22.5,287.0,108.4,62.8
2016,9,7,17,0,535.0,80.0,2.4,22.0,236.0,62.93,49.02
2016,9,7,17,15,466.5,70.0,2.2,21.0,186.0,52.45,40.03
2016,9,7,17,30,398.0,60.0,2.0,20.0,136.0,45.31,33.65
2016,9,7,17,45,296.5,46.0,1.85,19.5,93.0,35.44,24.56
2016,9,7,18,0,195.0,32.0,1.7,19.0,50.0,25.16,13.52
2016,9,7,18,15,97.5,16.0,1.6,18.5,25.0,15.25,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,13.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,14.0,13.0,29.03,0.0
2016,9,8,6,15,176.0,27.5,1.35,14.0,47.5,111.86,69.96
2016,9,8,6,30,290.0,44.0,1.4,14.0,82.0,189.54,146.81
2016,9,8,6,45,374.5,56.0,1.45,14.5,128.5,258.23,207.52
2016,9,8,7,0,459.0,68.0,1.5,15.0,175.0,338.9,276.28
2016,9,8,7,15,229.5,72.5,1.5,15.5,126.0,232.18,190.85
2016,9,8,7,30,0.0,77.0,1.5,16.0,77.0,72.75,55.9
2016,9,8,7,45,0.0,84.5,1.5,16.5,84.5,79.66,61.68
2016,9,8,8,0,0.0,92.0,1.5,17.0,92.0,86.68,67.2
2016,9,8,8,15,0.0,114.5,1.5,17.0,114.5,109.0,85.4
2016,9,8,8,30,0.0,137.0,1.5,17.0,137.0,131.4,103.39
2016,9,8,8,45,5.0,166.0,1.55,17.5,169.0,164.74,129.95
2016,9,8,9,0,10.0,195.0,1.6,18.0,201.0,198.47,156.32
2016,9,8,9,15,11.5,208.0,1.6,18.0,215.5,212.55,166.97
2016,9,8,9,30,13.0,221.0,1.6,18.0,230.0,226.68,177.67
2016,9,8,9,45,19.5,248.0,1.65,18.5,262.0,260.07,203.14
2016,9,8,10,0,26.0,275.0,1.7,19.0,294.0,293.59,228.27
2016,9,8,10,15,33.5,299.5,1.75,19.0,325.0,339.8,263.14
2016,9,8,10,30,41.0,324.0,1.8,19.0,356.0,372.4,287.35
2016,9,8,10,45,58.0,349.0,1.85,19.5,395.5,414.53,318.29
2016,9,8,11,0,75.0,374.0,1.9,20.0,435.0,456.23,348.39
2016,9,8,11,15,78.0,383.0,1.95,20.0,447.0,466.25,355.36
2016,9,8,11,30,81.0,392.0,2.0,20.0,459.0,475.79,362.21
2016,9,8,11,45,82.5,393.5,2.05,20.5,463.0,475.38,361.2
2016,9,8,12,0,84.0,395.0,2.1,21.0,467.0,474.58,360.0
2016,9,8,12,15,141.0,404.0,2.15,21.0,523.5,542.39,410.8
2016,9,8,12,30,198.0,413.0,2.2,21.0,580.0,595.87,450.26
2016,9,8,12,45,200.0,406.0,2.25,21.0,572.5,581.37,439.9
2016,9,8,13,0,202.0,399.0,2.3,21.0,565.0,566.09,429.42
2016,9,8,13,15,201.5,390.5,2.3,21.0,553.0,546.56,415.6
2016,9,8,13,30,201.0,382.0,2.3,21.0,541.0,526.49,401.32
2016,9,8,13,45,202.0,369.5,2.35,21.0,525.5,503.2,384.82
2016,9,8,14,0,203.0,357.0,2.4,21.0,510.0,479.4,367.76
2016,9,8,14,15,203.0,341.0,2.4,20.5,488.5,451.24,347.81
2016,9,8,14,30,203.0,325.0,2.4,20.0,467.0,422.81,327.3
2016,9,8,14,45,314.0,282.5,2.45,20.0,487.5,431.14,334.52
2016,9,8,15,0,425.0,240.0,2.5,20.0,508.0,426.91,330.61
2016,9,8,15,15,441.0,216.5,2.5,19.5,478.0,385.26,297.47
2016,9,8,15,30,457.0,193.0,2.5,19.0,448.0,341.5,261.57
2016,9,8,15,45,411.5,183.5,2.55,19.0,397.5,288.38,217.99
2016,9,8,16,0,366.0,174.0,2.6,19.0,347.0,242.2,179.96
2016,9,8,16,15,331.0,158.0,2.55,18.5,301.0,196.47,142.8
2016,9,8,16,30,296.0,142.0,2.5,18.0,255.0,154.95,110.3
2016,9,8,16,45,271.0,124.5,2.5,18.0,216.5,117.31,82.95
2016,9,8,17,0,246.0,107.0,2.5,18.0,178.0,82.88,67.24
2016,9,8,17,15,340.5,80.0,2.45,17.5,156.5,59.22,46.52
2016,9,8,17,30,435.0,53.0,2.4,17.0,135.0,40.68,29.99
2016,9,8,17,45,334.0,40.5,2.35,16.5,91.5,32.01,21.85
2016,9,8,18,0,233.0,28.0,2.3,16.0,48.0,22.85,11.18
2016,9,8,18,15,116.5,14.0,2.35,15.5,24.0,13.34,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
