Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,45,35.0,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,70.0,11.0,1.5,12.0,13.0,31.4,0.0
2016,9,9,6,15,198.0,26.0,1.5,12.5,48.0,117.02,70.86
2016,9,9,6,30,326.0,41.0,1.5,13.0,83.0,201.59,156.4
2016,9,9,6,45,415.0,51.5,1.5,13.5,130.5,274.2,220.91
2016,9,9,7,0,504.0,62.0,1.5,14.0,178.0,355.75,290.73
2016,9,9,7,15,260.5,89.5,1.4,14.5,150.5,260.47,214.53
2016,9,9,7,30,17.0,117.0,1.3,15.0,123.0,127.33,101.99
2016,9,9,7,45,54.0,145.5,1.2,15.5,167.5,191.43,155.57
2016,9,9,8,0,91.0,174.0,1.1,16.0,212.0,251.21,203.71
2016,9,9,8,15,64.5,187.0,1.05,16.5,215.5,246.91,198.3
2016,9,9,8,30,38.0,200.0,1.0,17.0,219.0,240.57,191.43
2016,9,9,8,45,421.5,150.5,0.95,17.5,396.5,539.02,428.58
2016,9,9,9,0,805.0,101.0,0.9,18.0,574.0,827.05,628.87
2016,9,9,9,15,590.5,184.5,0.9,18.0,545.5,757.2,575.28
2016,9,9,9,30,376.0,268.0,0.9,18.0,517.0,649.72,495.03
2016,9,9,9,45,310.0,301.0,0.95,18.5,513.0,631.45,479.91
2016,9,9,10,0,244.0,334.0,1.0,19.0,509.0,594.67,450.98
2016,9,9,10,15,559.5,224.0,1.05,19.5,647.5,805.09,604.18
2016,9,9,10,30,875.0,114.0,1.1,20.0,786.0,984.74,718.9
2016,9,9,10,45,883.0,114.0,1.2,20.5,808.5,995.29,722.64
2016,9,9,11,0,891.0,114.0,1.3,21.0,831.0,1002.26,726.57
2016,9,9,11,15,894.5,115.0,1.4,21.0,845.0,1002.28,727.59
2016,9,9,11,30,898.0,116.0,1.5,21.0,859.0,998.59,726.41
2016,9,9,11,45,901.0,115.5,1.65,21.0,865.5,989.15,722.34
2016,9,9,12,0,904.0,115.0,1.8,21.0,872.0,976.05,715.89
2016,9,9,12,15,689.0,219.5,1.9,21.0,796.0,879.24,653.52
2016,9,9,12,30,474.0,324.0,2.0,21.0,720.0,769.7,575.46
2016,9,9,12,45,465.0,322.5,2.1,21.0,707.0,743.04,558.62
2016,9,9,13,0,456.0,321.0,2.2,21.0,694.0,715.09,539.87
2016,9,9,13,15,658.0,224.5,2.25,20.5,750.0,765.26,581.57
2016,9,9,13,30,860.0,128.0,2.3,20.0,806.0,795.05,605.95
2016,9,9,13,45,678.0,198.0,2.4,20.0,722.0,695.23,533.65
2016,9,9,14,0,496.0,268.0,2.5,20.0,638.0,602.25,463.89
2016,9,9,14,15,662.0,193.5,2.55,19.5,665.0,612.51,475.12
2016,9,9,14,30,828.0,119.0,2.6,19.0,692.0,604.3,470.72
2016,9,9,14,45,667.0,163.5,2.65,19.0,608.5,513.79,400.11
2016,9,9,15,0,506.0,208.0,2.7,19.0,525.0,436.13,339.04
2016,9,9,15,15,478.0,200.5,2.7,18.5,483.0,385.58,298.88
2016,9,9,15,30,450.0,193.0,2.7,18.0,441.0,337.46,259.62
2016,9,9,15,45,585.5,144.5,2.75,18.0,437.5,308.62,230.8
2016,9,9,16,0,721.0,96.0,2.8,18.0,434.0,261.59,184.54
2016,9,9,16,15,687.0,91.0,2.85,17.5,383.0,204.29,135.23
2016,9,9,16,30,653.0,86.0,2.9,17.0,332.0,150.73,91.79
2016,9,9,16,45,606.5,79.0,2.95,16.5,281.0,98.63,56.55
2016,9,9,17,0,560.0,72.0,3.0,16.0,230.0,52.32,40.87
2016,9,9,17,15,489.5,63.0,2.95,15.5,180.0,46.91,36.02
2016,9,9,17,30,419.0,54.0,2.9,15.0,130.0,41.94,31.3
2016,9,9,17,45,310.0,41.0,2.9,14.5,87.0,32.81,22.61
2016,9,9,18,0,201.0,28.0,2.9,14.0,44.0,22.08,9.67
2016,9,9,18,15,100.5,14.0,2.8,13.5,22.0,13.34,0.0
2016,9,9,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,4.5,2.05,11.5,5.0,0.0,0.0
2016,9,10,6,0,43.0,9.0,2.1,12.0,10.0,21.41,0.0
2016,9,10,6,15,160.5,25.5,2.15,12.0,43.5,102.51,58.78
2016,9,10,6,30,278.0,42.0,2.2,12.0,77.0,182.4,141.86
2016,9,10,6,45,362.5,54.5,2.25,12.5,122.5,250.89,203.47
2016,9,10,7,0,447.0,67.0,2.3,13.0,168.0,331.22,273.18
2016,9,10,7,15,223.5,83.0,2.25,13.5,133.5,231.13,191.93
2016,9,10,7,30,0.0,99.0,2.2,14.0,99.0,96.6,76.54
2016,9,10,7,45,6.5,123.0,2.2,14.5,126.0,125.34,100.68
2016,9,10,8,0,13.0,147.0,2.2,15.0,153.0,154.55,124.56
2016,9,10,8,15,38.0,178.5,2.1,15.5,197.5,217.0,175.58
2016,9,10,8,30,63.0,210.0,2.0,16.0,242.0,272.57,219.71
2016,9,10,8,45,100.0,236.5,1.95,16.5,293.0,333.57,267.51
2016,9,10,9,0,137.0,263.0,1.9,17.0,344.0,409.67,325.47
2016,9,10,9,15,266.5,262.0,1.9,17.0,432.5,538.44,424.91
2016,9,10,9,30,396.0,261.0,1.9,17.0,521.0,659.78,515.06
2016,9,10,9,45,433.5,262.0,1.95,17.5,560.5,715.98,553.1
2016,9,10,10,0,471.0,263.0,2.0,18.0,600.0,758.36,581.64
2016,9,10,10,15,488.5,268.5,2.05,18.0,630.5,785.37,599.88
2016,9,10,10,30,506.0,274.0,2.1,18.0,661.0,810.5,616.89
2016,9,10,10,45,671.5,205.0,2.2,18.5,733.5,902.16,682.05
2016,9,10,11,0,837.0,136.0,2.3,19.0,806.0,980.94,732.95
2016,9,10,11,15,634.0,235.5,2.35,19.0,748.0,891.05,671.33
2016,9,10,11,30,431.0,335.0,2.4,19.0,690.0,788.21,595.33
2016,9,10,11,45,448.0,330.5,2.45,19.5,702.5,790.99,597.52
2016,9,10,12,0,465.0,326.0,2.5,20.0,715.0,791.32,597.13
2016,9,10,12,15,459.5,327.5,2.55,20.0,710.5,774.5,585.48
2016,9,10,12,30,454.0,329.0,2.6,20.0,706.0,755.9,572.7
2016,9,10,12,45,449.0,326.5,2.65,20.0,695.5,732.18,556.36
2016,9,10,13,0,444.0,324.0,2.7,20.0,685.0,707.02,538.92
2016,9,10,13,15,465.5,307.5,2.7,19.5,679.0,688.31,527.42
2016,9,10,13,30,487.0,291.0,2.7,19.0,673.0,666.73,513.57
2016,9,10,13,45,441.5,300.5,2.75,19.0,638.5,618.37,477.76
2016,9,10,14,0,396.0,310.0,2.8,19.0,604.0,568.84,440.86
2016,9,10,14,15,412.5,288.5,2.8,19.0,583.0,539.48,419.38
2016,9,10,14,30,429.0,267.0,2.8,19.0,562.0,504.56,393.11
2016,9,10,14,45,423.5,252.0,2.85,19.0,529.5,461.49,359.9
2016,9,10,15,0,418.0,237.0,2.9,19.0,497.0,418.36,325.88
2016,9,10,15,15,427.5,215.5,2.9,18.5,465.0,375.93,291.96
2016,9,10,15,30,437.0,194.0,2.9,18.0,433.0,332.11,255.76
2016,9,10,15,45,544.0,152.5,2.9,18.0,422.5,299.72,224.68
2016,9,10,16,0,651.0,111.0,2.9,18.0,412.0,255.04,181.4
2016,9,10,16,15,615.0,104.0,2.9,17.5,362.5,199.84,134.41
2016,9,10,16,30,579.0,97.0,2.9,17.0,313.0,148.76,93.51
2016,9,10,16,45,530.5,88.5,2.9,16.5,263.0,99.96,60.91
2016,9,10,17,0,482.0,80.0,2.9,16.0,213.0,58.85,46.63
2016,9,10,17,15,412.0,69.0,2.85,15.5,165.5,51.25,39.82
2016,9,10,17,30,342.0,58.0,2.8,15.0,118.0,44.1,33.13
2016,9,10,17,45,243.0,42.0,2.75,15.0,77.5,32.54,22.19
2016,9,10,18,0,144.0,26.0,2.7,15.0,37.0,20.49,7.09
2016,9,10,18,15,72.0,13.0,2.65,14.5,18.5,12.39,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.0,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,22.0,7.0,2.6,12.0,8.0,13.23,0.0
2016,9,11,6,15,111.0,26.0,2.7,12.0,39.0,78.6,41.17
2016,9,11,6,30,200.0,45.0,2.8,12.0,70.0,154.61,119.75
2016,9,11,6,45,276.0,61.0,2.9,12.5,113.5,218.98,177.59
2016,9,11,7,0,352.0,77.0,3.0,13.0,157.0,291.53,241.04
2016,9,11,7,15,176.0,74.5,2.95,13.0,114.5,193.25,160.79
2016,9,11,7,30,0.0,72.0,2.9,13.0,72.0,67.72,52.44
2016,9,11,7,45,0.0,86.0,2.85,13.5,86.0,81.37,63.94
2016,9,11,8,0,0.0,100.0,2.8,14.0,100.0,95.02,75.11
2016,9,11,8,15,0.0,126.5,2.75,14.5,126.5,121.67,96.93
2016,9,11,8,30,0.0,153.0,2.7,15.0,153.0,148.41,118.42
2016,9,11,8,45,4.5,172.5,2.65,15.5,175.5,171.48,136.76
2016,9,11,9,0,9.0,192.0,2.6,16.0,198.0,194.8,155.05
2016,9,11,9,15,11.0,207.0,2.55,16.0,214.5,211.39,167.93
2016,9,11,9,30,13.0,222.0,2.5,16.0,231.0,228.05,180.8
2016,9,11,9,45,12.0,225.0,2.5,16.5,234.0,229.49,181.11
2016,9,11,10,0,11.0,228.0,2.5,17.0,237.0,230.98,181.55
2016,9,11,10,15,12.5,240.5,2.5,17.0,251.0,244.58,191.98
2016,9,11,10,30,14.0,253.0,2.5,17.0,265.0,258.15,202.31
2016,9,11,10,45,12.0,243.5,2.55,17.0,253.5,245.96,192.47
2016,9,11,11,0,10.0,234.0,2.6,17.0,242.0,233.96,182.88
2016,9,11,11,15,12.0,247.5,2.65,17.0,257.5,248.82,194.48
2016,9,11,11,30,14.0,261.0,2.7,17.0,273.0,263.55,205.87
2016,9,11,11,45,16.5,276.5,2.75,17.5,290.5,280.55,218.62
2016,9,11,12,0,19.0,292.0,2.8,18.0,308.0,297.31,231.11
2016,9,11,12,15,18.5,290.0,2.85,18.0,306.0,293.78,228.34
2016,9,11,12,30,18.0,288.0,2.9,18.0,304.0,290.21,225.65
2016,9,11,12,45,18.5,287.0,3.0,18.0,302.5,288.46,224.46
2016,9,11,13,0,19.0,286.0,3.1,18.0,301.0,286.59,223.22
2016,9,11,13,15,15.0,262.5,3.15,17.5,275.0,259.46,202.64
2016,9,11,13,30,11.0,239.0,3.2,17.0,249.0,232.87,182.34
2016,9,11,13,45,12.0,240.5,3.3,17.0,250.5,233.97,183.54
2016,9,11,14,0,13.0,242.0,3.4,17.0,252.0,234.88,184.53
2016,9,11,14,15,13.5,236.5,3.45,16.5,246.5,228.73,180.31
2016,9,11,14,30,14.0,231.0,3.5,16.0,241.0,222.49,176.0
2016,9,11,14,45,16.5,227.0,3.55,16.0,238.0,218.53,173.2
2016,9,11,15,0,19.0,223.0,3.6,16.0,235.0,214.15,170.03
2016,9,11,15,15,15.0,204.0,3.6,16.0,213.0,193.27,153.55
2016,9,11,15,30,11.0,185.0,3.6,16.0,191.0,172.96,137.49
2016,9,11,15,45,12.5,173.5,3.65,16.0,180.0,161.42,128.38
2016,9,11,16,0,14.0,162.0,3.7,16.0,169.0,149.6,118.94
2016,9,11,16,15,8.0,142.5,3.7,15.5,146.5,129.5,103.04
2016,9,11,16,30,2.0,123.0,3.7,15.0,124.0,110.28,87.72
2016,9,11,16,45,274.5,96.0,3.7,15.0,171.0,92.84,64.33
2016,9,11,17,0,547.0,69.0,3.7,15.0,218.0,49.74,38.74
2016,9,11,17,15,476.0,60.0,3.65,14.5,169.0,44.87,34.3
2016,9,11,17,30,405.0,51.0,3.6,14.0,120.0,39.8,29.43
2016,9,11,17,45,292.5,38.0,3.55,13.5,78.5,30.55,20.47
2016,9,11,18,0,180.0,25.0,3.5,13.0,37.0,19.78,4.73
2016,9,11,18,15,90.0,12.5,3.4,13.0,18.5,11.91,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,7.0,4.5,3.1,11.5,5.0,0.0,0.0
2016,9,12,6,0,14.0,9.0,3.2,12.0,10.0,12.75,0.0
2016,9,12,6,15,134.5,27.0,3.3,12.0,43.0,94.52,46.37
2016,9,12,6,30,255.0,45.0,3.4,12.0,76.0,177.5,137.43
2016,9,12,6,45,354.0,57.0,3.5,12.5,123.0,250.4,203.25
2016,9,12,7,0,453.0,69.0,3.6,13.0,170.0,335.9,277.93
2016,9,12,7,15,517.0,77.5,3.55,13.0,221.0,406.87,339.42
2016,9,12,7,30,581.0,86.0,3.5,13.0,272.0,482.7,402.89
2016,9,12,7,45,290.5,101.5,3.5,13.5,194.5,329.15,275.44
2016,9,12,8,0,0.0,117.0,3.5,14.0,117.0,112.95,89.92
2016,9,12,8,15,0.0,133.0,3.45,14.0,133.0,128.63,102.96
2016,9,12,8,30,0.0,149.0,3.4,14.0,149.0,144.3,115.59
2016,9,12,8,45,1.5,160.5,3.35,14.5,161.0,156.49,125.05
2016,9,12,9,0,3.0,172.0,3.3,15.0,173.0,168.81,134.54
2016,9,12,9,15,13.0,207.5,3.3,15.0,215.5,213.81,170.96
2016,9,12,9,30,23.0,243.0,3.3,15.0,258.0,259.39,207.27
2016,9,12,9,45,16.5,233.0,3.3,15.5,244.5,242.07,192.33
2016,9,12,10,0,10.0,223.0,3.3,16.0,231.0,224.99,177.81
2016,9,12,10,15,11.5,235.0,3.3,16.0,244.0,238.08,187.98
2016,9,12,10,30,13.0,247.0,3.3,16.0,257.0,251.14,198.03
2016,9,12,10,45,34.5,300.5,3.35,16.5,328.0,339.45,267.0
2016,9,12,11,0,56.0,354.0,3.4,17.0,399.0,416.54,325.51
2016,9,12,11,15,50.5,353.0,3.45,17.0,394.0,407.72,318.1
2016,9,12,11,30,45.0,352.0,3.5,17.0,389.0,398.84,311.04
2016,9,12,11,45,45.0,355.0,3.6,17.0,392.0,399.38,311.44
2016,9,12,12,0,45.0,358.0,3.7,17.0,395.0,399.69,311.67
2016,9,12,12,15,41.0,350.5,3.75,17.0,384.0,385.23,300.56
2016,9,12,12,30,37.0,343.0,3.8,17.0,373.0,370.94,289.64
2016,9,12,12,45,26.0,305.5,3.85,17.0,327.0,320.67,250.86
2016,9,12,13,0,15.0,268.0,3.9,17.0,281.0,265.91,208.25
2016,9,12,13,15,40.5,310.0,3.9,16.5,342.5,331.38,260.71
2016,9,12,13,30,66.0,352.0,3.9,16.0,404.0,388.09,305.57
2016,9,12,13,45,38.5,289.5,3.95,16.0,319.5,303.14,239.24
2016,9,12,14,0,11.0,227.0,4.0,16.0,235.0,219.47,173.07
2016,9,12,14,15,13.5,231.0,4.0,15.5,240.5,223.6,177.16
2016,9,12,14,30,16.0,235.0,4.0,15.0,246.0,227.28,180.75
2016,9,12,14,45,17.5,228.5,4.0,15.0,240.0,220.36,175.51
2016,9,12,15,0,19.0,222.0,4.0,15.0,234.0,213.17,170.04
2016,9,12,15,15,12.5,197.5,3.95,14.5,205.0,186.36,148.95
2016,9,12,15,30,6.0,173.0,3.9,14.0,176.0,160.52,128.5
2016,9,12,15,45,3.0,135.0,3.85,14.0,136.5,124.85,99.42
2016,9,12,16,0,0.0,97.0,3.8,14.0,97.0,89.74,70.47
2016,9,12,16,15,0.0,97.0,3.75,13.5,97.0,89.25,70.45
2016,9,12,16,30,0.0,97.0,3.7,13.0,97.0,88.41,70.05
2016,9,12,16,45,0.0,81.0,3.65,13.0,81.0,73.86,57.76
2016,9,12,17,0,0.0,65.0,3.6,13.0,65.0,59.5,47.78
2016,9,12,17,15,0.0,50.0,3.5,12.5,50.0,46.17,35.71
2016,9,12,17,30,0.0,35.0,3.4,12.0,35.0,32.51,23.17
2016,9,12,17,45,0.0,22.5,3.35,12.0,22.5,20.88,12.17
2016,9,12,18,0,0.0,10.0,3.3,12.0,10.0,9.26,0.0
2016,9,12,18,15,0.0,5.0,3.25,12.0,5.0,4.77,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,122.5,21.0,1.85,12.5,35.5,81.11,34.48
2016,9,13,6,30,245.0,42.0,1.9,13.0,71.0,169.68,130.0
2016,9,13,6,45,330.0,56.0,1.95,13.5,116.0,238.06,191.51
2016,9,13,7,0,415.0,70.0,2.0,14.0,161.0,315.65,258.74
2016,9,13,7,15,475.5,80.0,1.95,14.0,211.0,385.52,318.24
2016,9,13,7,30,536.0,90.0,1.9,14.0,261.0,458.84,378.45
2016,9,13,7,45,580.5,97.5,1.85,14.5,311.5,522.94,428.48
2016,9,13,8,0,625.0,105.0,1.8,15.0,362.0,589.19,478.21
2016,9,13,8,15,656.5,111.0,1.75,15.0,410.5,645.68,519.67
2016,9,13,8,30,688.0,117.0,1.7,15.0,459.0,702.38,559.03
2016,9,13,8,45,530.5,171.5,1.7,15.5,450.5,652.66,517.67
2016,9,13,9,0,373.0,226.0,1.7,16.0,442.0,582.3,460.57
2016,9,13,9,15,573.5,178.5,1.75,16.5,537.0,728.1,570.33
2016,9,13,9,30,774.0,131.0,1.8,17.0,632.0,870.28,666.95
2016,9,13,9,45,609.5,201.0,1.85,17.5,608.5,815.49,625.17
2016,9,13,10,0,445.0,271.0,1.9,18.0,585.0,741.18,567.45
2016,9,13,10,15,499.0,262.5,1.9,18.0,628.5,787.29,600.82
2016,9,13,10,30,553.0,254.0,1.9,18.0,672.0,832.22,631.83
2016,9,13,10,45,511.5,278.0,1.9,18.5,673.0,818.17,618.44
2016,9,13,11,0,470.0,302.0,1.9,19.0,674.0,801.05,603.69
2016,9,13,11,15,511.5,295.0,1.85,19.0,706.5,828.91,622.92
2016,9,13,11,30,553.0,288.0,1.8,19.0,739.0,854.0,639.65
2016,9,13,11,45,521.0,301.0,1.8,19.0,727.5,827.28,620.08
2016,9,13,12,0,489.0,314.0,1.8,19.0,716.0,798.84,599.84
2016,9,13,12,15,478.5,316.0,1.75,19.0,709.0,777.51,584.67
2016,9,13,12,30,468.0,318.0,1.7,19.0,702.0,754.57,568.31
2016,9,13,12,45,668.0,223.5,1.7,19.5,763.5,817.17,615.64
2016,9,13,13,0,868.0,129.0,1.7,20.0,825.0,855.35,640.9
2016,9,13,13,15,600.0,238.0,1.7,20.0,714.0,725.87,549.1
2016,9,13,13,30,332.0,347.0,1.7,20.0,603.0,595.02,451.72
2016,9,13,13,45,421.5,300.5,1.7,20.0,615.0,600.7,458.79
2016,9,13,14,0,511.0,254.0,1.7,20.0,627.0,593.81,455.27
2016,9,13,14,15,505.0,244.5,1.7,19.5,599.5,553.08,425.96
2016,9,13,14,30,499.0,235.0,1.7,19.0,572.0,511.79,395.72
2016,9,13,14,45,652.5,171.0,1.7,19.0,585.0,505.11,390.53
2016,9,13,15,0,806.0,107.0,1.7,19.0,598.0,480.91,369.78
2016,9,13,15,15,787.0,104.0,1.7,19.0,554.0,423.18,322.0
2016,9,13,15,30,768.0,101.0,1.7,19.0,510.0,366.29,273.69
2016,9,13,15,45,743.5,96.0,1.75,19.0,462.0,304.25,220.46
2016,9,13,16,0,719.0,91.0,1.8,19.0,414.0,246.76,170.29
2016,9,13,16,15,684.0,86.0,1.8,18.5,363.5,189.78,122.09
2016,9,13,16,30,649.0,81.0,1.8,18.0,313.0,136.68,80.49
2016,9,13,16,45,597.5,74.5,1.85,17.5,261.5,85.58,48.72
2016,9,13,17,0,546.0,68.0,1.9,17.0,210.0,49.54,38.22
2016,9,13,17,15,470.5,58.5,1.8,16.5,161.0,44.19,33.36
2016,9,13,17,30,395.0,49.0,1.7,16.0,112.0,38.61,28.02
2016,9,13,17,45,276.0,35.0,1.6,15.5,71.5,28.27,17.96
2016,9,13,18,0,157.0,21.0,1.5,15.0,31.0,16.64,0.0
2016,9,13,18,15,78.5,10.5,1.5,14.5,15.5,10.01,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,20.5,0.85,13.0,33.5,76.46,27.02
2016,9,14,6,30,225.0,41.0,0.9,13.0,67.0,160.44,121.97
2016,9,14,6,45,309.5,56.0,0.95,13.5,111.5,228.66,182.87
2016,9,14,7,0,394.0,71.0,1.0,14.0,156.0,306.03,249.12
2016,9,14,7,15,454.5,82.0,1.0,14.5,205.5,373.03,305.04
2016,9,14,7,30,515.0,93.0,1.0,15.0,255.0,448.69,365.43
2016,9,14,7,45,557.5,101.5,1.0,15.5,305.0,511.64,413.63
2016,9,14,8,0,600.0,110.0,1.0,16.0,355.0,576.62,461.53
2016,9,14,8,15,632.0,116.5,1.0,16.0,403.5,633.07,502.31
2016,9,14,8,30,664.0,123.0,1.0,16.0,452.0,689.81,541.61
2016,9,14,8,45,688.0,128.0,1.0,16.5,497.0,738.14,572.54
2016,9,14,9,0,712.0,133.0,1.0,17.0,542.0,785.44,602.12
2016,9,14,9,15,730.0,137.0,1.05,17.0,582.5,824.94,627.68
2016,9,14,9,30,748.0,141.0,1.1,17.0,623.0,862.45,651.77
2016,9,14,9,45,810.0,121.5,1.15,17.5,669.0,906.77,678.99
2016,9,14,10,0,872.0,102.0,1.2,18.0,715.0,946.6,702.82
2016,9,14,10,15,880.5,103.5,1.2,18.0,743.5,965.9,713.69
2016,9,14,10,30,889.0,105.0,1.2,18.0,772.0,981.79,722.69
2016,9,14,10,45,896.0,105.5,1.3,18.5,794.0,991.57,728.27
2016,9,14,11,0,903.0,106.0,1.4,19.0,816.0,997.7,731.65
2016,9,14,11,15,906.5,106.5,1.45,19.0,830.0,996.73,731.19
2016,9,14,11,30,910.0,107.0,1.5,19.0,844.0,992.03,728.55
2016,9,14,11,45,912.5,106.5,1.6,19.5,850.0,981.56,721.69
2016,9,14,12,0,915.0,106.0,1.7,20.0,856.0,967.42,712.54
2016,9,14,12,15,914.5,106.0,1.75,20.0,853.5,947.43,700.31
2016,9,14,12,30,914.0,106.0,1.8,20.0,851.0,923.98,685.86
2016,9,14,12,45,905.5,109.0,1.85,20.0,839.5,893.41,666.65
2016,9,14,13,0,897.0,112.0,1.9,20.0,828.0,860.01,645.46
2016,9,14,13,15,892.5,111.0,1.95,20.0,809.5,823.14,621.73
2016,9,14,13,30,888.0,110.0,2.0,20.0,791.0,783.65,595.97
2016,9,14,13,45,691.5,184.0,2.05,20.0,704.0,682.19,523.09
2016,9,14,14,0,495.0,258.0,2.1,20.0,617.0,585.48,450.45
2016,9,14,14,15,677.5,179.5,2.1,20.0,646.5,599.42,463.24
2016,9,14,14,30,860.0,101.0,2.1,20.0,676.0,592.73,458.58
2016,9,14,14,45,849.0,97.5,2.15,20.0,638.0,537.07,414.89
2016,9,14,15,0,838.0,94.0,2.2,20.0,600.0,480.86,369.63
2016,9,14,15,15,820.0,91.5,2.2,19.5,556.0,422.37,321.59
2016,9,14,15,30,802.0,89.0,2.2,19.0,512.0,364.54,272.45
2016,9,14,15,45,780.5,84.5,2.2,19.0,464.5,304.8,220.19
2016,9,14,16,0,759.0,80.0,2.2,19.0,417.0,246.74,168.89
2016,9,14,16,15,725.5,75.5,2.15,18.5,366.0,188.57,119.38
2016,9,14,16,30,692.0,71.0,2.1,18.0,315.0,130.57,73.9
2016,9,14,16,45,646.5,64.5,2.1,18.0,263.5,77.33,41.26
2016,9,14,17,0,601.0,58.0,2.1,18.0,212.0,41.49,30.98
2016,9,14,17,15,525.5,50.0,2.0,17.5,162.0,37.05,26.93
2016,9,14,17,30,450.0,42.0,1.9,17.0,112.0,32.44,22.49
2016,9,14,17,45,327.5,30.5,1.8,16.5,70.5,24.27,14.28
2016,9,14,18,0,205.0,19.0,1.7,16.0,29.0,15.6,0.0
2016,9,14,18,15,102.5,9.5,1.75,15.5,14.5,9.05,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.0,1.55,12.5,37.5,99.58,28.29
2016,9,15,6,30,381.0,32.0,1.6,13.0,75.0,214.33,162.7
2016,9,15,6,45,473.0,41.0,1.65,13.5,122.5,288.56,230.95
2016,9,15,7,0,565.0,50.0,1.7,14.0,170.0,372.25,303.49
2016,9,15,7,15,622.5,56.0,1.6,14.5,222.0,441.16,361.42
2016,9,15,7,30,680.0,62.0,1.5,15.0,274.0,511.33,417.64
2016,9,15,7,45,383.0,113.5,1.45,15.5,237.0,405.23,331.23
2016,9,15,8,0,86.0,165.0,1.4,16.0,200.0,238.42,193.01
2016,9,15,8,15,209.5,177.5,1.3,16.5,277.0,357.3,290.0
2016,9,15,8,30,333.0,190.0,1.2,17.0,354.0,487.38,389.68
2016,9,15,8,45,591.5,137.0,1.15,17.5,461.5,668.37,524.93
2016,9,15,9,0,850.0,84.0,1.1,18.0,569.0,833.52,635.18
2016,9,15,9,15,864.5,86.0,1.1,18.0,610.0,871.06,656.69
2016,9,15,9,30,879.0,88.0,1.1,18.0,651.0,906.12,677.96
2016,9,15,9,45,891.5,89.0,1.15,18.5,686.5,935.38,694.82
2016,9,15,10,0,904.0,90.0,1.2,19.0,722.0,961.6,709.69
2016,9,15,10,15,911.5,91.0,1.25,19.0,751.0,979.79,720.77
2016,9,15,10,30,919.0,92.0,1.3,19.0,780.0,994.43,729.78
2016,9,15,10,45,619.5,224.5,1.4,19.5,694.0,867.49,645.55
2016,9,15,11,0,320.0,357.0,1.5,20.0,608.0,702.24,525.51
2016,9,15,11,15,627.5,226.5,1.6,20.0,729.0,870.0,650.79
2016,9,15,11,30,935.0,96.0,1.7,20.0,850.0,1002.01,736.87
2016,9,15,11,45,935.5,96.5,1.85,20.0,855.0,990.46,729.55
2016,9,15,12,0,936.0,97.0,2.0,20.0,860.0,975.17,721.45
2016,9,15,12,15,935.5,97.0,2.1,20.0,858.0,954.78,709.36
2016,9,15,12,30,935.0,97.0,2.2,20.0,856.0,930.84,694.88
2016,9,15,12,45,919.5,103.5,2.3,20.0,842.0,897.41,673.93
2016,9,15,13,0,904.0,110.0,2.4,20.0,828.0,861.4,651.06
2016,9,15,13,15,899.0,109.0,2.45,20.0,809.5,823.84,626.47
2016,9,15,13,30,894.0,108.0,2.5,20.0,791.0,783.68,599.82
2016,9,15,13,45,887.0,106.5,2.55,20.0,765.0,739.19,569.82
2016,9,15,14,0,880.0,105.0,2.6,20.0,739.0,692.67,536.43
2016,9,15,14,15,870.0,103.5,2.65,20.0,706.0,642.47,498.9
2016,9,15,14,30,860.0,102.0,2.7,20.0,673.0,590.92,459.27
2016,9,15,14,45,846.5,99.0,2.75,20.0,634.0,534.49,414.79
2016,9,15,15,0,833.0,96.0,2.8,20.0,595.0,477.69,368.58
2016,9,15,15,15,814.0,93.5,2.8,19.5,550.5,419.05,320.02
2016,9,15,15,30,795.0,91.0,2.8,19.0,506.0,361.21,270.53
2016,9,15,15,45,770.0,87.0,2.8,19.0,458.0,301.34,217.98
2016,9,15,16,0,745.0,83.0,2.8,19.0,410.0,243.59,166.91
2016,9,15,16,15,709.5,78.0,2.8,18.5,358.5,182.27,115.0
2016,9,15,16,30,674.0,73.0,2.8,18.0,307.0,127.81,72.74
2016,9,15,16,45,623.0,67.0,2.85,17.5,255.5,75.99,41.89
2016,9,15,17,0,572.0,61.0,2.9,17.0,204.0,44.22,33.5
2016,9,15,17,15,491.5,52.5,2.85,16.5,154.5,39.48,29.13
2016,9,15,17,30,411.0,44.0,2.8,16.0,105.0,34.56,24.34
2016,9,15,17,45,278.5,31.0,2.8,15.5,65.0,25.0,14.58
2016,9,15,18,0,146.0,18.0,2.8,15.0,25.0,14.3,0.0
2016,9,15,18,15,73.0,9.0,2.75,14.5,12.5,8.58,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,12.5,35.0,93.85,16.72
2016,9,16,6,30,348.0,33.0,0.6,13.0,70.0,201.83,151.65
2016,9,16,6,45,444.0,42.0,0.55,13.5,117.5,276.15,218.93
2016,9,16,7,0,540.0,51.0,0.5,14.0,165.0,360.3,290.03
2016,9,16,7,15,599.0,57.5,0.4,14.5,216.0,429.38,346.16
2016,9,16,7,30,658.0,64.0,0.3,15.0,267.0,502.96,402.66
2016,9,16,7,45,506.5,105.5,0.25,15.5,278.5,477.48,380.81
2016,9,16,8,0,355.0,147.0,0.2,16.0,290.0,428.96,341.36
2016,9,16,8,15,370.0,163.0,0.15,16.5,328.5,472.01,372.68
2016,9,16,8,30,385.0,179.0,0.1,17.0,367.0,528.03,411.03
2016,9,16,8,45,371.5,202.0,0.1,17.5,398.0,542.69,418.84
2016,9,16,9,0,358.0,225.0,0.1,18.0,429.0,567.91,434.14
2016,9,16,9,15,369.0,241.0,0.15,18.5,464.5,604.13,457.81
2016,9,16,9,30,380.0,257.0,0.2,19.0,500.0,639.36,480.3
2016,9,16,9,45,634.5,175.5,0.3,19.5,607.0,808.79,598.45
2016,9,16,10,0,889.0,94.0,0.4,20.0,714.0,950.81,686.46
2016,9,16,10,15,897.0,95.5,0.5,20.5,742.5,969.73,695.71
2016,9,16,10,30,905.0,97.0,0.6,21.0,771.0,985.16,704.93
2016,9,16,10,45,703.5,191.0,0.7,21.5,724.0,911.6,658.49
2016,9,16,11,0,502.0,285.0,0.8,22.0,677.0,811.59,591.12
2016,9,16,11,15,712.0,192.5,0.95,22.0,758.5,913.78,664.52
2016,9,16,11,30,922.0,100.0,1.1,22.0,840.0,992.09,715.08
2016,9,16,11,45,709.0,202.5,1.25,22.0,774.0,901.56,658.45
2016,9,16,12,0,496.0,305.0,1.4,22.0,708.0,793.12,585.05
2016,9,16,12,15,478.5,310.0,1.45,22.0,697.5,768.41,569.55
2016,9,16,12,30,461.0,315.0,1.5,22.0,687.0,742.33,552.06
2016,9,16,12,45,684.5,210.5,1.6,22.0,755.0,813.32,607.19
2016,9,16,13,0,908.0,106.0,1.7,22.0,823.0,858.2,638.43
2016,9,16,13,15,707.0,189.0,1.75,22.0,740.0,757.13,569.55
2016,9,16,13,30,506.0,272.0,1.8,22.0,657.0,655.16,495.27
2016,9,16,13,45,696.0,186.5,1.85,22.0,696.0,683.88,520.12
2016,9,16,14,0,886.0,101.0,1.9,22.0,735.0,690.07,527.04
2016,9,16,14,15,876.0,99.5,1.9,22.0,702.0,639.6,489.38
2016,9,16,14,30,866.0,98.0,1.9,22.0,669.0,587.8,450.17
2016,9,16,14,45,853.0,95.5,1.95,22.0,630.5,531.7,406.79
2016,9,16,15,0,840.0,93.0,2.0,22.0,592.0,475.29,361.67
2016,9,16,15,15,822.0,90.0,2.0,22.0,547.5,416.23,312.92
2016,9,16,15,30,804.0,87.0,2.0,22.0,503.0,357.86,263.27
2016,9,16,15,45,780.0,83.0,2.05,22.0,455.0,297.83,211.45
2016,9,16,16,0,756.0,79.0,2.1,22.0,407.0,239.78,160.92
2016,9,16,16,15,721.0,74.5,2.1,21.5,356.0,181.74,112.44
2016,9,16,16,30,686.0,70.0,2.1,21.0,305.0,124.04,68.5
2016,9,16,16,45,635.5,64.0,2.1,20.5,253.0,71.68,38.52
2016,9,16,17,0,585.0,58.0,2.1,20.0,201.0,41.99,31.11
2016,9,16,17,15,504.5,49.5,2.05,19.0,151.5,37.13,26.74
2016,9,16,17,30,424.0,41.0,2.0,18.0,102.0,32.07,21.91
2016,9,16,17,45,288.0,28.5,1.95,17.5,62.0,22.88,12.29
2016,9,16,18,0,152.0,16.0,1.9,17.0,22.0,15.25,0.0
2016,9,16,18,15,76.0,8.0,1.95,16.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,15.5,0.75,12.5,34.5,93.37,4.56
2016,9,17,6,30,356.0,31.0,0.6,13.0,69.0,202.88,151.45
2016,9,17,6,45,454.5,40.0,0.5,13.5,116.0,278.49,220.29
2016,9,17,7,0,553.0,49.0,0.4,14.0,163.0,364.33,292.46
2016,9,17,7,15,611.5,55.0,0.35,14.5,214.0,433.02,348.51
2016,9,17,7,30,670.0,61.0,0.3,15.0,265.0,503.03,402.86
2016,9,17,7,45,459.5,108.5,0.3,15.5,260.5,449.72,359.86
2016,9,17,8,0,249.0,156.0,0.3,16.0,256.0,365.11,291.99
2016,9,17,8,15,527.0,116.0,0.3,16.5,361.5,552.43,437.16
2016,9,17,8,30,805.0,76.0,0.3,17.0,467.0,739.33,566.26
2016,9,17,8,45,825.0,78.5,0.35,18.0,512.5,785.84,591.9
2016,9,17,9,0,845.0,81.0,0.4,19.0,558.0,823.7,613.35
2016,9,17,9,15,859.5,83.0,0.45,19.5,599.0,860.95,635.36
2016,9,17,9,30,874.0,85.0,0.5,20.0,640.0,895.71,655.52
2016,9,17,9,45,886.0,86.0,0.55,20.5,675.0,924.25,671.59
2016,9,17,10,0,898.0,87.0,0.6,21.0,710.0,949.73,685.76
2016,9,17,10,15,906.0,88.5,0.65,21.0,738.5,968.73,697.24
2016,9,17,10,30,914.0,90.0,0.7,21.0,767.0,984.21,706.72
2016,9,17,10,45,918.5,91.0,0.8,21.5,788.0,992.09,711.35
2016,9,17,11,0,923.0,92.0,0.9,22.0,809.0,996.22,713.82
2016,9,17,11,15,926.0,92.5,1.0,22.0,822.0,994.55,714.15
2016,9,17,11,30,929.0,93.0,1.1,22.0,835.0,989.07,712.22
2016,9,17,11,45,930.0,93.5,1.2,22.5,840.5,977.91,705.41
2016,9,17,12,0,931.0,94.0,1.3,23.0,846.0,963.02,696.3
2016,9,17,12,15,930.0,94.0,1.4,23.0,843.0,942.13,684.68
2016,9,17,12,30,929.0,94.0,1.5,23.0,840.0,917.74,670.74
2016,9,17,12,45,914.5,99.5,1.6,23.0,826.0,884.26,650.7
2016,9,17,13,0,900.0,105.0,1.7,23.0,812.0,848.2,628.72
2016,9,17,13,15,678.0,197.5,1.75,23.0,723.0,741.01,555.95
2016,9,17,13,30,456.0,290.0,1.8,23.0,634.0,633.96,477.63
2016,9,17,13,45,665.5,195.5,1.9,23.0,678.5,669.18,507.86
2016,9,17,14,0,875.0,101.0,2.0,23.0,723.0,680.13,518.73
2016,9,17,14,15,864.5,99.0,2.0,22.5,690.0,629.34,481.71
2016,9,17,14,30,854.0,97.0,2.0,22.0,657.0,577.33,443.07
2016,9,17,14,45,840.0,95.0,2.05,22.0,618.0,521.8,399.88
2016,9,17,15,0,826.0,93.0,2.1,22.0,579.0,466.11,355.09
2016,9,17,15,15,807.0,90.0,2.1,21.5,535.0,407.45,307.08
2016,9,17,15,30,788.0,87.0,2.1,21.0,491.0,349.62,258.15
2016,9,17,15,45,763.0,83.5,2.15,21.0,443.5,290.76,207.02
2016,9,17,16,0,738.0,80.0,2.2,21.0,396.0,234.02,157.42
2016,9,17,16,15,702.0,75.0,2.15,20.5,345.5,173.36,106.86
2016,9,17,16,30,666.0,70.0,2.1,20.0,295.0,119.55,66.25
2016,9,17,16,45,614.5,63.5,2.1,20.0,244.0,68.14,37.28
2016,9,17,17,0,563.0,57.0,2.1,20.0,193.0,41.37,30.56
2016,9,17,17,15,480.5,48.5,1.95,19.0,144.5,36.49,26.14
2016,9,17,17,30,398.0,40.0,1.8,18.0,96.0,31.41,21.26
2016,9,17,17,45,262.0,27.5,1.7,17.5,57.5,22.18,11.14
2016,9,17,18,0,126.0,15.0,1.6,17.0,19.0,14.3,0.0
2016,9,17,18,15,63.0,7.5,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.0,0.85,15.5,32.5,90.03,0.0
2016,9,18,6,30,344.0,30.0,0.9,16.0,65.0,196.82,144.42
2016,9,18,6,45,441.5,39.0,1.0,16.5,111.5,271.12,212.96
2016,9,18,7,0,539.0,48.0,1.1,17.0,158.0,355.61,285.09
2016,9,18,7,15,598.0,54.0,1.05,17.5,208.5,423.75,341.58
2016,9,18,7,30,657.0,60.0,1.0,18.0,259.0,493.35,396.62
2016,9,18,7,45,697.5,64.5,0.95,18.5,310.0,556.12,443.77
2016,9,18,8,0,738.0,69.0,0.9,19.0,361.0,620.45,489.03
2016,9,18,8,15,765.5,72.5,0.9,20.0,410.0,674.95,524.12
2016,9,18,8,30,793.0,76.0,0.9,21.0,459.0,729.09,557.77
2016,9,18,8,45,814.0,78.5,0.9,22.0,504.0,775.91,585.34
2016,9,18,9,0,835.0,81.0,0.9,23.0,549.0,814.17,606.5
2016,9,18,9,15,849.5,83.0,0.85,23.5,589.5,851.06,626.76
2016,9,18,9,30,864.0,85.0,0.8,24.0,630.0,885.49,645.01
2016,9,18,9,45,883.0,83.0,0.75,25.0,667.0,916.61,659.53
2016,9,18,10,0,902.0,81.0,0.7,26.0,704.0,944.98,672.04
2016,9,18,10,15,909.5,82.5,0.6,26.0,732.0,963.52,679.88
2016,9,18,10,30,917.0,84.0,0.5,26.0,760.0,978.51,685.6
2016,9,18,10,45,922.0,85.0,0.45,26.5,781.0,986.86,687.13
2016,9,18,11,0,927.0,86.0,0.4,27.0,802.0,991.44,686.6
2016,9,18,11,15,930.0,86.5,0.5,27.5,815.5,989.72,685.88
2016,9,18,11,30,933.0,87.0,0.6,28.0,829.0,984.17,683.07
2016,9,18,11,45,934.5,87.0,0.7,28.5,834.0,972.86,676.86
2016,9,18,12,0,936.0,87.0,0.8,29.0,839.0,957.79,668.45
2016,9,18,12,15,935.5,87.0,0.95,29.0,836.5,937.23,658.84
2016,9,18,12,30,935.0,87.0,1.1,29.0,834.0,913.14,646.78
2016,9,18,12,45,929.0,88.5,1.25,29.0,822.5,882.55,630.28
2016,9,18,13,0,923.0,90.0,1.4,29.0,811.0,848.95,611.44
2016,9,18,13,15,918.5,89.0,1.5,28.5,792.5,811.12,590.02
2016,9,18,13,30,914.0,88.0,1.6,28.0,774.0,770.6,566.34
2016,9,18,13,45,907.5,87.0,1.7,28.0,748.0,726.18,538.39
2016,9,18,14,0,901.0,86.0,1.8,28.0,722.0,679.63,507.12
2016,9,18,14,15,891.5,84.5,1.85,28.0,689.0,628.85,470.71
2016,9,18,14,30,882.0,83.0,1.9,28.0,656.0,576.68,432.13
2016,9,18,14,45,869.0,81.0,2.0,28.0,617.0,521.12,389.98
2016,9,18,15,0,856.0,79.0,2.1,28.0,578.0,465.06,345.87
2016,9,18,15,15,838.0,76.5,2.15,27.5,534.0,406.3,298.69
2016,9,18,15,30,820.0,74.0,2.2,27.0,490.0,345.59,248.43
2016,9,18,15,45,796.0,71.0,2.25,26.5,442.0,285.77,197.69
2016,9,18,16,0,772.0,68.0,2.3,26.0,394.0,227.88,148.15
2016,9,18,16,15,737.5,64.0,2.25,25.5,343.5,169.67,100.29
2016,9,18,16,30,703.0,60.0,2.2,25.0,293.0,115.23,60.31
2016,9,18,16,45,653.0,54.5,2.2,24.5,242.0,63.0,32.71
2016,9,18,17,0,603.0,49.0,2.2,24.0,191.0,38.35,27.4
2016,9,18,17,15,521.5,42.0,2.1,23.0,142.5,31.14,21.05
2016,9,18,17,30,440.0,35.0,2.0,22.0,94.0,27.1,17.14
2016,9,18,17,45,297.5,24.0,1.9,21.0,55.5,19.11,7.89
2016,9,18,18,0,155.0,13.0,1.8,20.0,17.0,12.39,0.0
2016,9,18,18,15,77.5,6.5,1.75,19.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,172.5,14.5,1.05,16.5,31.5,88.98,0.0
