Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,30,345.0,29.0,1.1,17.0,63.0,196.05,142.16
2016,9,19,6,45,441.5,37.5,1.15,17.5,109.0,269.14,210.52
2016,9,19,7,0,538.0,46.0,1.2,18.0,155.0,352.33,281.56
2016,9,19,7,15,597.0,52.0,1.15,18.5,205.0,420.27,337.98
2016,9,19,7,30,656.0,58.0,1.1,19.0,255.0,489.86,393.1
2016,9,19,7,45,696.0,62.5,1.05,19.5,305.5,552.13,439.98
2016,9,19,8,0,736.0,67.0,1.0,20.0,356.0,615.93,484.95
2016,9,19,8,15,763.5,70.5,1.0,20.5,404.5,670.24,521.01
2016,9,19,8,30,791.0,74.0,1.0,21.0,453.0,724.2,555.77
2016,9,19,8,45,811.5,76.5,1.05,21.5,498.0,770.45,584.91
2016,9,19,9,0,832.0,79.0,1.1,22.0,543.0,808.15,607.81
2016,9,19,9,15,847.0,81.0,1.1,22.5,583.5,845.31,629.43
2016,9,19,9,30,862.0,83.0,1.1,23.0,624.0,880.05,649.13
2016,9,19,9,45,863.5,88.5,1.15,23.5,656.0,903.85,662.28
2016,9,19,10,0,865.0,94.0,1.2,24.0,688.0,924.18,673.33
2016,9,19,10,15,873.5,95.5,1.2,24.5,716.5,942.99,682.68
2016,9,19,10,30,882.0,97.0,1.2,25.0,745.0,958.4,689.92
2016,9,19,10,45,890.5,97.0,1.3,25.5,766.5,968.6,695.59
2016,9,19,11,0,899.0,97.0,1.4,26.0,788.0,975.18,699.12
2016,9,19,11,15,902.5,97.5,1.5,26.0,801.0,973.84,699.14
2016,9,19,11,30,906.0,98.0,1.6,26.0,814.0,968.78,696.97
2016,9,19,11,45,910.0,97.0,1.75,26.0,820.0,958.82,692.41
2016,9,19,12,0,914.0,96.0,1.9,26.0,826.0,945.17,685.45
2016,9,19,12,15,913.5,96.0,1.95,26.0,823.5,924.87,673.06
2016,9,19,12,30,913.0,96.0,2.0,26.0,821.0,901.12,658.48
2016,9,19,12,45,901.0,100.5,2.15,26.0,808.0,869.04,639.3
2016,9,19,13,0,889.0,105.0,2.3,26.0,795.0,834.31,618.09
2016,9,19,13,15,884.0,104.0,2.35,26.0,777.0,797.06,594.11
2016,9,19,13,30,879.0,103.0,2.4,26.0,759.0,757.26,568.16
2016,9,19,13,45,876.0,100.0,2.5,26.0,734.0,714.51,540.14
2016,9,19,14,0,873.0,97.0,2.6,26.0,709.0,669.47,508.14
2016,9,19,14,15,863.0,95.5,2.65,25.5,676.5,619.54,472.2
2016,9,19,14,30,853.0,94.0,2.7,25.0,644.0,568.34,434.08
2016,9,19,14,45,843.0,90.5,2.75,25.0,606.5,513.39,391.08
2016,9,19,15,0,833.0,87.0,2.8,25.0,569.0,457.94,346.25
2016,9,19,15,15,814.5,84.0,2.8,24.5,525.0,399.2,298.03
2016,9,19,15,30,796.0,81.0,2.8,24.0,481.0,341.22,248.9
2016,9,19,15,45,775.0,76.5,2.85,24.0,434.0,282.23,197.61
2016,9,19,16,0,754.0,72.0,2.9,24.0,387.0,224.88,147.61
2016,9,19,16,15,718.5,68.0,2.85,23.5,336.5,167.68,100.38
2016,9,19,16,30,683.0,64.0,2.8,23.0,286.0,114.43,61.41
2016,9,19,16,45,634.5,57.5,2.75,22.5,235.5,59.19,31.5
2016,9,19,17,0,586.0,51.0,2.7,22.0,185.0,36.9,26.37
2016,9,19,17,15,501.5,43.0,2.6,21.0,137.0,32.21,22.12
2016,9,19,17,30,417.0,35.0,2.5,20.0,89.0,27.34,17.4
2016,9,19,17,45,271.5,23.0,2.4,19.5,52.0,18.38,6.42
2016,9,19,18,0,126.0,11.0,2.3,19.0,15.0,10.48,0.0
2016,9,19,18,15,63.0,5.5,2.3,18.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.0,2.6,13.0,30.5,78.73,0.0
2016,9,20,6,30,280.0,34.0,2.7,13.0,61.0,174.29,127.41
2016,9,20,6,45,385.5,44.5,2.8,13.5,106.5,251.06,200.51
2016,9,20,7,0,491.0,55.0,2.9,14.0,152.0,338.54,277.17
2016,9,20,7,15,555.5,62.0,2.9,14.0,202.5,408.83,338.5
2016,9,20,7,30,620.0,69.0,2.9,14.0,253.0,484.05,401.67
2016,9,20,7,45,667.0,73.5,2.95,14.5,304.5,549.08,453.91
2016,9,20,8,0,714.0,78.0,3.0,15.0,356.0,616.33,505.84
2016,9,20,8,15,743.0,82.0,2.95,15.5,405.0,668.01,542.29
2016,9,20,8,30,772.0,86.0,2.9,16.0,454.0,722.97,580.21
2016,9,20,8,45,799.0,87.0,2.85,16.5,500.0,772.09,612.8
2016,9,20,9,0,826.0,88.0,2.8,17.0,546.0,820.0,643.79
2016,9,20,9,15,747.5,120.5,2.8,17.0,558.5,815.55,638.52
2016,9,20,9,30,669.0,153.0,2.8,17.0,571.0,799.55,625.59
2016,9,20,9,45,774.5,124.0,2.8,17.5,633.5,870.04,673.1
2016,9,20,10,0,880.0,95.0,2.8,18.0,696.0,937.88,716.92
2016,9,20,10,15,888.0,96.5,2.8,18.0,724.0,956.28,727.68
2016,9,20,10,30,896.0,98.0,2.8,18.0,752.0,971.22,736.64
2016,9,20,10,45,902.0,98.5,2.85,18.5,773.0,979.53,740.28
2016,9,20,11,0,908.0,99.0,2.9,19.0,794.0,984.15,741.63
2016,9,20,11,15,911.5,99.5,2.95,19.0,807.0,982.66,740.45
2016,9,20,11,30,915.0,100.0,3.0,19.0,820.0,977.4,736.93
2016,9,20,11,45,699.5,200.5,3.05,19.5,753.0,884.33,672.25
2016,9,20,12,0,484.0,301.0,3.1,20.0,686.0,773.72,589.67
2016,9,20,12,15,468.0,306.0,3.15,20.0,677.5,750.62,573.83
2016,9,20,12,30,452.0,311.0,3.2,20.0,669.0,726.15,556.28
2016,9,20,12,45,471.0,298.5,3.25,20.0,667.0,712.55,547.46
2016,9,20,13,0,490.0,286.0,3.3,20.0,665.0,696.22,536.49
2016,9,20,13,15,693.0,193.0,3.3,20.0,714.0,742.45,574.53
2016,9,20,13,30,896.0,100.0,3.3,20.0,763.0,764.1,591.89
2016,9,20,13,45,887.5,99.0,3.35,20.0,736.5,718.79,560.12
2016,9,20,14,0,879.0,98.0,3.4,20.0,710.0,671.59,524.86
2016,9,20,14,15,868.5,96.5,3.4,19.5,677.0,621.03,486.9
2016,9,20,14,30,858.0,95.0,3.4,19.0,644.0,569.24,446.81
2016,9,20,14,45,843.5,92.5,3.45,19.0,605.0,512.76,401.16
2016,9,20,15,0,829.0,90.0,3.5,19.0,566.0,456.2,354.02
2016,9,20,15,15,809.5,87.0,3.5,18.5,521.5,397.27,304.18
2016,9,20,15,30,790.0,84.0,3.5,18.0,477.0,339.25,253.59
2016,9,20,15,45,764.5,80.0,3.55,18.0,429.0,279.86,200.73
2016,9,20,16,0,739.0,76.0,3.6,18.0,381.0,222.67,149.85
2016,9,20,16,15,701.5,71.5,3.55,17.5,330.5,165.73,101.99
2016,9,20,16,30,664.0,67.0,3.5,17.0,280.0,109.5,60.06
2016,9,20,16,45,610.0,60.5,3.5,17.0,229.0,58.69,33.62
2016,9,20,17,0,556.0,54.0,3.5,17.0,178.0,39.63,29.35
2016,9,20,17,15,467.0,45.5,3.45,16.5,130.5,34.64,24.65
2016,9,20,17,30,378.0,37.0,3.4,16.0,83.0,29.48,19.42
2016,9,20,17,45,226.0,23.5,3.35,15.5,47.5,19.1,5.53
2016,9,20,18,0,74.0,10.0,3.3,15.0,12.0,9.53,0.0
2016,9,20,18,15,37.0,5.0,3.3,14.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,145.5,16.0,3.6,13.0,29.5,80.03,0.0
2016,9,21,6,30,291.0,32.0,3.8,13.0,59.0,176.85,127.83
2016,9,21,6,45,395.0,42.5,4.0,13.5,104.5,253.09,202.27
2016,9,21,7,0,499.0,53.0,4.2,14.0,150.0,340.08,279.31
2016,9,21,7,15,564.5,60.0,4.3,14.0,201.0,411.14,342.16
2016,9,21,7,30,630.0,67.0,4.4,14.0,252.0,487.26,407.18
2016,9,21,7,45,500.0,100.5,4.5,14.5,264.5,465.7,388.94
2016,9,21,8,0,370.0,134.0,4.6,15.0,277.0,435.48,362.21
2016,9,21,8,15,272.0,168.0,4.6,15.0,281.0,404.8,335.24
2016,9,21,8,30,174.0,202.0,4.6,15.0,285.0,365.02,300.17
2016,9,21,8,45,501.5,145.5,4.65,15.0,415.5,595.0,489.73
2016,9,21,9,0,829.0,89.0,4.7,15.0,546.0,822.63,662.29
2016,9,21,9,15,845.5,91.5,4.7,15.0,587.5,861.61,687.93
2016,9,21,9,30,862.0,94.0,4.7,15.0,629.0,898.16,712.72
2016,9,21,9,45,878.0,94.5,4.75,15.5,665.5,921.4,726.75
2016,9,21,10,0,894.0,95.0,4.8,16.0,702.0,949.39,744.25
2016,9,21,10,15,903.5,96.5,4.8,16.0,731.5,969.27,756.98
2016,9,21,10,30,913.0,98.0,4.8,16.0,761.0,985.64,767.37
2016,9,21,10,45,921.0,98.5,4.8,16.5,783.5,995.81,772.01
2016,9,21,11,0,929.0,99.0,4.8,17.0,806.0,1002.23,774.19
2016,9,21,11,15,933.5,99.5,4.8,17.0,820.5,1001.49,773.04
2016,9,21,11,30,938.0,100.0,4.8,17.0,835.0,996.88,769.4
2016,9,21,11,45,941.5,100.0,4.85,17.0,841.5,986.93,762.62
2016,9,21,12,0,945.0,100.0,4.9,17.0,848.0,973.14,753.29
2016,9,21,12,15,735.0,191.5,4.95,17.0,772.0,872.52,682.12
2016,9,21,12,30,525.0,283.0,5.0,17.0,696.0,759.88,596.48
2016,9,21,12,45,731.0,192.5,5.05,17.5,759.0,825.02,648.72
2016,9,21,13,0,937.0,102.0,5.1,18.0,822.0,864.8,676.66
2016,9,21,13,15,932.5,101.0,5.15,18.0,802.5,826.15,649.25
2016,9,21,13,30,928.0,100.0,5.2,18.0,783.0,784.77,620.08
2016,9,21,13,45,924.0,97.5,5.3,18.0,757.0,739.7,588.13
2016,9,21,14,0,920.0,95.0,5.4,18.0,731.0,692.27,551.78
2016,9,21,14,15,909.5,93.0,5.45,17.5,697.0,639.29,510.9
2016,9,21,14,30,899.0,91.0,5.5,17.0,663.0,585.0,467.69
2016,9,21,14,45,888.5,87.5,5.55,17.0,623.5,528.21,420.3
2016,9,21,15,0,878.0,84.0,5.6,17.0,584.0,470.66,370.86
2016,9,21,15,15,858.5,81.5,5.6,16.5,538.0,408.12,316.65
2016,9,21,15,30,839.0,79.0,5.6,16.0,492.0,347.82,262.76
2016,9,21,15,45,815.0,75.0,5.6,16.0,443.0,286.04,206.48
2016,9,21,16,0,791.0,71.0,5.6,16.0,394.0,226.23,152.22
2016,9,21,16,15,753.5,67.0,5.5,15.5,341.5,166.69,101.54
2016,9,21,16,30,716.0,63.0,5.4,15.0,289.0,111.35,60.61
2016,9,21,16,45,659.0,57.0,5.35,15.0,236.0,54.6,31.09
2016,9,21,17,0,602.0,51.0,5.3,15.0,183.0,37.43,27.61
2016,9,21,17,15,507.5,43.0,5.2,14.5,133.5,32.73,23.12
2016,9,21,17,30,413.0,35.0,5.1,14.0,84.0,27.91,18.08
2016,9,21,17,45,206.5,17.5,5.05,13.5,42.0,13.62,0.75
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,153.0,15.0,3.8,12.0,29.0,67.42,0.0
2016,9,22,6,30,306.0,30.0,3.9,12.0,58.0,180.94,129.36
2016,9,22,6,45,416.5,39.5,4.05,12.5,104.5,259.45,207.76
2016,9,22,7,0,527.0,49.0,4.2,13.0,151.0,349.45,287.8
2016,9,22,7,15,592.0,55.5,4.1,13.5,202.0,420.74,350.26
2016,9,22,7,30,657.0,62.0,4.0,14.0,253.0,497.05,414.34
2016,9,22,7,45,706.0,65.5,3.95,14.5,306.0,560.33,465.76
2016,9,22,8,0,755.0,69.0,3.9,15.0,359.0,629.46,518.89
2016,9,22,8,15,783.5,72.5,3.7,15.0,408.5,685.06,559.27
2016,9,22,8,30,812.0,76.0,3.5,15.0,458.0,740.27,598.22
2016,9,22,8,45,836.0,78.0,3.35,15.5,504.5,789.18,630.49
2016,9,22,9,0,860.0,80.0,3.2,16.0,551.0,829.63,655.79
2016,9,22,9,15,874.5,82.0,3.1,16.0,592.0,866.8,679.79
2016,9,22,9,30,889.0,84.0,3.0,16.0,633.0,901.4,701.66
2016,9,22,9,45,902.0,84.5,2.9,16.5,668.5,930.04,717.77
2016,9,22,10,0,915.0,85.0,2.8,17.0,704.0,955.58,731.59
2016,9,22,10,15,922.5,86.0,2.75,17.0,732.0,973.24,741.76
2016,9,22,10,30,930.0,87.0,2.7,17.0,760.0,987.29,749.61
2016,9,22,10,45,934.0,88.5,2.65,17.5,780.5,994.87,751.8
2016,9,22,11,0,938.0,90.0,2.6,18.0,801.0,998.61,751.6
2016,9,22,11,15,941.0,90.5,2.65,18.0,813.5,996.41,750.01
2016,9,22,11,30,944.0,91.0,2.7,18.0,826.0,990.33,746.02
2016,9,22,11,45,943.0,92.0,2.75,18.5,830.5,977.24,736.09
2016,9,22,12,0,942.0,93.0,2.8,19.0,835.0,960.43,723.83
2016,9,22,12,15,941.5,93.0,2.8,19.0,832.0,939.34,709.75
2016,9,22,12,30,941.0,93.0,2.8,19.0,829.0,914.69,693.34
2016,9,22,12,45,934.0,95.0,2.85,19.0,816.5,883.29,672.7
2016,9,22,13,0,927.0,97.0,2.9,19.0,804.0,848.91,649.93
2016,9,22,13,15,922.0,96.0,2.95,19.0,785.0,810.22,623.97
2016,9,22,13,30,917.0,95.0,3.0,19.0,766.0,768.87,595.91
2016,9,22,13,45,906.5,95.0,3.05,19.0,738.5,722.3,563.73
2016,9,22,14,0,896.0,95.0,3.1,19.0,711.0,673.93,527.5
2016,9,22,14,15,885.5,93.0,3.2,19.0,677.0,622.06,487.92
2016,9,22,14,30,875.0,91.0,3.3,19.0,643.0,568.94,446.15
2016,9,22,14,45,857.0,90.0,3.4,19.0,603.0,511.29,399.57
2016,9,22,15,0,839.0,89.0,3.5,19.0,563.0,453.94,351.73
2016,9,22,15,15,819.0,86.0,3.6,18.5,518.0,394.32,301.27
2016,9,22,15,30,799.0,83.0,3.7,18.0,473.0,335.67,250.04
2016,9,22,15,45,767.0,80.5,3.85,18.0,423.5,275.55,196.66
2016,9,22,16,0,735.0,78.0,4.0,18.0,374.0,218.4,146.12
2016,9,22,16,15,695.0,73.0,4.05,17.5,323.0,157.88,95.83
2016,9,22,16,30,655.0,68.0,4.1,17.0,272.0,104.76,57.45
2016,9,22,16,45,594.5,61.5,4.2,16.5,220.5,54.75,33.47
2016,9,22,17,0,534.0,55.0,4.3,16.0,169.0,41.05,30.65
2016,9,22,17,15,437.0,45.5,4.15,15.5,121.5,35.2,25.12
2016,9,22,17,30,340.0,36.0,4.0,15.0,74.0,29.13,18.83
2016,9,22,17,45,170.0,18.0,3.9,14.5,37.0,14.25,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,13.0,1.85,11.5,28.0,71.12,0.0
2016,9,23,6,30,339.0,26.0,1.9,12.0,56.0,190.05,133.02
2016,9,23,6,45,441.5,34.5,1.95,13.0,101.0,264.74,209.97
2016,9,23,7,0,544.0,43.0,2.0,14.0,146.0,350.39,284.97
2016,9,23,7,15,604.5,49.0,1.9,14.0,196.0,415.81,342.15
2016,9,23,7,30,665.0,55.0,1.8,14.0,246.0,489.48,403.3
2016,9,23,7,45,705.5,59.0,1.75,14.5,296.5,551.48,452.12
2016,9,23,8,0,746.0,63.0,1.7,15.0,347.0,614.99,499.02
2016,9,23,8,15,773.0,66.5,1.65,15.5,395.0,668.94,536.14
2016,9,23,8,30,800.0,70.0,1.6,16.0,443.0,722.46,571.75
2016,9,23,8,45,821.0,72.0,1.6,17.0,488.0,761.73,595.49
2016,9,23,9,0,842.0,74.0,1.6,18.0,533.0,805.87,622.17
2016,9,23,9,15,856.0,76.0,1.55,18.5,572.5,842.08,643.34
2016,9,23,9,30,870.0,78.0,1.5,19.0,612.0,875.77,662.48
2016,9,23,9,45,880.5,79.5,1.5,19.5,646.0,902.9,677.6
2016,9,23,10,0,891.0,81.0,1.5,20.0,680.0,926.92,690.63
2016,9,23,10,15,898.0,82.0,1.55,20.0,707.5,943.78,700.98
2016,9,23,10,30,905.0,83.0,1.6,20.0,735.0,957.12,709.22
2016,9,23,10,45,909.5,84.0,1.65,20.5,755.0,964.46,712.34
2016,9,23,11,0,914.0,85.0,1.7,21.0,775.0,968.09,713.24
2016,9,23,11,15,917.0,85.5,1.8,21.0,787.5,965.96,712.58
2016,9,23,11,30,920.0,86.0,1.9,21.0,800.0,960.06,709.59
2016,9,23,11,45,919.0,87.5,2.0,21.0,804.0,947.81,702.54
2016,9,23,12,0,918.0,89.0,2.1,21.0,808.0,931.92,693.15
2016,9,23,12,15,917.5,89.0,2.25,21.0,804.5,911.29,681.1
2016,9,23,12,30,917.0,89.0,2.4,21.0,801.0,887.21,666.61
2016,9,23,12,45,911.5,90.0,2.55,21.0,789.5,856.67,647.55
2016,9,23,13,0,906.0,91.0,2.7,21.0,778.0,823.18,626.24
2016,9,23,13,15,901.0,90.0,2.8,20.5,759.0,785.24,602.36
2016,9,23,13,30,896.0,89.0,2.9,20.0,740.0,744.72,576.27
2016,9,23,13,45,889.0,88.0,3.05,20.0,714.0,700.44,546.15
2016,9,23,14,0,882.0,87.0,3.2,20.0,688.0,654.16,511.76
2016,9,23,14,15,622.0,171.5,3.25,20.0,585.5,540.1,422.7
2016,9,23,14,30,362.0,256.0,3.3,20.0,483.0,439.04,343.05
2016,9,23,14,45,600.0,167.0,3.4,20.0,514.5,454.71,355.06
2016,9,23,15,0,838.0,78.0,3.5,20.0,546.0,441.55,341.05
2016,9,23,15,15,722.5,99.0,3.5,19.5,479.5,365.26,278.49
2016,9,23,15,30,607.0,120.0,3.5,19.0,413.0,303.09,227.14
2016,9,23,15,45,674.5,93.5,3.55,19.0,387.5,257.9,184.29
2016,9,23,16,0,742.0,67.0,3.6,19.0,362.0,207.11,135.84
2016,9,23,16,15,704.0,63.0,3.6,18.5,312.0,150.77,89.2
2016,9,23,16,30,666.0,59.0,3.6,18.0,262.0,98.71,52.31
2016,9,23,16,45,611.5,52.5,3.6,17.5,212.0,45.34,26.84
2016,9,23,17,0,557.0,46.0,3.6,17.0,162.0,33.59,23.95
2016,9,23,17,15,463.0,38.0,3.55,16.5,115.5,28.73,19.33
2016,9,23,17,30,369.0,30.0,3.5,16.0,69.0,23.68,13.97
2016,9,23,17,45,184.5,15.0,3.45,15.5,34.5,11.67,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,184.5,12.0,1.35,13.5,27.5,75.23,0.0
2016,9,24,6,30,369.0,24.0,1.4,14.0,55.0,198.89,134.83
2016,9,24,6,45,471.5,32.0,1.5,14.5,101.0,271.11,212.83
2016,9,24,7,0,574.0,40.0,1.6,15.0,147.0,358.02,289.0
2016,9,24,7,15,634.5,45.0,1.65,15.5,197.5,427.32,348.56
2016,9,24,7,30,695.0,50.0,1.7,16.0,248.0,500.99,408.95
2016,9,24,7,45,735.0,54.0,1.75,16.5,299.5,563.81,458.4
2016,9,24,8,0,775.0,58.0,1.8,17.0,351.0,628.09,505.7
2016,9,24,8,15,802.5,61.0,1.9,17.5,400.0,682.82,544.07
2016,9,24,8,30,830.0,64.0,2.0,18.0,449.0,730.75,576.6
2016,9,24,8,45,850.5,66.0,2.1,19.0,494.5,776.97,606.13
2016,9,24,9,0,871.0,68.0,2.2,20.0,540.0,821.54,633.87
2016,9,24,9,15,885.5,70.0,2.2,20.5,580.5,858.92,656.51
2016,9,24,9,30,900.0,72.0,2.2,21.0,621.0,893.7,677.1
2016,9,24,9,45,913.5,72.0,2.2,21.5,656.5,922.28,693.31
2016,9,24,10,0,927.0,72.0,2.2,22.0,692.0,947.76,707.38
2016,9,24,10,15,935.0,73.0,2.15,22.5,720.0,965.96,716.07
2016,9,24,10,30,943.0,74.0,2.1,23.0,748.0,980.51,722.46
2016,9,24,10,45,948.5,74.5,2.1,23.5,769.0,988.35,725.14
2016,9,24,11,0,954.0,75.0,2.1,24.0,790.0,992.32,725.52
2016,9,24,11,15,957.0,75.5,2.05,24.0,803.0,990.01,722.86
2016,9,24,11,30,960.0,76.0,2.0,24.0,816.0,983.78,717.87
2016,9,24,11,45,961.0,76.0,1.95,24.5,821.0,971.22,707.61
2016,9,24,12,0,962.0,76.0,1.9,25.0,826.0,954.83,695.12
2016,9,24,12,15,961.5,76.0,1.9,25.0,822.5,933.35,681.42
2016,9,24,12,30,961.0,76.0,1.9,25.0,819.0,908.25,665.46
2016,9,24,12,45,949.5,80.5,1.95,25.0,806.0,875.36,644.91
2016,9,24,13,0,938.0,85.0,2.0,25.0,793.0,839.64,622.37
2016,9,24,13,15,933.0,84.5,2.05,25.0,773.5,801.1,597.72
2016,9,24,13,30,928.0,84.0,2.1,25.0,754.0,759.86,570.96
2016,9,24,13,45,920.0,83.0,2.15,25.0,727.0,713.59,540.36
2016,9,24,14,0,912.0,82.0,2.2,25.0,700.0,665.3,505.63
2016,9,24,14,15,901.5,80.5,2.2,24.5,666.5,613.28,467.76
2016,9,24,14,30,891.0,79.0,2.2,24.0,633.0,559.96,427.64
2016,9,24,14,45,876.5,77.5,2.25,24.0,593.0,503.68,383.26
2016,9,24,15,0,862.0,76.0,2.3,24.0,553.0,447.05,337.09
2016,9,24,15,15,842.5,73.5,2.3,23.5,508.5,387.54,287.74
2016,9,24,15,30,823.0,71.0,2.3,23.0,464.0,326.39,235.64
2016,9,24,15,45,795.0,68.0,2.35,23.0,415.0,265.73,182.85
2016,9,24,16,0,767.0,65.0,2.4,23.0,366.0,207.51,132.45
2016,9,24,16,15,728.5,61.0,2.35,22.0,315.0,149.72,85.92
2016,9,24,16,30,690.0,57.0,2.3,21.0,264.0,96.25,49.31
2016,9,24,16,45,626.5,52.0,2.3,20.5,212.5,46.22,34.73
2016,9,24,17,0,563.0,47.0,2.3,20.0,161.0,34.69,24.56
2016,9,24,17,15,464.5,38.5,2.25,19.0,114.0,29.42,19.65
2016,9,24,17,30,366.0,30.0,2.2,18.0,67.0,23.95,13.77
2016,9,24,17,45,183.0,15.0,2.2,17.5,33.5,11.84,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,173.5,12.5,1.7,15.5,26.5,71.77,0.0
2016,9,25,6,30,347.0,25.0,1.8,16.0,53.0,190.04,124.27
2016,9,25,6,45,457.5,33.5,1.9,16.5,99.5,270.35,210.53
2016,9,25,7,0,568.0,42.0,2.0,17.0,146.0,356.61,286.12
2016,9,25,7,15,631.0,48.0,2.05,17.5,197.5,428.31,347.51
2016,9,25,7,30,694.0,54.0,2.1,18.0,249.0,504.55,409.84
2016,9,25,7,45,735.5,58.0,2.15,19.0,301.0,568.34,459.13
2016,9,25,8,0,777.0,62.0,2.2,20.0,353.0,633.63,506.34
2016,9,25,8,15,804.5,65.5,2.2,20.5,402.5,689.0,544.37
2016,9,25,8,30,832.0,69.0,2.2,21.0,452.0,743.86,580.93
2016,9,25,8,45,852.5,71.5,2.25,21.5,498.0,784.23,606.65
2016,9,25,9,0,873.0,74.0,2.3,22.0,544.0,829.31,635.32
2016,9,25,9,15,887.0,76.0,2.25,22.5,584.5,866.13,656.95
2016,9,25,9,30,901.0,78.0,2.2,23.0,625.0,900.32,676.48
2016,9,25,9,45,918.0,76.5,2.2,24.0,661.0,930.12,691.96
2016,9,25,10,0,935.0,75.0,2.2,25.0,697.0,956.94,705.31
2016,9,25,10,15,942.0,76.0,2.15,25.5,725.0,974.15,713.17
2016,9,25,10,30,949.0,77.0,2.1,26.0,753.0,987.67,718.76
2016,9,25,10,45,951.0,79.0,2.1,26.5,772.5,993.83,720.3
2016,9,25,11,0,953.0,81.0,2.1,27.0,792.0,996.07,719.55
2016,9,25,11,15,956.0,81.5,2.0,27.5,804.5,993.6,714.83
2016,9,25,11,30,959.0,82.0,1.9,28.0,817.0,987.21,707.8
2016,9,25,11,45,956.5,84.0,1.85,28.5,821.0,973.53,696.97
2016,9,25,12,0,954.0,86.0,1.8,29.0,825.0,956.1,684.01
2016,9,25,12,15,953.0,86.0,1.7,29.0,821.0,934.15,669.1
2016,9,25,12,30,952.0,86.0,1.6,29.0,817.0,908.64,652.06
2016,9,25,12,45,947.0,86.5,1.5,29.5,805.0,876.91,629.86
2016,9,25,13,0,942.0,87.0,1.4,30.0,793.0,842.09,605.83
2016,9,25,13,15,937.0,86.0,1.25,30.0,773.0,802.81,579.56
2016,9,25,13,30,932.0,85.0,1.1,30.0,753.0,760.84,551.48
2016,9,25,13,45,918.0,86.5,1.0,30.5,724.5,712.83,518.64
2016,9,25,14,0,904.0,88.0,0.9,31.0,696.0,663.27,482.48
2016,9,25,14,15,893.5,86.5,0.8,30.5,662.0,611.53,446.06
2016,9,25,14,30,883.0,85.0,0.7,30.0,628.0,558.53,407.63
2016,9,25,14,45,860.0,85.5,0.6,30.0,586.5,500.41,363.62
2016,9,25,15,0,837.0,86.0,0.5,30.0,545.0,441.51,317.89
2016,9,25,15,15,816.5,83.0,0.55,29.5,500.0,381.96,271.79
2016,9,25,15,30,796.0,80.0,0.6,29.0,455.0,323.45,224.69
2016,9,25,15,45,759.5,78.0,0.65,29.0,405.0,263.14,175.17
2016,9,25,16,0,723.0,76.0,0.7,29.0,355.0,206.36,128.69
2016,9,25,16,15,681.0,70.5,0.8,28.0,304.0,146.32,82.74
2016,9,25,16,30,639.0,65.0,0.9,27.0,253.0,93.92,48.46
2016,9,25,16,45,572.5,58.0,1.05,26.0,202.0,45.11,32.92
2016,9,25,17,0,506.0,51.0,1.2,25.0,151.0,38.36,27.08
2016,9,25,17,15,405.5,40.5,1.3,24.0,105.0,31.44,20.82
2016,9,25,17,30,305.0,30.0,1.4,23.0,59.0,24.19,13.21
2016,9,25,17,45,152.5,15.0,1.5,22.0,29.5,12.01,0.0
2016,9,25,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,13.0,0.45,16.5,22.5,52.83,0.0
2016,9,26,6,30,235.0,26.0,0.4,17.0,45.0,145.05,90.15
2016,9,26,6,45,342.0,38.5,0.35,17.5,88.5,223.37,171.3
2016,9,26,7,0,449.0,51.0,0.3,18.0,132.0,310.48,244.52
2016,9,26,7,15,517.5,60.0,0.3,18.5,182.0,382.55,303.58
2016,9,26,7,30,586.0,69.0,0.3,19.0,232.0,460.11,364.21
2016,9,26,7,45,632.5,75.0,0.3,19.5,282.5,524.57,412.37
2016,9,26,8,0,679.0,81.0,0.3,20.0,333.0,591.24,460.04
2016,9,26,8,15,711.5,86.0,0.25,20.5,382.0,648.09,497.21
2016,9,26,8,30,744.0,91.0,0.2,21.0,431.0,705.07,532.69
2016,9,26,8,45,767.5,95.0,0.2,22.0,476.5,749.47,558.16
2016,9,26,9,0,791.0,99.0,0.2,23.0,522.0,796.47,584.75
2016,9,26,9,15,808.5,102.0,0.3,23.5,562.5,835.43,608.29
2016,9,26,9,30,826.0,105.0,0.4,24.0,603.0,872.07,630.37
2016,9,26,9,45,838.0,107.5,0.55,25.0,638.0,900.57,646.99
2016,9,26,10,0,850.0,110.0,0.7,26.0,673.0,926.05,661.75
2016,9,26,10,15,859.5,112.0,0.75,26.0,701.0,945.41,673.35
2016,9,26,10,30,869.0,114.0,0.8,26.0,729.0,961.35,683.0
2016,9,26,10,45,875.0,115.5,0.9,26.5,749.5,969.86,687.84
2016,9,26,11,0,881.0,117.0,1.0,27.0,770.0,966.66,685.59
2016,9,26,11,15,885.0,117.5,1.1,27.0,783.0,965.02,685.86
2016,9,26,11,30,889.0,118.0,1.2,27.0,796.0,959.71,683.87
2016,9,26,11,45,891.5,118.0,1.3,27.5,801.0,948.82,677.12
2016,9,26,12,0,894.0,118.0,1.4,28.0,806.0,934.33,668.16
2016,9,26,12,15,893.0,117.5,1.5,28.0,802.5,912.69,655.98
2016,9,26,12,30,892.0,117.0,1.6,28.0,799.0,887.71,641.61
2016,9,26,12,45,914.5,104.5,1.75,28.5,794.0,866.38,628.77
2016,9,26,13,0,937.0,92.0,1.9,29.0,789.0,840.53,612.75
2016,9,26,13,15,932.0,91.0,1.95,28.5,769.5,801.32,589.21
2016,9,26,13,30,927.0,90.0,2.0,28.0,750.0,759.44,563.59
2016,9,26,13,45,920.5,88.0,2.1,28.0,723.5,713.06,533.29
2016,9,26,14,0,914.0,86.0,2.2,28.0,697.0,664.57,499.01
2016,9,26,14,15,903.5,84.5,2.2,27.5,663.0,612.36,461.38
2016,9,26,14,30,893.0,83.0,2.2,27.0,629.0,558.87,421.5
2016,9,26,14,45,881.0,80.0,2.25,27.0,589.0,502.19,377.23
2016,9,26,15,0,869.0,77.0,2.3,27.0,549.0,444.94,330.97
2016,9,26,15,15,849.0,74.5,2.25,26.5,504.0,384.89,281.55
2016,9,26,15,30,829.0,72.0,2.2,26.0,459.0,323.34,229.58
2016,9,26,15,45,804.5,68.0,2.15,26.0,410.0,262.42,176.99
2016,9,26,16,0,780.0,64.0,2.1,26.0,361.0,203.55,126.67
2016,9,26,16,15,740.5,59.5,1.9,25.0,309.5,144.65,80.37
2016,9,26,16,30,701.0,55.0,1.7,24.0,258.0,90.2,44.7
2016,9,26,16,45,644.5,49.0,1.55,23.5,207.0,39.07,28.1
2016,9,26,17,0,588.0,43.0,1.4,23.0,156.0,34.75,24.21
2016,9,26,17,15,487.5,34.5,1.35,22.0,108.5,26.36,16.65
2016,9,26,17,30,387.0,26.0,1.3,21.0,61.0,20.69,10.15
2016,9,26,17,45,193.5,13.0,1.3,20.0,30.5,12.39,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.0,0.25,16.0,23.5,63.3,0.0
2016,9,27,6,30,302.0,24.0,0.2,16.0,47.0,168.58,100.46
2016,9,27,6,45,409.5,34.0,0.2,16.5,91.5,248.7,190.15
2016,9,27,7,0,517.0,44.0,0.2,17.0,136.0,336.42,264.51
2016,9,27,7,15,583.0,51.0,0.2,17.5,186.0,407.66,323.09
2016,9,27,7,30,649.0,58.0,0.2,18.0,236.0,484.1,382.86
2016,9,27,7,45,691.0,63.0,0.2,18.5,286.5,543.65,427.4
2016,9,27,8,0,733.0,68.0,0.2,19.0,337.0,608.46,473.27
2016,9,27,8,15,763.0,72.0,0.2,19.5,386.0,664.41,509.74
2016,9,27,8,30,793.0,76.0,0.2,20.0,435.0,720.09,544.87
2016,9,27,8,45,814.0,79.0,0.25,21.0,480.5,766.66,572.48
2016,9,27,9,0,835.0,82.0,0.3,22.0,526.0,811.61,598.48
2016,9,27,9,15,851.0,84.0,0.35,22.5,566.0,849.09,620.31
2016,9,27,9,30,867.0,86.0,0.4,23.0,606.0,876.65,635.68
2016,9,27,9,45,885.0,85.0,0.5,23.5,642.0,907.02,653.93
2016,9,27,10,0,903.0,84.0,0.6,24.0,678.0,934.54,670.32
2016,9,27,10,15,911.0,85.5,0.65,24.5,706.0,952.61,679.8
2016,9,27,10,30,919.0,87.0,0.7,25.0,734.0,967.11,687.28
2016,9,27,10,45,924.0,88.0,0.8,25.5,754.0,974.54,691.55
2016,9,27,11,0,929.0,89.0,0.9,26.0,774.0,978.18,693.66
2016,9,27,11,15,932.0,89.5,0.95,26.0,786.5,975.56,692.43
2016,9,27,11,30,935.0,90.0,1.0,26.0,799.0,969.11,689.02
2016,9,27,11,45,936.0,90.5,1.1,26.0,803.5,957.01,683.1
2016,9,27,12,0,937.0,91.0,1.2,26.0,808.0,941.18,674.87
2016,9,27,12,15,936.0,90.5,1.3,26.0,804.5,918.84,662.46
2016,9,27,12,30,935.0,90.0,1.4,26.0,801.0,893.02,647.73
2016,9,27,12,45,936.0,87.5,1.5,26.5,790.0,863.34,629.09
2016,9,27,13,0,937.0,85.0,1.6,27.0,779.0,830.31,608.1
2016,9,27,13,15,931.5,84.5,1.65,26.5,759.5,791.27,584.72
2016,9,27,13,30,926.0,84.0,1.7,26.0,740.0,749.6,559.21
2016,9,27,13,45,917.5,83.0,1.75,26.0,712.5,702.98,528.34
2016,9,27,14,0,909.0,82.0,1.8,26.0,685.0,654.4,493.63
2016,9,27,14,15,898.5,80.5,1.85,26.0,651.0,602.47,455.44
2016,9,27,14,30,888.0,79.0,1.9,26.0,617.0,549.28,415.05
2016,9,27,14,45,872.5,77.5,2.0,26.0,577.0,492.7,370.94
2016,9,27,15,0,857.0,76.0,2.1,26.0,537.0,435.91,325.03
2016,9,27,15,15,837.0,73.5,2.15,25.5,492.5,374.67,274.72
2016,9,27,15,30,817.0,71.0,2.2,25.0,448.0,315.81,224.69
2016,9,27,15,45,788.5,67.5,2.25,24.5,399.0,255.16,172.68
2016,9,27,16,0,760.0,64.0,2.3,24.0,350.0,197.06,123.23
2016,9,27,16,15,719.5,59.5,2.25,23.0,299.0,139.4,77.86
2016,9,27,16,30,679.0,55.0,2.2,22.0,248.0,86.33,43.43
2016,9,27,16,45,616.5,49.0,2.2,21.5,197.5,38.33,27.69
2016,9,27,17,0,554.0,43.0,2.2,21.0,147.0,31.96,21.98
2016,9,27,17,15,450.5,34.0,2.15,20.0,101.0,26.09,16.5
2016,9,27,17,30,347.0,25.0,2.1,19.0,55.0,19.96,9.06
2016,9,27,17,45,173.5,12.5,2.05,18.5,27.5,11.91,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,133.0,12.0,1.75,13.0,21.5,57.02,0.0
2016,9,28,6,30,266.0,24.0,1.8,13.0,43.0,153.06,87.13
2016,9,28,6,45,381.0,34.5,1.9,13.5,87.0,236.14,184.5
2016,9,28,7,0,496.0,45.0,2.0,14.0,131.0,326.6,264.49
2016,9,28,7,15,564.5,52.0,1.9,14.0,181.0,398.11,326.94
2016,9,28,7,30,633.0,59.0,1.8,14.0,231.0,475.06,391.2
2016,9,28,7,45,678.5,63.5,1.75,14.5,281.5,535.25,439.22
2016,9,28,8,0,724.0,68.0,1.7,15.0,332.0,601.26,489.15
2016,9,28,8,15,755.0,72.0,1.65,15.5,380.5,657.47,528.31
2016,9,28,8,30,786.0,76.0,1.6,16.0,429.0,713.53,566.05
2016,9,28,8,45,809.0,78.5,1.6,16.5,474.5,760.75,596.74
2016,9,28,9,0,832.0,81.0,1.6,17.0,520.0,806.49,625.75
2016,9,28,9,15,848.0,83.5,1.65,17.0,560.5,844.39,650.54
2016,9,28,9,30,864.0,86.0,1.7,17.0,601.0,872.39,668.41
2016,9,28,9,45,875.0,88.0,1.75,17.5,635.0,899.84,684.7
2016,9,28,10,0,886.0,90.0,1.8,18.0,669.0,924.21,698.84
2016,9,28,10,15,894.0,91.5,1.85,18.0,696.5,941.92,709.89
2016,9,28,10,30,902.0,93.0,1.9,18.0,724.0,956.13,718.78
2016,9,28,10,45,908.0,93.5,2.0,18.5,744.5,963.71,722.65
2016,9,28,11,0,914.0,94.0,2.1,19.0,765.0,967.58,724.23
2016,9,28,11,15,917.5,94.5,2.2,19.0,777.5,965.36,723.27
2016,9,28,11,30,921.0,95.0,2.3,19.0,790.0,959.36,719.97
2016,9,28,11,45,923.5,95.0,2.4,19.5,795.0,948.12,711.91
2016,9,28,12,0,926.0,95.0,2.5,20.0,800.0,933.16,701.47
2016,9,28,12,15,924.5,94.5,2.55,19.5,796.0,910.51,688.11
2016,9,28,12,30,923.0,94.0,2.6,19.0,792.0,884.44,672.41
2016,9,28,12,45,918.5,94.5,2.7,19.0,779.5,853.68,652.5
2016,9,28,13,0,914.0,95.0,2.8,19.0,767.0,819.92,630.35
2016,9,28,13,15,908.5,94.0,2.85,19.0,747.5,781.02,604.05
2016,9,28,13,30,903.0,93.0,2.9,19.0,728.0,739.58,575.7
2016,9,28,13,45,896.0,91.0,3.0,19.0,701.0,693.78,543.15
2016,9,28,14,0,889.0,89.0,3.1,19.0,674.0,645.99,507.15
2016,9,28,14,15,877.5,87.5,3.1,18.5,640.0,594.34,467.71
2016,9,28,14,30,866.0,86.0,3.1,18.0,606.0,541.58,426.13
2016,9,28,14,45,498.0,161.5,3.15,18.0,456.0,389.57,306.5
2016,9,28,15,0,130.0,237.0,3.2,18.0,306.0,271.98,214.39
2016,9,28,15,15,223.0,207.0,3.25,17.5,314.0,268.41,210.43
2016,9,28,15,30,316.0,177.0,3.3,17.0,322.0,253.91,195.48
2016,9,28,15,45,521.0,123.5,3.35,17.0,330.5,234.49,170.53
2016,9,28,16,0,726.0,70.0,3.4,17.0,339.0,193.7,125.46
2016,9,28,16,15,682.5,65.0,3.35,16.5,288.5,134.43,77.65
2016,9,28,16,30,639.0,60.0,3.3,16.0,238.0,82.78,43.67
2016,9,28,16,45,565.0,54.0,3.3,15.5,187.5,39.32,29.28
2016,9,28,17,0,491.0,48.0,3.3,15.0,137.0,36.53,26.55
2016,9,28,17,15,378.0,37.5,3.25,14.5,93.0,29.49,19.77
2016,9,28,17,30,265.0,27.0,3.2,14.0,49.0,22.12,9.95
2016,9,28,17,45,132.5,13.5,3.15,14.0,24.5,12.87,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,98.0,13.0,2.5,11.0,20.0,45.91,0.0
2016,9,29,6,30,196.0,26.0,2.6,11.0,40.0,126.29,66.2
2016,9,29,6,45,315.5,38.5,2.75,11.5,82.5,210.44,165.36
2016,9,29,7,0,435.0,51.0,2.9,12.0,125.0,302.04,247.17
2016,9,29,7,15,507.5,59.0,2.85,12.0,174.0,374.3,311.36
2016,9,29,7,30,580.0,67.0,2.8,12.0,223.0,452.23,378.06
