Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,45,290.0,87.5,2.8,12.5,165.5,310.16,260.49
2016,9,29,8,0,0.0,108.0,2.8,13.0,108.0,105.5,84.21
2016,9,29,8,15,0.0,122.5,2.8,13.5,122.5,119.59,95.93
2016,9,29,8,30,0.0,137.0,2.8,14.0,137.0,133.7,107.21
2016,9,29,8,45,13.0,168.0,2.8,14.5,175.0,176.19,142.15
2016,9,29,9,0,26.0,199.0,2.8,15.0,213.0,219.49,177.07
2016,9,29,9,15,18.5,199.0,2.8,15.5,209.5,211.85,169.73
2016,9,29,9,30,11.0,199.0,2.8,16.0,206.0,204.23,162.58
2016,9,29,9,45,252.0,213.5,2.8,16.5,377.0,473.67,381.37
2016,9,29,10,0,493.0,228.0,2.8,17.0,548.0,727.36,572.11
2016,9,29,10,15,498.0,235.5,2.8,17.0,570.5,743.86,581.14
2016,9,29,10,30,503.0,243.0,2.8,17.0,593.0,758.16,590.42
2016,9,29,10,45,702.0,169.5,2.85,17.5,673.5,867.8,669.62
2016,9,29,11,0,901.0,96.0,2.9,18.0,754.0,955.46,727.65
2016,9,29,11,15,904.0,96.5,2.95,18.0,766.0,952.74,724.84
2016,9,29,11,30,907.0,97.0,3.0,18.0,778.0,946.3,720.47
2016,9,29,11,45,907.5,97.5,3.05,18.0,781.5,933.88,712.17
2016,9,29,12,0,908.0,98.0,3.1,18.0,785.0,917.87,701.53
2016,9,29,12,15,907.0,97.5,3.15,18.0,781.0,895.93,686.89
2016,9,29,12,30,906.0,97.0,3.2,18.0,777.0,870.62,669.95
2016,9,29,12,45,903.0,96.5,3.25,18.0,765.0,840.43,649.56
2016,9,29,13,0,900.0,96.0,3.3,18.0,753.0,807.22,626.98
2016,9,29,13,15,894.5,95.0,3.3,18.0,733.5,768.77,600.25
2016,9,29,13,30,889.0,94.0,3.3,18.0,714.0,727.83,571.55
2016,9,29,13,45,879.5,93.0,3.35,18.0,687.0,681.93,537.91
2016,9,29,14,0,870.0,92.0,3.4,18.0,660.0,634.29,501.33
2016,9,29,14,15,858.5,90.0,3.45,17.5,626.5,583.01,461.9
2016,9,29,14,30,847.0,88.0,3.5,17.0,593.0,530.5,420.18
2016,9,29,14,45,829.5,86.0,3.55,17.0,553.5,474.01,373.23
2016,9,29,15,0,812.0,84.0,3.6,17.0,514.0,417.67,324.99
2016,9,29,15,15,688.5,103.0,3.65,16.5,445.5,341.81,262.18
2016,9,29,15,30,565.0,122.0,3.7,16.0,377.0,279.83,210.74
2016,9,29,15,45,433.5,128.5,3.75,16.0,311.0,216.11,159.12
2016,9,29,16,0,302.0,135.0,3.8,16.0,245.0,169.85,124.02
2016,9,29,16,15,280.0,117.5,3.75,15.5,208.0,130.89,92.72
2016,9,29,16,30,258.0,100.0,3.7,15.0,171.0,94.7,66.67
2016,9,29,16,45,228.0,81.0,3.7,15.0,134.0,63.19,50.41
2016,9,29,17,0,198.0,62.0,3.7,15.0,97.0,49.29,37.66
2016,9,29,17,15,145.0,44.0,3.55,14.5,65.0,35.61,24.87
2016,9,29,17,30,92.0,26.0,3.4,14.0,33.0,21.49,8.11
2016,9,29,17,45,46.0,13.0,3.3,13.5,16.5,12.39,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,112.0,11.5,3.35,11.0,19.0,49.18,0.0
2016,9,30,6,30,224.0,23.0,3.5,11.0,38.0,133.05,62.38
2016,9,30,6,45,343.0,34.5,3.65,11.5,80.5,218.48,171.29
2016,9,30,7,0,462.0,46.0,3.8,12.0,123.0,309.74,253.76
2016,9,30,7,15,533.0,53.5,3.85,12.5,172.0,381.41,317.63
2016,9,30,7,30,604.0,61.0,3.9,13.0,221.0,458.74,383.89
2016,9,30,7,45,652.5,66.0,4.0,13.5,271.0,523.42,437.65
2016,9,30,8,0,701.0,71.0,4.1,14.0,321.0,590.47,491.33
2016,9,30,8,15,732.5,75.0,4.1,14.0,369.5,642.42,530.79
2016,9,30,8,30,764.0,79.0,4.1,14.0,418.0,697.84,571.83
2016,9,30,8,45,789.0,81.5,4.2,14.5,463.0,745.74,605.53
2016,9,30,9,0,814.0,84.0,4.3,15.0,508.0,792.33,637.86
2016,9,30,9,15,830.5,86.0,4.3,15.0,547.5,829.36,663.28
2016,9,30,9,30,847.0,88.0,4.3,15.0,587.0,863.99,686.78
2016,9,30,9,45,860.5,89.5,4.3,15.5,621.5,885.08,699.01
2016,9,30,10,0,874.0,91.0,4.3,16.0,656.0,910.69,714.55
2016,9,30,10,15,883.0,92.5,4.25,16.0,683.5,928.97,725.93
2016,9,30,10,30,892.0,94.0,4.2,16.0,711.0,943.83,735.02
2016,9,30,10,45,897.0,95.5,4.2,16.5,731.0,951.39,737.98
2016,9,30,11,0,902.0,97.0,4.2,17.0,751.0,955.27,738.54
2016,9,30,11,15,906.0,97.5,4.25,17.0,763.5,953.36,736.91
2016,9,30,11,30,910.0,98.0,4.3,17.0,776.0,947.72,732.85
2016,9,30,11,45,912.0,98.0,4.35,17.0,781.0,935.98,724.75
2016,9,30,12,0,914.0,98.0,4.4,17.0,786.0,920.59,714.31
2016,9,30,12,15,913.5,97.5,4.4,17.0,782.0,898.89,699.12
2016,9,30,12,30,913.0,97.0,4.4,17.0,778.0,873.78,681.58
2016,9,30,12,45,910.0,96.5,4.45,17.0,766.5,843.33,660.6
2016,9,30,13,0,907.0,96.0,4.5,17.0,755.0,809.84,637.35
2016,9,30,13,15,902.0,95.0,4.5,17.0,735.5,771.48,610.11
2016,9,30,13,30,897.0,94.0,4.5,17.0,716.0,730.56,580.83
2016,9,30,13,45,891.0,91.5,4.55,17.0,689.5,685.1,546.79
2016,9,30,14,0,885.0,89.0,4.6,17.0,663.0,637.6,509.64
2016,9,30,14,15,874.0,87.5,4.55,16.5,629.5,586.42,469.19
2016,9,30,14,30,863.0,86.0,4.5,16.0,596.0,534.1,426.63
2016,9,30,14,45,849.0,83.5,4.5,16.0,556.5,477.74,378.94
2016,9,30,15,0,835.0,81.0,4.5,16.0,517.0,421.36,329.84
2016,9,30,15,15,813.5,78.0,4.45,15.5,472.5,361.89,277.54
2016,9,30,15,30,792.0,75.0,4.4,15.0,428.0,303.6,225.01
2016,9,30,15,45,761.5,71.5,4.35,15.0,379.5,244.19,171.15
2016,9,30,16,0,731.0,68.0,4.3,15.0,331.0,187.62,121.0
2016,9,30,16,15,687.0,63.0,4.2,14.5,280.5,131.3,75.85
2016,9,30,16,30,643.0,58.0,4.1,14.0,230.0,76.74,40.45
2016,9,30,16,45,571.0,51.5,4.05,14.0,180.0,37.73,28.0
2016,9,30,17,0,499.0,45.0,4.0,14.0,130.0,34.41,24.69
2016,9,30,17,15,382.0,34.0,3.85,13.5,86.0,26.77,17.26
2016,9,30,17,30,265.0,23.0,3.7,13.0,42.0,18.74,4.64
2016,9,30,17,45,132.5,11.5,3.55,13.0,21.0,10.96,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,119.0,11.5,2.05,11.5,19.0,51.47,0.0
2016,10,1,6,30,238.0,23.0,2.1,12.0,38.0,137.32,54.38
2016,10,1,6,45,363.0,33.5,2.2,12.5,81.0,226.07,175.25
2016,10,1,7,0,488.0,44.0,2.3,13.0,124.0,320.01,259.52
2016,10,1,7,15,560.5,51.0,2.35,13.0,174.0,392.95,324.24
2016,10,1,7,30,633.0,58.0,2.4,13.0,224.0,471.66,391.39
2016,10,1,7,45,681.0,63.0,2.45,13.5,275.0,533.53,442.09
2016,10,1,8,0,729.0,68.0,2.5,14.0,326.0,601.61,495.37
2016,10,1,8,15,760.5,72.0,2.4,14.5,375.0,658.08,535.56
2016,10,1,8,30,792.0,76.0,2.3,15.0,424.0,714.37,574.23
2016,10,1,8,45,815.5,78.5,2.25,15.5,469.5,761.86,605.56
2016,10,1,9,0,839.0,81.0,2.2,16.0,515.0,807.86,635.06
2016,10,1,9,15,855.5,83.0,2.15,16.0,555.5,845.44,659.19
2016,10,1,9,30,872.0,85.0,2.1,16.0,596.0,873.13,676.17
2016,10,1,9,45,889.0,85.0,2.1,16.5,631.5,903.4,694.1
2016,10,1,10,0,906.0,85.0,2.1,17.0,667.0,930.75,709.85
2016,10,1,10,15,914.5,86.0,2.1,17.0,694.5,948.3,720.27
2016,10,1,10,30,923.0,87.0,2.1,17.0,722.0,962.29,728.49
2016,10,1,10,45,928.5,88.0,2.1,17.5,742.0,969.8,731.14
2016,10,1,11,0,934.0,89.0,2.1,18.0,762.0,973.52,731.45
2016,10,1,11,15,937.0,89.5,2.2,18.0,774.5,970.52,729.99
2016,10,1,11,30,940.0,90.0,2.3,18.0,787.0,963.67,726.13
2016,10,1,11,45,940.5,90.5,2.4,18.5,791.5,950.74,716.93
2016,10,1,12,0,941.0,91.0,2.5,19.0,796.0,934.09,705.33
2016,10,1,12,15,940.5,91.0,2.6,19.0,792.0,912.36,691.68
2016,10,1,12,30,940.0,91.0,2.7,19.0,788.0,887.11,675.6
2016,10,1,12,45,936.5,90.5,2.85,19.0,775.5,855.5,655.38
2016,10,1,13,0,933.0,90.0,3.0,19.0,763.0,820.79,632.78
2016,10,1,13,15,927.5,89.5,3.05,19.0,743.5,781.68,606.2
2016,10,1,13,30,922.0,89.0,3.1,19.0,724.0,739.96,577.53
2016,10,1,13,45,914.0,87.5,3.2,19.0,696.5,693.18,543.73
2016,10,1,14,0,906.0,86.0,3.3,19.0,669.0,644.45,506.71
2016,10,1,14,15,894.5,84.5,3.35,18.5,634.5,592.02,466.53
2016,10,1,14,30,883.0,83.0,3.4,18.0,600.0,538.46,424.07
2016,10,1,14,45,867.0,81.0,3.5,18.0,559.5,481.46,376.82
2016,10,1,15,0,851.0,79.0,3.6,18.0,519.0,423.02,326.93
2016,10,1,15,15,829.0,76.0,3.65,17.5,473.5,362.55,274.55
2016,10,1,15,30,807.0,73.0,3.7,17.0,428.0,303.3,221.85
2016,10,1,15,45,776.0,69.5,3.75,17.0,379.0,243.01,167.82
2016,10,1,16,0,745.0,66.0,3.8,17.0,330.0,185.61,117.56
2016,10,1,16,15,699.5,61.0,3.75,16.5,279.0,128.43,72.51
2016,10,1,16,30,654.0,56.0,3.7,16.0,228.0,73.3,37.8
2016,10,1,16,45,583.0,49.5,3.7,16.0,177.5,36.3,26.48
2016,10,1,17,0,512.0,43.0,3.7,16.0,127.0,32.9,23.1
2016,10,1,17,15,387.0,32.5,3.6,15.5,83.0,25.64,15.97
2016,10,1,17,30,262.0,22.0,3.5,15.0,39.0,18.02,1.72
2016,10,1,17,45,131.0,11.0,3.45,14.5,19.5,10.48,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,111.5,11.0,2.35,11.5,17.5,48.35,0.0
2016,10,2,6,30,223.0,22.0,2.5,12.0,35.0,129.31,39.34
2016,10,2,6,45,341.0,33.0,2.65,12.5,76.5,215.38,166.2
2016,10,2,7,0,459.0,44.0,2.8,13.0,118.0,305.01,247.59
2016,10,2,7,15,531.5,51.0,2.9,13.0,166.5,376.39,311.49
2016,10,2,7,30,604.0,58.0,3.0,13.0,215.0,453.56,378.06
2016,10,2,7,45,302.0,64.5,3.15,13.5,143.0,287.31,241.7
2016,10,2,8,0,0.0,71.0,3.3,14.0,71.0,66.3,50.92
2016,10,2,8,15,40.5,126.5,3.35,14.0,144.0,161.94,132.66
2016,10,2,8,30,81.0,182.0,3.4,14.0,217.0,259.0,213.21
2016,10,2,8,45,40.5,168.5,3.45,14.5,186.0,209.51,170.51
2016,10,2,9,0,0.0,155.0,3.5,15.0,155.0,150.68,120.17
2016,10,2,9,15,2.5,168.5,3.5,15.0,170.0,165.96,132.56
2016,10,2,9,30,5.0,182.0,3.5,15.0,185.0,181.37,144.85
2016,10,2,9,45,2.5,148.5,3.55,15.5,150.0,143.93,113.72
2016,10,2,10,0,0.0,115.0,3.6,16.0,115.0,108.09,83.96
2016,10,2,10,15,6.5,172.0,3.6,16.0,176.5,170.58,134.95
2016,10,2,10,30,13.0,229.0,3.6,16.0,238.0,234.34,185.96
2016,10,2,10,45,11.0,223.5,3.65,16.0,231.0,226.09,178.96
2016,10,2,11,0,9.0,218.0,3.7,16.0,224.0,218.01,172.3
2016,10,2,11,15,100.0,287.0,3.7,16.0,360.5,396.75,315.74
2016,10,2,11,30,191.0,356.0,3.7,16.0,497.0,551.67,434.92
2016,10,2,11,45,257.5,346.0,3.75,16.5,537.0,606.36,475.89
2016,10,2,12,0,324.0,336.0,3.8,17.0,577.0,645.78,505.62
2016,10,2,12,15,618.5,217.0,3.85,17.0,674.0,776.57,609.24
2016,10,2,12,30,913.0,98.0,3.9,17.0,771.0,869.32,677.02
2016,10,2,12,45,908.0,99.0,3.95,17.0,759.0,838.74,655.1
2016,10,2,13,0,903.0,100.0,4.0,17.0,747.0,805.23,631.87
2016,10,2,13,15,897.0,99.0,4.05,16.5,727.0,766.16,605.6
2016,10,2,13,30,891.0,98.0,4.1,16.0,707.0,724.63,577.2
2016,10,2,13,45,882.5,96.5,4.2,16.0,679.5,678.71,542.29
2016,10,2,14,0,874.0,95.0,4.3,16.0,652.0,630.97,505.12
2016,10,2,14,15,861.0,93.0,4.3,16.0,617.5,579.14,463.36
2016,10,2,14,30,848.0,91.0,4.3,16.0,583.0,525.32,418.93
2016,10,2,14,45,829.0,89.0,4.35,16.0,542.5,468.16,370.75
2016,10,2,15,0,810.0,87.0,4.4,16.0,502.0,411.33,321.45
2016,10,2,15,15,786.5,83.5,4.35,15.5,457.0,352.16,269.46
2016,10,2,15,30,763.0,80.0,4.3,15.0,412.0,294.45,217.61
2016,10,2,15,45,730.5,75.5,4.3,15.0,364.0,235.54,164.54
2016,10,2,16,0,698.0,71.0,4.3,15.0,316.0,177.01,113.31
2016,10,2,16,15,650.0,65.5,4.2,14.5,265.5,121.78,69.88
2016,10,2,16,30,602.0,60.0,4.1,14.0,215.0,72.13,39.52
2016,10,2,16,45,532.0,52.0,4.0,14.0,166.5,38.62,28.73
2016,10,2,17,0,462.0,44.0,3.9,14.0,118.0,34.03,24.22
2016,10,2,17,15,334.5,33.0,3.7,13.5,76.0,26.35,16.52
2016,10,2,17,30,207.0,22.0,3.5,13.0,34.0,18.27,0.0
2016,10,2,17,45,103.5,11.0,3.3,13.0,17.0,10.48,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,1.55,11.5,6.5,6.2,0.0
2016,10,3,6,30,0.0,13.0,1.6,12.0,13.0,12.06,0.0
2016,10,3,6,45,0.0,29.5,1.7,12.5,29.5,28.41,17.36
2016,10,3,7,0,0.0,46.0,1.8,13.0,46.0,45.4,32.63
2016,10,3,7,15,0.0,65.5,1.8,13.0,65.5,65.61,50.32
2016,10,3,7,30,0.0,85.0,1.8,13.0,85.0,85.45,67.49
2016,10,3,7,45,3.5,103.0,1.85,13.0,104.5,105.56,84.7
2016,10,3,8,0,7.0,121.0,1.9,13.0,124.0,125.91,101.83
2016,10,3,8,15,3.5,77.5,1.9,13.0,79.0,74.97,58.6
2016,10,3,8,30,0.0,34.0,1.9,13.0,34.0,31.57,21.45
2016,10,3,8,45,0.0,69.5,1.9,13.5,69.5,64.67,49.45
2016,10,3,9,0,0.0,105.0,1.9,14.0,105.0,99.0,77.89
2016,10,3,9,15,0.0,118.0,1.9,14.0,118.0,111.73,88.18
2016,10,3,9,30,0.0,131.0,1.9,14.0,131.0,124.47,98.44
2016,10,3,9,45,0.0,142.0,1.95,14.5,142.0,135.19,106.78
2016,10,3,10,0,0.0,153.0,2.0,15.0,153.0,145.9,115.06
2016,10,3,10,15,1.0,163.5,2.05,15.0,164.5,157.01,123.89
2016,10,3,10,30,2.0,174.0,2.1,15.0,176.0,168.13,132.7
2016,10,3,10,45,1.5,168.5,2.15,15.0,170.0,161.83,127.44
2016,10,3,11,0,1.0,163.0,2.2,15.0,164.0,155.66,122.34
2016,10,3,11,15,0.5,158.5,2.25,15.0,159.0,150.56,118.13
2016,10,3,11,30,0.0,154.0,2.3,15.0,154.0,145.54,114.01
2016,10,3,11,45,7.5,203.0,2.35,15.5,208.5,200.13,157.83
2016,10,3,12,0,15.0,252.0,2.4,16.0,263.0,254.83,200.82
2016,10,3,12,15,10.0,220.5,2.4,16.0,228.0,218.46,171.86
2016,10,3,12,30,5.0,189.0,2.4,16.0,193.0,182.92,143.6
2016,10,3,12,45,7.0,202.5,2.45,16.0,207.5,197.17,155.19
2016,10,3,13,0,9.0,216.0,2.5,16.0,222.0,211.18,166.48
2016,10,3,13,15,11.5,225.0,2.45,15.5,233.0,220.93,174.7
2016,10,3,13,30,14.0,234.0,2.4,15.0,244.0,230.32,182.69
2016,10,3,13,45,7.5,202.5,2.4,15.0,208.0,194.91,154.47
2016,10,3,14,0,1.0,171.0,2.4,15.0,172.0,160.49,126.9
2016,10,3,14,15,0.5,141.0,2.35,15.0,141.5,131.78,103.82
2016,10,3,14,30,0.0,111.0,2.3,15.0,111.0,103.4,80.76
2016,10,3,14,45,0.0,106.0,2.3,15.0,106.0,98.65,77.08
2016,10,3,15,0,0.0,101.0,2.3,15.0,101.0,93.92,73.36
2016,10,3,15,15,0.0,89.5,2.25,15.0,89.5,83.23,64.66
2016,10,3,15,30,0.0,78.0,2.2,15.0,78.0,72.61,55.94
2016,10,3,15,45,322.0,77.0,2.15,15.0,188.0,140.16,100.63
2016,10,3,16,0,644.0,76.0,2.1,15.0,298.0,170.18,109.61
2016,10,3,16,15,594.0,70.0,1.95,14.5,249.5,117.74,68.95
2016,10,3,16,30,544.0,64.0,1.8,14.0,201.0,71.19,41.12
2016,10,3,16,45,464.5,55.5,1.7,14.0,154.0,41.91,31.63
2016,10,3,17,0,385.0,47.0,1.6,14.0,107.0,37.06,26.84
2016,10,3,17,15,260.5,34.0,1.5,14.0,68.0,26.53,16.39
2016,10,3,17,30,136.0,21.0,1.4,14.0,29.0,16.69,0.0
2016,10,3,17,45,68.0,10.5,1.3,14.0,14.5,10.01,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,16.5,10.0,1.7,12.0,10.5,15.11,0.0
2016,10,4,6,30,33.0,20.0,1.8,12.0,21.0,39.15,0.0
2016,10,4,6,45,96.5,38.0,1.95,12.5,51.0,103.04,76.58
2016,10,4,7,0,160.0,56.0,2.1,13.0,81.0,159.75,128.19
2016,10,4,7,15,190.5,75.5,2.1,13.0,116.0,206.66,170.08
2016,10,4,7,30,221.0,95.0,2.1,13.0,151.0,255.89,212.96
2016,10,4,7,45,254.0,111.0,2.1,13.5,188.5,304.25,253.62
2016,10,4,8,0,287.0,127.0,2.1,14.0,226.0,354.9,294.89
2016,10,4,8,15,526.0,102.0,2.0,14.0,316.0,524.73,432.71
2016,10,4,8,30,765.0,77.0,1.9,14.0,406.0,690.98,558.0
2016,10,4,8,45,796.0,78.5,1.85,14.5,452.0,741.98,590.96
2016,10,4,9,0,827.0,80.0,1.8,15.0,498.0,791.97,623.32
2016,10,4,9,15,844.5,82.5,1.7,15.5,538.5,830.37,646.16
2016,10,4,9,30,862.0,85.0,1.6,16.0,579.0,858.97,661.75
2016,10,4,9,45,873.5,87.0,1.55,16.5,613.5,886.21,676.81
2016,10,4,10,0,885.0,89.0,1.5,17.0,648.0,910.37,689.62
2016,10,4,10,15,894.5,90.5,1.45,17.0,675.5,928.85,699.85
2016,10,4,10,30,904.0,92.0,1.4,17.0,703.0,943.85,707.86
2016,10,4,10,45,913.5,91.5,1.4,17.5,724.0,952.94,711.49
2016,10,4,11,0,923.0,91.0,1.4,18.0,745.0,958.33,712.89
2016,10,4,11,15,644.5,203.5,1.5,18.0,664.0,833.63,630.37
2016,10,4,11,30,366.0,316.0,1.6,18.0,583.0,677.72,516.74
2016,10,4,11,45,651.5,203.0,1.7,18.0,680.5,818.59,624.66
2016,10,4,12,0,937.0,90.0,1.8,18.0,778.0,921.21,694.09
2016,10,4,12,15,571.5,219.5,1.95,18.0,639.0,731.62,561.82
2016,10,4,12,30,206.0,349.0,2.1,18.0,500.0,528.35,408.09
2016,10,4,12,45,564.0,220.0,2.3,18.5,621.5,688.52,535.09
2016,10,4,13,0,922.0,91.0,2.5,19.0,743.0,804.54,620.13
2016,10,4,13,15,916.0,90.5,2.65,18.5,723.0,765.36,594.11
2016,10,4,13,30,910.0,90.0,2.8,18.0,703.0,723.66,567.09
2016,10,4,13,45,900.5,88.5,2.95,18.0,675.0,676.37,532.39
2016,10,4,14,0,891.0,87.0,3.1,18.0,647.0,627.3,495.07
2016,10,4,14,15,879.0,85.5,3.2,18.0,613.0,575.33,454.18
2016,10,4,14,30,867.0,84.0,3.3,18.0,579.0,522.32,411.18
2016,10,4,14,45,849.5,82.0,3.4,18.0,538.5,464.83,363.34
2016,10,4,15,0,832.0,80.0,3.5,18.0,498.0,407.68,314.26
2016,10,4,15,15,808.5,77.0,3.55,17.5,452.5,347.97,262.34
2016,10,4,15,30,785.0,74.0,3.6,17.0,407.0,289.7,210.44
2016,10,4,15,45,748.0,71.0,3.7,17.0,358.0,230.17,157.49
2016,10,4,16,0,711.0,68.0,3.8,17.0,309.0,174.3,109.34
2016,10,4,16,15,661.0,62.5,3.8,16.5,258.5,115.77,64.35
2016,10,4,16,30,611.0,57.0,3.8,16.0,208.0,65.74,35.5
2016,10,4,16,45,523.5,50.0,3.8,16.0,158.5,37.41,27.34
2016,10,4,17,0,436.0,43.0,3.8,16.0,109.0,33.67,23.55
2016,10,4,17,15,298.5,31.0,3.7,15.5,68.0,24.97,14.61
2016,10,4,17,30,161.0,19.0,3.6,15.0,27.0,15.77,0.0
2016,10,4,17,45,80.5,9.5,3.55,14.5,13.5,9.05,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.5,2.15,10.5,15.5,14.77,0.0
2016,10,5,6,30,0.0,31.0,2.2,11.0,31.0,39.94,0.0
2016,10,5,6,45,254.0,35.0,2.25,11.5,73.5,177.88,134.4
2016,10,5,7,0,508.0,39.0,2.3,12.0,116.0,321.9,260.5
2016,10,5,7,15,583.5,45.5,2.3,12.5,166.0,395.99,326.18
2016,10,5,7,30,659.0,52.0,2.3,13.0,216.0,472.49,391.41
2016,10,5,7,45,709.0,56.0,2.3,13.5,267.5,539.06,445.94
2016,10,5,8,0,759.0,60.0,2.3,14.0,319.0,607.78,499.44
2016,10,5,8,15,790.5,63.5,2.3,14.5,368.0,664.21,540.04
2016,10,5,8,30,822.0,67.0,2.3,15.0,417.0,720.4,579.19
2016,10,5,8,45,845.5,69.5,2.3,15.5,462.5,768.35,611.21
2016,10,5,9,0,869.0,72.0,2.3,16.0,508.0,807.86,636.48
2016,10,5,9,15,885.0,74.0,2.15,16.5,548.5,845.18,658.51
2016,10,5,9,30,901.0,76.0,2.0,17.0,589.0,879.93,678.13
2016,10,5,9,45,912.0,77.5,1.9,17.5,623.0,906.83,692.42
2016,10,5,10,0,923.0,79.0,1.8,18.0,657.0,930.5,704.35
2016,10,5,10,15,931.0,80.0,1.75,18.0,684.5,947.42,713.61
2016,10,5,10,30,939.0,81.0,1.7,18.0,712.0,960.71,720.58
2016,10,5,10,45,944.5,82.0,1.65,18.5,732.0,967.96,722.31
2016,10,5,11,0,950.0,83.0,1.6,19.0,752.0,971.36,721.69
2016,10,5,11,15,952.5,83.0,1.65,19.0,763.5,966.96,718.94
2016,10,5,11,30,955.0,83.0,1.7,19.0,775.0,958.7,713.86
2016,10,5,11,45,956.0,83.5,1.8,19.0,778.5,945.81,706.51
2016,10,5,12,0,957.0,84.0,1.9,19.0,782.0,929.13,696.69
2016,10,5,12,15,955.5,83.5,1.95,19.0,777.5,905.5,681.66
2016,10,5,12,30,954.0,83.0,2.0,19.0,773.0,878.36,664.3
2016,10,5,12,45,942.0,86.5,2.15,19.5,758.0,843.82,641.5
2016,10,5,13,0,930.0,90.0,2.3,20.0,743.0,806.6,616.6
2016,10,5,13,15,924.0,89.0,2.35,19.5,722.5,766.6,590.99
2016,10,5,13,30,918.0,88.0,2.4,19.0,702.0,724.07,563.19
2016,10,5,13,45,907.0,87.5,2.5,19.0,673.5,676.52,528.42
2016,10,5,14,0,896.0,87.0,2.6,19.0,645.0,627.29,491.21
2016,10,5,14,15,883.5,85.0,2.65,19.0,610.0,574.32,449.87
2016,10,5,14,30,871.0,83.0,2.7,19.0,575.0,520.37,406.48
2016,10,5,14,45,850.5,81.5,2.8,19.0,534.0,461.88,358.34
2016,10,5,15,0,830.0,80.0,2.9,19.0,493.0,404.05,309.17
2016,10,5,15,15,805.5,77.0,2.95,18.5,447.5,344.2,257.54
2016,10,5,15,30,781.0,74.0,3.0,18.0,402.0,285.9,206.02
2016,10,5,15,45,743.0,70.5,3.05,18.0,352.5,226.06,153.25
2016,10,5,16,0,705.0,67.0,3.1,18.0,303.0,170.02,105.46
2016,10,5,16,15,653.5,62.0,3.05,17.5,252.5,112.37,61.84
2016,10,5,16,30,602.0,57.0,3.0,17.0,202.0,63.37,34.58
2016,10,5,16,45,518.0,49.0,3.0,16.5,153.0,36.79,26.71
2016,10,5,17,0,434.0,41.0,3.0,16.0,104.0,32.09,22.12
2016,10,5,17,15,293.0,29.5,3.05,15.5,64.0,23.8,13.24
2016,10,5,17,30,152.0,18.0,3.1,15.0,24.0,17.16,0.0
2016,10,5,17,45,76.0,9.0,3.15,14.5,12.0,8.58,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.0,1.45,11.5,14.0,43.72,0.0
2016,10,6,6,30,209.0,18.0,1.5,12.0,28.0,115.52,0.0
2016,10,6,6,45,350.0,28.0,1.55,12.5,69.5,212.65,158.25
2016,10,6,7,0,491.0,38.0,1.6,13.0,111.0,311.72,249.93
2016,10,6,7,15,566.5,45.0,1.7,13.5,160.0,385.38,315.01
2016,10,6,7,30,642.0,52.0,1.8,14.0,209.0,461.41,379.56
2016,10,6,7,45,691.5,56.0,1.9,14.5,259.5,526.79,433.11
2016,10,6,8,0,741.0,60.0,2.0,15.0,310.0,594.28,485.98
2016,10,6,8,15,772.5,63.5,1.95,15.5,358.0,649.89,525.49
2016,10,6,8,30,804.0,67.0,1.9,16.0,406.0,705.3,563.5
2016,10,6,8,45,827.5,69.5,1.9,16.5,451.0,752.53,594.77
2016,10,6,9,0,851.0,72.0,1.9,17.0,496.0,791.39,619.4
2016,10,6,9,15,867.0,74.0,1.85,17.5,536.0,828.13,641.66
2016,10,6,9,30,883.0,76.0,1.8,18.0,576.0,862.37,661.77
2016,10,6,9,45,898.0,76.0,1.75,18.5,610.0,890.53,677.42
2016,10,6,10,0,913.0,76.0,1.7,19.0,644.0,915.68,690.91
2016,10,6,10,15,921.5,77.0,1.6,19.0,671.0,932.88,699.67
2016,10,6,10,30,930.0,78.0,1.5,19.0,698.0,946.51,706.11
2016,10,6,10,45,935.5,78.5,1.45,19.5,718.0,953.1,707.35
2016,10,6,11,0,941.0,79.0,1.4,20.0,738.0,955.88,706.32
2016,10,6,11,15,944.0,79.5,1.35,20.0,749.5,952.54,702.82
2016,10,6,11,30,947.0,80.0,1.3,20.0,761.0,945.35,697.05
2016,10,6,11,45,948.5,80.0,1.3,20.5,764.5,932.41,687.2
2016,10,6,12,0,950.0,80.0,1.3,21.0,768.0,915.72,675.12
2016,10,6,12,15,948.5,79.5,1.35,21.0,764.0,892.23,660.72
2016,10,6,12,30,947.0,79.0,1.4,21.0,760.0,865.27,644.05
2016,10,6,12,45,940.0,80.5,1.5,21.0,746.5,832.78,624.18
2016,10,6,13,0,933.0,82.0,1.6,21.0,733.0,797.38,602.06
2016,10,6,13,15,927.5,81.0,1.65,21.0,712.5,757.69,576.2
2016,10,6,13,30,922.0,80.0,1.7,21.0,692.0,715.45,548.24
2016,10,6,13,45,912.0,79.5,1.75,21.0,664.0,668.47,514.54
2016,10,6,14,0,902.0,79.0,1.8,21.0,636.0,619.73,478.27
2016,10,6,14,15,890.0,77.5,1.85,21.0,602.0,567.37,438.21
2016,10,6,14,30,878.0,76.0,1.9,21.0,568.0,513.97,395.99
2016,10,6,14,45,859.5,74.0,2.0,21.0,527.0,456.4,349.35
2016,10,6,15,0,841.0,72.0,2.1,21.0,486.0,397.71,300.22
2016,10,6,15,15,678.0,96.5,2.15,20.5,410.0,315.79,234.76
2016,10,6,15,30,515.0,121.0,2.2,20.0,334.0,250.25,183.03
2016,10,6,15,45,488.0,110.5,2.25,20.0,293.0,201.57,141.42
2016,10,6,16,0,461.0,100.0,2.3,20.0,252.0,155.73,103.27
2016,10,6,16,15,543.0,75.5,2.25,19.0,225.5,111.96,65.87
2016,10,6,16,30,625.0,51.0,2.2,18.0,199.0,60.03,32.23
2016,10,6,16,45,541.0,44.0,2.15,17.5,150.0,32.71,23.0
2016,10,6,17,0,457.0,37.0,2.1,17.0,101.0,28.69,19.02
2016,10,6,17,15,228.5,29.5,2.1,16.5,61.5,23.14,12.1
2016,10,6,17,30,0.0,22.0,2.1,16.0,22.0,20.97,0.0
2016,10,6,17,45,0.0,11.0,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.0,1.35,12.5,9.0,8.58,0.0
2016,10,7,6,30,0.0,18.0,1.4,13.0,18.0,18.33,0.0
2016,10,7,6,45,90.0,34.0,1.5,13.5,47.0,95.3,67.91
2016,10,7,7,0,180.0,50.0,1.6,14.0,76.0,161.5,128.41
2016,10,7,7,15,209.5,69.0,1.6,14.0,111.0,208.32,170.28
2016,10,7,7,30,239.0,88.0,1.6,14.0,146.0,257.23,212.81
2016,10,7,7,45,262.5,105.5,1.6,14.5,182.0,302.29,250.48
2016,10,7,8,0,286.0,123.0,1.6,15.0,218.0,348.64,287.9
2016,10,7,8,15,426.5,117.0,1.6,15.5,283.0,463.72,380.07
2016,10,7,8,30,567.0,111.0,1.6,16.0,348.0,582.23,470.81
2016,10,7,8,45,700.0,91.5,1.65,17.0,416.5,681.46,541.46
2016,10,7,9,0,833.0,72.0,1.7,18.0,485.0,781.82,609.4
2016,10,7,9,15,715.5,113.5,1.7,18.5,488.0,757.97,588.82
2016,10,7,9,30,598.0,155.0,1.7,19.0,491.0,719.27,559.12
2016,10,7,9,45,726.0,125.0,1.75,20.0,557.0,807.26,618.3
2016,10,7,10,0,854.0,95.0,1.8,21.0,623.0,891.07,671.46
2016,10,7,10,15,863.0,96.5,1.75,21.5,650.0,900.75,674.05
2016,10,7,10,30,872.0,98.0,1.7,22.0,677.0,914.74,680.39
2016,10,7,10,45,880.0,98.5,1.7,22.5,696.5,923.19,683.68
2016,10,7,11,0,888.0,99.0,1.7,23.0,716.0,928.05,684.8
2016,10,7,11,15,891.5,99.5,1.6,23.0,727.5,925.18,681.1
2016,10,7,11,30,895.0,100.0,1.5,23.0,739.0,918.66,675.21
2016,10,7,11,45,897.0,99.5,1.45,23.5,743.0,906.05,664.91
2016,10,7,12,0,899.0,99.0,1.4,24.0,747.0,889.88,652.51
2016,10,7,12,15,898.0,99.0,1.3,24.0,743.0,868.21,637.29
2016,10,7,12,30,897.0,99.0,1.2,24.0,739.0,843.22,620.03
2016,10,7,12,45,872.5,108.0,1.1,24.5,721.5,806.03,593.64
2016,10,7,13,0,848.0,117.0,1.0,25.0,704.0,771.12,568.95
2016,10,7,13,15,841.5,115.5,0.9,25.0,684.0,732.2,542.64
2016,10,7,13,30,835.0,114.0,0.8,25.0,664.0,691.07,513.38
2016,10,7,13,45,825.0,112.0,0.75,25.0,637.0,645.19,480.71
2016,10,7,14,0,815.0,110.0,0.7,25.0,610.0,597.83,446.28
2016,10,7,14,15,800.5,108.0,0.7,25.0,576.0,546.8,408.81
2016,10,7,14,30,786.0,106.0,0.7,25.0,542.0,495.23,369.76
2016,10,7,14,45,691.0,116.5,0.7,25.0,480.0,418.86,311.86
2016,10,7,15,0,596.0,127.0,0.7,25.0,418.0,351.7,259.97
2016,10,7,15,15,624.5,107.0,0.75,24.5,386.5,305.81,221.89
2016,10,7,15,30,653.0,87.0,0.8,24.0,355.0,256.06,178.95
2016,10,7,15,45,594.0,89.5,0.9,23.5,310.0,204.63,136.88
2016,10,7,16,0,535.0,92.0,1.0,23.0,265.0,159.66,101.57
2016,10,7,16,15,485.5,81.5,1.1,22.0,218.5,110.56,66.33
2016,10,7,16,30,436.0,71.0,1.2,21.0,172.0,66.05,41.28
2016,10,7,16,45,363.5,58.0,1.35,20.0,128.0,43.92,32.36
2016,10,7,17,0,291.0,45.0,1.5,19.0,84.0,34.8,23.94
2016,10,7,17,15,145.5,30.5,1.55,18.5,50.0,24.0,11.83
2016,10,7,17,30,0.0,16.0,1.6,18.0,16.0,15.25,0.0
2016,10,7,17,45,0.0,8.0,1.65,18.0,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,58.5,8.0,1.1,13.5,10.5,7.63,0.0
2016,10,8,6,30,117.0,16.0,1.1,14.0,21.0,60.32,0.0
2016,10,8,6,45,249.5,29.5,1.1,14.5,59.0,169.47,121.18
2016,10,8,7,0,382.0,43.0,1.1,15.0,97.0,262.56,207.87
2016,10,8,7,15,465.0,52.0,1.1,15.0,144.5,337.49,273.27
2016,10,8,7,30,548.0,61.0,1.1,15.0,192.0,419.28,341.83
2016,10,8,7,45,599.5,67.5,1.1,15.5,240.5,484.28,394.04
2016,10,8,8,0,651.0,74.0,1.1,16.0,289.0,551.93,446.02
2016,10,8,8,15,687.5,79.0,1.1,16.5,336.5,609.11,487.73
2016,10,8,8,30,724.0,84.0,1.1,17.0,384.0,666.73,527.26
2016,10,8,8,45,748.5,88.0,1.1,18.0,428.0,709.79,554.12
2016,10,8,9,0,773.0,92.0,1.1,19.0,472.0,755.68,582.3
2016,10,8,9,15,792.0,95.0,1.15,20.0,511.5,794.16,605.22
2016,10,8,9,30,811.0,98.0,1.2,21.0,551.0,830.42,626.29
2016,10,8,9,45,854.5,89.0,1.25,22.0,591.0,871.32,650.11
2016,10,8,10,0,898.0,80.0,1.3,23.0,631.0,902.64,667.2
2016,10,8,10,15,906.5,81.0,1.25,23.0,658.0,919.45,675.92
2016,10,8,10,30,915.0,82.0,1.2,23.0,685.0,932.74,682.57
2016,10,8,10,45,920.0,83.0,1.2,23.5,704.5,939.21,684.42
2016,10,8,11,0,925.0,84.0,1.2,24.0,724.0,941.93,684.1
2016,10,8,11,15,928.0,84.5,1.1,24.5,735.5,938.48,678.4
2016,10,8,11,30,931.0,85.0,1.0,25.0,747.0,931.24,670.5
2016,10,8,11,45,931.5,86.0,0.9,25.5,750.5,918.59,659.35
2016,10,8,12,0,932.0,87.0,0.8,26.0,754.0,902.26,646.09
2016,10,8,12,15,931.0,86.5,0.7,26.0,749.5,879.41,630.15
2016,10,8,12,30,930.0,86.0,0.6,26.0,745.0,853.14,612.21
2016,10,8,12,45,927.0,85.5,0.5,26.0,732.5,821.99,591.26
2016,10,8,13,0,924.0,85.0,0.4,26.0,720.0,787.78,568.46
2016,10,8,13,15,918.0,84.0,0.35,26.0,700.0,748.0,542.89
2016,10,8,13,30,912.0,83.0,0.3,26.0,680.0,705.73,515.42
2016,10,8,13,45,903.0,82.0,0.3,26.0,652.0,659.27,483.62
2016,10,8,14,0,894.0,81.0,0.3,26.0,624.0,611.01,449.67
2016,10,8,14,15,882.0,79.0,0.4,26.0,590.0,558.55,412.81
2016,10,8,14,30,870.0,77.0,0.5,26.0,556.0,505.08,373.62
2016,10,8,14,45,852.0,75.0,0.6,26.0,515.5,448.25,330.22
2016,10,8,15,0,834.0,73.0,0.7,26.0,475.0,390.32,284.15
2016,10,8,15,15,810.5,70.0,0.8,25.5,430.0,330.91,235.79
2016,10,8,15,30,787.0,67.0,0.9,25.0,385.0,272.95,187.07
2016,10,8,15,45,752.0,63.5,1.05,24.5,336.5,213.87,137.56
2016,10,8,16,0,717.0,60.0,1.2,24.0,288.0,158.2,92.35
2016,10,8,16,15,666.0,54.5,1.2,23.0,238.5,103.04,53.29
2016,10,8,16,30,615.0,49.0,1.2,22.0,189.0,53.87,29.05
2016,10,8,16,45,532.0,42.0,1.3,21.0,140.5,31.43,21.45
2016,10,8,17,0,449.0,35.0,1.4,20.0,92.0,27.34,17.44
2016,10,8,17,15,302.5,23.5,1.45,19.0,54.0,18.79,7.15
2016,10,8,17,30,156.0,12.0,1.5,18.0,16.0,11.44,0.0
2016,10,8,17,45,78.0,6.0,1.55,17.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,86.5,7.5,0.7,13.0,11.0,0.0,0.0
2016,10,9,6,30,173.0,15.0,0.7,13.0,22.0,80.72,0.0
2016,10,9,6,45,309.5,26.5,0.7,13.5,61.0,192.37,135.34
2016,10,9,7,0,446.0,38.0,0.7,14.0,100.0,287.91,227.15
2016,10,9,7,15,526.0,45.5,0.65,14.5,148.0,361.97,291.18
2016,10,9,7,30,606.0,53.0,0.6,15.0,196.0,442.63,357.27
2016,10,9,7,45,656.0,58.5,0.55,15.5,245.5,507.63,408.17
2016,10,9,8,0,706.0,64.0,0.5,16.0,295.0,571.61,455.87
2016,10,9,8,15,740.0,68.0,0.5,16.5,342.5,627.98,495.11
2016,10,9,8,30,774.0,72.0,0.5,17.0,390.0,684.37,532.57
2016,10,9,8,45,797.0,75.5,0.5,18.0,434.5,731.16,561.07
2016,10,9,9,0,820.0,79.0,0.5,19.0,479.0,776.46,587.75
2016,10,9,9,15,837.5,81.5,0.55,19.5,518.5,814.12,610.64
2016,10,9,9,30,855.0,84.0,0.6,20.0,558.0,849.37,631.74
2016,10,9,9,45,872.0,84.5,0.65,21.0,592.5,871.67,642.98
