Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,0,889.0,85.0,0.7,22.0,627.0,898.4,657.19
2016,10,9,10,15,897.5,86.0,0.8,22.0,654.0,914.97,668.25
2016,10,9,10,30,906.0,87.0,0.9,22.0,681.0,928.06,677.3
2016,10,9,10,45,910.5,88.5,1.0,22.5,700.0,934.49,680.93
2016,10,9,11,0,915.0,90.0,1.1,23.0,719.0,937.21,682.34
2016,10,9,11,15,918.0,91.0,1.2,23.0,730.5,934.25,681.54
2016,10,9,11,30,921.0,92.0,1.3,23.0,742.0,927.54,678.44
2016,10,9,11,45,920.0,93.0,1.4,23.5,745.0,913.58,669.42
2016,10,9,12,0,919.0,94.0,1.5,24.0,748.0,896.03,658.14
2016,10,9,12,15,917.5,94.0,1.55,24.0,743.0,873.47,644.23
2016,10,9,12,30,916.0,94.0,1.6,24.0,738.0,847.56,628.12
2016,10,9,12,45,909.5,94.5,1.7,24.0,724.5,815.03,608.01
2016,10,9,13,0,903.0,95.0,1.8,24.0,711.0,779.71,585.78
2016,10,9,13,15,896.0,94.0,1.85,23.5,690.5,739.85,560.8
2016,10,9,13,30,889.0,93.0,1.9,23.0,670.0,697.65,533.0
2016,10,9,13,45,878.0,92.0,1.95,23.0,642.0,650.79,498.94
2016,10,9,14,0,867.0,91.0,2.0,23.0,614.0,603.48,463.54
2016,10,9,14,15,853.5,89.0,2.05,22.5,579.5,550.81,424.0
2016,10,9,14,30,840.0,87.0,2.1,22.0,545.0,497.39,382.41
2016,10,9,14,45,821.5,84.5,2.15,22.0,504.5,440.82,336.25
2016,10,9,15,0,803.0,82.0,2.2,22.0,464.0,384.59,288.88
2016,10,9,15,15,777.0,78.5,2.2,21.5,419.5,325.62,238.66
2016,10,9,15,30,751.0,75.0,2.2,21.0,375.0,268.46,188.92
2016,10,9,15,45,715.0,70.5,2.2,21.0,326.5,210.43,138.69
2016,10,9,16,0,679.0,66.0,2.2,21.0,278.0,153.31,91.41
2016,10,9,16,15,624.5,60.0,2.05,20.0,229.0,99.55,53.18
2016,10,9,16,30,570.0,54.0,1.9,19.0,180.0,52.18,29.88
2016,10,9,16,45,485.0,45.0,1.8,18.5,133.0,34.25,24.1
2016,10,9,17,0,400.0,36.0,1.7,18.0,86.0,28.49,18.45
2016,10,9,17,15,200.0,24.5,1.6,17.5,49.5,19.94,6.71
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,12.39,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.2,12.0,2.5,0.0,0.0
2016,10,10,6,30,0.0,5.0,1.2,12.0,5.0,4.77,0.0
2016,10,10,6,45,0.0,15.0,1.3,12.5,15.0,13.91,4.62
2016,10,10,7,0,0.0,25.0,1.4,13.0,25.0,23.2,13.72
2016,10,10,7,15,0.0,37.5,1.45,13.0,37.5,34.83,24.03
2016,10,10,7,30,0.0,50.0,1.5,13.0,50.0,46.53,34.3
2016,10,10,7,45,0.0,63.0,1.55,13.5,63.0,59.33,45.29
2016,10,10,8,0,0.0,76.0,1.6,14.0,76.0,72.09,56.05
2016,10,10,8,15,0.0,89.0,1.55,14.0,89.0,84.85,66.72
2016,10,10,8,30,0.0,102.0,1.5,14.0,102.0,97.59,77.25
2016,10,10,8,45,225.5,133.5,1.5,14.5,243.0,337.23,279.08
2016,10,10,9,0,451.0,165.0,1.5,15.0,384.0,576.76,464.96
2016,10,10,9,15,338.5,204.0,1.5,15.5,375.5,525.19,419.77
2016,10,10,9,30,226.0,243.0,1.5,16.0,367.0,467.02,371.64
2016,10,10,9,45,429.0,203.0,1.5,16.5,456.5,626.55,494.16
2016,10,10,10,0,632.0,163.0,1.5,17.0,546.0,771.11,597.91
2016,10,10,10,15,756.5,129.5,1.55,17.0,607.5,849.13,650.01
2016,10,10,10,30,881.0,96.0,1.6,17.0,669.0,913.6,692.62
2016,10,10,10,45,887.0,97.0,1.65,17.5,688.0,920.59,695.06
2016,10,10,11,0,893.0,98.0,1.7,18.0,707.0,923.96,695.89
2016,10,10,11,15,897.0,98.5,1.75,18.0,719.0,921.3,694.18
2016,10,10,11,30,901.0,99.0,1.8,18.0,731.0,914.97,690.21
2016,10,10,11,45,901.0,100.0,1.85,18.0,734.0,902.03,681.93
2016,10,10,12,0,901.0,101.0,1.9,18.0,737.0,885.55,671.4
2016,10,10,12,15,900.0,100.5,1.95,18.0,733.0,863.14,656.9
2016,10,10,12,30,899.0,100.0,2.0,18.0,729.0,837.43,640.16
2016,10,10,12,45,884.0,104.5,2.1,18.0,713.5,802.94,617.69
2016,10,10,13,0,869.0,109.0,2.2,18.0,698.0,770.07,596.15
2016,10,10,13,15,862.5,108.0,2.25,18.0,678.0,731.0,569.56
2016,10,10,13,30,856.0,107.0,2.3,18.0,658.0,689.65,539.45
2016,10,10,13,45,839.0,108.0,2.35,18.0,629.0,641.7,503.47
2016,10,10,14,0,822.0,109.0,2.4,18.0,600.0,592.78,465.85
2016,10,10,14,15,807.5,106.5,2.4,17.5,566.0,541.05,425.75
2016,10,10,14,30,793.0,104.0,2.4,17.0,532.0,488.79,383.89
2016,10,10,14,45,765.5,103.0,2.45,17.0,491.0,430.92,335.85
2016,10,10,15,0,738.0,102.0,2.5,17.0,450.0,375.29,288.26
2016,10,10,15,15,709.0,97.5,2.55,16.5,405.5,317.59,238.47
2016,10,10,15,30,680.0,93.0,2.6,16.0,361.0,262.18,189.71
2016,10,10,15,45,634.5,88.0,2.7,15.5,312.5,205.59,140.86
2016,10,10,16,0,589.0,83.0,2.8,15.0,264.0,153.88,98.12
2016,10,10,16,15,528.5,74.5,2.75,14.5,215.5,103.01,61.45
2016,10,10,16,30,468.0,66.0,2.7,14.0,167.0,59.53,39.25
2016,10,10,16,45,376.0,54.0,2.7,14.0,121.5,41.21,30.63
2016,10,10,17,0,284.0,42.0,2.7,14.0,76.0,32.75,22.26
2016,10,10,17,15,142.0,26.0,2.6,13.5,43.0,20.58,5.39
2016,10,10,17,30,0.0,10.0,2.5,13.0,10.0,9.53,0.0
2016,10,10,17,45,0.0,5.0,2.45,13.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,46.0,7.0,1.35,11.0,8.5,0.0,0.0
2016,10,11,6,30,92.0,14.0,1.4,11.0,17.0,48.43,0.0
2016,10,11,6,45,225.0,28.0,1.45,11.5,53.5,154.27,103.27
2016,10,11,7,0,358.0,42.0,1.5,12.0,90.0,247.98,197.54
2016,10,11,7,15,443.5,52.0,1.55,12.5,136.5,323.77,264.85
2016,10,11,7,30,529.0,62.0,1.6,13.0,183.0,406.66,335.4
2016,10,11,7,45,264.5,82.5,1.65,13.5,143.0,285.01,236.76
2016,10,11,8,0,0.0,103.0,1.7,14.0,103.0,102.34,81.21
2016,10,11,8,15,1.5,119.5,1.65,14.0,120.5,119.7,96.0
2016,10,11,8,30,3.0,136.0,1.6,14.0,138.0,137.16,110.32
2016,10,11,8,45,42.5,170.0,1.6,14.5,191.0,215.21,175.08
2016,10,11,9,0,82.0,204.0,1.6,15.0,244.0,286.6,232.49
2016,10,11,9,15,81.0,222.5,1.55,15.0,264.5,306.85,247.43
2016,10,11,9,30,80.0,241.0,1.5,15.0,285.0,326.72,262.13
2016,10,11,9,45,479.0,163.5,1.5,15.5,450.0,623.33,497.26
2016,10,11,10,0,878.0,86.0,1.5,16.0,615.0,885.34,679.84
2016,10,11,10,15,887.5,87.5,1.5,16.0,641.5,903.09,687.53
2016,10,11,10,30,897.0,89.0,1.5,16.0,668.0,917.41,696.0
2016,10,11,10,45,903.0,90.0,1.5,16.5,687.5,924.42,698.4
2016,10,11,11,0,909.0,91.0,1.5,17.0,707.0,927.76,698.57
2016,10,11,11,15,912.5,91.5,1.5,17.0,718.5,924.56,695.88
2016,10,11,11,30,916.0,92.0,1.5,17.0,730.0,917.65,690.94
2016,10,11,11,45,916.5,92.5,1.5,17.0,733.0,904.41,681.96
2016,10,11,12,0,917.0,93.0,1.5,17.0,736.0,887.57,670.75
2016,10,11,12,15,915.5,93.0,1.5,17.0,731.5,864.99,655.78
2016,10,11,12,30,914.0,93.0,1.5,17.0,727.0,839.07,638.62
2016,10,11,12,45,896.0,98.5,1.55,17.5,711.0,803.04,613.91
2016,10,11,13,0,878.0,104.0,1.6,18.0,695.0,764.81,587.6
2016,10,11,13,15,871.0,103.0,1.65,17.5,674.5,728.91,564.86
2016,10,11,13,30,864.0,102.0,1.7,17.0,654.0,686.96,535.79
2016,10,11,13,45,703.5,144.5,1.8,17.0,581.5,592.16,464.46
2016,10,11,14,0,543.0,187.0,1.9,17.0,509.0,503.55,396.55
2016,10,11,14,15,543.5,174.5,2.0,16.5,481.5,462.35,365.48
2016,10,11,14,30,544.0,162.0,2.1,16.0,454.0,420.02,332.04
2016,10,11,14,45,510.0,157.0,2.25,16.0,414.0,369.02,290.29
2016,10,11,15,0,476.0,152.0,2.4,16.0,374.0,320.66,249.78
2016,10,11,15,15,463.0,137.5,2.5,15.5,336.0,273.24,209.32
2016,10,11,15,30,450.0,123.0,2.6,15.0,298.0,226.86,168.96
2016,10,11,15,45,412.5,114.0,2.75,15.0,258.5,181.65,130.24
2016,10,11,16,0,375.0,105.0,2.9,15.0,219.0,140.51,96.47
2016,10,11,16,15,443.5,81.5,2.85,14.5,192.0,99.63,62.2
2016,10,11,16,30,512.0,58.0,2.8,14.0,165.0,51.38,32.98
2016,10,11,16,45,418.0,47.5,2.8,14.0,119.5,37.03,26.9
2016,10,11,17,0,324.0,37.0,2.8,14.0,74.0,29.98,19.73
2016,10,11,17,15,162.0,18.5,2.7,13.5,37.0,14.6,0.27
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,40.0,6.0,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,80.0,12.0,1.3,11.0,15.0,41.84,0.0
2016,10,12,6,45,214.0,27.0,1.2,11.5,50.5,146.55,93.96
2016,10,12,7,0,348.0,42.0,1.1,12.0,86.0,242.44,192.13
2016,10,12,7,15,433.5,52.0,1.0,12.0,132.5,317.66,258.94
2016,10,12,7,30,519.0,62.0,0.9,12.0,179.0,399.92,328.58
2016,10,12,7,45,577.0,68.5,0.85,12.5,227.5,467.3,383.23
2016,10,12,8,0,635.0,75.0,0.8,13.0,276.0,537.8,437.72
2016,10,12,8,15,405.0,120.5,0.8,13.5,256.0,449.5,365.95
2016,10,12,8,30,175.0,166.0,0.8,14.0,236.0,323.15,262.92
2016,10,12,8,45,190.5,185.0,0.85,14.5,269.0,360.98,292.94
2016,10,12,9,0,206.0,204.0,0.9,15.0,302.0,399.02,321.32
2016,10,12,9,15,267.5,213.0,1.0,15.0,351.0,476.33,380.89
2016,10,12,9,30,329.0,222.0,1.1,15.0,400.0,542.53,430.83
2016,10,12,9,45,321.5,239.0,1.25,15.0,421.5,559.56,442.53
2016,10,12,10,0,314.0,256.0,1.4,15.0,443.0,574.84,453.34
2016,10,12,10,15,201.0,274.0,1.6,15.0,396.0,481.69,381.33
2016,10,12,10,30,88.0,292.0,1.8,15.0,349.0,386.22,305.91
2016,10,12,10,45,70.5,292.0,2.0,15.0,338.5,368.1,291.94
2016,10,12,11,0,53.0,292.0,2.2,15.0,328.0,349.97,277.42
2016,10,12,11,15,79.5,309.0,2.2,15.0,363.5,390.07,309.04
2016,10,12,11,30,106.0,326.0,2.2,15.0,399.0,429.21,339.3
2016,10,12,11,45,216.5,318.0,2.2,15.5,468.5,523.6,412.73
2016,10,12,12,0,327.0,310.0,2.2,16.0,538.0,612.7,479.62
2016,10,12,12,15,221.5,318.0,2.15,16.0,472.5,513.4,402.77
2016,10,12,12,30,116.0,326.0,2.1,16.0,407.0,419.8,329.91
2016,10,12,12,45,303.0,283.5,2.1,16.0,487.5,530.8,418.9
2016,10,12,13,0,490.0,241.0,2.1,16.0,568.0,619.52,487.39
2016,10,12,13,15,373.5,264.0,2.15,16.0,509.0,532.58,420.1
2016,10,12,13,30,257.0,287.0,2.2,16.0,450.0,460.62,364.09
2016,10,12,13,45,145.5,261.0,2.3,16.0,352.5,346.32,275.28
2016,10,12,14,0,34.0,235.0,2.4,16.0,255.0,243.85,193.72
2016,10,12,14,15,74.5,235.0,2.45,16.0,276.0,261.78,208.93
2016,10,12,14,30,115.0,235.0,2.5,16.0,297.0,277.84,221.73
2016,10,12,14,45,447.0,157.5,2.65,16.0,368.0,341.3,270.05
2016,10,12,15,0,779.0,80.0,2.8,16.0,439.0,365.92,281.75
2016,10,12,15,15,751.5,76.0,2.65,15.5,394.5,307.69,230.08
2016,10,12,15,30,724.0,72.0,2.5,15.0,350.0,251.48,179.76
2016,10,12,15,45,687.5,67.0,2.45,15.0,303.0,194.92,129.77
2016,10,12,16,0,651.0,62.0,2.4,15.0,256.0,139.49,83.38
2016,10,12,16,15,593.5,56.0,2.3,14.5,208.5,87.85,47.04
2016,10,12,16,30,536.0,50.0,2.2,14.0,161.0,42.96,26.83
2016,10,12,16,45,444.5,41.0,2.15,14.0,116.0,31.36,21.88
2016,10,12,17,0,353.0,32.0,2.1,14.0,71.0,25.45,15.71
2016,10,12,17,15,176.5,16.0,2.1,13.5,35.5,12.46,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.9,11.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.9,11.0,11.0,10.48,0.0
2016,10,13,6,45,99.5,26.5,1.95,11.5,39.0,86.8,50.97
2016,10,13,7,0,199.0,42.0,2.0,12.0,67.0,170.19,134.41
2016,10,13,7,15,236.5,59.5,2.1,12.5,102.0,220.17,180.13
2016,10,13,7,30,274.0,77.0,2.2,13.0,137.0,273.21,226.74
2016,10,13,7,45,299.0,93.5,2.35,13.5,174.0,319.89,266.68
2016,10,13,8,0,324.0,110.0,2.5,14.0,211.0,367.81,306.34
2016,10,13,8,15,336.5,127.0,2.45,14.0,246.5,396.0,329.34
2016,10,13,8,30,349.0,144.0,2.4,14.0,282.0,435.96,360.79
2016,10,13,8,45,248.0,174.5,2.35,14.5,278.5,404.75,332.13
2016,10,13,9,0,147.0,205.0,2.3,15.0,275.0,353.02,287.32
2016,10,13,9,15,103.5,216.5,2.25,15.0,267.5,318.56,258.34
2016,10,13,9,30,60.0,228.0,2.2,15.0,260.0,294.5,237.24
2016,10,13,9,45,62.5,243.0,2.15,15.5,278.0,312.6,250.64
2016,10,13,10,0,65.0,258.0,2.1,16.0,296.0,330.54,263.58
2016,10,13,10,15,89.0,277.0,2.05,16.0,332.0,372.01,295.87
2016,10,13,10,30,113.0,296.0,2.0,16.0,368.0,413.38,327.5
2016,10,13,10,45,108.0,304.0,2.0,16.5,374.5,415.62,327.72
2016,10,13,11,0,103.0,312.0,2.0,17.0,381.0,417.47,327.91
2016,10,13,11,15,221.0,307.0,2.05,17.0,458.0,525.87,412.61
2016,10,13,11,30,339.0,302.0,2.1,17.0,535.0,630.91,491.68
2016,10,13,11,45,346.0,298.5,2.15,17.5,537.5,625.04,485.88
2016,10,13,12,0,353.0,295.0,2.2,18.0,540.0,617.6,479.84
2016,10,13,12,15,340.0,299.0,2.25,18.0,533.5,600.14,466.83
2016,10,13,12,30,327.0,303.0,2.3,18.0,527.0,581.85,453.24
2016,10,13,12,45,310.0,300.5,2.35,18.0,510.0,553.07,431.91
2016,10,13,13,0,293.0,298.0,2.4,18.0,493.0,524.24,410.43
2016,10,13,13,15,262.5,293.5,2.4,17.5,464.0,484.15,380.67
2016,10,13,13,30,232.0,289.0,2.4,17.0,435.0,439.48,347.18
2016,10,13,13,45,144.5,269.0,2.4,17.0,358.5,353.24,279.81
2016,10,13,14,0,57.0,249.0,2.4,17.0,282.0,270.5,214.35
2016,10,13,14,15,109.5,241.5,2.4,17.0,300.5,286.08,227.5
2016,10,13,14,30,162.0,234.0,2.4,17.0,319.0,298.74,237.31
2016,10,13,14,45,124.5,214.0,2.4,17.0,276.5,253.12,200.76
2016,10,13,15,0,87.0,194.0,2.4,17.0,234.0,210.5,166.74
2016,10,13,15,15,83.0,175.0,2.35,16.5,210.0,185.18,146.32
2016,10,13,15,30,79.0,156.0,2.3,16.0,186.0,160.43,126.06
2016,10,13,15,45,73.0,135.5,2.3,16.0,160.5,134.65,104.66
2016,10,13,16,0,67.0,115.0,2.3,16.0,135.0,109.81,84.13
2016,10,13,16,15,56.5,94.5,2.15,15.5,109.0,85.66,64.84
2016,10,13,16,30,46.0,74.0,2.0,15.0,83.0,63.17,50.14
2016,10,13,16,45,27.0,54.0,1.95,15.0,59.0,46.5,34.86
2016,10,13,17,0,8.0,34.0,1.9,15.0,35.0,30.56,19.59
2016,10,13,17,15,4.0,17.0,1.8,15.0,17.5,15.66,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.86,0.0
2016,10,14,6,45,0.0,11.0,3.75,15.0,11.0,10.19,0.52
2016,10,14,7,0,0.0,19.0,3.6,15.0,19.0,17.62,8.76
2016,10,14,7,15,0.0,30.5,3.4,15.0,30.5,28.31,18.18
2016,10,14,7,30,0.0,42.0,3.2,15.0,42.0,39.02,27.54
2016,10,14,7,45,0.0,53.5,3.0,15.0,53.5,49.74,36.83
2016,10,14,8,0,0.0,65.0,2.8,15.0,65.0,60.78,46.26
2016,10,14,8,15,0.0,76.5,2.65,15.0,76.5,72.01,55.71
2016,10,14,8,30,0.0,88.0,2.5,15.0,88.0,83.25,65.05
2016,10,14,8,45,0.0,111.0,2.45,15.5,111.0,106.53,84.18
2016,10,14,9,0,0.0,134.0,2.4,16.0,134.0,129.92,103.08
2016,10,14,9,15,0.0,127.5,2.35,16.0,127.5,122.15,96.38
2016,10,14,9,30,0.0,121.0,2.3,16.0,121.0,114.92,90.2
2016,10,14,9,45,0.0,84.5,2.3,16.0,84.5,78.72,60.16
2016,10,14,10,0,0.0,48.0,2.3,16.0,48.0,44.66,31.79
2016,10,14,10,15,0.0,51.0,2.25,16.0,51.0,47.46,34.08
2016,10,14,10,30,0.0,54.0,2.2,16.0,54.0,50.27,36.36
2016,10,14,10,45,0.0,108.0,2.15,16.0,108.0,101.19,78.28
2016,10,14,11,0,0.0,162.0,2.1,16.0,162.0,154.21,121.17
2016,10,14,11,15,0.0,145.5,2.05,16.0,145.5,137.64,107.59
2016,10,14,11,30,0.0,129.0,2.0,16.0,129.0,121.39,94.39
2016,10,14,11,45,5.5,176.5,1.95,16.5,180.0,172.52,135.58
2016,10,14,12,0,11.0,224.0,1.9,17.0,231.0,223.98,176.12
2016,10,14,12,15,18.5,243.5,1.85,17.0,255.5,248.89,195.73
2016,10,14,12,30,26.0,263.0,1.8,17.0,280.0,273.27,214.87
2016,10,14,12,45,15.5,227.5,1.8,17.0,237.5,228.55,179.61
2016,10,14,13,0,5.0,192.0,1.8,17.0,195.0,185.23,145.3
2016,10,14,13,15,2.5,162.0,1.75,17.0,163.5,154.09,120.59
2016,10,14,13,30,0.0,132.0,1.7,17.0,132.0,123.57,96.12
2016,10,14,13,45,0.0,146.0,1.65,17.0,146.0,136.72,106.98
2016,10,14,14,0,0.0,160.0,1.6,17.0,160.0,149.74,117.67
2016,10,14,14,15,3.0,165.5,1.55,16.5,167.5,156.14,123.31
2016,10,14,14,30,6.0,171.0,1.5,16.0,175.0,162.05,128.58
2016,10,14,14,45,3.0,124.5,1.5,16.0,126.5,116.96,92.02
2016,10,14,15,0,0.0,78.0,1.5,16.0,78.0,72.61,55.57
2016,10,14,15,15,0.0,70.0,1.45,16.0,70.0,65.13,49.51
2016,10,14,15,30,0.0,62.0,1.4,16.0,62.0,57.66,43.34
2016,10,14,15,45,0.0,53.5,1.4,16.0,53.5,49.72,36.71
2016,10,14,16,0,0.0,45.0,1.4,16.0,45.0,41.8,30.0
2016,10,14,16,15,0.0,36.0,1.25,15.5,36.0,33.42,22.86
2016,10,14,16,30,0.0,27.0,1.1,15.0,27.0,25.04,16.58
2016,10,14,16,45,0.0,19.0,1.0,14.5,19.0,17.61,9.76
2016,10,14,17,0,0.0,11.0,0.9,14.0,11.0,10.19,2.69
2016,10,14,17,15,0.0,5.5,0.85,13.5,5.5,5.09,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,34.5,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,69.0,10.0,1.9,12.0,11.0,35.47,0.0
2016,10,15,6,45,210.5,23.0,2.0,12.5,44.0,137.15,69.68
2016,10,15,7,0,352.0,36.0,2.1,13.0,77.0,236.67,185.52
2016,10,15,7,15,441.0,44.5,2.2,13.0,122.0,311.04,253.72
2016,10,15,7,30,530.0,53.0,2.3,13.0,167.0,392.96,325.27
2016,10,15,7,45,583.5,59.5,2.45,13.5,213.5,457.17,379.88
2016,10,15,8,0,637.0,66.0,2.6,14.0,260.0,524.27,434.75
2016,10,15,8,15,318.5,49.0,2.9,14.5,146.0,301.7,253.86
2016,10,15,8,30,0.0,32.0,3.2,15.0,32.0,29.7,19.65
2016,10,15,8,45,0.0,66.0,3.5,15.5,66.0,61.4,46.45
2016,10,15,9,0,0.0,100.0,3.8,16.0,100.0,94.49,73.88
2016,10,15,9,15,0.0,99.5,4.0,16.0,99.5,93.6,72.92
2016,10,15,9,30,0.0,99.0,4.2,16.0,99.0,92.85,72.12
2016,10,15,9,45,0.0,123.5,4.45,16.5,123.5,117.12,91.84
2016,10,15,10,0,0.0,148.0,4.7,17.0,148.0,141.59,111.48
2016,10,15,10,15,0.0,138.5,4.85,17.0,138.5,131.59,103.12
2016,10,15,10,30,0.0,129.0,5.0,17.0,129.0,121.89,95.07
2016,10,15,10,45,4.0,168.0,5.15,17.0,170.5,164.17,129.52
2016,10,15,11,0,8.0,207.0,5.3,17.0,212.0,206.88,163.96
2016,10,15,11,15,6.0,197.5,5.4,17.0,201.5,194.86,154.06
2016,10,15,11,30,4.0,188.0,5.5,17.0,191.0,183.09,144.45
2016,10,15,11,45,17.5,230.5,5.65,17.0,243.0,236.91,188.16
2016,10,15,12,0,31.0,273.0,5.8,17.0,295.0,301.11,239.58
2016,10,15,12,15,15.5,183.5,5.85,17.0,194.5,186.82,147.83
2016,10,15,12,30,0.0,94.0,5.9,17.0,94.0,87.67,66.79
2016,10,15,12,45,3.5,147.0,6.0,17.0,149.0,140.95,110.56
2016,10,15,13,0,7.0,200.0,6.1,17.0,204.0,194.5,154.12
2016,10,15,13,15,3.5,115.0,6.1,17.0,117.0,109.94,85.36
2016,10,15,13,30,0.0,30.0,6.1,17.0,30.0,27.9,17.61
2016,10,15,13,45,0.0,69.5,6.15,17.0,69.5,64.72,48.28
2016,10,15,14,0,0.0,109.0,6.2,17.0,109.0,101.7,78.97
2016,10,15,14,15,0.0,76.0,6.15,16.5,76.0,70.77,53.6
2016,10,15,14,30,0.0,43.0,6.1,16.0,43.0,39.97,28.04
2016,10,15,14,45,0.0,63.0,6.05,16.0,63.0,58.61,43.81
2016,10,15,15,0,0.0,83.0,6.0,16.0,83.0,77.25,59.59
2016,10,15,15,15,0.0,80.0,5.8,16.0,80.0,74.4,57.34
2016,10,15,15,30,0.0,77.0,5.6,16.0,77.0,71.5,55.03
2016,10,15,15,45,0.0,65.5,5.45,16.0,65.5,60.9,46.15
2016,10,15,16,0,0.0,54.0,5.3,16.0,54.0,50.2,37.08
2016,10,15,16,15,0.0,43.0,5.15,15.5,43.0,39.94,28.33
2016,10,15,16,30,0.0,32.0,5.0,15.0,32.0,29.7,20.61
2016,10,15,16,45,0.0,22.0,4.85,15.0,22.0,20.4,12.06
2016,10,15,17,0,0.0,12.0,4.7,15.0,12.0,11.11,3.2
2016,10,15,17,15,0.0,6.0,4.55,15.0,6.0,5.55,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,194.0,16.5,1.6,13.5,38.5,120.85,52.36
2016,10,16,7,0,388.0,33.0,1.7,14.0,77.0,250.05,194.1
2016,10,16,7,15,476.5,40.5,1.8,14.0,122.0,324.13,262.34
2016,10,16,7,30,565.0,48.0,1.9,14.0,167.0,405.77,333.32
2016,10,16,7,45,614.5,54.5,2.0,14.5,214.0,468.77,386.47
2016,10,16,8,0,664.0,61.0,2.1,15.0,261.0,534.31,439.47
2016,10,16,8,15,332.0,85.5,2.2,15.0,185.5,352.01,292.4
2016,10,16,8,30,0.0,110.0,2.3,15.0,110.0,106.98,84.57
2016,10,16,8,45,0.0,94.0,2.4,15.5,94.0,88.93,69.5
2016,10,16,9,0,0.0,78.0,2.5,16.0,78.0,72.61,55.59
2016,10,16,9,15,0.0,93.0,2.55,16.0,93.0,87.12,67.54
2016,10,16,9,30,0.0,108.0,2.6,16.0,108.0,101.88,79.58
2016,10,16,9,45,0.0,101.5,2.7,16.0,101.5,95.19,73.86
2016,10,16,10,0,0.0,95.0,2.8,16.0,95.0,88.7,68.37
2016,10,16,10,15,0.0,117.0,2.85,16.0,117.0,110.21,85.94
2016,10,16,10,30,0.0,139.0,2.9,16.0,139.0,131.86,103.48
2016,10,16,10,45,0.0,150.5,3.0,16.5,151.0,143.09,112.24
2016,10,16,11,0,0.0,162.0,3.1,17.0,163.0,154.31,120.96
2016,10,16,11,15,0.5,164.5,3.1,17.0,165.5,156.96,123.01
2016,10,16,11,30,1.0,167.0,3.1,17.0,168.0,159.61,125.09
2016,10,16,11,45,0.5,129.5,3.15,17.0,130.0,122.24,94.87
2016,10,16,12,0,0.0,92.0,3.2,17.0,92.0,85.8,65.2
2016,10,16,12,15,0.0,81.5,3.3,17.0,81.5,75.98,57.2
2016,10,16,12,30,0.0,71.0,3.4,17.0,71.0,66.16,49.17
2016,10,16,12,45,1.0,124.0,3.55,17.0,125.0,116.98,90.86
2016,10,16,13,0,2.0,177.0,3.7,17.0,179.0,168.57,132.71
2016,10,16,13,15,1.0,145.5,3.85,17.0,146.5,137.28,107.46
2016,10,16,13,30,0.0,114.0,4.0,17.0,114.0,106.53,82.54
2016,10,16,13,45,0.0,113.5,4.2,17.0,113.5,106.0,82.28
2016,10,16,14,0,0.0,113.0,4.4,17.0,113.0,105.46,82.01
2016,10,16,14,15,7.5,148.0,4.5,17.0,151.5,142.03,112.29
2016,10,16,14,30,15.0,183.0,4.6,17.0,190.0,177.39,141.37
2016,10,16,14,45,7.5,125.0,4.7,17.0,128.5,119.24,93.9
2016,10,16,15,0,0.0,67.0,4.8,17.0,67.0,62.33,46.85
2016,10,16,15,15,0.0,39.5,4.7,16.5,39.5,36.68,25.47
2016,10,16,15,30,0.0,12.0,4.6,16.0,12.0,11.12,3.83
2016,10,16,15,45,0.0,10.0,4.6,16.0,10.0,9.26,2.26
2016,10,16,16,0,0.0,8.0,4.6,16.0,8.0,7.41,0.67
2016,10,16,16,15,0.0,6.5,4.45,15.5,6.5,6.02,0.0
2016,10,16,16,30,0.0,5.0,4.3,15.0,5.0,4.63,0.0
2016,10,16,16,45,0.0,3.5,4.2,15.0,3.5,3.24,0.0
2016,10,16,17,0,0.0,2.0,4.1,15.0,2.0,1.85,0.0
2016,10,16,17,15,0.0,1.0,4.1,14.5,1.0,0.95,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,20.0,1.6,12.5,35.5,98.88,33.48
2016,10,17,7,0,278.0,40.0,1.6,13.0,71.0,205.44,158.88
2016,10,17,7,15,375.0,50.5,1.6,13.0,115.0,281.13,228.02
2016,10,17,7,30,472.0,61.0,1.6,13.0,159.0,366.9,302.09
2016,10,17,7,45,540.0,67.0,1.6,13.5,206.5,437.19,360.93
2016,10,17,8,0,608.0,73.0,1.6,14.0,254.0,511.3,420.44
2016,10,17,8,15,649.0,78.0,1.6,14.0,300.0,568.82,465.56
2016,10,17,8,30,690.0,83.0,1.6,14.0,346.0,627.1,509.23
2016,10,17,8,45,724.0,85.5,1.6,14.5,390.0,677.24,543.97
2016,10,17,9,0,758.0,88.0,1.6,15.0,434.0,722.85,574.53
2016,10,17,9,15,416.5,156.5,1.6,15.0,349.5,541.97,435.64
2016,10,17,9,30,75.0,225.0,1.6,15.0,265.0,304.53,244.09
2016,10,17,9,45,453.5,160.0,1.6,15.5,420.0,590.61,474.07
2016,10,17,10,0,832.0,95.0,1.6,16.0,575.0,849.61,657.95
2016,10,17,10,15,841.5,97.0,1.6,16.0,600.5,866.93,665.78
2016,10,17,10,30,851.0,99.0,1.6,16.0,626.0,880.92,674.21
2016,10,17,10,45,860.0,99.0,1.65,16.5,645.0,888.68,677.88
2016,10,17,11,0,869.0,99.0,1.7,17.0,664.0,885.79,674.51
2016,10,17,11,15,872.0,99.5,1.75,17.0,674.5,881.98,672.03
2016,10,17,11,30,875.0,100.0,1.8,17.0,685.0,874.64,667.28
2016,10,17,11,45,876.5,99.5,1.9,17.0,688.0,861.39,659.15
2016,10,17,12,0,878.0,99.0,2.0,17.0,691.0,844.7,648.71
2016,10,17,12,15,876.5,99.0,2.05,17.0,686.0,822.76,634.18
2016,10,17,12,30,875.0,99.0,2.1,17.0,681.0,797.65,617.45
2016,10,17,12,45,873.5,96.5,2.15,17.0,668.5,766.81,596.63
2016,10,17,13,0,872.0,94.0,2.2,17.0,656.0,733.08,573.63
2016,10,17,13,15,865.0,93.0,2.25,17.0,635.5,694.41,546.61
2016,10,17,13,30,858.0,92.0,2.3,17.0,615.0,655.84,517.59
2016,10,17,13,45,848.5,90.0,2.35,17.0,587.5,609.82,482.36
2016,10,17,14,0,839.0,88.0,2.4,17.0,560.0,562.26,445.0
2016,10,17,14,15,824.5,85.5,2.4,17.0,526.0,510.35,403.05
2016,10,17,14,30,810.0,83.0,2.4,17.0,492.0,457.89,359.43
2016,10,17,14,45,789.5,80.5,2.45,17.0,452.5,402.72,312.54
2016,10,17,15,0,769.0,78.0,2.5,17.0,413.0,348.19,264.84
2016,10,17,15,15,740.0,74.5,2.45,16.5,369.5,291.13,214.61
2016,10,17,15,30,711.0,71.0,2.4,16.0,326.0,236.28,165.75
2016,10,17,15,45,669.0,66.0,2.4,16.0,279.5,177.96,115.21
2016,10,17,16,0,627.0,61.0,2.4,16.0,233.0,125.95,73.16
2016,10,17,16,15,562.5,54.5,2.25,15.5,186.0,75.93,40.41
2016,10,17,16,30,498.0,48.0,2.1,15.0,139.0,36.49,26.52
2016,10,17,16,45,390.5,38.5,2.0,14.5,96.0,30.27,20.52
2016,10,17,17,0,283.0,29.0,1.9,14.0,53.0,23.82,12.21
2016,10,17,17,15,141.5,14.5,1.9,13.5,26.5,13.82,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,17.0,1.9,11.5,36.5,113.27,26.47
2016,10,18,7,0,359.0,34.0,1.9,12.0,73.0,236.02,182.33
2016,10,18,7,15,455.0,42.5,2.0,12.5,118.0,313.69,254.75
2016,10,18,7,30,551.0,51.0,2.1,13.0,163.0,399.52,329.24
2016,10,18,7,45,615.0,55.5,2.25,13.5,211.5,468.02,387.59
2016,10,18,8,0,679.0,60.0,2.4,14.0,260.0,536.24,443.68
2016,10,18,8,15,716.5,64.5,2.45,14.0,306.5,593.41,489.08
2016,10,18,8,30,754.0,69.0,2.5,14.0,353.0,650.88,532.24
2016,10,18,8,45,783.0,71.0,2.55,14.5,396.5,698.69,565.99
2016,10,18,9,0,812.0,73.0,2.6,15.0,440.0,745.36,598.16
2016,10,18,9,15,830.5,75.5,2.5,15.5,478.5,782.64,621.85
2016,10,18,9,30,849.0,78.0,2.4,16.0,517.0,817.58,643.39
2016,10,18,9,45,866.5,78.0,2.35,16.5,550.5,838.83,655.21
2016,10,18,10,0,884.0,78.0,2.3,17.0,584.0,864.34,670.05
2016,10,18,10,15,893.0,79.5,2.2,17.0,610.0,881.18,679.5
2016,10,18,10,30,902.0,81.0,2.1,17.0,636.0,894.59,686.65
2016,10,18,10,45,910.0,81.0,2.05,17.0,655.5,901.77,690.11
2016,10,18,11,0,918.0,81.0,2.0,17.0,675.0,905.29,691.25
2016,10,18,11,15,921.5,81.5,1.95,17.0,685.5,901.75,687.75
2016,10,18,11,30,925.0,82.0,1.9,17.0,696.0,894.48,681.94
2016,10,18,11,45,928.5,80.5,1.85,17.5,699.5,881.2,670.95
2016,10,18,12,0,932.0,79.0,1.8,18.0,703.0,864.26,657.7
2016,10,18,12,15,930.5,79.0,1.85,18.0,698.0,841.34,642.79
2016,10,18,12,30,929.0,79.0,1.9,18.0,693.0,815.06,625.57
2016,10,18,12,45,923.5,79.5,1.95,18.5,679.5,783.09,603.18
2016,10,18,13,0,918.0,80.0,2.0,19.0,666.0,748.25,578.73
2016,10,18,13,15,911.0,79.0,2.0,19.0,645.0,708.1,551.07
2016,10,18,13,30,904.0,78.0,2.0,19.0,624.0,665.61,519.65
2016,10,18,13,45,892.0,77.5,2.05,19.0,595.5,618.52,484.05
2016,10,18,14,0,880.0,77.0,2.1,19.0,567.0,569.94,446.32
2016,10,18,14,15,865.5,75.0,2.15,18.5,532.5,517.35,405.16
2016,10,18,14,30,851.0,73.0,2.2,18.0,498.0,464.08,361.95
2016,10,18,14,45,827.0,71.5,2.25,18.0,457.5,406.43,313.23
2016,10,18,15,0,803.0,70.0,2.3,18.0,417.0,349.84,263.99
2016,10,18,15,15,775.0,67.0,2.25,17.5,372.5,291.87,212.99
2016,10,18,15,30,747.0,64.0,2.2,17.0,328.0,235.92,163.19
2016,10,18,15,45,703.0,60.0,2.2,17.0,280.5,178.56,113.62
2016,10,18,16,0,659.0,56.0,2.2,17.0,233.0,125.77,71.42
2016,10,18,16,15,595.5,50.0,2.2,16.5,185.5,72.18,36.61
2016,10,18,16,30,532.0,44.0,2.2,16.0,138.0,33.22,23.5
2016,10,18,16,45,423.0,35.0,2.2,15.5,94.5,27.28,17.77
2016,10,18,17,0,314.0,26.0,2.2,15.0,51.0,21.13,9.33
2016,10,18,17,15,157.0,13.0,2.3,14.5,25.5,12.39,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.0,14.0,1.9,11.5,36.5,122.02,11.06
2016,10,19,7,0,426.0,28.0,1.9,12.0,73.0,254.56,195.1
2016,10,19,7,15,515.5,35.5,1.95,12.5,118.0,331.05,268.22
2016,10,19,7,30,605.0,43.0,2.0,13.0,163.0,414.76,341.17
2016,10,19,7,45,659.0,47.5,2.05,13.5,211.0,479.71,396.47
2016,10,19,8,0,713.0,52.0,2.1,14.0,259.0,547.19,451.38
2016,10,19,8,15,748.0,55.5,2.1,14.5,305.0,602.34,493.45
2016,10,19,8,30,783.0,59.0,2.1,15.0,351.0,657.6,533.28
2016,10,19,8,45,807.5,61.5,2.15,15.5,394.0,703.27,565.05
2016,10,19,9,0,832.0,64.0,2.2,16.0,437.0,740.91,590.25
2016,10,19,9,15,849.0,66.0,2.15,16.5,475.0,776.58,612.87
2016,10,19,9,30,866.0,68.0,2.1,17.0,513.0,809.88,633.36
2016,10,19,9,45,877.0,70.0,2.1,17.5,545.0,835.46,648.54
2016,10,19,10,0,888.0,72.0,2.1,18.0,577.0,857.95,661.53
2016,10,19,10,15,896.0,73.5,2.0,18.0,602.5,873.96,670.31
