Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,30,904.0,75.0,1.9,18.0,628.0,886.51,676.75
2016,10,19,10,45,906.5,77.0,1.85,18.5,645.5,891.25,677.22
2016,10,19,11,0,909.0,79.0,1.8,19.0,663.0,892.32,675.41
2016,10,19,11,15,912.0,79.5,1.75,19.0,673.5,888.38,671.67
2016,10,19,11,30,915.0,80.0,1.7,19.0,684.0,880.76,665.65
2016,10,19,11,45,915.0,80.5,1.7,19.5,686.5,866.95,654.96
2016,10,19,12,0,915.0,81.0,1.7,20.0,689.0,849.61,642.08
2016,10,19,12,15,913.5,80.5,1.7,20.0,684.0,826.47,626.61
2016,10,19,12,30,912.0,80.0,1.7,20.0,679.0,800.05,608.96
2016,10,19,12,45,907.5,80.0,1.75,20.0,666.0,768.78,588.4
2016,10,19,13,0,903.0,80.0,1.8,20.0,653.0,734.65,565.71
2016,10,19,13,15,896.5,79.0,1.8,20.0,632.5,695.41,538.81
2016,10,19,13,30,890.0,78.0,1.8,20.0,612.0,653.84,507.99
2016,10,19,13,45,880.5,76.5,1.85,20.0,584.5,607.83,473.4
2016,10,19,14,0,871.0,75.0,1.9,20.0,557.0,560.18,436.56
2016,10,19,14,15,857.0,73.0,1.95,20.0,523.0,508.37,395.41
2016,10,19,14,30,843.0,71.0,2.0,20.0,489.0,455.84,352.35
2016,10,19,14,45,822.5,69.0,2.05,20.0,449.0,399.63,305.1
2016,10,19,15,0,802.0,67.0,2.1,20.0,409.0,344.14,257.03
2016,10,19,15,15,773.5,64.0,2.05,19.5,365.0,286.24,206.49
2016,10,19,15,30,745.0,61.0,2.0,19.0,321.0,230.42,157.22
2016,10,19,15,45,704.5,56.5,1.95,19.0,274.5,173.5,108.35
2016,10,19,16,0,664.0,52.0,1.9,19.0,228.0,120.72,66.57
2016,10,19,16,15,600.5,46.5,1.85,18.0,180.5,70.25,35.21
2016,10,19,16,30,537.0,41.0,1.8,17.0,133.0,30.8,21.25
2016,10,19,16,45,431.0,32.0,1.75,16.5,90.5,24.76,15.44
2016,10,19,17,0,325.0,23.0,1.7,16.0,48.0,18.46,6.44
2016,10,19,17,15,162.5,11.5,1.75,15.5,24.0,10.96,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,14.5,1.45,12.5,35.0,119.01,0.0
2016,10,20,7,0,413.0,29.0,1.5,13.0,70.0,254.81,192.24
2016,10,20,7,15,506.0,36.5,1.5,13.5,116.0,331.13,265.84
2016,10,20,7,30,599.0,44.0,1.5,14.0,162.0,411.18,335.31
2016,10,20,7,45,657.5,49.0,1.55,14.5,210.0,479.17,392.49
2016,10,20,8,0,716.0,54.0,1.6,15.0,258.0,550.02,449.38
2016,10,20,8,15,752.0,57.5,1.5,15.5,305.0,605.9,490.92
2016,10,20,8,30,788.0,61.0,1.4,16.0,352.0,661.89,529.74
2016,10,20,8,45,814.0,63.5,1.35,16.5,395.5,708.76,560.81
2016,10,20,9,0,840.0,66.0,1.3,17.0,439.0,747.64,585.27
2016,10,20,9,15,857.5,68.0,1.25,17.5,477.0,783.77,607.19
2016,10,20,9,30,875.0,70.0,1.2,18.0,515.0,817.52,627.0
2016,10,20,9,45,889.5,70.5,1.2,18.5,548.0,844.22,642.31
2016,10,20,10,0,904.0,71.0,1.2,19.0,581.0,867.94,655.56
2016,10,20,10,15,912.5,72.5,1.2,19.5,606.5,884.46,663.98
2016,10,20,10,30,921.0,74.0,1.2,20.0,632.0,897.48,670.2
2016,10,20,10,45,925.5,75.0,1.25,20.5,650.5,902.75,672.2
2016,10,20,11,0,930.0,76.0,1.3,21.0,669.0,904.31,671.97
2016,10,20,11,15,933.0,76.5,1.3,21.5,679.5,900.22,667.49
2016,10,20,11,30,936.0,77.0,1.3,22.0,690.0,892.38,660.77
2016,10,20,11,45,936.0,77.0,1.3,22.5,692.5,877.71,649.77
2016,10,20,12,0,936.0,77.0,1.3,23.0,695.0,859.43,636.61
2016,10,20,12,15,934.5,77.0,1.3,23.0,689.5,836.42,621.67
2016,10,20,12,30,933.0,77.0,1.3,23.0,684.0,810.06,604.55
2016,10,20,12,45,927.5,77.0,1.35,23.0,670.5,777.47,583.79
2016,10,20,13,0,922.0,77.0,1.4,23.0,657.0,742.02,560.92
2016,10,20,13,15,915.0,76.0,1.4,23.0,636.5,701.82,534.05
2016,10,20,13,30,908.0,75.0,1.4,23.0,616.0,659.27,503.23
2016,10,20,13,45,898.5,73.5,1.45,23.0,588.0,612.58,468.96
2016,10,20,14,0,889.0,72.0,1.5,23.0,560.0,564.21,432.38
2016,10,20,14,15,875.0,70.5,1.5,23.0,525.5,512.15,391.6
2016,10,20,14,30,861.0,69.0,1.5,23.0,491.0,459.33,348.93
2016,10,20,14,45,841.5,66.5,1.5,23.0,451.0,402.84,302.16
2016,10,20,15,0,822.0,64.0,1.5,23.0,411.0,345.65,253.48
2016,10,20,15,15,794.0,61.0,1.5,22.5,366.5,286.93,203.13
2016,10,20,15,30,766.0,58.0,1.5,22.0,322.0,230.2,153.85
2016,10,20,15,45,724.5,54.0,1.55,21.5,274.5,172.54,105.4
2016,10,20,16,0,683.0,50.0,1.6,21.0,227.0,119.1,64.01
2016,10,20,16,15,619.0,44.5,1.6,20.0,179.5,67.68,32.85
2016,10,20,16,30,555.0,39.0,1.6,19.0,132.0,31.99,22.04
2016,10,20,16,45,441.5,30.5,1.65,18.5,88.5,23.6,14.21
2016,10,20,17,0,328.0,22.0,1.7,18.0,45.0,17.7,4.63
2016,10,20,17,15,164.0,11.0,1.7,17.5,22.5,10.48,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,14.0,1.2,14.0,33.0,112.65,0.0
2016,10,21,7,0,391.0,28.0,1.2,14.0,66.0,242.73,180.0
2016,10,21,7,15,485.0,35.5,1.15,14.5,110.5,318.13,253.45
2016,10,21,7,30,579.0,43.0,1.1,15.0,155.0,397.52,321.73
2016,10,21,7,45,636.5,48.0,1.05,15.5,202.0,463.81,376.65
2016,10,21,8,0,694.0,53.0,1.0,16.0,249.0,532.94,431.01
2016,10,21,8,15,730.5,57.0,0.9,16.5,295.0,588.79,471.86
2016,10,21,8,30,767.0,61.0,0.8,17.0,341.0,644.87,509.86
2016,10,21,8,45,793.0,63.5,0.7,17.5,384.0,690.95,538.99
2016,10,21,9,0,819.0,66.0,0.6,18.0,427.0,735.75,566.09
2016,10,21,9,15,837.0,68.5,0.55,18.0,465.0,765.67,583.95
2016,10,21,9,30,855.0,71.0,0.5,18.0,503.0,799.93,604.59
2016,10,21,9,45,865.5,73.5,0.5,18.5,534.5,825.3,618.64
2016,10,21,10,0,876.0,76.0,0.5,19.0,566.0,847.61,630.68
2016,10,21,10,15,885.0,77.5,0.5,19.5,591.5,864.17,638.95
2016,10,21,10,30,894.0,79.0,0.5,20.0,617.0,877.34,645.12
2016,10,21,10,45,899.5,80.0,0.55,20.5,635.5,883.34,647.8
2016,10,21,11,0,905.0,81.0,0.6,21.0,654.0,885.73,648.37
2016,10,21,11,15,908.0,81.5,0.7,21.0,664.5,881.71,647.18
2016,10,21,11,30,911.0,82.0,0.8,21.0,675.0,874.04,643.75
2016,10,21,11,45,911.0,82.5,0.9,21.5,677.5,860.22,635.14
2016,10,21,12,0,911.0,83.0,1.0,22.0,680.0,842.89,624.26
2016,10,21,12,15,909.5,82.5,1.1,22.0,674.5,819.81,610.7
2016,10,21,12,30,908.0,82.0,1.2,22.0,669.0,793.47,594.84
2016,10,21,12,45,898.5,83.5,1.35,22.0,655.0,760.25,574.63
2016,10,21,13,0,889.0,85.0,1.5,22.0,641.0,724.49,552.23
2016,10,21,13,15,882.0,84.0,1.65,21.5,620.5,685.42,527.49
2016,10,21,13,30,875.0,83.0,1.8,21.0,600.0,644.1,498.92
2016,10,21,13,45,863.0,82.0,1.95,21.0,572.0,597.81,464.62
2016,10,21,14,0,851.0,81.0,2.1,21.0,544.0,551.15,428.82
2016,10,21,14,15,836.0,79.0,2.2,21.0,510.0,499.3,387.69
2016,10,21,14,30,821.0,77.0,2.3,21.0,476.0,446.91,344.76
2016,10,21,14,45,799.0,74.5,2.4,21.0,436.0,391.02,297.79
2016,10,21,15,0,777.0,72.0,2.5,21.0,396.0,335.92,250.11
2016,10,21,15,15,747.0,68.5,2.5,20.5,352.5,278.68,200.28
2016,10,21,15,30,717.0,65.0,2.5,20.0,309.0,223.75,152.04
2016,10,21,15,45,673.5,60.5,2.55,19.5,262.5,168.25,105.08
2016,10,21,16,0,630.0,56.0,2.6,19.0,216.0,114.85,63.51
2016,10,21,16,15,561.5,49.5,2.6,18.0,169.5,65.36,33.45
2016,10,21,16,30,493.0,43.0,2.6,17.0,123.0,32.95,23.02
2016,10,21,16,45,377.5,33.0,2.6,16.5,81.5,26.06,16.28
2016,10,21,17,0,262.0,23.0,2.6,16.0,40.0,18.85,3.62
2016,10,21,17,15,131.0,11.5,2.65,15.5,20.0,10.96,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,71.0,16.5,1.7,11.5,23.0,55.47,0.0
2016,10,22,7,0,142.0,33.0,1.7,12.0,46.0,132.01,96.13
2016,10,22,7,15,185.0,51.0,1.7,12.0,79.0,171.6,137.81
2016,10,22,7,30,228.0,69.0,1.7,12.0,112.0,224.66,185.37
2016,10,22,7,45,256.5,86.0,1.7,12.5,147.5,270.68,225.42
2016,10,22,8,0,285.0,103.0,1.7,13.0,183.0,318.4,265.53
2016,10,22,8,15,308.0,117.0,1.65,13.0,217.0,359.75,299.64
2016,10,22,8,30,331.0,131.0,1.6,13.0,251.0,401.9,333.4
2016,10,22,8,45,472.5,119.0,1.55,13.5,313.0,514.81,422.89
2016,10,22,9,0,614.0,107.0,1.5,14.0,375.0,628.61,508.54
2016,10,22,9,15,638.0,111.5,1.4,14.0,411.5,667.42,534.26
2016,10,22,9,30,662.0,116.0,1.3,14.0,448.0,704.75,558.99
2016,10,22,9,45,522.0,168.0,1.2,14.5,440.0,651.76,515.44
2016,10,22,10,0,382.0,220.0,1.1,15.0,432.0,584.16,460.56
2016,10,22,10,15,372.0,233.5,1.1,15.0,448.0,592.53,466.17
2016,10,22,10,30,362.0,247.0,1.1,15.0,464.0,599.04,469.68
2016,10,22,10,45,470.0,220.0,1.1,15.5,510.0,673.2,524.04
2016,10,22,11,0,578.0,193.0,1.1,16.0,556.0,732.69,566.23
2016,10,22,11,15,599.0,190.0,1.15,16.0,571.5,745.84,575.05
2016,10,22,11,30,620.0,187.0,1.2,16.0,587.0,751.63,579.43
2016,10,22,11,45,577.5,202.5,1.25,16.5,576.5,716.66,553.02
2016,10,22,12,0,535.0,218.0,1.3,17.0,566.0,685.29,529.32
2016,10,22,12,15,553.0,209.5,1.35,17.0,567.0,675.5,523.3
2016,10,22,12,30,571.0,201.0,1.4,17.0,568.0,662.86,514.91
2016,10,22,12,45,736.5,146.5,1.45,17.0,609.5,712.07,553.28
2016,10,22,13,0,902.0,92.0,1.5,17.0,651.0,738.38,573.33
2016,10,22,13,15,895.0,91.0,1.55,17.0,630.5,698.78,545.03
2016,10,22,13,30,888.0,90.0,1.6,17.0,610.0,656.9,514.13
2016,10,22,13,45,879.5,87.5,1.7,17.0,582.0,612.21,480.57
2016,10,22,14,0,871.0,85.0,1.8,17.0,554.0,563.55,442.94
2016,10,22,14,15,701.5,116.0,1.85,16.5,478.5,467.54,368.46
2016,10,22,14,30,532.0,147.0,1.9,16.0,403.0,382.22,301.31
2016,10,22,14,45,357.0,160.5,1.95,16.0,326.0,293.32,230.64
2016,10,22,15,0,182.0,174.0,2.0,16.0,249.0,223.41,175.79
2016,10,22,15,15,173.0,156.0,2.05,15.5,221.5,191.84,149.64
2016,10,22,15,30,164.0,138.0,2.1,15.0,194.0,161.29,123.94
2016,10,22,15,45,156.5,118.0,2.15,15.0,165.0,130.4,97.76
2016,10,22,16,0,149.0,98.0,2.2,15.0,136.0,100.6,73.18
2016,10,22,16,15,130.5,78.5,2.15,14.5,106.0,71.85,51.61
2016,10,22,16,30,112.0,59.0,2.1,14.0,76.0,48.72,37.05
2016,10,22,16,45,74.0,40.5,2.1,13.5,50.0,34.06,23.1
2016,10,22,17,0,36.0,22.0,2.1,13.0,24.0,19.06,1.42
2016,10,22,17,15,18.0,11.0,2.15,12.5,12.0,10.48,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,14.0,1.35,10.5,30.5,88.38,0.0
2016,10,23,7,0,364.0,28.0,1.3,11.0,61.0,228.94,166.15
2016,10,23,7,15,465.5,36.5,1.3,11.5,105.5,307.69,247.06
2016,10,23,7,30,567.0,45.0,1.3,12.0,150.0,395.52,323.43
2016,10,23,7,45,625.5,51.0,1.3,12.5,197.5,462.16,379.95
2016,10,23,8,0,684.0,57.0,1.3,13.0,245.0,528.02,433.44
2016,10,23,8,15,486.5,96.0,1.3,13.0,241.5,466.42,384.02
2016,10,23,8,30,289.0,135.0,1.3,13.0,238.0,376.59,310.83
2016,10,23,8,45,551.0,103.5,1.3,13.5,330.5,559.16,457.2
2016,10,23,9,0,813.0,72.0,1.3,14.0,423.0,734.39,584.49
2016,10,23,9,15,832.0,74.5,1.3,14.0,461.0,771.57,607.76
2016,10,23,9,30,851.0,77.0,1.3,14.0,499.0,806.44,630.64
2016,10,23,9,45,868.0,77.5,1.35,14.5,532.0,827.51,643.11
2016,10,23,10,0,885.0,78.0,1.4,15.0,565.0,852.71,658.57
2016,10,23,10,15,894.0,79.0,1.45,15.0,590.5,868.58,668.75
2016,10,23,10,30,903.0,80.0,1.5,15.0,616.0,881.04,676.8
2016,10,23,10,45,773.5,124.5,1.55,15.0,593.5,832.07,642.66
2016,10,23,11,0,644.0,169.0,1.6,15.0,571.0,766.71,597.26
2016,10,23,11,15,784.0,125.5,1.65,15.0,623.0,827.03,640.48
2016,10,23,11,30,924.0,82.0,1.7,15.0,675.0,879.42,676.35
2016,10,23,11,45,925.5,81.5,1.75,15.5,677.5,865.48,665.28
2016,10,23,12,0,927.0,81.0,1.8,16.0,680.0,847.95,652.61
2016,10,23,12,15,925.5,81.0,1.85,16.0,675.0,825.09,637.52
2016,10,23,12,30,924.0,81.0,1.9,16.0,670.0,798.92,620.12
2016,10,23,12,45,913.0,83.0,2.0,16.0,655.0,764.77,597.42
2016,10,23,13,0,902.0,85.0,2.1,16.0,640.0,728.11,572.68
2016,10,23,13,15,894.0,84.0,2.15,16.0,619.0,687.97,543.94
2016,10,23,13,30,886.0,83.0,2.2,16.0,598.0,645.64,511.88
2016,10,23,13,45,731.0,118.5,2.25,16.5,530.0,555.56,440.96
2016,10,23,14,0,576.0,154.0,2.3,17.0,462.0,469.05,372.25
2016,10,23,14,15,464.0,169.5,2.3,16.5,407.0,398.93,316.94
2016,10,23,14,30,352.0,185.0,2.3,16.0,352.0,334.72,265.73
2016,10,23,14,45,502.5,137.0,2.35,16.0,354.0,329.03,257.93
2016,10,23,15,0,653.0,89.0,2.4,16.0,356.0,305.49,232.72
2016,10,23,15,15,614.5,87.0,2.35,15.5,315.5,253.95,187.38
2016,10,23,15,30,576.0,85.0,2.3,15.0,275.0,205.85,145.07
2016,10,23,15,45,537.5,76.0,2.3,15.0,232.5,155.03,101.62
2016,10,23,16,0,499.0,67.0,2.3,15.0,190.0,108.39,64.95
2016,10,23,16,15,440.0,57.0,2.15,14.5,147.5,64.39,37.47
2016,10,23,16,30,381.0,47.0,2.0,14.0,105.0,37.04,26.8
2016,10,23,16,45,279.0,34.0,1.9,13.5,68.0,27.41,17.31
2016,10,23,17,0,177.0,21.0,1.8,13.0,31.0,17.26,0.0
2016,10,23,17,15,88.5,10.5,1.8,12.5,15.5,10.01,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.0,3.45,13.0,14.0,13.34,0.0
2016,10,24,7,0,0.0,28.0,3.6,13.0,28.0,29.02,15.91
2016,10,24,7,15,15.5,47.0,3.65,13.0,49.5,62.89,46.75
2016,10,24,7,30,31.0,66.0,3.7,13.0,71.0,93.24,73.66
2016,10,24,7,45,40.0,85.5,3.8,13.5,94.5,121.18,98.1
2016,10,24,8,0,49.0,105.0,3.9,14.0,118.0,149.47,122.41
2016,10,24,8,15,57.5,123.5,4.0,14.0,142.0,176.46,145.41
2016,10,24,8,30,66.0,142.0,4.1,14.0,166.0,203.86,168.4
2016,10,24,8,45,43.0,150.5,4.25,14.5,167.0,195.31,160.09
2016,10,24,9,0,20.0,159.0,4.4,15.0,168.0,175.17,142.12
2016,10,24,9,15,10.0,153.5,4.4,15.0,158.0,159.39,128.44
2016,10,24,9,30,0.0,148.0,4.4,15.0,148.0,144.06,115.11
2016,10,24,9,45,0.0,131.0,4.4,15.0,131.0,125.37,99.43
2016,10,24,10,0,0.0,114.0,4.4,15.0,114.0,107.68,84.61
2016,10,24,10,15,3.5,153.0,4.45,15.0,155.0,149.93,119.47
2016,10,24,10,30,7.0,192.0,4.5,15.0,196.0,192.86,154.44
2016,10,24,10,45,6.5,193.5,4.55,15.5,197.5,193.22,154.17
2016,10,24,11,0,6.0,195.0,4.6,16.0,199.0,193.65,154.06
2016,10,24,11,15,3.0,158.0,4.6,16.0,160.0,153.02,120.88
2016,10,24,11,30,0.0,121.0,4.6,16.0,121.0,113.77,88.68
2016,10,24,11,45,0.0,120.5,4.65,16.0,120.5,113.2,88.23
2016,10,24,12,0,0.0,120.0,4.7,16.0,120.0,112.65,87.78
2016,10,24,12,15,0.0,99.5,4.75,16.0,99.5,92.91,71.57
2016,10,24,12,30,0.0,79.0,4.8,16.0,79.0,73.61,55.68
2016,10,24,12,45,0.0,108.0,4.85,16.0,108.0,100.99,78.34
2016,10,24,13,0,0.0,137.0,4.9,16.0,137.0,128.74,101.21
2016,10,24,13,15,0.0,74.0,4.95,16.0,74.0,68.92,51.93
2016,10,24,13,30,0.0,11.0,5.0,16.0,11.0,10.22,2.93
2016,10,24,13,45,0.0,32.5,5.05,16.0,32.5,30.21,19.77
2016,10,24,14,0,0.0,54.0,5.1,16.0,54.0,50.23,36.62
2016,10,24,14,15,0.0,31.5,4.95,15.5,31.5,29.26,19.11
2016,10,24,14,30,0.0,9.0,4.8,15.0,9.0,8.35,1.45
2016,10,24,14,45,0.0,52.5,4.7,15.0,52.5,48.8,35.86
2016,10,24,15,0,0.0,96.0,4.6,15.0,96.0,89.17,70.04
2016,10,24,15,15,0.0,84.5,4.45,15.0,84.5,78.41,61.07
2016,10,24,15,30,0.0,73.0,4.3,15.0,73.0,67.71,52.11
2016,10,24,15,45,0.0,61.0,4.15,15.0,61.0,56.64,42.71
2016,10,24,16,0,0.0,49.0,4.0,15.0,49.0,45.54,33.17
2016,10,24,16,15,0.0,37.5,3.9,14.5,37.5,34.83,23.9
2016,10,24,16,30,0.0,26.0,3.8,14.0,26.0,24.12,15.46
2016,10,24,16,45,0.0,16.5,3.7,14.0,16.5,15.3,6.99
2016,10,24,17,0,0.0,7.0,3.6,14.0,7.0,6.48,0.0
2016,10,24,17,15,0.0,3.5,3.65,14.0,3.5,3.34,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,3.45,14.0,3.5,3.34,0.0
2016,10,25,7,0,0.0,7.0,3.6,14.0,7.0,6.48,0.0
2016,10,25,7,15,0.0,13.5,3.6,14.0,13.5,12.5,4.71
2016,10,25,7,30,0.0,20.0,3.6,14.0,20.0,18.54,10.06
2016,10,25,7,45,0.0,27.0,3.65,14.5,27.0,25.04,15.74
2016,10,25,8,0,0.0,34.0,3.7,15.0,34.0,31.55,21.35
2016,10,25,8,15,0.0,41.0,3.65,15.0,41.0,38.07,26.94
2016,10,25,8,30,0.0,48.0,3.6,15.0,48.0,44.6,32.47
2016,10,25,8,45,0.0,60.0,3.55,15.0,60.0,55.79,41.91
2016,10,25,9,0,0.0,72.0,3.5,15.0,72.0,67.0,51.27
2016,10,25,9,15,0.0,80.5,3.55,15.0,80.5,74.95,57.81
2016,10,25,9,30,0.0,89.0,3.6,15.0,89.0,83.17,64.56
2016,10,25,9,45,0.0,80.0,3.7,15.5,80.0,74.5,57.04
2016,10,25,10,0,0.0,71.0,3.8,16.0,71.0,66.1,49.82
2016,10,25,10,15,0.0,58.0,3.85,16.0,58.0,53.97,39.63
2016,10,25,10,30,0.0,45.0,3.9,16.0,45.0,41.86,29.46
2016,10,25,10,45,0.0,41.0,3.95,16.5,41.0,38.14,26.26
2016,10,25,11,0,0.0,37.0,4.0,17.0,37.0,34.42,23.08
2016,10,25,11,15,0.0,78.0,4.0,17.0,78.0,72.68,54.74
2016,10,25,11,30,0.0,119.0,4.0,17.0,119.0,111.83,86.82
2016,10,25,11,45,2.5,154.5,4.05,17.0,156.5,148.62,116.79
2016,10,25,12,0,5.0,190.0,4.1,17.0,194.0,185.66,146.73
2016,10,25,12,15,2.5,108.5,4.0,17.0,110.5,103.49,79.98
2016,10,25,12,30,0.0,27.0,3.9,17.0,27.0,25.11,15.29
2016,10,25,12,45,0.0,80.5,3.85,17.0,80.5,75.01,56.7
2016,10,25,13,0,0.0,134.0,3.8,17.0,134.0,125.87,98.46
2016,10,25,13,15,0.0,129.5,3.75,17.0,129.5,121.46,94.91
2016,10,25,13,30,0.0,125.0,3.7,17.0,125.0,117.07,91.46
2016,10,25,13,45,25.5,172.0,3.65,17.0,185.5,180.07,143.4
2016,10,25,14,0,51.0,219.0,3.6,17.0,246.0,237.55,189.97
2016,10,25,14,15,25.5,143.5,3.5,17.0,157.0,148.58,117.8
2016,10,25,14,30,0.0,68.0,3.4,17.0,68.0,63.27,47.51
2016,10,25,14,45,33.0,115.5,3.35,17.0,129.0,121.05,95.41
2016,10,25,15,0,66.0,163.0,3.3,17.0,190.0,172.75,137.14
2016,10,25,15,15,61.5,145.0,3.15,16.5,167.5,149.77,118.14
2016,10,25,15,30,57.0,127.0,3.0,16.0,145.0,127.43,99.63
2016,10,25,15,45,50.0,108.0,2.9,16.0,122.0,104.55,80.53
2016,10,25,16,0,43.0,89.0,2.8,16.0,99.0,82.71,62.44
2016,10,25,16,15,30.5,69.5,2.6,15.5,76.0,61.45,45.35
2016,10,25,16,30,18.0,50.0,2.4,15.0,53.0,43.36,32.0
2016,10,25,16,45,9.0,32.0,2.25,15.0,33.5,28.83,17.75
2016,10,25,17,0,0.0,14.0,2.1,15.0,14.0,12.99,0.0
2016,10,25,17,15,0.0,7.0,2.05,15.0,7.0,6.67,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,163.5,12.5,1.7,12.5,25.5,78.37,0.0
2016,10,26,7,0,327.0,25.0,1.7,13.0,51.0,203.71,133.6
2016,10,26,7,15,433.0,33.5,1.7,13.0,93.5,284.94,226.25
2016,10,26,7,30,539.0,42.0,1.7,13.0,136.0,372.75,304.06
2016,10,26,7,45,602.0,48.0,1.75,13.5,182.5,435.83,358.87
2016,10,26,8,0,665.0,54.0,1.8,14.0,229.0,507.41,417.92
2016,10,26,8,15,704.5,58.0,1.85,14.5,274.0,563.59,462.6
2016,10,26,8,30,744.0,62.0,1.9,15.0,319.0,620.21,504.78
2016,10,26,8,45,772.0,64.5,2.0,15.5,361.0,666.48,537.92
2016,10,26,9,0,800.0,67.0,2.1,16.0,403.0,711.62,569.49
2016,10,26,9,15,819.0,69.5,2.15,16.0,440.5,748.18,594.92
2016,10,26,9,30,838.0,72.0,2.2,16.0,478.0,782.5,618.51
2016,10,26,9,45,855.5,72.0,2.3,16.5,510.0,802.98,631.22
2016,10,26,10,0,873.0,72.0,2.4,17.0,542.0,827.59,646.95
2016,10,26,10,15,882.0,73.5,2.45,17.0,567.0,843.84,657.54
2016,10,26,10,30,891.0,75.0,2.5,17.0,592.0,856.74,665.93
2016,10,26,10,45,895.0,76.5,2.6,17.5,609.5,861.87,668.15
2016,10,26,11,0,899.0,78.0,2.7,18.0,627.0,863.42,668.04
2016,10,26,11,15,902.5,78.5,2.75,18.0,637.5,859.75,665.33
2016,10,26,11,30,906.0,79.0,2.8,18.0,648.0,852.47,660.27
2016,10,26,11,45,905.0,80.5,2.9,18.5,650.5,839.04,650.14
2016,10,26,12,0,904.0,82.0,3.0,19.0,653.0,822.16,637.69
2016,10,26,12,15,903.5,81.5,3.0,19.0,648.5,800.04,622.22
2016,10,26,12,30,903.0,81.0,3.0,19.0,644.0,774.67,604.51
2016,10,26,12,45,895.5,82.0,3.05,19.0,630.5,742.72,582.31
2016,10,26,13,0,888.0,83.0,3.1,19.0,617.0,708.15,558.11
2016,10,26,13,15,882.0,82.0,3.05,18.5,597.0,669.99,530.42
2016,10,26,13,30,876.0,81.0,3.0,18.0,577.0,629.53,499.79
2016,10,26,13,45,863.5,80.5,2.95,18.0,549.5,583.76,463.41
2016,10,26,14,0,851.0,80.0,2.9,18.0,522.0,537.72,425.91
2016,10,26,14,15,835.5,77.5,2.8,17.5,488.5,485.52,383.36
2016,10,26,14,30,820.0,75.0,2.7,17.0,455.0,432.86,339.15
2016,10,26,14,45,796.5,73.0,2.65,17.0,415.0,377.5,291.06
2016,10,26,15,0,773.0,71.0,2.6,17.0,375.0,323.08,242.64
2016,10,26,15,15,741.0,67.0,2.45,16.5,331.5,265.67,191.7
2016,10,26,15,30,709.0,63.0,2.3,16.0,288.0,210.83,142.94
2016,10,26,15,45,660.0,58.5,2.2,16.0,242.0,153.71,94.56
2016,10,26,16,0,611.0,54.0,2.1,16.0,196.0,103.49,56.41
2016,10,26,16,15,534.0,47.0,1.8,15.5,150.0,55.48,29.17
2016,10,26,16,30,457.0,40.0,1.5,15.0,104.0,31.3,21.52
2016,10,26,16,45,228.5,33.0,1.25,14.5,65.0,25.89,15.07
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,22.17,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,12.39,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.15,13.5,8.5,8.1,0.0
2016,10,27,7,0,0.0,17.0,2.3,14.0,17.0,15.77,4.75
2016,10,27,7,15,0.0,31.5,2.4,14.0,31.5,29.85,18.91
2016,10,27,7,30,0.0,46.0,2.5,14.0,46.0,44.69,32.06
2016,10,27,7,45,0.0,62.0,2.6,14.5,62.0,61.06,46.25
2016,10,27,8,0,0.0,78.0,2.7,15.0,78.0,77.22,60.07
2016,10,27,8,15,0.0,94.0,2.65,15.0,94.0,93.28,73.69
2016,10,27,8,30,0.0,110.0,2.6,15.0,110.0,109.28,87.06
2016,10,27,8,45,0.0,108.0,2.55,15.0,108.0,105.07,83.37
2016,10,27,9,0,0.0,106.0,2.5,15.0,106.0,101.7,80.37
2016,10,27,9,15,0.0,126.0,2.45,15.0,126.0,122.03,97.1
2016,10,27,9,30,0.0,146.0,2.4,15.0,146.0,142.39,113.65
2016,10,27,9,45,12.5,175.5,2.35,15.5,182.0,183.39,147.11
2016,10,27,10,0,25.0,205.0,2.3,16.0,218.0,224.84,180.29
2016,10,27,10,15,12.5,154.5,2.25,16.0,161.0,159.35,126.64
2016,10,27,10,30,0.0,104.0,2.2,16.0,104.0,97.51,75.55
2016,10,27,10,45,4.5,153.0,2.15,16.0,156.0,150.1,118.7
2016,10,27,11,0,9.0,202.0,2.1,16.0,208.0,203.81,161.87
2016,10,27,11,15,4.5,178.0,2.2,16.0,181.0,174.66,138.09
2016,10,27,11,30,0.0,154.0,2.3,16.0,154.0,146.38,115.09
2016,10,27,11,45,0.0,154.5,2.4,16.0,154.5,146.65,115.35
2016,10,27,12,0,0.0,155.0,2.5,16.0,155.0,146.95,115.6
2016,10,27,12,15,0.0,139.0,2.5,15.5,139.0,131.09,102.94
2016,10,27,12,30,0.0,123.0,2.5,15.0,123.0,115.47,90.42
2016,10,27,12,45,0.0,114.0,2.5,15.0,114.0,106.76,83.34
2016,10,27,13,0,0.0,105.0,2.5,15.0,105.0,98.12,76.31
2016,10,27,13,15,0.0,98.0,2.4,15.0,98.0,91.44,70.89
2016,10,27,13,30,0.0,91.0,2.3,15.0,91.0,84.81,65.5
2016,10,27,13,45,0.0,81.0,2.2,15.0,81.0,75.44,57.81
2016,10,27,14,0,0.0,71.0,2.1,15.0,71.0,66.09,50.12
2016,10,27,14,15,0.0,103.0,2.0,15.0,103.0,96.05,75.28
2016,10,27,14,30,0.0,135.0,1.9,15.0,135.0,125.91,100.19
2016,10,27,14,45,0.0,95.0,1.8,15.0,95.0,88.4,69.13
2016,10,27,15,0,0.0,55.0,1.7,15.0,55.0,51.13,37.93
2016,10,27,15,15,0.0,48.5,1.6,15.0,48.5,45.06,32.88
2016,10,27,15,30,0.0,42.0,1.5,15.0,42.0,39.0,27.76
2016,10,27,15,45,0.0,35.0,1.4,15.0,35.0,32.48,22.18
2016,10,27,16,0,0.0,28.0,1.3,15.0,28.0,25.97,16.53
2016,10,27,16,15,0.0,21.0,1.2,15.0,21.0,19.47,10.84
2016,10,27,16,30,0.0,14.0,1.1,15.0,14.0,12.97,5.61
2016,10,27,16,45,0.0,8.5,1.0,15.0,8.5,7.87,0.5
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,0.95,15.0,1.5,1.43,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,1.0,0.35,14.0,1.0,0.95,0.0
2016,10,28,7,0,0.0,2.0,0.3,14.0,2.0,1.85,0.0
2016,10,28,7,15,0.0,3.5,0.35,14.0,3.5,3.24,0.0
2016,10,28,7,30,0.0,5.0,0.4,14.0,5.0,4.62,0.0
2016,10,28,7,45,0.0,7.5,0.5,14.5,7.5,6.94,0.3
2016,10,28,8,0,0.0,10.0,0.6,15.0,10.0,9.26,2.31
2016,10,28,8,15,0.0,12.0,0.7,15.0,12.0,11.12,3.92
2016,10,28,8,30,0.0,14.0,0.8,15.0,14.0,12.98,5.51
2016,10,28,8,45,10.5,84.0,0.9,15.0,88.5,87.1,68.79
2016,10,28,9,0,21.0,154.0,1.0,15.0,163.0,171.22,138.36
2016,10,28,9,15,16.5,161.5,1.1,15.0,169.0,174.32,140.18
2016,10,28,9,30,12.0,169.0,1.2,15.0,175.0,177.45,142.3
2016,10,28,9,45,6.0,94.0,1.35,15.5,97.0,92.97,72.5
2016,10,28,10,0,0.0,19.0,1.5,16.0,19.0,17.64,9.25
2016,10,28,10,15,6.5,110.0,1.6,16.0,113.5,109.08,85.69
2016,10,28,10,30,13.0,201.0,1.7,16.0,208.0,208.08,165.81
2016,10,28,10,45,6.5,144.0,1.85,16.0,147.5,142.73,112.54
2016,10,28,11,0,0.0,87.0,2.0,16.0,87.0,81.08,61.88
2016,10,28,11,15,0.0,105.5,2.1,16.0,105.5,98.8,76.5
2016,10,28,11,30,0.0,124.0,2.2,16.0,124.0,116.78,91.16
2016,10,28,11,45,0.0,141.0,2.35,16.5,141.0,133.35,104.43
2016,10,28,12,0,0.0,158.0,2.5,17.0,158.0,149.96,117.66
2016,10,28,12,15,7.5,188.0,2.55,17.0,193.0,185.33,146.39
2016,10,28,12,30,15.0,218.0,2.6,17.0,228.0,220.44,174.63
2016,10,28,12,45,21.0,224.0,2.65,17.0,237.0,229.83,182.29
2016,10,28,13,0,27.0,230.0,2.7,17.0,246.0,238.72,189.61
2016,10,28,13,15,50.5,237.5,2.7,16.5,266.0,266.37,212.57
2016,10,28,13,30,74.0,245.0,2.7,16.0,286.0,284.98,228.16
2016,10,28,13,45,46.0,217.0,2.7,16.0,242.0,236.39,189.1
2016,10,28,14,0,18.0,189.0,2.7,16.0,198.0,187.39,149.59
2016,10,28,14,15,9.0,144.5,2.65,16.0,149.0,139.46,110.73
2016,10,28,14,30,0.0,100.0,2.6,16.0,100.0,93.17,72.72
2016,10,28,14,45,390.0,83.0,2.6,16.0,233.5,230.75,181.28
2016,10,28,15,0,780.0,66.0,2.6,16.0,367.0,316.49,238.18
2016,10,28,15,15,748.0,62.5,2.45,15.5,323.5,259.51,186.74
2016,10,28,15,30,716.0,59.0,2.3,15.0,280.0,205.06,138.08
2016,10,28,15,45,672.5,54.0,2.15,15.0,234.5,150.31,91.42
2016,10,28,16,0,629.0,49.0,2.0,15.0,189.0,100.08,53.45
2016,10,28,16,15,551.0,42.0,1.75,14.5,143.5,49.22,24.89
2016,10,28,16,30,473.0,35.0,1.5,14.0,98.0,27.12,17.85
2016,10,28,16,45,236.5,28.5,1.3,13.5,60.0,23.19,12.04
2016,10,28,17,0,0.0,22.0,1.1,13.0,22.0,20.97,0.0
2016,10,28,17,15,0.0,11.0,1.1,13.0,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.0,1.7,13.5,5.0,4.77,0.0
2016,10,29,7,0,0.0,10.0,1.8,14.0,10.0,9.26,0.0
2016,10,29,7,15,0.0,20.5,1.9,14.0,20.5,19.01,9.89
2016,10,29,7,30,0.0,31.0,2.0,14.0,31.0,28.78,18.61
2016,10,29,7,45,0.0,43.0,2.15,14.5,43.0,39.96,28.36
2016,10,29,8,0,0.0,55.0,2.3,15.0,55.0,51.42,38.23
2016,10,29,8,15,0.0,66.5,2.4,15.0,66.5,62.73,47.9
2016,10,29,8,30,0.0,78.0,2.5,15.0,78.0,74.02,57.44
2016,10,29,8,45,0.0,66.5,2.6,15.0,66.5,61.86,47.07
2016,10,29,9,0,0.0,55.0,2.7,15.0,55.0,51.13,37.9
2016,10,29,9,15,0.0,70.5,2.8,15.0,70.5,65.6,50.03
2016,10,29,9,30,0.0,86.0,2.9,15.0,86.0,80.29,62.23
2016,10,29,9,45,0.0,99.0,3.05,15.5,99.0,93.07,72.61
2016,10,29,10,0,0.0,112.0,3.2,16.0,112.0,105.88,82.91
2016,10,29,10,15,0.0,126.5,3.25,16.0,126.5,120.23,94.57
2016,10,29,10,30,0.0,141.0,3.3,16.0,141.0,134.59,106.19
2016,10,29,10,45,7.0,176.0,3.35,16.5,180.5,175.98,139.76
2016,10,29,11,0,14.0,211.0,3.4,17.0,220.0,217.72,173.07
2016,10,29,11,15,11.5,207.5,3.35,17.0,214.5,211.08,167.42
2016,10,29,11,30,9.0,204.0,3.3,17.0,209.0,204.63,162.07
2016,10,29,11,45,34.0,237.0,3.3,17.0,258.0,268.58,213.78
2016,10,29,12,0,59.0,270.0,3.3,17.0,307.0,322.41,256.59
