Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,15,29.5,208.0,3.25,17.0,226.5,230.26,182.92
2016,10,29,12,30,0.0,146.0,3.2,17.0,146.0,137.86,107.92
2016,10,29,12,45,0.0,156.5,3.15,17.5,156.5,147.96,116.1
2016,10,29,13,0,0.0,167.0,3.1,18.0,167.0,158.03,124.1
2016,10,29,13,15,0.0,127.0,3.0,17.5,127.0,119.14,92.87
2016,10,29,13,30,0.0,87.0,2.9,17.0,87.0,81.05,61.91
2016,10,29,13,45,127.5,152.5,2.85,17.0,217.0,223.09,179.78
2016,10,29,14,0,255.0,218.0,2.8,17.0,347.0,351.39,281.42
2016,10,29,14,15,197.5,206.5,2.7,17.0,302.5,294.12,234.72
2016,10,29,14,30,140.0,195.0,2.6,17.0,258.0,246.64,196.42
2016,10,29,14,45,70.5,162.0,2.55,17.0,193.5,178.18,141.42
2016,10,29,15,0,1.0,129.0,2.5,17.0,129.0,119.76,94.75
2016,10,29,15,15,0.5,113.5,2.35,16.5,113.5,104.78,82.71
2016,10,29,15,30,0.0,98.0,2.2,16.0,98.0,89.97,70.56
2016,10,29,15,45,0.0,81.5,2.1,16.0,81.5,74.55,57.54
2016,10,29,16,0,0.0,65.0,2.0,16.0,65.0,59.29,44.48
2016,10,29,16,15,0.0,49.0,1.85,15.5,49.0,44.67,31.87
2016,10,29,16,30,0.0,33.0,1.7,15.0,33.0,30.42,20.52
2016,10,29,16,45,0.0,20.0,1.55,14.5,20.0,18.57,7.93
2016,10,29,17,0,0.0,7.0,1.4,14.0,7.0,6.67,0.0
2016,10,29,17,15,0.0,3.5,1.4,13.5,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,4.15,13.5,11.0,10.48,0.0
2016,10,30,7,0,0.0,22.0,4.3,14.0,22.0,22.31,5.23
2016,10,30,7,15,34.0,41.0,4.3,14.0,46.5,66.75,48.6
2016,10,30,7,30,68.0,60.0,4.3,14.0,71.0,116.31,92.33
2016,10,30,7,45,85.5,80.5,4.35,14.0,98.5,152.97,124.81
2016,10,30,8,0,103.0,101.0,4.4,14.0,126.0,190.35,157.45
2016,10,30,8,15,125.5,117.5,4.45,14.0,154.5,226.17,188.4
2016,10,30,8,30,148.0,134.0,4.5,14.0,183.0,263.35,219.95
2016,10,30,8,45,74.0,72.5,4.55,14.5,97.0,134.04,110.45
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,10.2,3.05
2016,10,30,9,15,0.0,18.5,4.65,15.0,18.5,17.16,8.98
2016,10,30,9,30,0.0,26.0,4.7,15.0,26.0,24.14,14.88
2016,10,30,9,45,0.0,40.0,4.8,15.5,40.0,37.17,25.81
2016,10,30,10,0,0.0,54.0,4.9,16.0,54.0,50.23,36.64
2016,10,30,10,15,3.0,119.0,4.95,16.0,121.0,115.21,90.75
2016,10,30,10,30,6.0,184.0,5.0,16.0,188.0,184.38,147.38
2016,10,30,10,45,10.0,197.0,5.1,16.0,203.0,200.62,160.47
2016,10,30,11,0,14.0,210.0,5.2,16.0,218.0,216.79,173.56
2016,10,30,11,15,126.0,245.0,5.15,16.0,321.5,370.14,299.91
2016,10,30,11,30,238.0,280.0,5.1,16.0,425.0,498.14,402.37
2016,10,30,11,45,184.5,283.5,5.1,16.0,396.5,452.84,364.9
2016,10,30,12,0,131.0,287.0,5.1,16.0,368.0,408.57,328.63
2016,10,30,12,15,134.0,284.5,5.05,16.0,366.5,402.63,324.02
2016,10,30,12,30,137.0,282.0,5.0,16.0,365.0,396.12,318.89
2016,10,30,12,45,470.0,197.0,4.95,16.5,472.5,553.94,448.78
2016,10,30,13,0,803.0,112.0,4.9,17.0,580.0,674.77,544.51
2016,10,30,13,15,793.5,110.5,4.85,16.5,559.5,636.16,514.09
2016,10,30,13,30,784.0,109.0,4.8,16.0,539.0,595.8,482.43
2016,10,30,13,45,449.5,166.0,4.75,16.0,410.0,428.04,346.95
2016,10,30,14,0,115.0,223.0,4.7,16.0,281.0,278.95,224.78
2016,10,30,14,15,117.5,207.5,4.55,16.0,263.5,257.18,207.21
2016,10,30,14,30,120.0,192.0,4.4,16.0,246.0,235.15,188.92
2016,10,30,14,45,397.5,140.0,4.3,16.0,294.0,284.45,224.6
2016,10,30,15,0,675.0,88.0,4.2,16.0,342.0,300.05,227.71
2016,10,30,15,15,636.5,83.0,4.0,15.5,299.5,245.43,179.07
2016,10,30,15,30,598.0,78.0,3.8,15.0,257.0,194.28,133.93
2016,10,30,15,45,555.5,69.0,3.65,15.0,214.0,142.59,90.24
2016,10,30,16,0,513.0,60.0,3.5,15.0,171.0,95.5,54.68
2016,10,30,16,15,424.0,51.0,3.4,14.5,127.5,52.07,30.7
2016,10,30,16,30,335.0,42.0,3.3,14.0,84.0,34.1,23.65
2016,10,30,16,45,167.5,29.5,3.2,14.0,50.5,23.29,10.56
2016,10,30,17,0,0.0,17.0,3.1,14.0,17.0,16.2,0.0
2016,10,30,17,15,0.0,8.5,3.05,13.5,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,12.5,1.7,11.5,18.0,45.03,0.0
2016,10,31,7,0,167.0,25.0,1.7,12.0,36.0,123.4,43.17
2016,10,31,7,15,288.0,37.0,1.8,12.0,74.5,212.17,164.86
2016,10,31,7,30,409.0,49.0,1.9,12.0,113.0,304.32,248.13
2016,10,31,7,45,490.0,56.0,2.0,12.5,158.0,377.84,312.34
2016,10,31,8,0,571.0,63.0,2.1,13.0,203.0,456.22,378.36
2016,10,31,8,15,302.5,94.5,2.15,13.0,170.0,334.95,279.44
2016,10,31,8,30,34.0,126.0,2.2,13.0,137.0,162.97,133.26
2016,10,31,8,45,39.0,142.5,2.3,13.5,157.0,184.66,151.47
2016,10,31,9,0,44.0,159.0,2.4,14.0,177.0,206.54,169.09
2016,10,31,9,15,81.5,180.5,2.45,14.0,217.0,260.06,213.57
2016,10,31,9,30,119.0,202.0,2.5,14.0,257.0,327.31,268.13
2016,10,31,9,45,72.0,200.0,2.55,14.0,234.0,272.7,222.28
2016,10,31,10,0,25.0,198.0,2.6,14.0,211.0,217.86,176.13
2016,10,31,10,15,82.5,226.5,2.6,14.0,272.5,309.4,251.55
2016,10,31,10,30,140.0,255.0,2.6,14.0,334.0,402.16,325.52
2016,10,31,10,45,81.5,240.0,2.65,14.5,286.5,320.19,258.2
2016,10,31,11,0,23.0,225.0,2.7,15.0,239.0,240.4,192.37
2016,10,31,11,15,26.5,233.0,2.75,15.0,249.0,250.62,200.75
2016,10,31,11,30,30.0,241.0,2.8,15.0,259.0,272.01,217.74
2016,10,31,11,45,153.0,257.0,2.85,15.5,350.5,397.61,319.69
2016,10,31,12,0,276.0,273.0,2.9,16.0,442.0,517.48,413.12
2016,10,31,12,15,270.0,271.5,2.95,16.0,435.5,502.07,400.52
2016,10,31,12,30,264.0,270.0,3.0,16.0,429.0,485.95,388.1
2016,10,31,12,45,170.5,263.5,3.1,16.0,365.0,393.42,315.04
2016,10,31,13,0,77.0,257.0,3.2,16.0,301.0,307.99,246.44
2016,10,31,13,15,75.5,248.0,3.25,16.0,290.5,293.4,235.25
2016,10,31,13,30,74.0,239.0,3.3,16.0,280.0,278.86,223.8
2016,10,31,13,45,37.0,176.0,3.35,16.0,196.5,190.56,152.52
2016,10,31,14,0,0.0,113.0,3.4,16.0,113.0,105.6,82.75
2016,10,31,14,15,84.5,151.5,3.45,15.5,188.5,187.18,150.7
2016,10,31,14,30,169.0,190.0,3.5,15.0,264.0,253.5,204.06
2016,10,31,14,45,84.5,139.0,3.55,15.0,176.0,163.61,130.6
2016,10,31,15,0,0.0,88.0,3.6,15.0,88.0,81.77,63.82
2016,10,31,15,15,0.0,77.0,3.55,15.0,77.0,71.48,55.28
2016,10,31,15,30,0.0,66.0,3.5,15.0,66.0,61.25,46.64
2016,10,31,15,45,0.0,54.5,3.5,15.0,54.5,50.64,37.55
2016,10,31,16,0,0.0,43.0,3.5,15.0,43.0,39.95,28.28
2016,10,31,16,15,0.0,32.0,3.5,14.5,32.0,29.71,19.36
2016,10,31,16,30,0.0,21.0,3.5,14.0,21.0,19.48,11.04
2016,10,31,16,45,0.0,12.0,3.5,14.0,12.0,11.12,1.59
2016,10,31,17,0,0.0,3.0,3.5,14.0,3.0,2.86,0.0
2016,10,31,17,15,0.0,1.5,3.6,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,97.0,11.5,1.95,11.5,17.0,49.23,0.0
2016,11,1,7,0,194.0,23.0,1.9,12.0,34.0,130.32,30.21
2016,11,1,7,15,320.0,34.0,1.95,12.0,73.0,224.37,173.12
2016,11,1,7,30,446.0,45.0,2.0,12.0,112.0,318.97,259.55
2016,11,1,7,45,522.5,51.5,2.05,12.5,157.0,390.18,322.11
2016,11,1,8,0,599.0,58.0,2.1,13.0,202.0,466.0,386.07
2016,11,1,8,15,647.0,63.0,2.15,13.0,247.0,525.32,435.38
2016,11,1,8,30,695.0,68.0,2.2,13.0,292.0,585.94,484.06
2016,11,1,8,45,727.0,72.0,2.25,13.5,334.0,630.5,516.89
2016,11,1,9,0,759.0,76.0,2.3,14.0,376.0,678.67,551.45
2016,11,1,9,15,781.5,79.0,2.25,14.0,413.5,717.11,578.36
2016,11,1,9,30,804.0,82.0,2.2,14.0,451.0,753.55,603.36
2016,11,1,9,45,821.0,83.5,2.15,14.5,483.0,781.42,620.62
2016,11,1,10,0,838.0,85.0,2.1,15.0,515.0,806.55,635.73
2016,11,1,10,15,849.0,86.5,1.95,15.0,540.0,823.73,645.33
2016,11,1,10,30,860.0,88.0,1.8,15.0,565.0,837.65,652.57
2016,11,1,10,45,866.5,89.5,1.7,15.5,583.0,844.42,654.09
2016,11,1,11,0,873.0,91.0,1.6,16.0,601.0,847.68,653.31
2016,11,1,11,15,876.5,91.5,1.5,16.0,611.0,843.72,648.87
2016,11,1,11,30,880.0,92.0,1.4,16.0,621.0,836.22,642.2
2016,11,1,11,45,880.0,92.5,1.35,16.0,623.5,816.64,627.98
2016,11,1,12,0,880.0,93.0,1.3,16.0,626.0,805.17,619.64
2016,11,1,12,15,878.0,92.5,1.25,16.0,620.0,781.99,603.17
2016,11,1,12,30,876.0,92.0,1.2,16.0,614.0,755.7,584.73
2016,11,1,12,45,873.0,90.5,1.2,16.0,601.5,724.62,563.51
2016,11,1,13,0,870.0,89.0,1.2,16.0,589.0,690.78,539.56
2016,11,1,13,15,861.5,87.5,1.15,16.0,568.0,650.82,509.45
2016,11,1,13,30,853.0,86.0,1.1,16.0,547.0,608.85,477.3
2016,11,1,13,45,839.0,85.0,1.1,16.0,519.0,562.54,441.55
2016,11,1,14,0,825.0,84.0,1.1,16.0,491.0,515.12,403.98
2016,11,1,14,15,807.0,81.5,1.1,16.0,457.0,463.47,362.09
2016,11,1,14,30,789.0,79.0,1.1,16.0,423.0,411.68,318.8
2016,11,1,14,45,761.0,76.5,1.1,16.0,383.5,356.4,271.65
2016,11,1,15,0,733.0,74.0,1.1,16.0,344.0,302.62,224.6
2016,11,1,15,15,696.0,69.5,1.15,15.5,301.0,244.94,174.5
2016,11,1,15,30,659.0,65.0,1.2,15.0,258.0,191.63,128.06
2016,11,1,15,45,605.0,59.0,1.25,15.0,213.0,138.01,83.8
2016,11,1,16,0,551.0,53.0,1.3,15.0,168.0,90.18,48.99
2016,11,1,16,15,461.5,45.0,1.45,14.5,124.5,45.81,25.79
2016,11,1,16,30,372.0,37.0,1.6,14.0,81.0,29.71,19.7
2016,11,1,16,45,226.0,24.0,1.75,13.5,47.0,19.57,6.03
2016,11,1,17,0,80.0,11.0,1.9,13.0,13.0,10.48,0.0
2016,11,1,17,15,40.0,5.5,1.95,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.5,10.0,1.8,9.5,16.5,54.88,0.0
2016,11,2,7,0,231.0,20.0,1.8,10.0,33.0,142.46,11.55
2016,11,2,7,15,354.5,30.5,1.85,10.5,72.5,236.88,182.02
2016,11,2,7,30,478.0,41.0,1.9,11.0,112.0,330.47,269.06
2016,11,2,7,45,550.0,48.0,2.0,11.5,157.0,400.44,331.12
2016,11,2,8,0,622.0,55.0,2.1,12.0,202.0,474.87,394.38
2016,11,2,8,15,668.0,59.5,2.1,12.5,246.5,532.83,441.9
2016,11,2,8,30,714.0,64.0,2.1,13.0,291.0,587.98,485.32
2016,11,2,8,45,745.0,67.5,2.15,13.5,333.0,636.04,520.66
2016,11,2,9,0,776.0,71.0,2.2,14.0,375.0,683.18,554.33
2016,11,2,9,15,797.5,74.0,2.15,14.0,412.0,721.12,580.79
2016,11,2,9,30,819.0,77.0,2.1,14.0,449.0,756.99,605.29
2016,11,2,9,45,842.5,76.0,2.1,14.5,482.5,787.16,624.54
2016,11,2,10,0,866.0,75.0,2.1,15.0,516.0,807.87,636.82
2016,11,2,10,15,876.0,76.5,1.95,15.0,541.0,824.5,646.06
2016,11,2,10,30,886.0,78.0,1.8,15.0,566.0,837.84,652.9
2016,11,2,10,45,891.5,79.5,1.7,15.5,583.5,844.01,654.01
2016,11,2,11,0,897.0,81.0,1.6,16.0,601.0,846.65,652.8
2016,11,2,11,15,900.5,81.5,1.5,16.0,611.0,842.87,648.5
2016,11,2,11,30,904.0,82.0,1.4,16.0,621.0,835.53,641.94
2016,11,2,11,45,903.5,82.5,1.3,16.5,623.0,821.44,629.7
2016,11,2,12,0,903.0,83.0,1.2,17.0,625.0,803.94,615.35
2016,11,2,12,15,901.0,82.5,1.1,17.0,619.5,780.84,598.46
2016,11,2,12,30,899.0,82.0,1.0,17.0,614.0,754.6,579.52
2016,11,2,12,45,896.5,80.5,0.95,17.5,601.5,723.87,557.11
2016,11,2,13,0,894.0,79.0,0.9,18.0,589.0,690.3,532.51
2016,11,2,13,15,886.5,78.0,0.85,18.0,568.5,651.4,503.48
2016,11,2,13,30,879.0,77.0,0.8,18.0,548.0,610.32,472.32
2016,11,2,13,45,866.5,75.5,0.75,18.0,520.0,563.99,436.61
2016,11,2,14,0,854.0,74.0,0.7,18.0,492.0,517.4,399.78
2016,11,2,14,15,837.0,72.0,0.7,18.0,458.5,465.61,358.41
2016,11,2,14,30,820.0,70.0,0.7,18.0,425.0,413.5,315.47
2016,11,2,14,45,795.0,67.5,0.75,18.0,385.5,357.96,268.86
2016,11,2,15,0,770.0,65.0,0.8,18.0,346.0,303.53,221.8
2016,11,2,15,15,735.5,61.5,0.85,17.5,303.0,247.13,172.99
2016,11,2,15,30,701.0,58.0,0.9,17.0,260.0,193.55,126.57
2016,11,2,15,45,647.0,53.0,0.95,16.5,214.5,138.98,82.14
2016,11,2,16,0,593.0,48.0,1.0,16.0,169.0,87.94,45.48
2016,11,2,16,15,507.5,40.5,1.1,15.5,125.0,41.84,22.21
2016,11,2,16,30,422.0,33.0,1.2,15.0,81.0,26.13,16.47
2016,11,2,16,45,269.0,21.5,1.3,14.5,46.5,17.33,3.42
2016,11,2,17,0,116.0,10.0,1.4,14.0,12.0,9.53,0.0
2016,11,2,17,15,58.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.5,1.95,9.5,15.5,14.77,0.0
2016,11,3,7,0,0.0,31.0,2.0,10.0,31.0,41.6,0.0
2016,11,3,7,15,240.5,35.0,2.05,10.5,70.0,186.21,141.22
2016,11,3,7,30,481.0,39.0,2.1,11.0,109.0,328.56,267.43
2016,11,3,7,45,554.0,46.0,2.15,11.5,154.0,398.87,329.82
2016,11,3,8,0,627.0,53.0,2.2,12.0,199.0,473.79,393.6
2016,11,3,8,15,673.5,57.5,2.15,12.5,243.5,527.84,438.22
2016,11,3,8,30,720.0,62.0,2.1,13.0,288.0,587.73,485.18
2016,11,3,8,45,752.0,65.5,2.1,13.5,330.0,636.53,520.84
2016,11,3,9,0,784.0,69.0,2.1,14.0,372.0,684.47,554.81
2016,11,3,9,15,805.5,71.5,2.05,14.5,409.5,721.89,579.74
2016,11,3,9,30,827.0,74.0,2.0,15.0,447.0,757.22,602.61
2016,11,3,9,45,846.0,74.5,2.0,15.5,479.5,785.66,620.5
2016,11,3,10,0,865.0,75.0,2.0,16.0,512.0,804.56,631.44
2016,11,3,10,15,875.5,76.5,1.9,16.5,537.0,821.55,640.15
2016,11,3,10,30,886.0,78.0,1.8,17.0,562.0,835.27,646.49
2016,11,3,10,45,892.5,79.0,1.7,17.5,579.5,841.65,647.74
2016,11,3,11,0,899.0,80.0,1.6,18.0,597.0,844.51,646.69
2016,11,3,11,15,902.5,80.5,1.5,18.0,607.5,840.73,642.43
2016,11,3,11,30,906.0,81.0,1.4,18.0,618.0,833.39,635.91
2016,11,3,11,45,906.0,81.5,1.35,18.5,620.0,819.7,624.65
2016,11,3,12,0,906.0,82.0,1.3,19.0,622.0,802.59,611.28
2016,11,3,12,15,904.0,81.5,1.25,19.0,616.5,779.48,595.1
2016,11,3,12,30,902.0,81.0,1.2,19.0,611.0,753.21,576.86
2016,11,3,12,45,896.0,80.5,1.15,19.0,597.5,721.11,554.59
2016,11,3,13,0,890.0,80.0,1.1,19.0,584.0,686.37,529.99
2016,11,3,13,15,882.0,79.0,1.05,19.0,563.5,647.35,500.8
2016,11,3,13,30,874.0,78.0,1.0,19.0,543.0,606.21,469.5
2016,11,3,13,45,860.5,77.0,1.0,19.5,515.0,561.74,434.57
2016,11,3,14,0,847.0,76.0,1.0,20.0,487.0,513.93,396.37
2016,11,3,14,15,830.0,74.0,0.95,19.5,453.5,462.54,355.58
2016,11,3,14,30,813.0,72.0,0.9,19.0,420.0,410.84,313.21
2016,11,3,14,45,786.5,69.5,0.85,19.0,380.5,355.21,266.07
2016,11,3,15,0,760.0,67.0,0.8,19.0,341.0,300.86,218.91
2016,11,3,15,15,724.5,63.0,0.75,18.5,298.0,244.39,170.14
2016,11,3,15,30,689.0,59.0,0.7,18.0,255.0,190.87,124.04
2016,11,3,15,45,633.5,54.0,0.7,18.0,209.5,135.02,78.87
2016,11,3,16,0,578.0,49.0,0.7,18.0,164.0,86.67,44.8
2016,11,3,16,15,490.0,41.0,0.75,17.5,120.5,41.15,22.2
2016,11,3,16,30,402.0,33.0,0.8,17.0,77.0,26.3,16.33
2016,11,3,16,45,201.0,16.5,0.85,17.0,38.5,12.75,0.0
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.5,2.0,10.5,14.0,46.17,0.0
2016,11,4,7,0,191.0,19.0,2.0,11.0,28.0,120.63,0.0
2016,11,4,7,15,320.5,30.0,2.05,11.5,66.0,218.3,162.79
2016,11,4,7,30,450.0,41.0,2.1,12.0,104.0,313.28,253.34
2016,11,4,7,45,526.0,48.5,2.2,12.5,148.5,384.63,316.78
2016,11,4,8,0,602.0,56.0,2.3,13.0,193.0,460.74,381.63
2016,11,4,8,15,650.0,61.0,2.15,13.5,238.0,519.66,429.7
2016,11,4,8,30,698.0,66.0,2.0,14.0,283.0,579.87,476.52
2016,11,4,8,45,730.0,70.0,1.95,14.5,324.5,624.12,508.8
2016,11,4,9,0,762.0,74.0,1.9,15.0,366.0,672.02,542.4
2016,11,4,9,15,785.0,77.0,1.75,15.5,403.5,710.65,567.37
2016,11,4,9,30,808.0,80.0,1.6,16.0,441.0,747.29,590.08
2016,11,4,9,45,824.0,82.0,1.45,16.5,472.5,774.85,605.59
2016,11,4,10,0,840.0,84.0,1.3,17.0,504.0,799.63,618.74
2016,11,4,10,15,851.5,85.5,1.15,17.0,529.5,817.13,627.62
2016,11,4,10,30,863.0,87.0,1.0,17.0,555.0,831.38,634.11
2016,11,4,10,45,870.5,88.0,0.9,17.5,573.0,838.34,635.13
2016,11,4,11,0,878.0,89.0,0.8,18.0,591.0,841.81,633.91
2016,11,4,11,15,882.0,89.5,0.7,18.0,601.0,838.25,629.28
2016,11,4,11,30,886.0,90.0,0.6,18.0,611.0,825.14,618.49
2016,11,4,11,45,887.5,90.0,0.5,18.5,614.0,812.27,606.99
2016,11,4,12,0,889.0,90.0,0.4,19.0,617.0,796.01,593.43
2016,11,4,12,15,887.0,89.5,0.3,19.0,611.5,773.22,576.87
2016,11,4,12,30,885.0,89.0,0.2,19.0,606.0,747.35,558.56
2016,11,4,12,45,884.0,87.0,0.15,19.5,593.5,717.55,537.52
2016,11,4,13,0,883.0,85.0,0.1,20.0,581.0,684.87,513.89
2016,11,4,13,15,874.5,84.0,0.15,20.0,560.5,648.55,488.62
2016,11,4,13,30,866.0,83.0,0.2,20.0,540.0,606.88,459.08
2016,11,4,13,45,854.5,81.0,0.25,20.0,512.5,560.66,425.46
2016,11,4,14,0,843.0,79.0,0.3,20.0,485.0,513.1,389.74
2016,11,4,14,15,825.5,76.5,0.3,20.0,451.0,461.21,349.14
2016,11,4,14,30,808.0,74.0,0.3,20.0,417.0,409.08,307.03
2016,11,4,14,45,783.5,71.0,0.35,20.0,378.0,354.01,261.72
2016,11,4,15,0,759.0,68.0,0.4,20.0,339.0,300.03,215.92
2016,11,4,15,15,722.5,64.0,0.45,19.5,295.5,243.49,167.98
2016,11,4,15,30,686.0,60.0,0.5,19.0,252.0,190.01,122.59
2016,11,4,15,45,631.0,54.5,0.55,19.0,207.0,134.06,77.78
2016,11,4,16,0,576.0,49.0,0.6,19.0,162.0,85.58,43.96
2016,11,4,16,15,485.5,40.5,0.7,18.5,118.0,39.88,21.63
2016,11,4,16,30,395.0,32.0,0.8,18.0,74.0,25.52,15.46
2016,11,4,16,45,197.5,16.0,0.9,17.5,37.0,12.4,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,95.0,8.5,0.65,12.0,13.0,44.84,0.0
2016,11,5,7,0,190.0,17.0,0.7,12.0,26.0,116.84,0.0
2016,11,5,7,15,316.0,28.0,0.7,12.0,63.0,213.36,155.0
2016,11,5,7,30,442.0,39.0,0.7,12.0,100.0,305.73,244.19
2016,11,5,7,45,512.5,47.0,0.75,12.5,143.0,373.84,303.78
2016,11,5,8,0,583.0,55.0,0.8,13.0,186.0,446.42,364.31
2016,11,5,8,15,551.5,71.0,0.8,13.5,216.0,466.65,380.95
2016,11,5,8,30,520.0,87.0,0.8,14.0,246.0,482.4,393.03
2016,11,5,8,45,556.5,91.0,0.85,14.5,283.0,528.95,428.88
2016,11,5,9,0,593.0,95.0,0.9,15.0,320.0,575.33,463.2
2016,11,5,9,15,593.5,106.0,0.85,15.0,350.0,602.08,481.45
2016,11,5,9,30,594.0,117.0,0.8,15.0,380.0,626.4,497.61
2016,11,5,9,45,514.0,148.0,0.8,15.5,387.0,602.11,476.24
2016,11,5,10,0,434.0,179.0,0.8,16.0,394.0,578.45,455.64
2016,11,5,10,15,492.0,172.5,0.8,16.0,428.0,620.42,486.89
2016,11,5,10,30,550.0,166.0,0.8,16.0,462.0,661.11,516.03
2016,11,5,10,45,706.0,125.0,0.85,16.5,517.0,747.52,576.82
2016,11,5,11,0,862.0,84.0,0.9,17.0,572.0,813.76,620.35
2016,11,5,11,15,865.0,84.5,1.0,17.0,581.5,809.79,617.78
2016,11,5,11,30,868.0,85.0,1.1,17.0,591.0,802.42,613.88
2016,11,5,11,45,868.5,84.5,1.2,17.5,593.0,788.54,604.39
2016,11,5,12,0,869.0,84.0,1.3,18.0,595.0,771.38,592.71
2016,11,5,12,15,487.0,174.0,1.35,18.0,460.0,566.36,443.23
2016,11,5,12,30,105.0,264.0,1.4,18.0,325.0,343.89,269.88
2016,11,5,12,45,123.0,259.5,1.45,18.0,329.5,355.13,280.23
2016,11,5,13,0,141.0,255.0,1.5,18.0,334.0,355.97,281.26
2016,11,5,13,15,140.0,246.0,1.55,17.5,322.0,338.6,268.46
2016,11,5,13,30,139.0,237.0,1.6,17.0,310.0,321.04,255.42
2016,11,5,13,45,250.5,211.0,1.65,17.0,334.0,352.87,281.33
2016,11,5,14,0,362.0,185.0,1.7,17.0,358.0,368.88,293.46
2016,11,5,14,15,342.0,174.0,1.7,17.0,328.0,329.43,261.15
2016,11,5,14,30,322.0,163.0,1.7,17.0,298.0,291.28,229.65
2016,11,5,14,45,218.5,154.5,1.75,17.0,242.5,227.42,178.47
2016,11,5,15,0,115.0,146.0,1.8,17.0,187.0,172.27,134.94
2016,11,5,15,15,107.0,128.0,1.75,16.5,162.5,145.28,112.54
2016,11,5,15,30,99.0,110.0,1.7,16.0,138.0,119.31,90.8
2016,11,5,15,45,87.0,91.5,1.7,16.0,112.5,93.47,69.32
2016,11,5,16,0,75.0,73.0,1.7,16.0,87.0,69.27,49.74
2016,11,5,16,15,55.5,54.0,1.6,15.5,63.0,46.35,32.27
2016,11,5,16,30,36.0,35.0,1.5,15.0,39.0,29.84,19.07
2016,11,5,16,45,18.0,17.5,1.45,14.5,19.5,16.04,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,13.0,6.0,5.72,0.0
2016,11,6,7,0,0.0,12.0,0.8,13.0,12.0,11.44,0.0
2016,11,6,7,15,9.5,29.0,0.9,13.0,30.5,39.0,23.58
2016,11,6,7,30,19.0,46.0,1.0,13.0,49.0,63.89,47.62
2016,11,6,7,45,31.0,64.5,1.1,13.5,71.0,92.3,72.61
2016,11,6,8,0,43.0,83.0,1.2,14.0,93.0,121.0,97.52
2016,11,6,8,15,50.5,101.0,1.2,14.0,115.0,146.62,119.54
2016,11,6,8,30,58.0,119.0,1.2,14.0,137.0,172.52,141.37
2016,11,6,8,45,63.0,136.0,1.3,14.5,158.0,195.54,160.15
2016,11,6,9,0,68.0,153.0,1.4,15.0,179.0,218.66,178.65
2016,11,6,9,15,69.5,169.0,1.4,15.0,198.0,237.87,193.83
2016,11,6,9,30,71.0,185.0,1.4,15.0,217.0,256.92,208.71
2016,11,6,9,45,102.5,201.5,1.4,15.0,250.5,300.21,243.64
2016,11,6,10,0,134.0,218.0,1.4,15.0,284.0,356.56,287.99
2016,11,6,10,15,167.0,228.5,1.35,15.0,315.0,394.38,317.25
2016,11,6,10,30,200.0,239.0,1.3,15.0,346.0,432.01,346.02
2016,11,6,10,45,285.5,233.5,1.3,15.5,391.5,505.89,402.52
2016,11,6,11,0,371.0,228.0,1.3,16.0,437.0,565.96,447.22
2016,11,6,11,15,325.5,242.0,1.35,16.0,427.5,540.09,426.21
2016,11,6,11,30,280.0,256.0,1.4,16.0,418.0,513.42,405.28
2016,11,6,11,45,301.0,253.0,1.45,16.5,428.0,519.65,409.85
2016,11,6,12,0,322.0,250.0,1.5,17.0,438.0,524.13,412.8
2016,11,6,12,15,268.0,256.0,1.5,17.0,411.5,480.56,378.85
2016,11,6,12,30,214.0,262.0,1.5,17.0,385.0,429.2,339.22
2016,11,6,12,45,208.0,256.5,1.5,17.0,374.0,410.61,325.21
2016,11,6,13,0,202.0,251.0,1.5,17.0,363.0,391.81,310.74
2016,11,6,13,15,285.5,228.0,1.45,17.0,380.0,417.38,331.38
2016,11,6,13,30,369.0,205.0,1.4,17.0,397.0,428.68,340.23
2016,11,6,13,45,371.0,193.0,1.4,17.0,377.0,399.67,317.17
2016,11,6,14,0,373.0,181.0,1.4,17.0,357.0,369.7,293.13
2016,11,6,14,15,220.0,177.0,1.35,16.5,279.0,276.61,219.71
2016,11,6,14,30,67.0,173.0,1.3,16.0,201.0,191.59,152.53
2016,11,6,14,45,121.5,158.0,1.3,16.0,202.5,193.9,153.59
2016,11,6,15,0,176.0,143.0,1.3,16.0,204.0,187.59,146.25
2016,11,6,15,15,164.5,126.0,1.15,15.5,177.5,157.36,120.69
2016,11,6,15,30,153.0,109.0,1.0,15.0,151.0,128.42,96.26
2016,11,6,15,45,139.5,90.0,0.9,15.0,123.0,98.9,71.67
2016,11,6,16,0,126.0,71.0,0.8,15.0,95.0,71.18,49.61
2016,11,6,16,15,100.0,53.0,0.75,14.5,68.5,45.99,31.7
2016,11,6,16,30,74.0,35.0,0.7,14.0,42.0,29.78,18.91
2016,11,6,16,45,37.0,17.5,0.7,14.0,21.0,15.43,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,12.5,7.5,7.15,0.0
2016,11,7,7,0,0.0,15.0,1.5,13.0,15.0,14.3,0.0
2016,11,7,7,15,79.0,30.0,1.5,13.0,40.5,90.23,59.92
2016,11,7,7,30,158.0,45.0,1.5,13.0,66.0,152.22,120.54
2016,11,7,7,45,189.0,62.5,1.55,13.5,97.0,196.71,160.47
2016,11,7,8,0,220.0,80.0,1.6,14.0,128.0,242.89,200.59
2016,11,7,8,15,239.0,96.5,1.55,14.5,159.0,281.56,233.21
2016,11,7,8,30,258.0,113.0,1.5,15.0,190.0,320.76,265.17
2016,11,7,8,45,270.0,128.5,1.45,15.5,219.0,354.02,291.27
2016,11,7,9,0,282.0,144.0,1.4,16.0,248.0,386.98,316.37
2016,11,7,9,15,300.0,157.0,1.35,16.0,278.5,420.8,342.26
2016,11,7,9,30,318.0,170.0,1.3,16.0,309.0,454.29,367.34
2016,11,7,9,45,344.5,179.0,1.3,16.5,339.0,488.94,392.62
2016,11,7,10,0,371.0,188.0,1.3,17.0,369.0,523.06,417.02
2016,11,7,10,15,389.5,195.0,1.25,17.5,393.5,547.37,433.33
2016,11,7,10,30,408.0,202.0,1.2,18.0,418.0,583.18,457.54
2016,11,7,10,45,444.5,200.5,1.15,18.5,443.0,609.66,475.29
2016,11,7,11,0,481.0,199.0,1.1,19.0,468.0,634.2,491.42
2016,11,7,11,15,467.0,207.0,1.05,19.0,471.5,626.09,484.01
2016,11,7,11,30,453.0,215.0,1.0,19.0,475.0,616.1,475.67
2016,11,7,11,45,433.5,221.0,1.0,19.5,471.0,597.96,461.1
2016,11,7,12,0,414.0,227.0,1.0,20.0,467.0,578.54,445.73
2016,11,7,12,15,384.0,231.5,1.0,20.0,452.5,539.39,417.03
2016,11,7,12,30,354.0,236.0,1.0,20.0,438.0,510.36,395.39
2016,11,7,12,45,400.0,219.5,1.05,20.0,443.0,511.4,397.36
2016,11,7,13,0,446.0,203.0,1.1,20.0,448.0,516.73,401.77
2016,11,7,13,15,451.5,193.0,1.05,20.0,433.5,490.83,381.96
2016,11,7,13,30,457.0,183.0,1.0,20.0,419.0,463.27,360.82
2016,11,7,13,45,399.5,183.5,1.0,20.0,382.0,410.45,320.17
2016,11,7,14,0,342.0,184.0,1.0,20.0,345.0,356.63,278.47
2016,11,7,14,15,269.5,179.0,0.95,19.5,300.0,300.55,234.89
2016,11,7,14,30,197.0,174.0,0.9,19.0,255.0,247.6,193.48
2016,11,7,14,45,190.0,158.0,0.9,19.0,230.5,217.73,169.08
2016,11,7,15,0,183.0,142.0,0.9,19.0,206.0,188.48,144.67
2016,11,7,15,15,173.5,124.5,0.8,18.5,178.5,157.95,119.21
2016,11,7,15,30,164.0,107.0,0.7,18.0,151.0,128.48,94.57
2016,11,7,15,45,147.5,88.5,0.6,18.0,123.0,98.42,69.98
2016,11,7,16,0,131.0,70.0,0.5,18.0,95.0,70.47,48.21
2016,11,7,16,15,102.0,52.0,0.5,17.5,68.0,45.0,30.5
2016,11,7,16,30,73.0,34.0,0.5,17.0,41.0,28.96,17.73
2016,11,7,16,45,36.5,17.0,0.55,17.0,20.5,14.99,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,18.11,0.0
2016,11,8,7,15,200.5,28.0,1.3,13.0,53.5,153.43,101.19
2016,11,8,7,30,401.0,37.0,1.3,13.0,88.0,278.93,221.47
2016,11,8,7,45,480.0,45.0,1.35,13.5,130.0,349.34,284.07
2016,11,8,8,0,559.0,53.0,1.4,14.0,172.0,425.01,348.16
2016,11,8,8,15,609.5,58.0,1.3,14.5,215.0,483.25,395.53
2016,11,8,8,30,660.0,63.0,1.2,15.0,258.0,543.08,441.91
2016,11,8,8,45,546.0,91.5,1.15,15.5,268.5,517.35,419.76
2016,11,8,9,0,432.0,120.0,1.1,16.0,279.0,478.38,387.4
2016,11,8,9,15,480.5,124.0,1.05,16.5,317.5,528.34,424.98
2016,11,8,9,30,529.0,128.0,1.0,17.0,356.0,578.66,460.92
2016,11,8,9,45,681.5,101.0,0.95,17.5,416.5,680.21,533.27
2016,11,8,10,0,834.0,74.0,0.9,18.0,477.0,772.91,594.62
2016,11,8,10,15,845.0,75.5,0.85,18.0,501.5,789.87,603.38
2016,11,8,10,30,856.0,77.0,0.8,18.0,526.0,797.04,606.42
2016,11,8,10,45,862.0,78.0,0.8,18.5,543.5,802.95,608.47
2016,11,8,11,0,868.0,79.0,0.8,19.0,561.0,805.48,608.38
2016,11,8,11,15,872.0,80.0,0.75,19.0,571.0,802.98,605.4
2016,11,8,11,30,876.0,81.0,0.7,19.0,581.0,797.03,600.31
2016,11,8,11,45,876.5,81.5,0.7,19.5,583.5,784.33,590.54
2016,11,8,12,0,877.0,82.0,0.7,20.0,586.0,768.31,578.76
2016,11,8,12,15,875.5,81.5,0.7,20.0,581.0,746.44,564.22
2016,11,8,12,30,874.0,81.0,0.7,20.0,576.0,721.51,547.68
2016,11,8,12,45,872.5,79.5,0.7,20.5,564.0,692.53,527.34
2016,11,8,13,0,871.0,78.0,0.7,21.0,552.0,660.74,503.97
2016,11,8,13,15,863.5,76.5,0.7,21.0,532.5,622.57,476.17
2016,11,8,13,30,856.0,75.0,0.7,21.0,513.0,582.32,446.25
2016,11,8,13,45,843.0,74.0,0.75,21.0,486.5,539.39,413.93
2016,11,8,14,0,830.0,73.0,0.8,21.0,460.0,493.13,378.12
2016,11,8,14,15,813.0,71.0,0.7,21.0,427.0,443.09,337.38
2016,11,8,14,30,796.0,69.0,0.6,21.0,394.0,392.78,295.38
2016,11,8,14,45,769.5,66.0,0.55,21.0,356.0,338.16,249.43
2016,11,8,15,0,743.0,63.0,0.5,21.0,318.0,284.85,203.57
2016,11,8,15,15,706.0,59.5,0.45,20.5,276.0,230.14,156.82
2016,11,8,15,30,669.0,56.0,0.4,20.0,234.0,178.52,113.06
