Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,45,610.5,50.5,0.35,20.0,190.0,123.88,69.97
2016,11,8,16,0,552.0,45.0,0.3,20.0,146.0,76.95,38.27
2016,11,8,16,15,459.5,37.0,0.6,19.0,104.5,33.84,18.66
2016,11,8,16,30,367.0,29.0,0.9,18.0,63.0,23.29,12.85
2016,11,8,16,45,183.5,14.5,1.2,17.5,31.5,11.4,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,11,9,7,0,0.0,15.0,1.4,12.0,15.0,14.3,0.0
2016,11,9,7,15,158.0,27.5,1.45,12.5,47.0,131.38,81.95
2016,11,9,7,30,316.0,40.0,1.5,13.0,79.0,237.08,187.73
2016,11,9,7,45,383.5,51.5,1.55,13.5,118.5,301.48,245.63
2016,11,9,8,0,451.0,63.0,1.6,14.0,158.0,370.49,304.76
2016,11,9,8,15,498.5,71.0,1.5,14.5,198.0,426.88,351.38
2016,11,9,8,30,546.0,79.0,1.4,15.0,238.0,484.79,397.2
2016,11,9,8,45,597.5,79.0,1.35,15.5,276.0,537.14,437.42
2016,11,9,9,0,649.0,79.0,1.3,16.0,314.0,589.85,476.16
2016,11,9,9,15,696.5,83.0,1.3,16.0,359.0,644.71,515.69
2016,11,9,9,30,744.0,87.0,1.3,16.0,404.0,699.05,553.87
2016,11,9,9,45,777.0,85.0,1.35,16.5,437.5,729.71,573.77
2016,11,9,10,0,810.0,83.0,1.4,17.0,471.0,762.47,595.16
2016,11,9,10,15,822.0,84.5,1.4,17.5,496.0,779.98,605.05
2016,11,9,10,30,834.0,86.0,1.4,18.0,521.0,794.39,612.93
2016,11,9,10,45,841.0,87.5,1.4,18.5,538.5,801.49,615.81
2016,11,9,11,0,848.0,89.0,1.4,19.0,556.0,805.23,616.55
2016,11,9,11,15,852.0,89.5,1.4,19.0,566.0,801.95,613.79
2016,11,9,11,30,856.0,90.0,1.4,19.0,576.0,795.27,608.9
2016,11,9,11,45,856.5,90.5,1.4,19.5,578.5,782.45,598.8
2016,11,9,12,0,857.0,91.0,1.4,20.0,581.0,766.36,586.64
2016,11,9,12,15,855.0,90.5,1.35,20.0,575.5,744.07,570.89
2016,11,9,12,30,853.0,90.0,1.3,20.0,570.0,718.8,553.17
2016,11,9,12,45,856.5,86.0,1.3,20.5,559.0,690.52,532.73
2016,11,9,13,0,860.0,82.0,1.3,21.0,548.0,659.21,508.87
2016,11,9,13,15,851.0,81.0,1.25,21.0,527.5,620.56,479.73
2016,11,9,13,30,842.0,80.0,1.2,21.0,507.0,579.96,448.63
2016,11,9,13,45,828.0,78.5,1.15,21.0,480.0,534.42,413.17
2016,11,9,14,0,814.0,77.0,1.1,21.0,453.0,487.82,376.05
2016,11,9,14,15,795.0,74.5,1.05,21.0,420.0,437.16,334.89
2016,11,9,14,30,776.0,72.0,1.0,21.0,387.0,386.48,292.59
2016,11,9,14,45,749.5,69.0,0.95,21.0,349.0,332.95,247.12
2016,11,9,15,0,723.0,66.0,0.9,21.0,311.0,280.77,201.84
2016,11,9,15,15,684.5,62.0,0.85,20.5,269.5,226.38,155.17
2016,11,9,15,30,646.0,58.0,0.8,20.0,228.0,173.75,110.51
2016,11,9,15,45,588.5,52.0,0.75,20.0,184.5,121.71,69.36
2016,11,9,16,0,531.0,46.0,0.7,20.0,141.0,75.78,38.26
2016,11,9,16,15,436.5,37.0,0.75,19.5,100.0,33.11,22.53
2016,11,9,16,30,342.0,28.0,0.8,19.0,59.0,22.46,11.86
2016,11,9,16,45,171.0,14.0,0.85,18.5,29.5,11.02,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.0,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,13.0,9.0,8.58,0.0
2016,11,10,7,15,25.5,25.5,2.15,13.5,28.5,42.0,20.71
2016,11,10,7,30,51.0,42.0,2.2,14.0,48.0,84.54,63.67
2016,11,10,7,45,69.0,61.0,2.25,14.5,73.0,119.09,94.58
2016,11,10,8,0,87.0,80.0,2.3,15.0,98.0,154.13,125.17
2016,11,10,8,15,98.0,98.5,2.15,15.0,123.0,184.77,151.64
2016,11,10,8,30,109.0,117.0,2.0,15.0,148.0,215.73,177.76
2016,11,10,8,45,118.5,133.0,1.9,15.5,172.0,242.43,199.47
2016,11,10,9,0,128.0,149.0,1.8,16.0,196.0,269.35,220.8
2016,11,10,9,15,281.0,147.0,1.65,16.0,262.0,392.3,321.63
2016,11,10,9,30,434.0,145.0,1.5,16.0,328.0,523.69,424.02
2016,11,10,9,45,622.0,112.5,1.4,16.5,396.5,643.52,513.57
2016,11,10,10,0,810.0,80.0,1.3,17.0,465.0,756.57,591.08
2016,11,10,10,15,821.0,81.5,1.25,17.5,489.0,773.26,598.88
2016,11,10,10,30,832.0,83.0,1.2,18.0,513.0,786.86,605.58
2016,11,10,10,45,838.0,84.5,1.15,18.5,530.0,793.17,607.29
2016,11,10,11,0,844.0,86.0,1.1,19.0,547.0,796.15,606.87
2016,11,10,11,15,848.0,86.5,1.0,19.0,557.0,792.95,602.83
2016,11,10,11,30,852.0,87.0,0.9,19.0,567.0,786.37,596.65
2016,11,10,11,45,850.5,88.0,0.8,19.5,568.5,772.71,584.69
2016,11,10,12,0,849.0,89.0,0.7,20.0,570.0,755.87,570.8
2016,11,10,12,15,846.0,88.5,0.6,20.0,564.5,733.1,554.11
2016,11,10,12,30,843.0,88.0,0.5,20.0,559.0,707.43,535.59
2016,11,10,12,45,839.5,86.5,0.4,20.5,546.5,677.53,512.98
2016,11,10,13,0,836.0,85.0,0.3,21.0,534.0,645.04,487.61
2016,11,10,13,15,827.0,83.5,0.25,21.0,514.0,606.73,459.45
2016,11,10,13,30,818.0,82.0,0.2,21.0,494.0,566.56,429.47
2016,11,10,13,45,804.5,80.0,0.15,21.0,467.5,521.82,395.55
2016,11,10,14,0,791.0,78.0,0.1,21.0,441.0,476.05,360.05
2016,11,10,14,15,772.0,76.0,0.1,21.0,408.5,427.06,321.51
2016,11,10,14,30,753.0,74.0,0.1,21.0,376.0,378.09,281.78
2016,11,10,14,45,726.0,70.5,0.15,21.0,338.5,325.14,238.24
2016,11,10,15,0,699.0,67.0,0.2,21.0,301.0,273.65,194.76
2016,11,10,15,15,660.0,62.5,0.2,20.5,260.0,218.79,148.63
2016,11,10,15,30,621.0,58.0,0.2,20.0,219.0,168.36,106.44
2016,11,10,15,45,561.5,52.0,0.2,20.0,177.0,117.63,66.92
2016,11,10,16,0,502.0,46.0,0.2,20.0,135.0,73.26,37.27
2016,11,10,16,15,407.0,37.0,0.2,19.5,95.0,32.43,21.92
2016,11,10,16,30,312.0,28.0,0.2,19.0,55.0,22.58,11.69
2016,11,10,16,45,156.0,14.0,0.2,18.5,27.5,13.34,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,6.67,0.0
2016,11,11,7,15,21.5,23.5,1.3,13.5,26.0,36.94,15.61
2016,11,11,7,30,43.0,40.0,1.3,14.0,45.0,77.65,57.73
2016,11,11,7,45,61.5,59.0,1.35,14.5,69.5,112.29,88.65
2016,11,11,8,0,80.0,78.0,1.4,15.0,94.0,147.4,119.18
2016,11,11,8,15,92.0,96.5,1.25,15.0,119.0,178.46,145.86
2016,11,11,8,30,104.0,115.0,1.1,15.0,144.0,209.88,172.19
2016,11,11,8,45,114.5,131.5,1.0,15.5,168.0,237.82,194.7
2016,11,11,9,0,125.0,148.0,0.9,16.0,192.0,266.0,216.77
2016,11,11,9,15,251.5,150.5,0.85,16.0,251.5,374.42,304.55
2016,11,11,9,30,378.0,153.0,0.8,16.0,311.0,489.33,393.12
2016,11,11,9,45,329.5,174.5,0.8,16.5,320.0,468.9,374.35
2016,11,11,10,0,281.0,196.0,0.8,17.0,329.0,458.51,364.12
2016,11,11,10,15,356.5,192.5,0.8,17.0,369.5,514.53,407.1
2016,11,11,10,30,432.0,189.0,0.8,17.0,410.0,583.67,457.78
2016,11,11,10,45,360.0,211.5,0.85,17.5,400.0,537.33,420.83
2016,11,11,11,0,288.0,234.0,0.9,18.0,390.0,502.34,392.84
2016,11,11,11,15,229.0,245.5,0.95,18.0,371.5,452.12,354.64
2016,11,11,11,30,170.0,257.0,1.0,18.0,353.0,414.19,325.04
2016,11,11,11,45,184.0,257.5,1.1,18.0,361.5,420.69,330.76
2016,11,11,12,0,198.0,258.0,1.2,18.0,370.0,426.12,335.33
2016,11,11,12,15,101.5,218.5,1.2,18.0,276.0,305.16,241.12
2016,11,11,12,30,5.0,179.0,1.2,18.0,182.0,174.96,137.07
2016,11,11,12,45,2.5,148.5,1.3,18.0,150.0,142.44,111.49
2016,11,11,13,0,0.0,118.0,1.4,18.0,118.0,110.82,86.0
2016,11,11,13,15,0.0,114.0,1.4,18.0,114.0,106.91,82.97
2016,11,11,13,30,0.0,110.0,1.4,18.0,110.0,103.02,79.92
2016,11,11,13,45,12.5,142.0,1.45,18.0,147.5,140.45,110.77
2016,11,11,14,0,25.0,174.0,1.5,18.0,185.0,176.85,140.33
2016,11,11,14,15,68.5,171.5,1.45,18.0,199.5,195.17,154.99
2016,11,11,14,30,112.0,169.0,1.4,18.0,214.0,208.37,164.86
2016,11,11,14,45,106.5,153.5,1.4,18.0,193.0,183.92,144.59
2016,11,11,15,0,101.0,138.0,1.4,18.0,172.0,160.07,124.71
2016,11,11,15,15,94.0,120.0,1.3,17.5,148.0,134.23,103.23
2016,11,11,15,30,87.0,102.0,1.2,17.0,124.0,109.32,82.43
2016,11,11,15,45,77.0,83.5,1.1,16.5,100.0,84.6,62.04
2016,11,11,16,0,67.0,65.0,1.0,16.0,76.0,61.33,43.3
2016,11,11,16,15,43.5,47.0,0.95,15.5,53.5,41.12,29.69
2016,11,11,16,30,20.0,29.0,0.9,15.0,31.0,25.75,13.96
2016,11,11,16,45,10.0,14.5,0.9,15.0,15.5,13.82,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,14.0,12.0,11.44,0.0
2016,11,12,7,15,193.5,22.0,0.9,14.0,44.0,136.84,63.03
2016,11,12,7,30,387.0,32.0,0.9,14.0,76.0,262.21,202.94
2016,11,12,7,45,472.5,39.5,0.9,14.5,117.0,333.62,267.62
2016,11,12,8,0,558.0,47.0,0.9,15.0,158.0,411.05,332.77
2016,11,12,8,15,610.5,52.0,0.85,15.0,200.0,469.67,381.16
2016,11,12,8,30,663.0,57.0,0.8,15.0,242.0,526.13,426.02
2016,11,12,8,45,498.0,92.5,0.8,15.5,243.5,475.05,384.7
2016,11,12,9,0,333.0,128.0,0.8,16.0,245.0,400.38,324.75
2016,11,12,9,15,264.5,151.5,0.8,16.0,251.0,384.93,311.63
2016,11,12,9,30,196.0,175.0,0.8,16.0,257.0,352.69,284.78
2016,11,12,9,45,128.0,185.5,0.8,16.5,240.5,313.05,251.46
2016,11,12,10,0,60.0,196.0,0.8,17.0,224.0,258.76,206.39
2016,11,12,10,15,98.5,212.0,0.8,17.0,261.0,306.72,244.97
2016,11,12,10,30,137.0,228.0,0.8,17.0,298.0,367.07,291.59
2016,11,12,10,45,137.5,236.5,0.85,17.5,308.5,375.04,296.4
2016,11,12,11,0,138.0,245.0,0.9,18.0,319.0,382.49,301.22
2016,11,12,11,15,505.5,160.0,0.95,18.0,439.5,598.12,469.96
2016,11,12,11,30,873.0,75.0,1.0,18.0,560.0,778.58,597.79
2016,11,12,11,45,874.0,75.0,1.1,18.5,562.5,765.97,586.8
2016,11,12,12,0,875.0,75.0,1.2,19.0,565.0,750.07,575.98
2016,11,12,12,15,873.5,75.0,1.25,19.0,560.0,729.12,562.17
2016,11,12,12,30,872.0,75.0,1.3,19.0,555.0,705.13,546.23
2016,11,12,12,45,859.0,77.0,1.4,19.0,541.0,672.67,524.6
2016,11,12,13,0,846.0,79.0,1.5,19.0,527.0,641.27,501.7
2016,11,12,13,15,837.5,78.0,1.55,18.5,507.5,603.73,474.41
2016,11,12,13,30,829.0,77.0,1.6,18.0,488.0,564.24,444.86
2016,11,12,13,45,817.0,75.0,1.65,18.0,462.0,520.11,410.05
2016,11,12,14,0,805.0,73.0,1.7,18.0,436.0,474.79,373.29
2016,11,12,14,15,786.0,71.0,1.7,18.0,404.0,425.44,332.16
2016,11,12,14,30,767.0,69.0,1.7,18.0,372.0,376.07,289.86
2016,11,12,14,45,741.5,65.5,1.75,18.0,334.5,323.22,243.94
2016,11,12,15,0,716.0,62.0,1.8,18.0,297.0,271.63,198.1
2016,11,12,15,15,676.5,58.0,1.85,17.5,256.5,217.81,150.91
2016,11,12,15,30,637.0,54.0,1.9,17.0,216.0,165.94,106.09
2016,11,12,15,45,575.5,48.5,1.95,17.0,173.5,114.85,65.34
2016,11,12,16,0,514.0,43.0,2.0,17.0,131.0,70.28,35.25
2016,11,12,16,15,413.0,34.5,2.0,16.5,91.5,29.47,19.54
2016,11,12,16,30,312.0,26.0,2.0,16.0,52.0,20.92,9.84
2016,11,12,16,45,156.0,13.0,2.05,15.5,26.0,12.39,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,182.0,16.5,0.95,12.0,36.5,123.17,46.23
2016,11,13,7,30,364.0,33.0,0.9,12.0,73.0,250.75,194.24
2016,11,13,7,45,450.5,41.0,0.85,12.5,113.5,322.28,259.96
2016,11,13,8,0,537.0,49.0,0.8,13.0,154.0,399.87,325.59
2016,11,13,8,15,591.0,55.0,0.7,13.5,196.0,459.89,374.38
2016,11,13,8,30,645.0,61.0,0.6,14.0,238.0,521.87,422.21
2016,11,13,8,45,681.0,65.0,0.55,14.5,278.0,570.28,458.01
2016,11,13,9,0,717.0,69.0,0.5,15.0,318.0,614.51,488.5
2016,11,13,9,15,742.0,72.0,0.45,15.5,354.0,652.91,513.45
2016,11,13,9,30,767.0,75.0,0.4,16.0,390.0,689.59,536.46
2016,11,13,9,45,663.0,105.0,0.35,16.5,392.0,661.26,513.27
2016,11,13,10,0,559.0,135.0,0.3,17.0,394.0,615.93,478.18
2016,11,13,10,15,692.0,109.0,0.35,17.0,447.0,700.89,539.44
2016,11,13,10,30,825.0,83.0,0.4,17.0,500.0,774.53,588.87
2016,11,13,10,45,834.0,84.0,0.5,17.0,518.0,782.69,594.3
2016,11,13,11,0,843.0,85.0,0.6,17.0,536.0,787.54,598.6
2016,11,13,11,15,848.0,85.5,0.6,17.0,546.5,785.23,596.52
2016,11,13,11,30,853.0,86.0,0.6,17.0,557.0,779.55,592.38
2016,11,13,11,45,857.5,85.5,0.65,17.5,560.5,768.91,584.76
2016,11,13,12,0,862.0,85.0,0.7,18.0,564.0,754.91,574.98
2016,11,13,12,15,860.0,84.5,0.65,18.0,559.0,732.83,559.34
2016,11,13,12,30,858.0,84.0,0.6,18.0,554.0,707.76,541.79
2016,11,13,12,45,860.5,81.0,0.6,18.5,543.0,680.05,521.82
2016,11,13,13,0,863.0,78.0,0.6,19.0,532.0,646.16,496.5
2016,11,13,13,15,854.5,77.0,0.6,19.0,512.0,611.32,470.69
2016,11,13,13,30,846.0,76.0,0.6,19.0,492.0,571.3,440.58
2016,11,13,13,45,834.5,73.5,0.6,19.0,466.0,526.3,406.08
2016,11,13,14,0,823.0,71.0,0.6,19.0,440.0,480.05,369.64
2016,11,13,14,15,804.5,69.0,0.6,19.0,407.5,430.23,329.38
2016,11,13,14,30,786.0,67.0,0.6,19.0,375.0,380.3,287.78
2016,11,13,14,45,760.0,64.0,0.6,19.0,337.0,326.96,242.49
2016,11,13,15,0,734.0,61.0,0.6,19.0,299.0,274.88,197.19
2016,11,13,15,15,695.0,57.0,0.65,18.5,258.0,220.33,150.36
2016,11,13,15,30,656.0,53.0,0.7,18.0,217.0,169.1,106.76
2016,11,13,15,45,596.5,47.0,0.75,17.5,174.5,117.08,65.92
2016,11,13,16,0,537.0,41.0,0.8,17.0,132.0,69.45,33.87
2016,11,13,16,15,437.0,33.0,0.9,16.5,92.0,27.92,18.19
2016,11,13,16,30,337.0,25.0,1.0,16.0,52.0,20.1,8.84
2016,11,13,16,45,168.5,12.5,1.1,15.5,26.0,11.91,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,7,15,200.0,15.5,1.45,11.5,36.5,128.57,34.38
2016,11,14,7,30,400.0,31.0,1.4,12.0,73.0,265.67,204.65
2016,11,14,7,45,486.5,38.5,1.35,12.5,114.5,337.6,272.74
2016,11,14,8,0,573.0,46.0,1.3,13.0,156.0,415.63,339.63
2016,11,14,8,15,626.5,51.0,1.2,13.5,198.5,470.49,385.46
2016,11,14,8,30,680.0,56.0,1.1,14.0,241.0,532.32,434.24
2016,11,14,8,45,714.5,60.0,1.0,14.5,281.5,581.06,470.51
2016,11,14,9,0,749.0,64.0,0.9,15.0,322.0,629.23,503.75
2016,11,14,9,15,773.0,67.0,0.8,15.0,358.0,667.52,529.37
2016,11,14,9,30,797.0,70.0,0.7,15.0,394.0,703.99,552.92
2016,11,14,9,45,808.0,74.0,0.6,15.5,424.0,729.55,567.05
2016,11,14,10,0,819.0,78.0,0.5,16.0,454.0,752.3,578.93
2016,11,14,10,15,831.0,79.5,0.45,16.5,478.5,769.84,587.82
2016,11,14,10,30,843.0,81.0,0.4,17.0,503.0,784.29,594.6
2016,11,14,10,45,850.0,82.5,0.35,17.5,520.5,791.5,596.54
2016,11,14,11,0,857.0,84.0,0.3,18.0,538.0,795.34,596.43
2016,11,14,11,15,861.0,84.5,0.35,18.0,548.5,792.2,594.69
2016,11,14,11,30,865.0,85.0,0.4,18.0,559.0,785.65,590.92
2016,11,14,11,45,865.0,85.5,0.45,18.5,561.5,772.63,581.85
2016,11,14,12,0,865.0,86.0,0.5,19.0,564.0,756.34,570.74
2016,11,14,12,15,863.0,85.5,0.55,19.0,558.5,734.25,556.83
2016,11,14,12,30,861.0,85.0,0.6,19.0,553.0,709.17,540.86
2016,11,14,12,45,856.5,84.0,0.65,19.0,541.0,678.97,520.65
2016,11,14,13,0,852.0,83.0,0.7,19.0,529.0,646.19,497.47
2016,11,14,13,15,843.0,82.0,0.75,19.0,509.0,608.25,469.97
2016,11,14,13,30,834.0,81.0,0.8,19.0,489.0,568.4,440.3
2016,11,14,13,45,819.5,79.5,0.9,19.0,462.0,523.41,406.3
2016,11,14,14,0,805.0,78.0,1.0,19.0,435.0,477.42,370.3
2016,11,14,14,15,785.5,75.5,1.1,18.5,402.5,427.48,330.6
2016,11,14,14,30,766.0,73.0,1.2,18.0,370.0,377.57,289.35
2016,11,14,14,45,737.5,69.5,1.35,18.0,332.5,323.92,243.5
2016,11,14,15,0,709.0,66.0,1.5,18.0,295.0,271.83,197.79
2016,11,14,15,15,668.0,61.5,1.55,17.5,254.0,216.53,149.72
2016,11,14,15,30,627.0,57.0,1.6,17.0,213.0,165.75,106.08
2016,11,14,15,45,565.5,50.5,1.65,16.5,170.5,114.48,65.55
2016,11,14,16,0,504.0,44.0,1.7,16.0,128.0,69.76,35.52
2016,11,14,16,15,401.5,35.0,1.8,15.5,88.5,29.33,19.39
2016,11,14,16,30,299.0,26.0,1.9,15.0,49.0,21.17,9.16
2016,11,14,16,45,149.5,13.0,2.0,14.5,24.5,12.39,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,196.0,14.0,1.9,13.5,34.0,123.12,14.85
2016,11,15,7,30,392.0,28.0,2.0,14.0,68.0,257.25,195.31
2016,11,15,7,45,475.0,35.0,2.1,14.5,107.5,325.69,262.09
2016,11,15,8,0,558.0,42.0,2.2,15.0,147.0,395.58,323.55
2016,11,15,8,15,610.5,47.0,2.25,15.0,188.5,454.28,374.3
2016,11,15,8,30,663.0,52.0,2.3,15.0,230.0,514.63,424.54
2016,11,15,8,45,695.0,56.0,2.35,15.0,268.5,560.95,462.05
2016,11,15,9,0,727.0,60.0,2.4,15.0,307.0,606.69,497.04
2016,11,15,9,15,751.5,62.5,2.45,15.0,342.5,644.09,524.87
2016,11,15,9,30,776.0,65.0,2.5,15.0,378.0,679.81,550.98
2016,11,15,9,45,766.0,75.0,2.6,15.5,404.0,696.38,561.65
2016,11,15,10,0,756.0,85.0,2.7,16.0,430.0,709.37,569.72
2016,11,15,10,15,407.0,147.5,2.75,16.0,334.5,511.41,415.57
2016,11,15,10,30,58.0,210.0,2.8,16.0,239.0,270.26,217.54
2016,11,15,10,45,29.0,167.0,2.85,16.0,181.5,195.02,156.69
2016,11,15,11,0,0.0,124.0,2.9,16.0,124.0,117.75,92.54
2016,11,15,11,15,5.5,157.5,3.0,16.0,160.5,155.99,124.13
2016,11,15,11,30,11.0,191.0,3.1,16.0,197.0,194.62,155.57
2016,11,15,11,45,42.0,216.0,3.25,16.0,239.5,254.02,204.28
2016,11,15,12,0,73.0,241.0,3.4,16.0,282.0,303.02,244.04
2016,11,15,12,15,48.0,224.0,3.5,16.0,251.0,262.98,211.33
2016,11,15,12,30,23.0,207.0,3.6,16.0,220.0,216.55,173.51
2016,11,15,12,45,56.5,218.5,3.7,16.0,248.5,257.75,207.7
2016,11,15,13,0,90.0,230.0,3.8,16.0,277.0,288.55,233.01
2016,11,15,13,15,45.0,176.0,3.8,16.0,199.5,200.39,161.17
2016,11,15,13,30,0.0,122.0,3.8,16.0,122.0,114.68,90.36
2016,11,15,13,45,85.0,156.5,3.85,16.0,194.5,201.66,163.04
2016,11,15,14,0,170.0,191.0,3.9,16.0,267.0,272.33,220.23
2016,11,15,14,15,123.5,175.5,3.85,15.5,228.5,226.92,183.02
2016,11,15,14,30,77.0,160.0,3.8,15.0,190.0,182.85,147.11
2016,11,15,14,45,72.0,145.0,3.75,15.0,170.5,161.67,129.31
2016,11,15,15,0,67.0,130.0,3.7,15.0,151.0,141.05,111.79
2016,11,15,15,15,61.5,112.5,3.55,14.5,130.0,118.61,92.84
2016,11,15,15,30,56.0,95.0,3.4,14.0,109.0,96.96,74.44
2016,11,15,15,45,45.0,77.0,3.25,14.0,87.0,75.04,56.0
2016,11,15,16,0,34.0,59.0,3.1,14.0,65.0,54.67,39.12
2016,11,15,16,15,17.0,41.5,2.95,13.5,44.5,36.38,25.52
2016,11,15,16,30,0.0,24.0,2.8,13.0,24.0,21.87,9.19
2016,11,15,16,45,0.0,12.0,2.7,13.0,12.0,11.44,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,15.5,2.8,9.5,34.5,125.25,0.0
2016,11,16,7,30,397.0,31.0,2.9,10.0,69.0,262.07,200.02
2016,11,16,7,45,491.0,38.5,3.05,10.5,111.0,337.55,275.79
2016,11,16,8,0,585.0,46.0,3.2,11.0,153.0,419.59,348.65
2016,11,16,8,15,640.0,51.0,3.35,11.5,196.5,475.19,397.85
2016,11,16,8,30,695.0,56.0,3.5,12.0,240.0,538.21,450.93
2016,11,16,8,45,732.0,59.5,3.7,12.5,280.5,588.36,492.03
2016,11,16,9,0,769.0,63.0,3.9,13.0,321.0,637.99,530.25
2016,11,16,9,15,793.0,65.5,3.95,13.0,357.5,676.02,559.09
2016,11,16,9,30,817.0,68.0,4.0,13.0,394.0,712.17,586.03
2016,11,16,9,45,833.0,70.0,4.05,13.0,425.0,739.39,605.8
2016,11,16,10,0,849.0,72.0,4.1,13.0,456.0,763.9,623.41
2016,11,16,10,15,860.5,73.5,4.1,13.0,481.0,781.33,635.42
2016,11,16,10,30,872.0,75.0,4.1,13.0,506.0,789.13,640.29
2016,11,16,10,45,872.0,78.5,4.1,13.5,522.0,799.82,646.27
2016,11,16,11,0,872.0,82.0,4.1,14.0,538.0,800.59,644.95
2016,11,16,11,15,876.0,82.5,4.1,14.0,548.0,797.45,642.13
2016,11,16,11,30,880.0,83.0,4.1,14.0,558.0,790.86,636.91
2016,11,16,11,45,869.5,87.0,4.1,14.0,558.5,773.88,624.1
2016,11,16,12,0,859.0,91.0,4.1,14.0,559.0,753.83,609.16
2016,11,16,12,15,856.5,91.0,4.05,14.0,554.0,732.17,592.92
2016,11,16,12,30,854.0,91.0,4.0,14.0,549.0,707.55,574.5
2016,11,16,12,45,856.0,87.5,4.0,14.0,538.0,679.22,552.5
2016,11,16,13,0,858.0,84.0,4.0,14.0,527.0,647.96,527.62
2016,11,16,13,15,849.0,82.5,3.95,14.0,507.0,609.45,496.42
2016,11,16,13,30,840.0,81.0,3.9,14.0,487.0,569.01,463.12
2016,11,16,13,45,818.5,81.5,3.9,14.0,459.0,522.44,424.32
2016,11,16,14,0,797.0,82.0,3.9,14.0,431.0,475.38,384.25
2016,11,16,14,15,777.0,79.0,3.85,13.5,398.5,425.24,341.37
2016,11,16,14,30,757.0,76.0,3.8,13.0,366.0,375.19,297.37
2016,11,16,14,45,718.5,74.5,3.8,13.0,327.0,320.17,248.13
2016,11,16,15,0,680.0,73.0,3.8,13.0,288.0,268.09,200.8
2016,11,16,15,15,636.5,67.5,3.7,12.5,247.0,213.88,152.26
2016,11,16,15,30,593.0,62.0,3.6,12.0,206.0,163.56,108.05
2016,11,16,15,45,520.0,55.5,3.5,12.0,163.5,113.01,67.61
2016,11,16,16,0,447.0,49.0,3.4,12.0,121.0,70.41,38.76
2016,11,16,16,15,341.5,38.0,3.3,11.5,82.5,31.65,21.59
2016,11,16,16,30,236.0,27.0,3.2,11.0,44.0,22.4,9.0
2016,11,16,16,45,118.0,13.5,3.1,11.0,22.0,12.87,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,14.0,1.35,7.5,33.5,126.32,0.0
2016,11,17,7,30,417.0,28.0,1.3,8.0,67.0,267.77,201.79
2016,11,17,7,45,508.0,35.0,1.3,8.5,108.5,335.22,272.87
2016,11,17,8,0,599.0,42.0,1.3,9.0,150.0,415.91,343.75
2016,11,17,8,15,653.5,46.5,1.3,9.0,193.0,476.56,396.37
2016,11,17,8,30,708.0,51.0,1.3,9.0,236.0,538.76,448.13
2016,11,17,8,45,745.5,54.0,1.35,9.5,277.0,588.73,487.71
2016,11,17,9,0,783.0,57.0,1.4,10.0,318.0,638.26,524.49
2016,11,17,9,15,807.5,59.5,1.3,10.5,354.5,676.85,550.61
2016,11,17,9,30,832.0,62.0,1.2,11.0,391.0,713.59,574.51
2016,11,17,9,45,850.0,63.5,1.2,12.0,422.5,735.5,586.99
2016,11,17,10,0,868.0,65.0,1.2,13.0,454.0,761.11,602.03
2016,11,17,10,15,879.5,66.0,1.15,13.0,478.5,778.15,612.3
2016,11,17,10,30,891.0,67.0,1.1,13.0,503.0,792.02,620.39
2016,11,17,10,45,899.5,67.5,1.05,13.5,521.5,799.59,622.96
2016,11,17,11,0,908.0,68.0,1.0,14.0,540.0,803.71,623.26
2016,11,17,11,15,912.0,68.5,0.95,14.0,550.5,800.77,619.96
2016,11,17,11,30,916.0,69.0,0.9,14.0,561.0,794.31,614.44
2016,11,17,11,45,917.5,69.0,0.85,14.5,563.5,781.82,603.8
2016,11,17,12,0,919.0,69.0,0.8,15.0,566.0,765.9,591.03
2016,11,17,12,15,917.0,68.5,0.8,15.0,561.0,743.5,575.71
2016,11,17,12,30,915.0,68.0,0.8,15.0,556.0,717.96,558.29
2016,11,17,12,45,908.5,68.0,0.85,15.0,543.0,686.97,537.62
2016,11,17,13,0,902.0,68.0,0.9,15.0,530.0,653.35,513.12
2016,11,17,13,15,893.5,67.0,0.9,15.0,510.5,614.96,484.02
2016,11,17,13,30,885.0,66.0,0.9,15.0,491.0,574.48,452.66
2016,11,17,13,45,871.0,65.0,0.9,15.0,464.0,529.26,416.89
2016,11,17,14,0,857.0,64.0,0.9,15.0,437.0,482.83,379.16
2016,11,17,14,15,838.5,62.0,0.85,14.5,404.0,432.47,337.62
2016,11,17,14,30,820.0,60.0,0.8,14.0,371.0,382.12,294.75
2016,11,17,14,45,792.5,57.5,0.8,14.0,333.0,327.64,247.23
2016,11,17,15,0,765.0,55.0,0.8,14.0,295.0,274.47,199.79
2016,11,17,15,15,725.0,51.5,0.75,13.5,253.5,219.06,150.86
2016,11,17,15,30,685.0,48.0,0.7,13.0,212.0,166.98,105.58
2016,11,17,15,45,623.5,42.5,0.65,13.0,169.0,114.07,63.38
2016,11,17,16,0,562.0,37.0,0.6,13.0,126.0,67.64,32.48
2016,11,17,16,15,457.5,29.5,0.6,13.0,86.0,25.91,16.53
2016,11,17,16,30,353.0,22.0,0.6,13.0,46.0,19.28,6.28
2016,11,17,16,45,176.5,11.0,0.6,13.0,23.0,10.48,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.0,2.4,7.0,30.5,113.68,0.0
2016,11,18,7,30,366.0,28.0,2.4,7.0,61.0,241.82,180.46
2016,11,18,7,45,459.0,36.5,2.45,7.5,102.0,315.67,259.04
2016,11,18,8,0,552.0,45.0,2.5,8.0,143.0,396.49,331.61
2016,11,18,8,15,610.0,51.0,2.35,8.5,186.0,458.61,385.75
2016,11,18,8,30,668.0,57.0,2.2,9.0,229.0,522.97,439.26
2016,11,18,8,45,707.0,61.0,2.1,9.5,270.0,569.33,476.53
2016,11,18,9,0,746.0,65.0,2.0,10.0,311.0,620.16,514.82
2016,11,18,9,15,771.5,68.0,2.05,10.5,347.5,659.3,543.29
2016,11,18,9,30,797.0,71.0,2.1,11.0,384.0,696.69,569.83
2016,11,18,9,45,820.5,72.0,2.15,12.0,416.0,728.03,590.28
2016,11,18,10,0,844.0,73.0,2.2,13.0,448.0,756.92,608.56
2016,11,18,10,15,855.0,74.5,2.35,13.5,472.5,773.93,619.79
2016,11,18,10,30,866.0,76.0,2.5,14.0,497.0,787.77,628.8
2016,11,18,10,45,872.5,77.0,2.65,14.5,514.5,794.16,632.43
2016,11,18,11,0,879.0,78.0,2.8,15.0,532.0,790.99,629.24
2016,11,18,11,15,882.0,78.5,2.85,15.0,541.5,787.38,626.47
2016,11,18,11,30,885.0,79.0,2.9,15.0,551.0,780.38,621.35
2016,11,18,11,45,885.0,79.5,3.0,15.5,553.5,767.71,611.37
2016,11,18,12,0,885.0,80.0,3.1,16.0,556.0,751.77,599.11
2016,11,18,12,15,882.5,79.5,3.2,16.0,551.0,729.68,583.5
2016,11,18,12,30,880.0,79.0,3.3,16.0,546.0,704.59,565.66
2016,11,18,12,45,877.0,77.5,3.4,16.0,534.0,675.18,543.94
2016,11,18,13,0,874.0,76.0,3.5,16.0,522.0,643.05,518.93
2016,11,18,13,15,865.5,75.0,3.55,16.0,502.5,608.34,491.09
2016,11,18,13,30,857.0,74.0,3.6,16.0,483.0,568.41,458.68
2016,11,18,13,45,845.5,72.0,3.7,16.0,457.0,524.03,422.13
2016,11,18,14,0,834.0,70.0,3.8,16.0,431.0,478.35,383.52
2016,11,18,14,15,815.0,68.0,3.75,15.5,398.5,428.37,340.87
2016,11,18,14,30,796.0,66.0,3.7,15.0,366.0,378.27,296.9
2016,11,18,14,45,770.0,63.0,3.65,15.0,328.5,325.0,248.88
2016,11,18,15,0,744.0,60.0,3.6,15.0,291.0,272.93,201.16
2016,11,18,15,15,703.0,56.0,3.4,14.5,250.0,217.96,151.81
2016,11,18,15,30,662.0,52.0,3.2,14.0,209.0,166.47,106.54
2016,11,18,15,45,598.5,46.0,3.05,14.0,166.0,114.23,64.65
2016,11,18,16,0,535.0,40.0,2.9,14.0,123.0,66.81,32.66
2016,11,18,16,15,425.0,31.5,2.8,13.5,83.5,25.48,16.01
2016,11,18,16,30,315.0,23.0,2.7,13.0,44.0,18.69,5.22
2016,11,18,16,45,157.5,11.5,2.65,12.5,22.0,10.96,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
