Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,4.9,13.0,0.5,0.46,0.0
2016,11,19,7,30,0.0,1.0,4.9,13.0,1.0,0.92,0.0
2016,11,19,7,45,0.0,1.5,4.9,13.0,1.5,1.39,0.0
2016,11,19,8,0,0.0,2.0,4.9,13.0,2.0,1.85,0.0
2016,11,19,8,15,0.0,3.0,4.9,13.0,3.0,2.78,0.0
2016,11,19,8,30,0.0,4.0,4.9,13.0,4.0,3.7,0.0
2016,11,19,8,45,0.0,4.5,4.9,13.0,4.5,4.17,0.0
2016,11,19,9,0,0.0,5.0,4.9,13.0,5.0,4.63,0.0
2016,11,19,9,15,0.0,6.0,4.9,13.0,6.0,5.56,0.0
2016,11,19,9,30,0.0,7.0,4.9,13.0,7.0,6.49,0.0
2016,11,19,9,45,0.0,12.0,4.9,13.5,12.0,11.13,3.9
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,15.77,7.84
2016,11,19,10,15,0.0,47.0,4.9,14.0,47.0,43.68,31.58
2016,11,19,10,30,0.0,77.0,4.9,14.0,77.0,71.68,55.2
2016,11,19,10,45,0.0,71.5,4.9,14.0,71.5,66.55,50.79
2016,11,19,11,0,0.0,66.0,4.9,14.0,66.0,61.42,46.41
2016,11,19,11,15,0.0,63.0,4.85,14.0,63.0,58.62,44.02
2016,11,19,11,30,0.0,60.0,4.8,14.0,60.0,55.82,41.64
2016,11,19,11,45,0.0,60.5,4.8,14.5,60.5,56.29,41.93
2016,11,19,12,0,0.0,61.0,4.8,15.0,61.0,56.76,42.23
2016,11,19,12,15,0.0,68.5,4.75,15.0,68.5,63.76,48.11
2016,11,19,12,30,0.0,76.0,4.7,15.0,76.0,70.76,54.0
2016,11,19,12,45,0.0,54.0,4.7,15.0,54.0,50.22,36.79
2016,11,19,13,0,0.0,32.0,4.7,15.0,32.0,29.73,19.54
2016,11,19,13,15,0.0,68.5,4.6,15.0,68.5,63.74,48.28
2016,11,19,13,30,0.0,105.0,4.5,15.0,105.0,98.36,77.36
2016,11,19,13,45,0.0,103.0,4.45,15.0,103.0,96.42,75.83
2016,11,19,14,0,0.0,101.0,4.4,15.0,101.0,94.49,74.34
2016,11,19,14,15,0.0,61.5,4.25,15.0,61.5,57.19,43.02
2016,11,19,14,30,0.0,22.0,4.1,15.0,22.0,20.41,11.81
2016,11,19,14,45,0.0,19.5,4.0,15.0,19.5,18.08,9.84
2016,11,19,15,0,0.0,17.0,3.9,15.0,17.0,15.76,7.86
2016,11,19,15,15,0.0,14.5,3.7,14.5,14.5,13.43,5.88
2016,11,19,15,30,0.0,12.0,3.5,14.0,12.0,11.11,3.88
2016,11,19,15,45,0.0,9.5,3.35,14.0,9.5,8.79,1.84
2016,11,19,16,0,0.0,7.0,3.2,14.0,7.0,6.48,0.0
2016,11,19,16,15,0.0,4.5,3.15,13.5,4.5,4.16,0.0
2016,11,19,16,30,0.0,2.0,3.1,13.0,2.0,1.85,0.0
2016,11,19,16,45,0.0,1.0,3.05,13.0,1.0,0.95,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.5,14.0,1.55,12.0,14.0,13.56,0.0
2016,11,20,7,30,1.0,28.0,1.5,12.0,28.0,30.1,16.34
2016,11,20,7,45,18.5,45.0,1.5,12.5,48.5,63.52,47.17
2016,11,20,8,0,36.0,62.0,1.5,13.0,69.0,93.02,73.27
2016,11,20,8,15,47.0,80.0,1.55,13.0,90.5,120.9,97.78
2016,11,20,8,30,58.0,98.0,1.6,13.0,112.0,149.1,122.23
2016,11,20,8,45,63.5,114.5,1.65,13.0,133.0,171.86,141.65
2016,11,20,9,0,69.0,131.0,1.7,13.0,154.0,194.75,160.83
2016,11,20,9,15,75.0,146.0,1.7,13.0,173.0,216.04,178.4
2016,11,20,9,30,81.0,161.0,1.7,13.0,192.0,237.42,195.78
2016,11,20,9,45,49.5,162.0,1.7,13.0,182.0,212.63,174.22
2016,11,20,10,0,18.0,163.0,1.7,13.0,172.0,177.03,143.77
2016,11,20,10,15,10.5,161.5,1.7,13.0,167.0,168.06,136.0
2016,11,20,10,30,3.0,160.0,1.7,13.0,162.0,159.39,128.42
2016,11,20,10,45,21.0,183.5,1.7,13.5,194.5,198.03,160.28
2016,11,20,11,0,39.0,207.0,1.7,14.0,227.0,248.28,200.8
2016,11,20,11,15,78.0,222.5,1.6,13.5,263.5,294.55,238.84
2016,11,20,11,30,117.0,238.0,1.5,13.0,300.0,350.83,284.11
2016,11,20,11,45,62.5,210.0,1.45,13.0,243.5,263.4,213.04
2016,11,20,12,0,8.0,182.0,1.4,13.0,187.0,182.07,146.12
2016,11,20,12,15,4.5,173.5,1.25,13.0,176.5,170.23,136.56
2016,11,20,12,30,1.0,165.0,1.1,13.0,166.0,158.74,127.08
2016,11,20,12,45,8.0,174.0,1.0,13.5,178.5,172.19,138.05
2016,11,20,13,0,15.0,183.0,0.9,14.0,191.0,185.18,148.43
2016,11,20,13,15,131.5,192.0,0.85,14.0,254.5,275.64,222.83
2016,11,20,13,30,248.0,201.0,0.8,14.0,318.0,349.83,281.15
2016,11,20,13,45,170.5,192.0,0.8,14.0,270.0,282.39,226.71
2016,11,20,14,0,93.0,183.0,0.8,14.0,222.0,222.82,178.97
2016,11,20,14,15,188.5,164.0,0.8,14.0,236.5,243.31,195.08
2016,11,20,14,30,284.0,145.0,0.8,14.0,251.0,253.63,201.06
2016,11,20,14,45,498.0,103.0,0.8,14.0,265.0,270.37,208.18
2016,11,20,15,0,712.0,61.0,0.8,14.0,279.0,263.89,192.84
2016,11,20,15,15,669.5,57.0,0.75,13.5,238.5,210.49,145.69
2016,11,20,15,30,627.0,53.0,0.7,13.0,198.0,159.43,101.67
2016,11,20,15,45,561.5,46.5,0.65,13.0,156.5,108.37,61.3
2016,11,20,16,0,496.0,40.0,0.6,13.0,115.0,64.21,31.94
2016,11,20,16,15,382.5,31.0,0.6,13.0,77.5,24.8,15.38
2016,11,20,16,30,269.0,22.0,0.6,13.0,40.0,17.86,3.34
2016,11,20,16,45,134.5,11.0,0.65,13.0,20.0,10.48,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,185.0,12.5,2.25,9.5,27.5,92.84,0.0
2016,11,21,7,30,370.0,25.0,2.3,10.0,55.0,234.92,159.32
2016,11,21,7,45,469.5,32.0,2.4,10.5,94.5,306.25,246.36
2016,11,21,8,0,569.0,39.0,2.5,11.0,134.0,389.1,320.91
2016,11,21,8,15,627.0,44.0,2.55,11.0,176.0,450.67,375.75
2016,11,21,8,30,685.0,49.0,2.6,11.0,218.0,514.2,430.21
2016,11,21,8,45,722.5,52.5,2.65,11.5,258.0,563.72,470.84
2016,11,21,9,0,760.0,56.0,2.7,12.0,298.0,612.91,508.86
2016,11,21,9,15,785.5,58.5,2.7,12.0,334.5,651.5,538.01
2016,11,21,9,30,811.0,61.0,2.7,12.0,371.0,688.38,565.27
2016,11,21,9,45,813.0,67.5,2.7,12.5,399.5,710.62,579.93
2016,11,21,10,0,815.0,74.0,2.7,13.0,428.0,729.74,592.13
2016,11,21,10,15,828.0,75.5,2.7,13.0,452.5,748.08,604.77
2016,11,21,10,30,841.0,77.0,2.7,13.0,477.0,763.41,615.17
2016,11,21,10,45,852.0,77.5,2.7,13.5,495.5,772.77,620.08
2016,11,21,11,0,863.0,78.0,2.7,14.0,514.0,778.82,622.69
2016,11,21,11,15,868.0,78.5,2.65,14.0,525.0,776.81,620.38
2016,11,21,11,30,873.0,79.0,2.6,14.0,536.0,765.76,611.65
2016,11,21,11,45,876.5,78.5,2.55,14.5,539.5,754.93,602.17
2016,11,21,12,0,880.0,78.0,2.5,15.0,543.0,740.77,590.42
2016,11,21,12,15,878.5,78.0,2.5,15.0,538.5,720.34,575.6
2016,11,21,12,30,877.0,78.0,2.5,15.0,534.0,696.88,558.62
2016,11,21,12,45,874.0,76.5,2.5,15.0,522.0,667.82,536.68
2016,11,21,13,0,871.0,75.0,2.5,15.0,510.0,636.08,511.79
2016,11,21,13,15,862.0,74.0,2.5,15.0,491.0,601.49,484.13
2016,11,21,13,30,853.0,73.0,2.5,15.0,472.0,561.73,451.97
2016,11,21,13,45,838.5,71.5,2.5,15.0,445.5,516.83,415.06
2016,11,21,14,0,824.0,70.0,2.5,15.0,419.0,470.87,376.38
2016,11,21,14,15,804.5,68.0,2.5,15.0,387.0,421.44,333.93
2016,11,21,14,30,785.0,66.0,2.5,15.0,355.0,371.96,290.32
2016,11,21,14,45,755.0,63.0,2.5,15.0,318.0,318.22,242.47
2016,11,21,15,0,725.0,60.0,2.5,15.0,281.0,266.1,195.26
2016,11,21,15,15,682.5,56.0,2.45,14.5,240.0,212.11,147.19
2016,11,21,15,30,640.0,52.0,2.4,14.0,199.0,161.76,103.27
2016,11,21,15,45,571.0,46.0,2.35,13.5,157.0,108.85,61.39
2016,11,21,16,0,502.0,40.0,2.3,13.0,115.0,64.5,32.03
2016,11,21,16,15,386.5,31.0,2.3,12.5,77.0,24.81,15.32
2016,11,21,16,30,271.0,22.0,2.3,12.0,39.0,17.94,2.61
2016,11,21,16,45,135.5,11.0,2.35,11.5,19.5,10.48,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,87.5,13.5,0.75,9.0,20.5,50.93,0.0
2016,11,22,7,30,175.0,27.0,0.7,9.0,41.0,141.04,90.24
2016,11,22,7,45,239.5,41.0,0.7,9.5,73.0,201.45,160.53
2016,11,22,8,0,304.0,55.0,0.7,10.0,105.0,262.65,215.39
2016,11,22,8,15,343.0,68.0,0.75,10.0,139.5,311.57,258.51
2016,11,22,8,30,382.0,81.0,0.8,10.0,174.0,362.3,301.8
2016,11,22,8,45,403.0,93.0,0.85,10.5,206.5,401.14,333.58
2016,11,22,9,0,424.0,105.0,0.9,11.0,239.0,439.81,364.21
2016,11,22,9,15,452.0,111.0,1.0,11.0,269.0,475.56,392.95
2016,11,22,9,30,480.0,117.0,1.1,11.0,299.0,510.96,420.89
2016,11,22,9,45,473.5,130.0,1.2,11.5,321.5,528.31,433.05
2016,11,22,10,0,467.0,143.0,1.3,12.0,344.0,543.42,443.42
2016,11,22,10,15,463.5,153.5,1.35,12.0,362.5,555.7,452.12
2016,11,22,10,30,460.0,164.0,1.4,12.0,381.0,565.91,459.21
2016,11,22,10,45,480.0,166.0,1.45,12.5,400.5,582.62,470.95
2016,11,22,11,0,500.0,168.0,1.5,13.0,420.0,597.37,481.06
2016,11,22,11,15,458.5,182.5,1.5,13.0,417.0,576.64,463.87
2016,11,22,11,30,417.0,197.0,1.5,13.0,414.0,554.28,445.74
2016,11,22,11,45,407.5,200.5,1.55,13.0,413.5,542.81,436.91
2016,11,22,12,0,398.0,204.0,1.6,13.0,413.0,519.75,419.38
2016,11,22,12,15,384.5,205.0,1.6,13.0,405.5,500.76,404.43
2016,11,22,12,30,371.0,206.0,1.6,13.0,398.0,480.98,388.77
2016,11,22,12,45,343.5,206.0,1.6,13.0,380.5,450.29,364.42
2016,11,22,13,0,316.0,206.0,1.6,13.0,363.0,420.04,340.29
2016,11,22,13,15,352.0,190.5,1.6,13.0,359.5,411.67,333.98
2016,11,22,13,30,388.0,175.0,1.6,13.0,356.0,400.03,324.52
2016,11,22,13,45,360.5,169.0,1.65,13.0,329.5,361.97,293.5
2016,11,22,14,0,333.0,163.0,1.7,13.0,303.0,325.3,263.27
2016,11,22,14,15,301.5,153.5,1.7,13.0,273.0,285.02,229.72
2016,11,22,14,30,270.0,144.0,1.7,13.0,243.0,247.11,197.75
2016,11,22,14,45,253.0,132.0,1.7,13.0,217.0,214.15,169.34
2016,11,22,15,0,236.0,120.0,1.7,13.0,191.0,182.59,141.82
2016,11,22,15,15,219.0,104.0,1.65,12.5,163.0,148.82,112.63
2016,11,22,15,30,202.0,88.0,1.6,12.0,135.0,116.84,85.15
2016,11,22,15,45,179.5,71.0,1.6,12.0,106.0,85.24,58.92
2016,11,22,16,0,157.0,54.0,1.6,12.0,77.0,56.34,36.58
2016,11,22,16,15,106.5,38.0,1.65,11.5,51.0,31.03,20.58
2016,11,22,16,30,56.0,22.0,1.7,11.0,25.0,18.29,1.96
2016,11,22,16,45,28.0,11.0,1.8,11.0,12.5,10.48,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,84.0,15.5,2.0,9.5,22.0,51.11,0.0
2016,11,23,7,30,168.0,31.0,1.9,10.0,44.0,142.81,85.98
2016,11,23,7,45,279.5,43.0,1.85,10.5,81.0,224.99,178.97
2016,11,23,8,0,391.0,55.0,1.8,11.0,118.0,309.31,253.99
2016,11,23,8,15,461.5,63.0,1.85,11.0,158.5,375.88,312.41
2016,11,23,8,30,532.0,71.0,1.9,11.0,199.0,445.38,371.55
2016,11,23,8,45,578.0,77.0,2.0,11.5,238.5,499.06,415.71
2016,11,23,9,0,624.0,83.0,2.1,12.0,278.0,553.15,458.83
2016,11,23,9,15,656.0,87.5,2.15,12.0,313.5,595.57,492.28
2016,11,23,9,30,688.0,92.0,2.2,12.0,349.0,636.87,523.95
2016,11,23,9,45,720.0,92.5,2.25,12.0,381.5,671.91,549.82
2016,11,23,10,0,752.0,93.0,2.3,12.0,414.0,705.05,573.98
2016,11,23,10,15,767.0,95.0,2.3,12.0,438.5,724.73,587.57
2016,11,23,10,30,782.0,97.0,2.3,12.0,463.0,741.63,599.17
2016,11,23,10,45,794.5,97.5,2.3,12.5,481.5,747.92,601.87
2016,11,23,11,0,807.0,98.0,2.3,13.0,500.0,755.31,605.55
2016,11,23,11,15,812.0,99.0,2.3,13.0,511.0,754.21,604.22
2016,11,23,11,30,817.0,100.0,2.3,13.0,522.0,749.87,600.71
2016,11,23,11,45,821.0,99.0,2.3,13.0,525.5,739.3,592.78
2016,11,23,12,0,825.0,98.0,2.3,13.0,529.0,725.53,582.65
2016,11,23,12,15,823.0,98.0,2.35,13.0,524.5,705.44,568.26
2016,11,23,12,30,821.0,98.0,2.4,13.0,520.0,682.48,551.03
2016,11,23,12,45,817.0,96.5,2.5,13.0,508.0,653.84,529.21
2016,11,23,13,0,813.0,95.0,2.6,13.0,496.0,622.71,505.06
2016,11,23,13,15,803.0,93.5,2.65,13.0,477.0,585.7,475.6
2016,11,23,13,30,793.0,92.0,2.7,13.0,458.0,546.96,444.14
2016,11,23,13,45,780.5,89.0,2.8,13.0,432.5,503.86,408.63
2016,11,23,14,0,768.0,86.0,2.9,13.0,407.0,459.72,371.28
2016,11,23,14,15,746.5,83.0,2.85,13.0,375.5,411.01,329.03
2016,11,23,14,30,725.0,80.0,2.8,13.0,344.0,362.22,285.75
2016,11,23,14,45,697.0,75.5,2.8,13.0,308.0,310.35,239.26
2016,11,23,15,0,669.0,71.0,2.8,13.0,272.0,260.03,193.43
2016,11,23,15,15,622.5,66.0,2.6,12.5,231.5,206.91,146.16
2016,11,23,15,30,576.0,61.0,2.4,12.0,191.0,157.94,103.53
2016,11,23,15,45,507.5,53.0,2.25,11.5,150.0,108.09,63.95
2016,11,23,16,0,439.0,45.0,2.1,11.0,109.0,65.58,35.25
2016,11,23,16,15,319.5,34.0,2.05,10.5,72.0,27.72,17.78
2016,11,23,16,30,200.0,23.0,2.0,10.0,35.0,19.06,1.39
2016,11,23,16,45,100.0,11.5,2.0,10.0,17.5,10.96,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,14.0,1.35,6.0,21.5,59.59,0.0
2016,11,24,7,30,215.0,28.0,1.4,6.0,43.0,159.18,90.57
2016,11,24,7,45,326.5,39.5,1.5,6.5,81.5,242.59,194.76
2016,11,24,8,0,438.0,51.0,1.6,7.0,120.0,330.62,274.46
2016,11,24,8,15,507.0,58.5,1.55,7.0,161.5,396.87,333.17
2016,11,24,8,30,576.0,66.0,1.5,7.0,203.0,465.98,392.16
2016,11,24,8,45,628.5,70.5,1.5,7.5,243.5,523.18,439.04
2016,11,24,9,0,681.0,75.0,1.5,8.0,284.0,581.05,484.73
2016,11,24,9,15,711.5,78.5,1.45,8.5,321.0,622.34,515.49
2016,11,24,9,30,742.0,82.0,1.4,9.0,358.0,662.34,543.6
2016,11,24,9,45,766.0,84.0,1.4,9.5,389.5,693.99,565.15
2016,11,24,10,0,790.0,86.0,1.4,10.0,421.0,719.29,581.68
2016,11,24,10,15,804.0,88.5,1.3,10.5,446.0,739.46,593.23
2016,11,24,10,30,818.0,91.0,1.2,11.0,471.0,756.66,602.43
2016,11,24,10,45,829.5,91.5,1.1,11.5,490.0,766.51,606.23
2016,11,24,11,0,841.0,92.0,1.0,12.0,509.0,773.1,607.75
2016,11,24,11,15,846.0,93.0,0.85,12.0,520.0,771.9,604.19
2016,11,24,11,30,851.0,94.0,0.7,12.0,531.0,767.35,598.36
2016,11,24,11,45,856.0,93.0,0.6,12.5,534.5,757.16,588.41
2016,11,24,12,0,861.0,92.0,0.5,13.0,538.0,743.63,576.35
2016,11,24,12,15,859.0,91.5,0.4,13.0,534.0,722.39,560.16
2016,11,24,12,30,857.0,91.0,0.3,13.0,530.0,698.18,541.74
2016,11,24,12,45,852.5,90.0,0.25,13.0,518.0,668.93,519.73
2016,11,24,13,0,848.0,89.0,0.2,13.0,506.0,637.11,495.64
2016,11,24,13,15,838.5,87.5,0.2,13.0,486.5,599.38,467.46
2016,11,24,13,30,829.0,86.0,0.2,13.0,467.0,559.78,437.26
2016,11,24,13,45,765.0,85.0,0.25,13.0,421.5,491.08,385.25
2016,11,24,14,0,701.0,84.0,0.3,13.0,376.0,425.88,334.73
2016,11,24,14,15,667.0,83.5,0.35,13.0,344.0,377.24,295.31
2016,11,24,14,30,633.0,83.0,0.4,13.0,312.0,330.11,255.79
2016,11,24,14,45,585.0,84.5,0.45,13.0,279.0,282.21,214.99
2016,11,24,15,0,537.0,86.0,0.5,13.0,246.0,237.85,176.59
2016,11,24,15,15,498.0,78.0,0.55,12.5,209.5,190.41,135.73
2016,11,24,15,30,459.0,70.0,0.6,12.0,173.0,146.59,98.43
2016,11,24,15,45,400.5,59.5,0.7,12.0,135.5,100.59,61.98
2016,11,24,16,0,342.0,49.0,0.8,12.0,98.0,62.39,35.54
2016,11,24,16,15,248.5,35.5,0.9,11.5,64.5,27.95,17.83
2016,11,24,16,30,155.0,22.0,1.0,11.0,31.0,17.4,0.0
2016,11,24,16,45,77.5,11.0,1.15,10.5,15.5,10.48,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,2.0,8.0,9.5,9.05,0.0
2016,11,25,7,30,0.0,19.0,2.0,8.0,19.0,17.75,4.08
2016,11,25,7,45,2.5,36.0,2.0,8.5,36.5,38.94,26.52
2016,11,25,8,0,5.0,53.0,2.0,9.0,54.0,58.83,44.56
2016,11,25,8,15,14.0,70.0,2.0,9.0,73.5,82.08,65.32
2016,11,25,8,30,23.0,87.0,2.0,9.0,93.0,113.42,92.85
2016,11,25,8,45,29.0,103.0,2.0,9.5,111.5,135.0,111.5
2016,11,25,9,0,35.0,119.0,2.0,10.0,130.0,156.8,130.01
2016,11,25,9,15,38.5,133.5,2.0,10.0,147.0,175.02,145.38
2016,11,25,9,30,42.0,148.0,2.0,10.0,164.0,193.33,160.62
2016,11,25,9,45,46.0,160.0,2.0,10.5,178.5,208.82,173.04
2016,11,25,10,0,50.0,172.0,2.0,11.0,193.0,224.39,185.38
2016,11,25,10,15,94.0,188.0,2.0,11.0,230.5,275.51,228.26
2016,11,25,10,30,138.0,204.0,2.0,11.0,268.0,338.72,279.92
2016,11,25,10,45,156.0,212.0,2.05,11.5,287.0,359.88,296.17
2016,11,25,11,0,174.0,220.0,2.1,12.0,306.0,380.48,312.03
2016,11,25,11,15,164.5,225.5,2.1,12.0,308.0,376.28,307.98
2016,11,25,11,30,155.0,231.0,2.1,12.0,310.0,371.65,303.74
2016,11,25,11,45,164.5,232.5,2.15,12.5,317.0,376.09,306.8
2016,11,25,12,0,174.0,234.0,2.2,13.0,324.0,379.73,309.16
2016,11,25,12,15,109.0,222.0,2.15,13.0,278.5,305.25,248.45
2016,11,25,12,30,44.0,210.0,2.1,13.0,233.0,243.79,197.65
2016,11,25,12,45,40.5,203.5,2.1,13.0,224.5,232.12,188.36
2016,11,25,13,0,37.0,197.0,2.1,13.0,216.0,220.71,179.11
2016,11,25,13,15,94.0,199.5,2.1,13.0,243.5,254.79,207.84
2016,11,25,13,30,151.0,202.0,2.1,13.0,271.0,290.55,237.06
2016,11,25,13,45,250.0,179.5,2.1,13.0,286.5,315.7,257.43
2016,11,25,14,0,349.0,157.0,2.1,13.0,302.0,326.27,264.95
2016,11,25,14,15,202.5,151.5,2.1,13.0,234.0,236.6,191.44
2016,11,25,14,30,56.0,146.0,2.1,13.0,166.0,161.55,130.39
2016,11,25,14,45,51.0,131.5,2.1,13.0,148.5,142.07,114.09
2016,11,25,15,0,46.0,117.0,2.1,13.0,131.0,123.2,98.04
2016,11,25,15,15,39.0,100.5,2.0,12.5,111.0,102.65,80.67
2016,11,25,15,30,32.0,84.0,1.9,12.0,91.0,83.04,64.02
2016,11,25,15,45,23.0,67.0,1.85,12.0,71.5,63.75,47.6
2016,11,25,16,0,14.0,50.0,1.8,12.0,52.0,45.78,32.34
2016,11,25,16,15,7.0,33.0,1.8,11.5,34.0,29.79,19.27
2016,11,25,16,30,0.0,16.0,1.8,11.0,16.0,14.85,0.0
2016,11,25,16,45,0.0,8.0,1.85,11.0,8.0,7.63,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,7.63,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,14.85,1.39
2016,11,26,7,45,0.0,31.5,2.85,10.0,31.5,31.42,20.0
2016,11,26,8,0,0.0,47.0,2.8,10.0,47.0,48.03,35.11
2016,11,26,8,15,2.0,64.5,2.75,10.0,64.5,67.96,52.76
2016,11,26,8,30,4.0,82.0,2.7,10.0,82.0,87.63,70.07
2016,11,26,8,45,9.0,97.0,2.65,10.0,99.0,105.96,86.13
2016,11,26,9,0,14.0,112.0,2.6,10.0,116.0,124.57,102.23
2016,11,26,9,15,19.5,125.5,2.7,10.0,132.0,141.94,117.12
2016,11,26,9,30,25.0,139.0,2.8,10.0,148.0,159.57,132.08
2016,11,26,9,45,12.5,138.5,2.95,10.0,143.0,147.79,121.54
2016,11,26,10,0,0.0,138.0,3.1,10.0,138.0,136.29,111.24
2016,11,26,10,15,0.0,136.0,3.3,10.0,136.0,132.87,108.21
2016,11,26,10,30,0.0,134.0,3.5,10.0,134.0,129.84,105.53
2016,11,26,10,45,24.5,169.0,3.7,10.5,181.5,185.61,152.86
2016,11,26,11,0,49.0,204.0,3.9,11.0,229.0,253.67,209.35
2016,11,26,11,15,158.5,212.0,4.0,11.0,292.5,355.64,295.47
2016,11,26,11,30,268.0,220.0,4.1,11.0,356.0,455.07,377.36
2016,11,26,11,45,184.0,225.0,4.2,11.0,319.0,381.81,316.18
2016,11,26,12,0,100.0,230.0,4.3,11.0,282.0,311.63,257.28
2016,11,26,12,15,101.0,228.0,4.3,11.0,280.0,306.5,253.2
2016,11,26,12,30,102.0,226.0,4.3,11.0,278.0,301.15,248.77
2016,11,26,12,45,86.5,218.0,4.3,11.5,261.5,278.15,229.14
2016,11,26,13,0,71.0,210.0,4.3,12.0,245.0,256.03,210.33
2016,11,26,13,15,54.0,196.5,4.15,12.0,222.5,228.15,187.09
2016,11,26,13,30,37.0,183.0,4.0,12.0,200.0,201.68,165.02
2016,11,26,13,45,246.5,160.5,3.9,12.0,263.0,294.12,242.81
2016,11,26,14,0,456.0,138.0,3.8,12.0,326.0,362.42,297.07
2016,11,26,14,15,367.0,139.0,3.7,11.5,282.5,302.46,246.58
2016,11,26,14,30,278.0,140.0,3.6,11.0,239.0,246.05,199.41
2016,11,26,14,45,245.5,131.0,3.55,11.0,212.0,210.72,168.71
2016,11,26,15,0,213.0,122.0,3.5,11.0,185.0,178.23,140.4
2016,11,26,15,15,192.0,106.0,3.5,11.0,156.5,144.78,111.15
2016,11,26,15,30,171.0,90.0,3.5,11.0,128.0,113.55,84.14
2016,11,26,15,45,135.0,73.0,3.5,11.0,99.0,81.89,58.22
2016,11,26,16,0,99.0,56.0,3.5,11.0,70.0,55.17,37.51
2016,11,26,16,15,53.0,38.0,3.6,10.5,45.5,32.07,21.15
2016,11,26,16,30,7.0,20.0,3.7,10.0,21.0,18.02,0.0
2016,11,26,16,45,3.5,10.0,3.8,10.0,10.5,9.53,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,103.0,12.5,3.1,9.0,18.5,55.5,0.0
2016,11,27,7,30,206.0,25.0,3.1,9.0,37.0,144.34,50.52
2016,11,27,7,45,334.5,34.5,3.15,9.5,74.5,239.36,187.48
2016,11,27,8,0,463.0,44.0,3.2,10.0,112.0,333.67,274.56
2016,11,27,8,15,533.5,50.5,3.3,10.0,153.0,399.45,334.14
2016,11,27,8,30,604.0,57.0,3.4,10.0,194.0,468.38,394.49
2016,11,27,8,45,655.5,60.5,3.55,10.5,234.5,523.81,441.52
2016,11,27,9,0,707.0,64.0,3.7,11.0,275.0,575.39,484.1
2016,11,27,9,15,607.0,85.0,3.65,11.0,282.5,552.06,464.24
2016,11,27,9,30,507.0,106.0,3.6,11.0,290.0,511.61,430.51
2016,11,27,9,45,488.5,121.0,3.6,11.5,310.0,523.47,438.57
2016,11,27,10,0,470.0,136.0,3.6,12.0,330.0,532.57,443.89
2016,11,27,10,15,580.0,117.5,3.5,12.0,372.0,602.5,500.13
2016,11,27,10,30,690.0,99.0,3.4,12.0,414.0,667.29,549.83
2016,11,27,10,45,776.0,88.5,3.3,12.5,455.5,717.11,585.37
2016,11,27,11,0,862.0,78.0,3.2,13.0,497.0,767.99,621.08
2016,11,27,11,15,866.5,78.5,3.1,13.0,508.0,766.01,618.21
2016,11,27,11,30,871.0,79.0,3.0,13.0,519.0,760.66,613.37
2016,11,27,11,45,870.5,79.5,2.9,13.0,521.5,748.23,603.42
2016,11,27,12,0,870.0,80.0,2.8,13.0,524.0,732.57,591.25
2016,11,27,12,15,712.5,117.0,2.7,13.0,479.0,647.28,525.35
2016,11,27,12,30,555.0,154.0,2.6,13.0,434.0,556.87,453.4
2016,11,27,12,45,518.5,159.5,2.55,13.0,416.5,521.56,425.32
2016,11,27,13,0,482.0,165.0,2.5,13.0,399.0,486.37,396.74
2016,11,27,13,15,317.0,182.0,2.4,13.0,334.0,381.0,311.26
2016,11,27,13,30,152.0,199.0,2.3,13.0,269.0,288.04,234.82
2016,11,27,13,45,308.5,167.0,2.25,13.0,297.0,332.52,271.55
2016,11,27,14,0,465.0,135.0,2.2,13.0,325.0,363.46,294.78
2016,11,27,14,15,340.0,140.0,2.15,13.0,273.5,287.4,231.87
2016,11,27,14,30,215.0,145.0,2.1,13.0,222.0,227.31,182.57
2016,11,27,14,45,198.5,132.0,2.1,13.0,197.5,196.35,156.04
2016,11,27,15,0,182.0,119.0,2.1,13.0,173.0,164.79,128.75
2016,11,27,15,15,167.0,103.0,2.05,12.5,146.5,135.05,103.09
2016,11,27,15,30,152.0,87.0,2.0,12.0,120.0,106.91,78.93
2016,11,27,15,45,130.0,69.5,1.95,11.5,93.5,78.36,55.3
2016,11,27,16,0,108.0,52.0,1.9,11.0,67.0,52.0,34.54
2016,11,27,16,15,62.0,36.0,1.95,10.5,44.0,30.65,19.89
2016,11,27,16,30,16.0,20.0,2.0,10.0,21.0,17.99,0.0
2016,11,27,16,45,8.0,10.0,2.05,10.0,10.5,9.53,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,81.0,12.5,3.9,10.0,17.0,46.0,0.0
2016,11,28,7,30,162.0,25.0,4.0,10.0,34.0,124.85,29.65
2016,11,28,7,45,279.0,36.5,4.15,10.5,69.5,213.75,165.4
2016,11,28,8,0,396.0,48.0,4.3,11.0,105.0,299.7,246.05
2016,11,28,8,15,471.0,56.0,4.3,11.0,145.5,367.81,307.61
2016,11,28,8,30,546.0,64.0,4.3,11.0,186.0,439.35,370.31
2016,11,28,8,45,599.0,68.5,4.35,11.0,226.0,495.6,418.99
2016,11,28,9,0,652.0,73.0,4.4,11.0,266.0,552.62,466.94
2016,11,28,9,15,685.0,77.0,4.35,11.0,302.0,595.43,501.84
2016,11,28,9,30,718.0,81.0,4.3,11.0,338.0,637.19,534.54
2016,11,28,9,45,640.0,98.5,4.3,11.5,342.5,612.18,512.6
2016,11,28,10,0,562.0,116.0,4.3,12.0,347.0,581.43,485.72
2016,11,28,10,15,621.5,120.0,4.2,12.0,390.0,635.54,528.14
2016,11,28,10,30,681.0,124.0,4.1,12.0,433.0,688.01,568.08
2016,11,28,10,45,673.0,119.5,4.05,12.5,434.5,676.99,557.41
2016,11,28,11,0,665.0,115.0,4.0,13.0,436.0,663.09,545.02
2016,11,28,11,15,695.5,121.0,3.9,13.0,464.0,687.79,563.36
2016,11,28,11,30,726.0,127.0,3.8,13.0,492.0,709.17,578.78
2016,11,28,11,45,735.5,125.0,3.7,13.0,496.5,702.63,572.84
2016,11,28,12,0,745.0,123.0,3.6,13.0,501.0,693.01,564.72
2016,11,28,12,15,742.5,122.5,3.5,13.0,497.0,673.55,548.9
2016,11,28,12,30,740.0,122.0,3.4,13.0,493.0,651.52,531.04
2016,11,28,12,45,727.5,122.5,3.3,13.5,480.5,621.59,505.93
2016,11,28,13,0,715.0,123.0,3.2,14.0,468.0,589.88,479.29
2016,11,28,13,15,599.5,136.5,3.15,14.0,418.0,509.53,414.87
2016,11,28,13,30,484.0,150.0,3.1,14.0,368.0,432.32,352.37
2016,11,28,13,45,581.0,128.0,3.05,14.0,375.5,440.41,357.8
2016,11,28,14,0,678.0,106.0,3.0,14.0,383.0,436.6,352.16
2016,11,28,14,15,652.5,102.0,2.9,13.5,352.0,388.99,311.54
2016,11,28,14,30,627.0,98.0,2.8,13.0,321.0,342.23,270.88
2016,11,28,14,45,609.0,89.5,2.75,13.0,287.0,294.68,228.22
2016,11,28,15,0,591.0,81.0,2.7,13.0,253.0,247.9,185.58
2016,11,28,15,15,539.5,75.0,2.5,12.5,214.0,197.02,140.88
2016,11,28,15,30,488.0,69.0,2.3,12.0,175.0,150.94,101.34
2016,11,28,15,45,435.0,58.0,2.15,12.0,137.5,105.1,64.33
2016,11,28,16,0,382.0,47.0,2.0,12.0,100.0,64.92,36.16
2016,11,28,16,15,260.5,35.0,2.05,11.5,65.0,28.04,17.57
2016,11,28,16,30,139.0,23.0,2.1,11.0,30.0,18.3,0.0
2016,11,28,16,45,69.5,11.5,2.2,10.5,15.0,10.96,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
