Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,7.5,19.0,84.78,0.0
2016,11,29,7,30,364.0,18.0,2.4,8.0,38.0,203.36,25.72
2016,11,29,7,45,475.0,25.0,2.4,8.5,76.5,292.06,225.18
2016,11,29,8,0,586.0,32.0,2.4,9.0,115.0,378.69,310.05
2016,11,29,8,15,648.0,36.5,2.45,9.0,156.5,441.11,367.49
2016,11,29,8,30,710.0,41.0,2.5,9.0,198.0,505.91,424.43
2016,11,29,8,45,748.5,44.5,2.6,9.5,238.0,556.1,466.96
2016,11,29,9,0,787.0,48.0,2.7,10.0,278.0,606.09,507.23
2016,11,29,9,15,813.0,50.0,2.65,10.0,314.0,638.77,532.23
2016,11,29,9,30,839.0,52.0,2.6,10.0,350.0,675.57,559.79
2016,11,29,9,45,855.0,54.5,2.55,10.5,381.0,703.79,579.09
2016,11,29,10,0,871.0,57.0,2.5,11.0,412.0,729.42,596.08
2016,11,29,10,15,883.0,58.0,2.35,11.5,437.0,747.25,606.31
2016,11,29,10,30,895.0,59.0,2.2,12.0,462.0,762.0,614.1
2016,11,29,10,45,901.0,60.5,2.1,12.5,480.0,769.56,616.89
2016,11,29,11,0,907.0,62.0,2.0,13.0,498.0,773.72,617.3
2016,11,29,11,15,911.5,62.5,1.9,13.0,509.5,772.04,614.71
2016,11,29,11,30,916.0,63.0,1.8,13.0,521.0,766.89,609.76
2016,11,29,11,45,915.0,64.0,1.7,13.0,524.0,754.8,599.94
2016,11,29,12,0,914.0,65.0,1.6,13.0,527.0,739.39,587.89
2016,11,29,12,15,912.5,65.0,1.55,13.0,523.5,719.18,572.96
2016,11,29,12,30,911.0,65.0,1.5,13.0,520.0,695.84,555.85
2016,11,29,12,45,897.0,67.5,1.5,13.5,507.0,664.25,531.2
2016,11,29,13,0,883.0,70.0,1.5,14.0,494.0,630.41,503.97
2016,11,29,13,15,874.5,69.0,1.5,14.0,475.5,593.89,475.3
2016,11,29,13,30,866.0,68.0,1.5,14.0,457.0,555.32,444.39
2016,11,29,13,45,853.5,66.5,1.5,14.0,431.5,514.13,410.62
2016,11,29,14,0,841.0,65.0,1.5,14.0,406.0,469.37,373.19
2016,11,29,14,15,821.5,63.0,1.45,13.5,375.0,420.07,331.62
2016,11,29,14,30,802.0,61.0,1.4,13.0,344.0,370.64,288.69
2016,11,29,14,45,773.5,58.0,1.35,13.0,307.5,317.38,241.23
2016,11,29,15,0,745.0,55.0,1.3,13.0,271.0,265.5,194.17
2016,11,29,15,15,702.5,51.0,1.25,12.5,231.0,211.16,145.81
2016,11,29,15,30,660.0,47.0,1.2,12.0,191.0,160.34,101.44
2016,11,29,15,45,591.5,41.5,1.2,12.0,149.5,108.92,60.61
2016,11,29,16,0,523.0,36.0,1.2,12.0,108.0,64.65,31.26
2016,11,29,16,15,403.5,27.5,1.15,11.5,70.5,22.78,13.18
2016,11,29,16,30,284.0,19.0,1.1,11.0,33.0,15.45,0.0
2016,11,29,16,45,142.0,9.5,1.1,11.0,16.5,9.05,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,9.0,15.0,14.3,0.0
2016,11,30,7,30,0.0,30.0,1.1,9.0,30.0,39.74,0.0
2016,11,30,7,45,207.0,36.5,1.05,9.5,65.0,177.49,133.8
2016,11,30,8,0,414.0,43.0,1.0,10.0,100.0,302.54,245.18
2016,11,30,8,15,487.5,50.0,1.1,10.0,139.5,368.47,303.63
2016,11,30,8,30,561.0,57.0,1.2,10.0,179.0,437.88,363.23
2016,11,30,8,45,614.0,61.0,1.35,10.5,218.5,493.4,409.62
2016,11,30,9,0,667.0,65.0,1.5,11.0,258.0,549.82,455.26
2016,11,30,9,15,333.5,86.0,1.6,11.0,182.5,354.31,297.18
2016,11,30,9,30,0.0,107.0,1.7,11.0,107.0,105.17,84.35
2016,11,30,9,45,10.5,130.5,1.8,11.0,135.0,137.85,112.65
2016,11,30,10,0,21.0,154.0,1.9,11.0,163.0,170.91,140.44
2016,11,30,10,15,13.0,154.5,1.9,11.0,160.5,163.8,133.95
2016,11,30,10,30,5.0,155.0,1.9,11.0,158.0,156.94,127.79
2016,11,30,10,45,7.0,162.0,1.95,11.0,166.0,165.03,134.45
2016,11,30,11,0,9.0,169.0,2.0,11.0,174.0,173.16,141.11
2016,11,30,11,15,18.0,181.5,2.05,11.0,191.0,192.56,157.32
2016,11,30,11,30,27.0,194.0,2.1,11.0,208.0,211.78,173.27
2016,11,30,11,45,66.5,209.5,2.2,11.5,243.5,267.01,219.02
2016,11,30,12,0,106.0,225.0,2.3,12.0,279.0,310.65,254.55
2016,11,30,12,15,104.0,224.5,2.4,12.0,277.0,305.06,249.8
2016,11,30,12,30,102.0,224.0,2.5,12.0,275.0,299.34,245.16
2016,11,30,12,45,198.0,212.0,2.6,12.0,307.5,352.38,289.77
2016,11,30,13,0,294.0,200.0,2.7,12.0,340.0,398.73,327.83
2016,11,30,13,15,265.0,195.5,2.65,12.0,318.0,364.84,299.62
2016,11,30,13,30,236.0,191.0,2.6,12.0,296.0,332.22,272.64
2016,11,30,13,45,454.0,139.5,2.6,12.0,328.0,384.31,315.16
2016,11,30,14,0,672.0,88.0,2.6,12.0,360.0,414.9,337.38
2016,11,30,14,15,710.0,79.5,2.5,12.0,347.0,390.14,313.45
2016,11,30,14,30,748.0,71.0,2.4,12.0,334.0,360.63,284.67
2016,11,30,14,45,716.5,67.5,2.35,12.0,298.0,308.45,237.65
2016,11,30,15,0,685.0,64.0,2.3,12.0,262.0,257.41,191.09
2016,11,30,15,15,638.5,59.5,2.15,11.5,222.5,204.53,143.84
2016,11,30,15,30,592.0,55.0,2.0,11.0,183.0,155.68,101.13
2016,11,30,15,45,516.5,48.5,1.95,11.0,142.5,105.92,61.65
2016,11,30,16,0,441.0,42.0,1.9,11.0,102.0,64.13,33.57
2016,11,30,16,15,220.5,36.5,1.9,10.5,66.5,29.53,18.75
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,26.11,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,14.77,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,6.5,16.5,15.73,0.0
2016,12,1,7,30,0.0,33.0,2.1,7.0,33.0,47.47,0.0
2016,12,1,7,45,278.5,33.0,2.1,7.5,71.0,206.2,155.53
2016,12,1,8,0,557.0,33.0,2.1,8.0,109.0,361.25,295.69
2016,12,1,8,15,624.0,38.5,2.3,8.5,150.5,426.68,355.28
2016,12,1,8,30,691.0,44.0,2.5,9.0,192.0,494.84,414.83
2016,12,1,8,45,734.0,47.5,2.75,9.5,232.5,547.37,459.95
2016,12,1,9,0,777.0,51.0,3.0,10.0,273.0,599.92,503.46
2016,12,1,9,15,805.0,53.5,3.1,10.0,310.0,640.4,535.44
2016,12,1,9,30,833.0,56.0,3.2,10.0,347.0,679.3,565.51
2016,12,1,9,45,845.5,59.5,3.3,10.5,378.0,706.28,584.8
2016,12,1,10,0,858.0,63.0,3.4,11.0,409.0,730.51,601.74
2016,12,1,10,15,871.0,64.5,3.45,11.0,434.5,743.43,610.81
2016,12,1,10,30,884.0,66.0,3.5,11.0,460.0,759.52,622.35
2016,12,1,10,45,893.0,67.0,3.55,11.5,478.5,768.74,627.56
2016,12,1,11,0,902.0,68.0,3.6,12.0,497.0,774.62,630.38
2016,12,1,11,15,907.0,69.0,3.55,12.0,508.5,774.04,629.17
2016,12,1,11,30,912.0,70.0,3.5,12.0,520.0,770.0,625.55
2016,12,1,11,45,914.0,70.0,3.5,12.5,524.0,759.06,616.01
2016,12,1,12,0,916.0,70.0,3.5,13.0,528.0,744.74,604.13
2016,12,1,12,15,914.0,69.5,3.45,13.0,524.0,723.7,588.22
2016,12,1,12,30,912.0,69.0,3.4,13.0,520.0,699.56,570.07
2016,12,1,12,45,904.5,69.5,3.35,13.5,508.0,670.01,545.7
2016,12,1,13,0,897.0,70.0,3.3,14.0,496.0,637.89,518.7
2016,12,1,13,15,887.5,68.5,3.25,14.0,477.5,599.98,487.85
2016,12,1,13,30,878.0,67.0,3.2,14.0,459.0,560.05,454.81
2016,12,1,13,45,862.0,66.5,3.2,14.0,433.0,517.94,419.34
2016,12,1,14,0,846.0,66.0,3.2,14.0,407.0,472.47,380.37
2016,12,1,14,15,825.5,63.5,3.1,13.5,375.0,422.17,337.07
2016,12,1,14,30,805.0,61.0,3.0,13.0,343.0,371.82,292.55
2016,12,1,14,45,775.0,58.5,2.9,13.0,306.5,318.6,244.31
2016,12,1,15,0,745.0,56.0,2.8,13.0,270.0,266.87,196.72
2016,12,1,15,15,701.5,52.0,2.65,12.5,229.5,212.41,147.71
2016,12,1,15,30,658.0,48.0,2.5,12.0,189.0,161.56,102.93
2016,12,1,15,45,586.5,42.0,2.45,11.5,148.0,109.47,61.47
2016,12,1,16,0,515.0,36.0,2.4,11.0,107.0,64.84,31.62
2016,12,1,16,15,392.5,27.5,2.45,10.5,69.5,23.37,13.61
2016,12,1,16,30,270.0,19.0,2.5,10.0,32.0,15.5,0.0
2016,12,1,16,45,135.0,9.5,2.65,10.0,16.0,9.05,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,15.5,3.15,7.0,15.5,14.77,0.0
2016,12,2,7,30,0.0,31.0,3.2,7.0,31.0,43.71,0.0
2016,12,2,7,45,274.5,32.0,3.25,7.5,68.0,202.6,150.72
2016,12,2,8,0,549.0,33.0,3.3,8.0,105.0,355.56,291.8
2016,12,2,8,15,616.5,38.0,3.4,8.5,146.5,420.36,351.67
2016,12,2,8,30,684.0,43.0,3.5,9.0,188.0,487.85,411.19
2016,12,2,8,45,726.0,46.5,3.65,9.5,228.0,539.43,455.79
2016,12,2,9,0,768.0,50.0,3.8,10.0,268.0,591.03,498.75
2016,12,2,9,15,795.5,53.0,3.9,10.0,304.5,631.58,531.18
2016,12,2,9,30,823.0,56.0,4.0,10.0,341.0,670.58,561.67
2016,12,2,9,45,835.5,59.5,4.1,10.5,371.5,697.42,581.09
2016,12,2,10,0,848.0,63.0,4.2,11.0,402.0,721.57,598.31
2016,12,2,10,15,861.5,64.5,4.1,11.5,427.5,734.83,605.91
2016,12,2,10,30,875.0,66.0,4.0,12.0,453.0,751.29,616.11
2016,12,2,10,45,883.5,66.5,3.95,12.5,471.5,759.55,620.22
2016,12,2,11,0,892.0,67.0,3.9,13.0,490.0,764.53,621.96
2016,12,2,11,15,897.0,68.0,3.85,13.0,501.0,764.1,620.9
2016,12,2,11,30,902.0,69.0,3.8,13.0,512.0,760.24,617.44
2016,12,2,11,45,904.0,68.5,3.75,13.0,516.0,748.94,608.52
2016,12,2,12,0,906.0,68.0,3.7,13.0,520.0,734.3,597.27
2016,12,2,12,15,904.0,68.0,3.7,13.0,516.0,714.17,582.17
2016,12,2,12,30,902.0,68.0,3.7,13.0,512.0,690.97,564.82
2016,12,2,12,45,892.0,69.0,3.7,13.5,500.0,660.78,539.95
2016,12,2,13,0,882.0,70.0,3.7,14.0,488.0,628.17,512.59
2016,12,2,13,15,872.5,69.0,3.65,14.0,469.5,591.42,482.45
2016,12,2,13,30,863.0,68.0,3.6,14.0,451.0,552.68,450.15
2016,12,2,13,45,707.0,91.0,3.6,14.0,393.5,465.92,379.06
2016,12,2,14,0,551.0,114.0,3.6,14.0,336.0,384.99,312.26
2016,12,2,14,15,454.5,119.5,3.45,13.5,293.0,320.12,258.44
2016,12,2,14,30,358.0,125.0,3.3,13.0,250.0,265.59,212.83
2016,12,2,14,45,542.5,90.5,3.15,13.0,257.0,274.36,213.61
2016,12,2,15,0,727.0,56.0,3.0,13.0,264.0,262.15,193.65
2016,12,2,15,15,683.0,52.0,2.8,12.5,224.5,208.57,145.31
2016,12,2,15,30,639.0,48.0,2.6,12.0,185.0,158.67,101.37
2016,12,2,15,45,569.0,42.0,2.45,12.0,144.5,107.81,60.69
2016,12,2,16,0,499.0,36.0,2.3,12.0,104.0,62.65,30.08
2016,12,2,16,15,377.5,27.5,2.3,11.5,67.5,23.65,13.73
2016,12,2,16,30,256.0,19.0,2.3,11.0,31.0,15.52,0.0
2016,12,2,16,45,128.0,9.5,2.35,10.5,15.5,9.05,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,13.5,1.35,8.0,13.5,12.87,0.0
2016,12,3,7,30,0.0,27.0,1.3,8.0,27.0,35.57,0.0
2016,12,3,7,45,241.0,30.5,1.3,8.5,62.0,184.72,133.71
2016,12,3,8,0,482.0,34.0,1.3,9.0,97.0,325.75,263.49
2016,12,3,8,15,552.5,40.0,1.35,9.5,136.5,384.72,317.2
2016,12,3,8,30,623.0,46.0,1.4,10.0,176.0,453.07,375.85
2016,12,3,8,45,673.0,49.0,1.45,10.5,215.5,507.4,421.25
2016,12,3,9,0,723.0,52.0,1.5,11.0,255.0,562.24,465.33
2016,12,3,9,15,752.5,55.0,1.55,11.0,291.0,603.09,497.25
2016,12,3,9,30,782.0,58.0,1.6,11.0,327.0,642.61,527.09
2016,12,3,9,45,660.0,86.5,1.65,11.5,328.0,606.17,497.77
2016,12,3,10,0,538.0,115.0,1.7,12.0,329.0,552.38,454.06
2016,12,3,10,15,690.0,91.5,1.65,12.5,383.5,648.12,527.22
2016,12,3,10,30,842.0,68.0,1.6,13.0,438.0,733.72,587.64
2016,12,3,10,45,851.0,69.0,1.6,13.5,456.5,742.86,591.62
2016,12,3,11,0,860.0,70.0,1.6,14.0,475.0,742.85,589.83
2016,12,3,11,15,865.0,70.5,1.6,14.0,486.5,742.01,588.76
2016,12,3,11,30,870.0,71.0,1.6,14.0,498.0,737.88,585.43
2016,12,3,11,45,870.0,72.0,1.65,14.0,501.5,727.38,578.09
2016,12,3,12,0,870.0,73.0,1.7,14.0,505.0,713.69,568.57
2016,12,3,12,15,869.0,73.0,1.75,14.0,501.5,695.0,555.45
2016,12,3,12,30,868.0,73.0,1.8,14.0,498.0,673.31,540.15
2016,12,3,12,45,864.0,72.0,1.85,14.5,487.5,645.64,518.05
2016,12,3,13,0,860.0,71.0,1.9,15.0,477.0,615.37,493.67
2016,12,3,13,15,851.5,70.0,1.85,15.0,459.5,582.81,467.37
2016,12,3,13,30,843.0,69.0,1.8,15.0,442.0,544.99,436.59
2016,12,3,13,45,825.5,68.5,1.8,15.0,416.5,501.36,400.86
2016,12,3,14,0,808.0,68.0,1.8,15.0,391.0,456.85,363.55
2016,12,3,14,15,787.5,66.0,1.7,15.0,360.5,408.9,322.29
2016,12,3,14,30,767.0,64.0,1.6,15.0,330.0,360.96,280.08
2016,12,3,14,45,731.5,62.0,1.55,15.0,294.0,308.39,233.67
2016,12,3,15,0,696.0,60.0,1.5,15.0,258.0,257.89,188.4
2016,12,3,15,15,651.0,55.5,1.45,14.5,219.0,204.36,141.32
2016,12,3,15,30,606.0,51.0,1.4,14.0,180.0,155.28,98.9
2016,12,3,15,45,526.5,45.0,1.35,13.5,140.0,104.84,59.57
2016,12,3,16,0,447.0,39.0,1.3,13.0,100.0,62.71,31.6
2016,12,3,16,15,327.5,29.0,1.35,12.5,64.5,25.16,14.87
2016,12,3,16,30,208.0,19.0,1.4,12.0,29.0,15.51,0.0
2016,12,3,16,45,104.0,9.5,1.5,11.5,14.5,9.05,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,102.0,8.0,0.85,8.0,12.5,49.27,0.0
2016,12,4,7,30,204.0,16.0,0.9,8.0,25.0,106.76,0.0
2016,12,4,7,45,333.0,26.0,0.95,8.5,59.5,223.39,158.26
2016,12,4,8,0,462.0,36.0,1.0,9.0,94.0,316.54,254.52
2016,12,4,8,15,535.0,42.0,1.05,9.5,134.0,381.45,313.02
2016,12,4,8,30,608.0,48.0,1.1,10.0,174.0,450.05,371.59
2016,12,4,8,45,652.5,53.0,1.15,10.5,213.0,497.71,411.63
2016,12,4,9,0,697.0,58.0,1.2,11.0,252.0,550.87,454.24
2016,12,4,9,15,727.5,61.0,1.2,11.0,287.5,591.94,486.32
2016,12,4,9,30,758.0,64.0,1.2,11.0,323.0,631.72,515.82
2016,12,4,9,45,590.0,100.0,1.25,11.5,313.0,570.24,466.64
2016,12,4,10,0,422.0,136.0,1.3,12.0,303.0,491.62,403.11
2016,12,4,10,15,472.0,135.5,1.3,12.0,333.5,530.95,434.51
2016,12,4,10,30,522.0,135.0,1.3,12.0,364.0,569.3,463.67
2016,12,4,10,45,672.0,108.5,1.3,12.0,415.5,657.35,530.99
2016,12,4,11,0,822.0,82.0,1.3,12.0,467.0,733.55,585.48
2016,12,4,11,15,639.0,127.5,1.35,12.0,431.5,647.06,520.27
2016,12,4,11,30,456.0,173.0,1.4,12.0,396.0,550.27,444.93
2016,12,4,11,45,547.0,149.5,1.45,12.5,419.0,582.37,470.97
2016,12,4,12,0,638.0,126.0,1.5,13.0,442.0,615.51,495.99
2016,12,4,12,15,540.0,151.5,1.65,13.0,417.5,556.04,449.61
2016,12,4,12,30,442.0,177.0,1.8,13.0,393.0,503.23,408.09
2016,12,4,12,45,471.5,166.0,1.95,13.0,392.0,496.17,403.58
2016,12,4,13,0,501.0,155.0,2.1,13.0,391.0,486.02,395.98
2016,12,4,13,15,400.0,167.0,2.2,13.0,351.0,420.67,343.21
2016,12,4,13,30,299.0,179.0,2.3,13.0,311.0,354.27,289.33
2016,12,4,13,45,386.0,154.0,2.4,13.0,314.5,364.7,297.65
2016,12,4,14,0,473.0,129.0,2.5,13.0,318.0,361.17,293.4
2016,12,4,14,15,436.5,128.5,2.45,13.0,292.0,321.89,259.54
2016,12,4,14,30,400.0,128.0,2.4,13.0,266.0,284.74,227.25
2016,12,4,14,45,394.0,114.0,2.35,13.0,238.0,246.98,193.71
2016,12,4,15,0,388.0,100.0,2.3,13.0,210.0,209.29,159.68
2016,12,4,15,15,355.5,88.5,2.25,12.5,177.5,168.17,123.77
2016,12,4,15,30,323.0,77.0,2.2,12.0,145.0,130.1,90.99
2016,12,4,15,45,288.0,62.5,2.15,12.0,113.5,92.24,59.81
2016,12,4,16,0,253.0,48.0,2.1,12.0,82.0,58.16,34.37
2016,12,4,16,15,126.5,36.0,2.15,11.5,53.0,30.45,19.22
2016,12,4,16,30,0.0,24.0,2.2,11.0,24.0,21.12,0.0
2016,12,4,16,45,0.0,12.0,2.3,11.0,12.0,11.44,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,7.0,8.0,7.63,0.0
2016,12,5,7,30,0.0,16.0,2.0,7.0,16.0,15.25,0.0
2016,12,5,7,45,66.0,30.5,2.0,7.5,39.0,78.3,51.64
2016,12,5,8,0,132.0,45.0,2.0,8.0,62.0,141.89,113.8
2016,12,5,8,15,155.5,62.0,2.0,8.0,88.5,179.98,149.2
2016,12,5,8,30,179.0,79.0,2.0,8.0,115.0,218.89,184.25
2016,12,5,8,45,193.0,95.0,2.0,8.5,141.5,251.14,212.44
2016,12,5,9,0,207.0,111.0,2.0,9.0,168.0,283.51,239.91
2016,12,5,9,15,224.5,122.5,1.95,9.0,192.0,312.13,264.12
2016,12,5,9,30,242.0,134.0,1.9,9.0,216.0,340.91,287.94
2016,12,5,9,45,266.5,144.5,1.9,9.0,243.0,373.32,314.5
2016,12,5,10,0,291.0,155.0,1.9,9.0,270.0,405.58,340.48
2016,12,5,10,15,368.5,152.5,1.9,9.0,307.0,460.59,385.57
2016,12,5,10,30,446.0,150.0,1.9,9.0,344.0,529.23,440.01
2016,12,5,10,45,470.0,152.5,1.9,9.5,364.5,549.66,454.45
2016,12,5,11,0,494.0,155.0,1.9,10.0,385.0,568.28,467.66
2016,12,5,11,15,416.0,176.0,1.85,10.0,373.0,529.35,434.96
2016,12,5,11,30,338.0,197.0,1.8,10.0,361.0,478.6,393.54
2016,12,5,11,45,297.5,205.0,1.8,10.0,350.5,451.97,371.75
2016,12,5,12,0,257.0,213.0,1.8,10.0,340.0,425.2,349.6
2016,12,5,12,15,233.0,214.5,1.75,10.0,329.0,393.1,323.6
2016,12,5,12,30,209.0,216.0,1.7,10.0,318.0,371.51,305.73
2016,12,5,12,45,204.5,211.5,1.7,10.0,309.0,356.28,293.4
2016,12,5,13,0,200.0,207.0,1.7,10.0,300.0,340.78,280.73
2016,12,5,13,15,220.0,196.5,1.6,10.0,296.0,332.81,274.2
2016,12,5,13,30,240.0,186.0,1.5,10.0,292.0,329.56,271.1
2016,12,5,13,45,191.0,178.5,1.45,10.0,259.5,279.5,229.69
2016,12,5,14,0,142.0,171.0,1.4,10.0,227.0,239.44,196.42
2016,12,5,14,15,132.5,159.5,1.4,10.0,209.0,215.91,176.65
2016,12,5,14,30,123.0,148.0,1.4,10.0,191.0,193.1,157.2
2016,12,5,14,45,120.5,132.5,1.4,10.0,171.0,169.45,136.72
2016,12,5,15,0,118.0,117.0,1.4,10.0,151.0,146.08,116.19
2016,12,5,15,15,107.5,100.5,1.45,9.5,128.0,120.26,93.87
2016,12,5,15,30,97.0,84.0,1.5,9.0,105.0,95.66,72.57
2016,12,5,15,45,85.0,66.5,1.55,9.0,82.0,71.3,51.7
2016,12,5,16,0,73.0,49.0,1.6,9.0,59.0,48.57,32.86
2016,12,5,16,15,36.5,33.0,1.6,8.5,38.0,28.66,18.02
2016,12,5,16,30,0.0,17.0,1.6,8.0,17.0,15.66,0.0
2016,12,5,16,45,0.0,8.5,1.65,8.0,8.5,8.1,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,8.58,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,17.16,0.0
2016,12,6,7,45,136.0,29.5,2.35,6.5,46.0,128.49,85.66
2016,12,6,8,0,272.0,41.0,2.4,7.0,74.0,219.97,178.68
2016,12,6,8,15,315.5,53.5,2.45,7.5,106.0,268.16,224.13
2016,12,6,8,30,359.0,66.0,2.5,8.0,138.0,318.84,269.58
2016,12,6,8,45,384.5,77.5,2.6,8.5,169.5,358.74,304.65
2016,12,6,9,0,410.0,89.0,2.7,9.0,201.0,398.93,338.81
2016,12,6,9,15,436.0,96.5,2.75,9.0,230.5,434.32,368.73
2016,12,6,9,30,462.0,104.0,2.8,9.0,260.0,469.44,397.74
2016,12,6,9,45,487.0,111.0,2.9,9.5,288.5,502.56,423.92
2016,12,6,10,0,512.0,118.0,3.0,10.0,317.0,534.65,448.78
2016,12,6,10,15,679.0,95.0,3.0,10.0,377.5,641.12,534.0
2016,12,6,10,30,846.0,72.0,3.0,10.0,438.0,738.15,607.21
2016,12,6,10,45,853.0,74.0,3.05,10.5,456.5,747.24,611.78
2016,12,6,11,0,860.0,76.0,3.1,11.0,475.0,753.07,614.64
2016,12,6,11,15,865.5,76.5,3.1,11.0,487.0,752.64,613.77
2016,12,6,11,30,871.0,77.0,3.1,11.0,499.0,748.86,610.56
2016,12,6,11,45,867.5,79.0,3.15,11.0,502.0,736.93,601.61
2016,12,6,12,0,864.0,81.0,3.2,11.0,505.0,721.84,590.42
2016,12,6,12,15,862.5,81.0,3.25,11.0,502.0,702.77,576.28
2016,12,6,12,30,861.0,81.0,3.3,11.0,499.0,680.7,559.32
2016,12,6,12,45,862.0,78.5,3.35,11.0,489.5,654.53,538.49
2016,12,6,13,0,863.0,76.0,3.4,11.0,480.0,625.49,515.03
2016,12,6,13,15,854.0,74.5,3.45,11.0,462.0,588.96,485.16
2016,12,6,13,30,845.0,73.0,3.5,11.0,444.0,550.46,453.07
2016,12,6,13,45,833.0,71.0,3.6,11.0,419.5,508.13,417.25
2016,12,6,14,0,821.0,69.0,3.7,11.0,395.0,464.51,379.4
2016,12,6,14,15,801.0,67.0,3.65,10.5,364.5,416.43,337.37
2016,12,6,14,30,781.0,65.0,3.6,10.0,334.0,368.27,294.12
2016,12,6,14,45,754.5,61.5,3.6,10.0,299.0,316.62,246.64
2016,12,6,15,0,728.0,58.0,3.6,10.0,264.0,266.13,199.5
2016,12,6,15,15,683.5,53.5,3.45,9.5,224.5,212.03,150.21
2016,12,6,15,30,639.0,49.0,3.3,9.0,185.0,161.62,105.22
2016,12,6,15,45,574.0,43.0,3.15,9.0,145.0,110.1,63.03
2016,12,6,16,0,509.0,37.0,3.0,9.0,105.0,66.21,32.57
2016,12,6,16,15,254.5,34.5,2.9,8.5,68.5,29.73,18.86
2016,12,6,16,30,0.0,32.0,2.8,8.0,32.0,26.65,0.0
2016,12,6,16,45,0.0,16.0,2.7,8.0,16.0,15.25,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,5.0,8.0,7.63,0.0
2016,12,7,7,30,0.0,16.0,1.9,5.0,16.0,15.25,0.0
2016,12,7,7,45,109.0,28.0,1.9,5.5,41.0,102.25,65.03
2016,12,7,8,0,218.0,40.0,1.9,6.0,66.0,189.99,153.88
2016,12,7,8,15,248.0,55.0,1.95,6.0,95.5,232.08,194.24
2016,12,7,8,30,278.0,70.0,2.0,6.0,125.0,275.56,233.93
2016,12,7,8,45,300.5,83.0,2.05,6.0,154.0,312.78,267.3
2016,12,7,9,0,323.0,96.0,2.1,6.0,183.0,350.34,300.02
2016,12,7,9,15,337.5,107.5,2.05,6.0,209.5,380.64,325.62
2016,12,7,9,30,352.0,119.0,2.0,6.0,236.0,410.34,350.08
2016,12,7,9,45,251.5,142.0,2.0,6.5,230.0,358.9,305.07
2016,12,7,10,0,151.0,165.0,2.0,7.0,224.0,303.62,256.57
2016,12,7,10,15,77.5,157.0,2.0,7.0,187.5,225.97,190.16
2016,12,7,10,30,4.0,149.0,2.0,7.0,151.0,150.43,124.18
2016,12,7,10,45,2.0,108.5,2.05,7.5,109.5,104.78,85.13
2016,12,7,11,0,0.0,68.0,2.1,8.0,68.0,63.27,49.29
2016,12,7,11,15,6.0,121.0,2.2,8.0,124.0,119.95,98.02
2016,12,7,11,30,12.0,174.0,2.3,8.0,180.0,179.67,148.39
2016,12,7,11,45,43.5,193.5,2.45,8.5,215.0,232.63,192.95
2016,12,7,12,0,75.0,213.0,2.6,9.0,250.0,275.48,228.5
2016,12,7,12,15,37.5,130.0,2.7,9.0,148.5,155.16,127.83
2016,12,7,12,30,0.0,47.0,2.8,9.0,47.0,43.69,32.15
2016,12,7,12,45,15.0,115.5,2.95,9.0,122.5,118.69,96.81
2016,12,7,13,0,30.0,184.0,3.1,9.0,198.0,203.74,168.55
2016,12,7,13,15,15.0,153.5,3.15,8.5,160.5,155.6,128.07
2016,12,7,13,30,0.0,123.0,3.2,8.0,123.0,116.3,94.87
2016,12,7,13,45,0.0,88.0,3.25,8.0,88.0,82.21,65.8
2016,12,7,14,0,0.0,53.0,3.3,8.0,53.0,49.26,37.39
2016,12,7,14,15,0.0,49.0,3.3,8.0,49.0,45.53,34.21
2016,12,7,14,30,0.0,45.0,3.3,8.0,45.0,41.8,31.0
2016,12,7,14,45,0.0,40.0,3.35,8.0,40.0,37.14,26.95
2016,12,7,15,0,0.0,35.0,3.4,8.0,35.0,32.48,22.87
2016,12,7,15,15,0.0,29.5,3.3,7.5,29.5,27.37,18.39
2016,12,7,15,30,0.0,24.0,3.2,7.0,24.0,22.25,13.85
2016,12,7,15,45,0.0,18.5,3.15,7.0,18.5,17.14,9.24
2016,12,7,16,0,0.0,13.0,3.1,7.0,13.0,12.04,4.62
2016,12,7,16,15,0.0,8.5,3.05,7.0,8.5,7.87,0.88
2016,12,7,16,30,0.0,4.0,3.0,7.0,4.0,3.7,0.0
2016,12,7,16,45,0.0,2.0,2.95,7.0,2.0,1.91,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,3.2,11.0,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,3.2,11.0,2.0,1.91,0.0
2016,12,8,7,45,0.0,6.5,3.2,11.5,6.5,6.01,0.0
2016,12,8,8,0,0.0,11.0,3.2,12.0,11.0,10.18,2.73
2016,12,8,8,15,0.0,16.0,3.15,12.0,16.0,14.82,6.91
2016,12,8,8,30,0.0,21.0,3.1,12.0,21.0,19.46,11.05
2016,12,8,8,45,0.0,26.0,3.05,12.0,26.0,24.11,15.17
2016,12,8,9,0,0.0,31.0,3.0,12.0,31.0,28.76,19.25
2016,12,8,9,15,0.0,36.0,2.9,12.0,36.0,33.42,23.29
2016,12,8,9,30,0.0,41.0,2.8,12.0,41.0,38.07,27.3
2016,12,8,9,45,7.5,92.0,2.75,12.0,95.0,93.61,75.06
2016,12,8,10,0,15.0,143.0,2.7,12.0,149.0,155.03,126.9
2016,12,8,10,15,13.5,150.0,2.65,12.0,155.5,160.22,130.87
2016,12,8,10,30,12.0,157.0,2.6,12.0,162.0,165.5,135.02
2016,12,8,10,45,6.0,149.5,2.55,12.5,152.0,151.45,122.7
2016,12,8,11,0,0.0,142.0,2.5,13.0,142.0,137.99,110.97
2016,12,8,11,15,0.0,146.0,2.45,13.0,146.0,141.61,113.9
2016,12,8,11,30,0.0,150.0,2.4,13.0,150.0,145.29,116.86
2016,12,8,11,45,0.0,151.5,2.35,13.0,151.5,146.4,117.71
2016,12,8,12,0,0.0,153.0,2.3,13.0,153.0,147.57,118.65
2016,12,8,12,15,1.0,156.5,2.25,13.0,157.0,151.56,121.97
2016,12,8,12,30,2.0,160.0,2.2,13.0,161.0,155.52,125.28
2016,12,8,12,45,4.0,160.5,2.2,13.0,162.5,157.01,126.62
2016,12,8,13,0,6.0,161.0,2.2,13.0,164.0,158.4,127.89
2016,12,8,13,15,10.0,161.0,2.15,13.0,165.5,160.34,129.65
2016,12,8,13,30,14.0,161.0,2.1,13.0,167.0,161.99,131.16
2016,12,8,13,45,7.0,128.5,2.1,13.0,131.5,125.27,100.67
2016,12,8,14,0,0.0,96.0,2.1,13.0,96.0,89.95,71.13
2016,12,8,14,15,0.0,88.5,2.05,13.0,88.5,82.76,65.18
2016,12,8,14,30,0.0,81.0,2.0,13.0,81.0,75.61,59.2
2016,12,8,14,45,0.0,72.0,1.95,13.0,72.0,67.09,51.99
2016,12,8,15,0,0.0,63.0,1.9,13.0,63.0,58.62,44.76
2016,12,8,15,15,0.0,53.5,1.8,12.5,53.5,49.74,37.18
2016,12,8,15,30,0.0,44.0,1.7,12.0,44.0,40.89,29.5
2016,12,8,15,45,0.0,34.0,1.65,12.0,34.0,31.57,21.28
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,22.27,13.02
2016,12,8,16,15,0.0,15.5,1.55,12.0,15.5,14.37,5.58
2016,12,8,16,30,0.0,7.0,1.5,12.0,7.0,6.48,0.0
2016,12,8,16,45,0.0,3.5,1.45,12.0,3.5,3.34,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,82.5,6.5,1.3,11.0,8.5,0.0,0.0
2016,12,9,7,30,165.0,13.0,1.3,11.0,17.0,84.69,0.0
2016,12,9,7,45,306.5,22.0,1.35,11.5,49.5,197.71,115.14
2016,12,9,8,0,448.0,31.0,1.4,12.0,82.0,298.73,234.87
