Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,15,523.5,37.0,1.5,12.0,120.5,358.15,291.45
2016,12,9,8,30,599.0,43.0,1.6,12.0,159.0,427.78,352.33
2016,12,9,8,45,647.0,47.0,1.7,12.5,197.5,480.96,397.52
2016,12,9,9,0,695.0,51.0,1.8,13.0,236.0,534.75,441.54
2016,12,9,9,15,384.5,93.0,1.85,13.0,197.5,393.22,326.97
2016,12,9,9,30,74.0,135.0,1.9,13.0,159.0,202.37,166.65
2016,12,9,9,45,73.5,147.5,2.0,13.0,173.5,215.77,178.23
2016,12,9,10,0,73.0,160.0,2.1,13.0,188.0,229.04,188.93
2016,12,9,10,15,44.5,159.5,2.15,13.0,177.0,204.92,168.03
2016,12,9,10,30,16.0,159.0,2.2,13.0,166.0,170.87,138.91
2016,12,9,10,45,8.0,149.0,2.3,13.5,152.5,152.49,123.13
2016,12,9,11,0,0.0,139.0,2.4,14.0,139.0,134.86,107.95
2016,12,9,11,15,0.0,121.0,2.4,14.0,121.0,115.54,91.85
2016,12,9,11,30,0.0,103.0,2.4,14.0,103.0,97.06,76.41
2016,12,9,11,45,59.5,160.0,2.4,14.0,189.5,206.42,168.63
2016,12,9,12,0,119.0,217.0,2.4,14.0,276.0,321.59,262.33
2016,12,9,12,15,61.5,190.0,2.35,14.0,220.5,237.41,192.84
2016,12,9,12,30,4.0,163.0,2.3,14.0,165.0,160.01,128.41
2016,12,9,12,45,9.0,166.5,2.25,14.0,171.0,166.45,134.04
2016,12,9,13,0,14.0,170.0,2.2,14.0,177.0,172.6,139.24
2016,12,9,13,15,50.5,178.5,2.15,14.0,201.0,208.21,169.08
2016,12,9,13,30,87.0,187.0,2.1,14.0,225.0,234.78,190.97
2016,12,9,13,45,61.0,171.5,2.05,14.0,197.5,201.03,163.01
2016,12,9,14,0,35.0,156.0,2.0,14.0,170.0,169.56,137.05
2016,12,9,14,15,32.5,144.5,1.85,13.5,156.5,154.6,124.92
2016,12,9,14,30,30.0,133.0,1.7,13.0,143.0,139.97,112.89
2016,12,9,14,45,26.5,119.5,1.55,13.0,128.0,123.36,98.9
2016,12,9,15,0,23.0,106.0,1.4,13.0,113.0,107.23,85.21
2016,12,9,15,15,17.0,91.0,1.3,13.0,96.0,88.6,69.4
2016,12,9,15,30,11.0,76.0,1.2,13.0,79.0,72.25,55.46
2016,12,9,15,45,5.5,60.0,1.1,13.0,61.5,55.83,41.39
2016,12,9,16,0,0.0,44.0,1.0,13.0,44.0,40.23,27.9
2016,12,9,16,15,0.0,28.5,1.0,12.5,28.5,26.06,14.69
2016,12,9,16,30,0.0,13.0,1.0,12.0,13.0,12.06,0.0
2016,12,9,16,45,0.0,6.5,1.05,12.0,6.5,6.2,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,13.0,2.0,1.91,0.0
2016,12,10,7,45,0.0,7.5,3.6,13.0,7.5,6.94,0.0
2016,12,10,8,0,0.0,13.0,3.6,13.0,13.0,12.04,4.15
2016,12,10,8,15,0.0,20.0,3.5,13.0,20.0,18.54,9.97
2016,12,10,8,30,0.0,27.0,3.4,13.0,27.0,25.04,15.73
2016,12,10,8,45,0.0,34.0,3.3,13.0,34.0,31.56,21.46
2016,12,10,9,0,0.0,41.0,3.2,13.0,41.0,38.07,27.15
2016,12,10,9,15,0.0,47.5,3.05,13.0,47.5,44.13,32.38
2016,12,10,9,30,0.0,54.0,2.9,13.0,54.0,50.19,37.57
2016,12,10,9,45,0.0,59.5,2.8,13.0,59.5,55.32,41.92
2016,12,10,10,0,0.0,65.0,2.7,13.0,65.0,60.46,46.24
2016,12,10,10,15,0.0,47.0,2.7,13.0,47.0,43.67,31.85
2016,12,10,10,30,0.0,29.0,2.7,13.0,29.0,26.92,17.48
2016,12,10,10,45,0.0,37.5,2.7,13.0,37.5,34.83,24.23
2016,12,10,11,0,0.0,46.0,2.7,13.0,46.0,42.75,30.95
2016,12,10,11,15,0.0,82.5,2.65,13.0,82.5,76.82,59.81
2016,12,10,11,30,0.0,119.0,2.6,13.0,119.0,113.24,90.33
2016,12,10,11,45,0.0,87.5,2.55,13.0,87.5,81.65,63.74
2016,12,10,12,0,0.0,56.0,2.5,13.0,56.0,52.08,38.78
2016,12,10,12,15,0.0,58.0,2.45,13.0,58.0,53.94,40.38
2016,12,10,12,30,0.0,60.0,2.4,13.0,60.0,55.81,41.97
2016,12,10,12,45,0.0,70.0,2.35,13.0,70.0,65.14,49.9
2016,12,10,13,0,0.0,80.0,2.3,13.0,80.0,74.48,57.83
2016,12,10,13,15,0.0,64.5,2.25,13.0,64.5,60.0,45.62
2016,12,10,13,30,0.0,49.0,2.2,13.0,49.0,45.54,33.38
2016,12,10,13,45,0.0,45.0,2.15,13.0,45.0,41.81,30.25
2016,12,10,14,0,0.0,41.0,2.1,13.0,41.0,38.08,27.11
2016,12,10,14,15,0.0,37.5,2.05,12.5,37.5,34.82,24.41
2016,12,10,14,30,0.0,34.0,2.0,12.0,34.0,31.56,21.68
2016,12,10,14,45,0.0,30.5,2.0,12.0,30.5,28.3,18.88
2016,12,10,15,0,0.0,27.0,2.0,12.0,27.0,25.04,16.06
2016,12,10,15,15,0.0,23.0,1.95,12.0,23.0,21.32,12.81
2016,12,10,15,30,0.0,19.0,1.9,12.0,19.0,17.61,9.53
2016,12,10,15,45,0.0,14.5,1.85,12.0,14.5,13.43,5.83
2016,12,10,16,0,0.0,10.0,1.8,12.0,10.0,9.26,2.12
2016,12,10,16,15,0.0,6.5,1.75,11.5,6.5,6.01,0.0
2016,12,10,16,30,0.0,3.0,1.7,11.0,3.0,2.77,0.0
2016,12,10,16,45,0.0,1.5,1.65,11.0,1.5,1.43,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.0,1.55,6.0,4.0,0.0,0.0
2016,12,11,7,30,0.0,8.0,1.5,6.0,8.0,7.63,0.0
2016,12,11,7,45,13.0,23.0,1.45,6.5,24.5,32.69,12.51
2016,12,11,8,0,26.0,38.0,1.4,7.0,41.0,59.22,43.58
2016,12,11,8,15,37.0,54.5,1.35,7.0,60.5,85.2,67.72
2016,12,11,8,30,48.0,71.0,1.3,7.0,80.0,111.17,91.2
2016,12,11,8,45,55.0,87.0,1.3,7.5,99.5,134.2,111.6
2016,12,11,9,0,62.0,103.0,1.3,8.0,119.0,157.4,131.71
2016,12,11,9,15,66.0,118.0,1.3,8.0,137.5,177.32,148.84
2016,12,11,9,30,70.0,133.0,1.3,8.0,156.0,197.26,165.68
2016,12,11,9,45,72.5,145.5,1.3,8.0,171.5,212.75,178.53
2016,12,11,10,0,75.0,158.0,1.3,8.0,187.0,228.21,191.19
2016,12,11,10,15,77.5,169.0,1.35,8.5,200.5,241.63,201.74
2016,12,11,10,30,80.0,180.0,1.4,9.0,214.0,254.95,212.09
2016,12,11,10,45,147.0,189.0,1.45,9.5,254.5,325.24,270.35
2016,12,11,11,0,214.0,198.0,1.5,10.0,295.0,383.77,317.66
2016,12,11,11,15,169.5,205.0,1.5,10.0,283.5,355.86,293.56
2016,12,11,11,30,125.0,212.0,1.5,10.0,272.0,327.86,269.84
2016,12,11,11,45,232.0,204.0,1.55,10.5,316.0,403.16,331.79
2016,12,11,12,0,339.0,196.0,1.6,11.0,360.0,464.05,380.39
2016,12,11,12,15,333.5,195.5,1.65,11.0,356.5,451.14,369.58
2016,12,11,12,30,328.0,195.0,1.7,11.0,353.0,437.31,358.52
2016,12,11,12,45,181.0,190.0,1.75,11.0,277.0,317.89,261.39
2016,12,11,13,0,34.0,185.0,1.8,11.0,201.0,207.67,169.55
2016,12,11,13,15,17.0,144.0,1.85,11.0,152.0,147.33,119.76
2016,12,11,13,30,0.0,103.0,1.9,11.0,103.0,96.74,77.2
2016,12,11,13,45,0.0,98.0,2.0,11.0,98.0,91.89,73.27
2016,12,11,14,0,0.0,93.0,2.1,11.0,93.0,87.08,69.29
2016,12,11,14,15,0.0,86.0,1.95,10.5,86.0,80.38,63.79
2016,12,11,14,30,0.0,79.0,1.8,10.0,79.0,73.72,58.28
2016,12,11,14,45,0.0,70.5,1.65,10.0,70.5,65.68,51.4
2016,12,11,15,0,0.0,62.0,1.5,10.0,62.0,57.69,44.51
2016,12,11,15,15,0.0,52.5,1.45,9.5,52.5,48.81,36.84
2016,12,11,15,30,0.0,43.0,1.4,9.0,43.0,39.95,29.08
2016,12,11,15,45,0.0,33.5,1.35,9.0,33.5,31.1,21.18
2016,12,11,16,0,0.0,24.0,1.3,9.0,24.0,22.27,13.24
2016,12,11,16,15,0.0,15.5,1.35,8.5,15.5,14.37,5.77
2016,12,11,16,30,0.0,7.0,1.4,8.0,7.0,6.48,0.0
2016,12,11,16,45,0.0,3.5,1.45,8.0,3.5,3.34,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,6.0,14.0,13.34,0.0
2016,12,12,7,45,213.0,22.5,1.75,6.5,45.0,149.68,70.12
2016,12,12,8,0,426.0,31.0,1.8,7.0,76.0,285.12,226.28
2016,12,12,8,15,506.5,37.5,1.85,7.5,114.5,352.13,290.85
2016,12,12,8,30,587.0,44.0,1.9,8.0,153.0,418.57,350.08
2016,12,12,8,45,632.5,49.0,1.95,8.5,191.5,471.08,395.7
2016,12,12,9,0,678.0,54.0,2.0,9.0,230.0,524.1,439.93
2016,12,12,9,15,711.0,57.5,1.9,9.0,265.5,567.03,474.75
2016,12,12,9,30,744.0,61.0,1.8,9.0,301.0,608.94,506.87
2016,12,12,9,45,759.5,65.0,1.75,9.0,331.5,637.65,527.96
2016,12,12,10,0,775.0,69.0,1.7,9.0,362.0,664.06,546.92
2016,12,12,10,15,628.0,103.0,1.6,9.0,351.0,608.26,502.14
2016,12,12,10,30,481.0,137.0,1.5,9.0,340.0,536.96,443.92
2016,12,12,10,45,499.0,140.5,1.45,9.5,359.5,554.49,456.73
2016,12,12,11,0,517.0,144.0,1.4,10.0,379.0,570.12,467.08
2016,12,12,11,15,466.0,160.0,1.4,10.0,376.0,546.73,447.38
2016,12,12,11,30,415.0,176.0,1.4,10.0,373.0,521.55,426.62
2016,12,12,11,45,414.0,178.5,1.45,10.0,376.5,516.6,422.79
2016,12,12,12,0,413.0,181.0,1.5,10.0,380.0,510.01,417.49
2016,12,12,12,15,406.0,181.0,1.5,10.0,376.0,494.98,405.37
2016,12,12,12,30,399.0,181.0,1.5,10.0,372.0,478.71,392.27
2016,12,12,12,45,428.5,171.0,1.5,10.0,372.5,474.2,388.89
2016,12,12,13,0,458.0,161.0,1.5,10.0,373.0,466.75,382.88
2016,12,12,13,15,328.5,174.0,1.5,10.0,323.5,380.09,312.53
2016,12,12,13,30,199.0,187.0,1.5,10.0,274.0,302.88,249.17
2016,12,12,13,45,163.0,178.0,1.5,10.0,246.0,265.92,218.81
2016,12,12,14,0,127.0,169.0,1.5,10.0,218.0,231.5,190.17
2016,12,12,14,15,120.5,157.0,1.45,10.0,201.0,209.43,171.54
2016,12,12,14,30,114.0,145.0,1.4,10.0,184.0,187.87,153.09
2016,12,12,14,45,109.5,130.0,1.35,10.0,164.5,164.53,132.93
2016,12,12,15,0,105.0,115.0,1.3,10.0,145.0,141.68,112.95
2016,12,12,15,15,95.5,99.0,1.3,9.5,123.0,117.23,91.82
2016,12,12,15,30,86.0,83.0,1.3,9.0,101.0,93.89,71.58
2016,12,12,15,45,73.0,66.0,1.3,9.0,79.0,70.39,51.44
2016,12,12,16,0,60.0,49.0,1.3,9.0,57.0,48.6,33.23
2016,12,12,16,15,30.0,33.0,1.35,8.5,37.0,29.92,17.82
2016,12,12,16,30,0.0,17.0,1.4,8.0,17.0,15.7,0.0
2016,12,12,16,45,0.0,8.5,1.45,8.0,8.5,8.1,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.45,7.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.5,7.0,7.0,6.67,0.0
2016,12,13,7,45,17.0,21.5,1.6,7.5,23.5,32.4,9.16
2016,12,13,8,0,34.0,36.0,1.7,8.0,40.0,60.62,44.2
2016,12,13,8,15,52.5,53.0,1.65,8.0,61.5,100.52,80.39
2016,12,13,8,30,71.0,70.0,1.6,8.0,83.0,132.71,109.38
2016,12,13,8,45,81.0,86.5,1.6,8.5,104.5,159.53,133.08
2016,12,13,9,0,91.0,103.0,1.6,9.0,126.0,186.54,156.41
2016,12,13,9,15,98.0,118.0,1.55,9.0,146.5,209.55,176.11
2016,12,13,9,30,105.0,133.0,1.5,9.0,167.0,232.57,195.43
2016,12,13,9,45,109.0,146.0,1.5,9.5,184.5,250.68,209.96
2016,12,13,10,0,113.0,159.0,1.5,10.0,202.0,268.59,224.08
2016,12,13,10,15,100.5,169.5,1.5,10.0,209.5,259.46,215.96
2016,12,13,10,30,88.0,180.0,1.5,10.0,217.0,261.15,216.7
2016,12,13,10,45,235.0,176.0,1.5,10.5,280.5,386.91,321.09
2016,12,13,11,0,382.0,172.0,1.5,11.0,344.0,489.43,402.81
2016,12,13,11,15,191.0,136.5,1.45,11.0,222.5,301.84,250.13
2016,12,13,11,30,0.0,101.0,1.4,11.0,101.0,95.11,75.27
2016,12,13,11,45,61.5,158.0,1.35,11.0,188.0,205.85,169.69
2016,12,13,12,0,123.0,215.0,1.3,11.0,275.0,322.57,264.66
2016,12,13,12,15,161.0,213.5,1.25,11.0,291.0,342.85,280.67
2016,12,13,12,30,199.0,212.0,1.2,11.0,307.0,361.17,295.45
2016,12,13,12,45,108.0,192.0,1.2,11.0,243.5,273.37,223.57
2016,12,13,13,0,17.0,172.0,1.2,11.0,180.0,176.71,143.49
2016,12,13,13,15,8.5,93.5,1.2,11.0,97.5,92.46,73.54
2016,12,13,13,30,0.0,15.0,1.2,11.0,15.0,13.91,6.4
2016,12,13,13,45,0.0,26.5,1.2,11.0,26.5,24.6,15.7
2016,12,13,14,0,0.0,38.0,1.2,11.0,38.0,35.29,24.97
2016,12,13,14,15,0.0,35.0,1.2,11.0,35.0,32.49,22.58
2016,12,13,14,30,0.0,32.0,1.2,11.0,32.0,29.7,20.19
2016,12,13,14,45,0.0,28.5,1.25,11.0,28.5,26.44,17.38
2016,12,13,15,0,0.0,25.0,1.3,11.0,25.0,23.18,14.54
2016,12,13,15,15,0.0,21.0,1.25,10.5,21.0,19.47,11.31
2016,12,13,15,30,0.0,17.0,1.2,10.0,17.0,15.75,8.04
2016,12,13,15,45,0.0,13.0,1.2,10.0,13.0,12.04,4.73
2016,12,13,16,0,0.0,9.0,1.2,10.0,9.0,8.33,1.4
2016,12,13,16,15,0.0,5.5,1.3,10.0,5.5,5.09,0.0
2016,12,13,16,30,0.0,2.0,1.4,10.0,2.0,1.85,0.0
2016,12,13,16,45,0.0,1.0,1.5,10.0,1.0,0.95,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,9.0,2.65,12.0,9.0,8.33,0.0
2016,12,14,8,0,0.0,18.0,2.8,12.0,18.0,16.69,7.77
2016,12,14,8,15,0.0,28.0,2.8,12.0,28.0,25.99,16.23
2016,12,14,8,30,0.0,38.0,2.8,12.0,38.0,35.3,24.5
2016,12,14,8,45,0.0,48.5,2.85,12.5,48.5,45.18,33.13
2016,12,14,9,0,0.0,59.0,2.9,13.0,59.0,55.64,42.16
2016,12,14,9,15,0.0,68.5,2.95,13.0,68.5,64.99,50.22
2016,12,14,9,30,0.0,78.0,3.0,13.0,78.0,74.36,58.2
2016,12,14,9,45,0.0,85.5,3.05,13.0,85.5,81.59,64.3
2016,12,14,10,0,0.0,93.0,3.1,13.0,93.0,88.85,70.38
2016,12,14,10,15,0.0,78.0,3.1,13.0,78.0,72.85,56.71
2016,12,14,10,30,0.0,63.0,3.1,13.0,63.0,58.59,44.53
2016,12,14,10,45,0.0,90.5,3.1,13.0,90.5,85.05,66.91
2016,12,14,11,0,0.0,118.0,3.1,13.0,118.0,112.97,90.3
2016,12,14,11,15,0.0,133.5,3.1,13.0,133.5,128.72,103.35
2016,12,14,11,30,0.0,149.0,3.1,13.0,149.0,144.54,116.43
2016,12,14,11,45,8.0,164.0,3.1,13.0,168.0,165.69,134.14
2016,12,14,12,0,16.0,179.0,3.1,13.0,187.0,186.65,151.6
2016,12,14,12,15,8.0,151.0,3.05,13.0,155.0,150.94,121.81
2016,12,14,12,30,0.0,123.0,3.0,13.0,123.0,116.7,93.14
2016,12,14,12,45,0.0,130.0,2.95,13.0,130.0,123.62,99.01
2016,12,14,13,0,0.0,137.0,2.9,13.0,137.0,130.55,104.85
2016,12,14,13,15,0.0,128.5,2.9,13.0,128.5,121.94,97.74
2016,12,14,13,30,0.0,120.0,2.9,13.0,120.0,113.46,90.76
2016,12,14,13,45,0.0,117.5,2.9,13.0,117.5,110.96,88.79
2016,12,14,14,0,0.0,115.0,2.9,13.0,115.0,108.49,86.82
2016,12,14,14,15,0.0,106.0,2.9,13.0,106.0,99.69,79.52
2016,12,14,14,30,0.0,97.0,2.9,13.0,97.0,90.97,72.24
2016,12,14,14,45,0.0,86.5,2.9,13.0,86.5,80.88,63.73
2016,12,14,15,0,0.0,76.0,2.9,13.0,76.0,70.88,55.21
2016,12,14,15,15,0.0,64.5,2.9,13.0,64.5,60.01,45.85
2016,12,14,15,30,0.0,53.0,2.9,13.0,53.0,49.23,36.47
2016,12,14,15,45,0.0,41.5,2.9,13.0,41.5,38.54,27.08
2016,12,14,16,0,0.0,30.0,2.9,13.0,30.0,27.86,17.63
2016,12,14,16,15,0.0,19.5,2.85,12.5,19.5,18.09,8.6
2016,12,14,16,30,0.0,9.0,2.8,12.0,9.0,8.34,0.0
2016,12,14,16,45,0.0,4.5,2.8,12.0,4.5,4.29,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,12.5,2.0,1.85,0.0
2016,12,15,8,0,0.0,4.0,4.6,13.0,4.0,3.7,0.0
2016,12,15,8,15,0.0,7.0,4.35,13.0,7.0,6.48,0.0
2016,12,15,8,30,0.0,10.0,4.1,13.0,10.0,9.26,2.23
2016,12,15,8,45,0.0,12.5,3.9,13.0,12.5,11.58,4.29
2016,12,15,9,0,0.0,15.0,3.7,13.0,15.0,13.9,6.33
2016,12,15,9,15,0.0,17.5,3.6,13.0,17.5,16.22,8.36
2016,12,15,9,30,0.0,20.0,3.5,13.0,20.0,18.54,10.37
2016,12,15,9,45,0.0,22.5,3.45,13.0,22.5,20.87,12.36
2016,12,15,10,0,0.0,25.0,3.4,13.0,25.0,23.19,14.34
2016,12,15,10,15,0.0,33.5,3.3,13.0,33.5,31.1,21.11
2016,12,15,10,30,0.0,42.0,3.2,13.0,42.0,39.02,27.85
2016,12,15,10,45,0.0,42.0,3.1,13.0,42.0,39.02,27.81
2016,12,15,11,0,0.0,42.0,3.0,13.0,42.0,39.02,27.78
2016,12,15,11,15,0.0,43.5,2.95,13.0,43.5,40.42,28.95
2016,12,15,11,30,0.0,45.0,2.9,13.0,45.0,41.82,30.12
2016,12,15,11,45,0.0,45.5,2.85,13.0,45.5,42.29,30.5
2016,12,15,12,0,0.0,46.0,2.8,13.0,46.0,42.76,30.89
2016,12,15,12,15,0.0,32.0,2.8,13.0,32.0,29.72,19.79
2016,12,15,12,30,0.0,18.0,2.8,13.0,18.0,16.71,8.67
2016,12,15,12,45,0.0,35.0,2.8,13.0,35.0,32.51,22.19
2016,12,15,13,0,0.0,52.0,2.8,13.0,52.0,48.34,35.7
2016,12,15,13,15,0.0,47.0,2.75,13.0,47.0,43.68,31.76
2016,12,15,13,30,0.0,42.0,2.7,13.0,42.0,39.02,27.82
2016,12,15,13,45,0.0,36.0,2.7,13.0,36.0,33.43,23.08
2016,12,15,14,0,0.0,30.0,2.7,13.0,30.0,27.85,18.32
2016,12,15,14,15,0.0,28.0,2.6,13.0,28.0,25.98,16.75
2016,12,15,14,30,0.0,26.0,2.5,13.0,26.0,24.12,15.17
2016,12,15,14,45,0.0,23.0,2.45,13.0,23.0,21.33,12.78
2016,12,15,15,0,0.0,20.0,2.4,13.0,20.0,18.54,10.37
2016,12,15,15,15,0.0,17.0,2.25,12.5,17.0,15.75,7.97
2016,12,15,15,30,0.0,14.0,2.1,12.0,14.0,12.97,5.53
2016,12,15,15,45,0.0,11.0,2.0,12.0,11.0,10.18,3.06
2016,12,15,16,0,0.0,8.0,1.9,12.0,8.0,7.4,0.57
2016,12,15,16,15,0.0,5.0,1.8,12.0,5.0,4.62,0.0
2016,12,15,16,30,0.0,2.0,1.7,12.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,1.6,12.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,212.5,15.5,4.0,7.0,36.5,136.98,31.11
2016,12,16,8,0,425.0,31.0,4.1,7.0,73.0,281.81,220.63
2016,12,16,8,15,513.0,38.0,4.2,7.0,112.5,353.22,293.52
2016,12,16,8,30,601.0,45.0,4.3,7.0,152.0,423.81,358.82
2016,12,16,8,45,654.0,49.5,4.45,7.5,192.5,481.03,410.22
2016,12,16,9,0,707.0,54.0,4.6,8.0,233.0,538.98,460.46
2016,12,16,9,15,741.5,57.5,4.6,8.0,270.0,583.81,498.84
2016,12,16,9,30,776.0,61.0,4.6,8.0,307.0,627.61,534.62
2016,12,16,9,45,803.5,62.5,4.7,8.5,340.0,662.6,561.53
2016,12,16,10,0,831.0,64.0,4.8,9.0,373.0,695.55,586.33
2016,12,16,10,15,847.0,66.0,4.8,9.0,400.0,718.33,603.42
2016,12,16,10,30,863.0,68.0,4.8,9.0,427.0,738.24,618.17
2016,12,16,10,45,872.5,69.5,4.8,9.5,447.0,749.61,625.07
2016,12,16,11,0,882.0,71.0,4.8,10.0,467.0,757.72,629.49
2016,12,16,11,15,889.0,71.5,4.75,10.0,480.5,753.63,625.48
2016,12,16,11,30,896.0,72.0,4.7,10.0,494.0,752.07,623.63
2016,12,16,11,45,899.5,72.5,4.7,10.0,499.5,744.55,617.55
2016,12,16,12,0,903.0,73.0,4.7,10.0,505.0,733.67,609.02
2016,12,16,12,15,902.5,72.5,4.7,10.0,503.5,715.49,594.94
2016,12,16,12,30,902.0,72.0,4.7,10.0,502.0,694.19,578.53
2016,12,16,12,45,898.0,71.5,4.75,10.0,492.5,667.58,556.85
2016,12,16,13,0,894.0,71.0,4.8,10.0,483.0,638.22,532.56
2016,12,16,13,15,885.5,70.0,4.8,10.0,466.0,603.04,503.0
2016,12,16,13,30,877.0,69.0,4.8,10.0,449.0,568.22,473.06
2016,12,16,13,45,864.0,67.5,4.85,10.0,425.0,525.63,436.37
2016,12,16,14,0,851.0,66.0,4.9,10.0,401.0,481.66,397.66
2016,12,16,14,15,831.5,64.0,4.85,10.0,371.0,433.23,354.19
2016,12,16,14,30,812.0,62.0,4.8,10.0,341.0,384.52,309.51
2016,12,16,14,45,785.0,59.0,4.8,10.0,305.5,332.24,261.15
2016,12,16,15,0,758.0,56.0,4.8,10.0,270.0,281.01,212.99
2016,12,16,15,15,715.5,52.0,4.65,9.5,231.0,226.45,162.7
2016,12,16,15,30,673.0,48.0,4.5,9.0,192.0,175.2,116.19
2016,12,16,15,45,608.0,42.0,4.4,8.5,151.5,122.69,72.23
2016,12,16,16,0,543.0,36.0,4.3,8.0,111.0,76.7,38.63
2016,12,16,16,15,424.5,28.0,4.2,7.5,73.5,34.43,15.77
2016,12,16,16,30,306.0,20.0,4.1,7.0,36.0,16.29,0.0
2016,12,16,16,45,153.0,10.0,4.05,7.0,18.0,9.53,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,246.0,14.0,1.85,3.5,38.0,146.95,23.49
2016,12,17,8,0,492.0,28.0,1.8,4.0,76.0,304.55,238.07
2016,12,17,8,15,576.0,34.5,1.85,4.5,117.0,376.63,312.06
2016,12,17,8,30,660.0,41.0,1.9,5.0,158.0,452.94,380.47
2016,12,17,8,45,710.5,45.5,1.95,5.5,199.0,510.1,430.62
2016,12,17,9,0,761.0,50.0,2.0,6.0,240.0,567.91,479.22
2016,12,17,9,15,793.0,53.0,2.0,6.0,278.0,611.76,515.58
2016,12,17,9,30,825.0,56.0,2.0,6.0,316.0,654.34,548.7
2016,12,17,9,45,845.5,58.5,2.0,6.5,349.0,686.57,571.91
2016,12,17,10,0,866.0,61.0,2.0,7.0,382.0,716.42,592.8
2016,12,17,10,15,881.0,62.5,2.0,7.0,409.0,732.29,603.81
2016,12,17,10,30,896.0,64.0,2.0,7.0,436.0,751.19,617.16
2016,12,17,10,45,904.5,65.5,2.0,7.5,456.0,762.15,623.34
2016,12,17,11,0,913.0,67.0,2.0,8.0,476.0,769.78,627.15
2016,12,17,11,15,918.5,68.0,2.0,8.0,489.0,771.14,627.55
2016,12,17,11,30,924.0,69.0,2.0,8.0,502.0,769.04,625.56
2016,12,17,11,45,925.0,69.5,2.0,8.5,507.5,759.56,617.15
2016,12,17,12,0,926.0,70.0,2.0,9.0,513.0,746.69,606.43
2016,12,17,12,15,925.0,70.0,2.0,9.0,511.0,728.49,592.98
2016,12,17,12,30,924.0,70.0,2.0,9.0,509.0,707.1,577.24
2016,12,17,12,45,915.0,71.0,2.0,9.0,498.5,678.57,554.93
2016,12,17,13,0,906.0,72.0,2.0,9.0,488.0,647.45,530.06
2016,12,17,13,15,897.5,71.0,1.95,9.0,471.0,611.98,501.14
2016,12,17,13,30,889.0,70.0,1.9,9.0,454.0,576.84,471.84
2016,12,17,13,45,874.5,68.5,1.85,9.0,430.0,533.08,435.21
2016,12,17,14,0,860.0,67.0,1.8,9.0,406.0,488.04,396.7
2016,12,17,14,15,840.5,65.0,1.75,9.0,375.5,439.26,354.25
2016,12,17,14,30,821.0,63.0,1.7,9.0,345.0,390.18,310.45
2016,12,17,14,45,791.5,60.0,1.65,9.0,309.0,336.63,262.17
2016,12,17,15,0,762.0,57.0,1.6,9.0,273.0,284.36,214.13
2016,12,17,15,15,719.0,53.0,1.6,8.5,233.5,229.44,164.43
2016,12,17,15,30,676.0,49.0,1.6,8.0,194.0,177.87,118.16
2016,12,17,15,45,606.5,43.5,1.6,7.5,153.0,125.01,74.3
2016,12,17,16,0,537.0,38.0,1.6,7.0,112.0,77.75,39.69
2016,12,17,16,15,417.5,29.0,1.65,6.5,74.5,34.35,15.56
2016,12,17,16,30,298.0,20.0,1.7,6.0,37.0,16.23,0.0
2016,12,17,16,45,149.0,10.0,1.75,6.0,18.5,9.53,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,13.5,2.85,2.5,37.5,147.66,11.9
2016,12,18,8,0,501.0,27.0,2.9,3.0,75.0,307.56,240.82
2016,12,18,8,15,586.5,33.0,2.95,3.5,116.0,379.99,317.36
2016,12,18,8,30,672.0,39.0,3.0,4.0,157.0,456.78,387.44
2016,12,18,8,45,723.0,43.0,3.1,4.5,198.5,513.88,438.68
2016,12,18,9,0,774.0,47.0,3.2,5.0,240.0,571.68,488.46
2016,12,18,9,15,807.0,50.0,3.15,5.0,278.5,616.49,526.24
2016,12,18,9,30,840.0,53.0,3.1,5.0,317.0,654.47,556.26
2016,12,18,9,45,859.0,56.0,3.1,5.5,350.0,686.4,579.91
2016,12,18,10,0,878.0,59.0,3.1,6.0,383.0,715.99,601.18
2016,12,18,10,15,893.5,60.5,3.0,6.5,410.5,738.42,616.01
2016,12,18,10,30,909.0,62.0,2.9,7.0,438.0,757.92,628.36
2016,12,18,10,45,919.0,63.5,2.85,7.5,459.0,770.19,635.36
2016,12,18,11,0,929.0,65.0,2.8,8.0,480.0,779.09,639.88
2016,12,18,11,15,935.0,65.5,2.75,8.0,493.5,780.29,639.84
2016,12,18,11,30,941.0,66.0,2.7,8.0,507.0,777.98,637.35
2016,12,18,11,45,943.5,66.0,2.7,8.0,513.0,768.95,630.29
2016,12,18,12,0,946.0,66.0,2.7,8.0,519.0,756.45,620.79
2016,12,18,12,15,945.0,66.0,2.7,8.0,517.0,738.06,606.96
2016,12,18,12,30,944.0,66.0,2.7,8.0,515.0,716.4,590.75
2016,12,18,12,45,939.5,65.5,2.7,8.5,505.0,688.71,568.03
2016,12,18,13,0,935.0,65.0,2.7,9.0,495.0,658.15,542.3
2016,12,18,13,15,927.0,64.0,2.7,9.0,478.0,622.24,512.97
2016,12,18,13,30,919.0,63.0,2.7,9.0,461.0,584.02,481.19
2016,12,18,13,45,906.5,62.0,2.7,9.0,437.0,541.37,445.13
2016,12,18,14,0,894.0,61.0,2.7,9.0,413.0,497.18,406.88
2016,12,18,14,15,875.5,59.0,2.6,9.0,382.5,447.99,363.39
2016,12,18,14,30,857.0,57.0,2.5,9.0,352.0,398.29,318.43
2016,12,18,14,45,830.5,54.5,2.45,9.0,316.0,345.44,270.05
2016,12,18,15,0,804.0,52.0,2.4,9.0,280.0,292.74,220.97
2016,12,18,15,15,763.5,48.5,2.3,8.5,240.5,236.85,169.7
2016,12,18,15,30,723.0,45.0,2.2,8.0,201.0,183.96,121.67
2016,12,18,15,45,659.5,40.0,2.1,7.5,159.5,129.82,76.09
2016,12,18,16,0,596.0,35.0,2.0,7.0,118.0,81.94,40.76
2016,12,18,16,15,481.0,27.0,2.0,6.5,79.0,36.4,15.8
2016,12,18,16,30,366.0,19.0,2.0,6.0,40.0,16.64,0.18
2016,12,18,16,45,183.0,9.5,2.0,6.0,20.0,9.05,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.0,1.95,3.5,34.5,136.28,0.0
2016,12,19,8,0,441.0,28.0,1.9,4.0,69.0,277.21,214.39
2016,12,19,8,15,527.0,34.5,1.9,4.0,108.5,348.52,289.32
2016,12,19,8,30,613.0,41.0,1.9,4.0,148.0,424.23,358.16
2016,12,19,8,45,664.5,45.5,1.9,4.5,187.5,480.55,407.87
2016,12,19,9,0,716.0,50.0,1.9,5.0,227.0,537.72,456.22
2016,12,19,9,15,749.5,53.5,1.85,5.5,264.0,582.13,492.21
2016,12,19,9,30,783.0,57.0,1.8,6.0,301.0,625.53,525.26
2016,12,19,9,45,796.5,61.0,1.8,6.5,332.0,654.08,545.79
2016,12,19,10,0,810.0,65.0,1.8,7.0,363.0,680.19,564.04
2016,12,19,10,15,826.0,67.0,1.8,7.5,390.0,703.0,579.44
2016,12,19,10,30,842.0,69.0,1.8,8.0,417.0,723.03,592.54
2016,12,19,10,45,852.0,70.5,1.85,8.5,437.0,734.99,599.95
2016,12,19,11,0,862.0,72.0,1.9,9.0,457.0,743.77,605.07
2016,12,19,11,15,868.5,73.0,1.85,9.0,470.0,746.04,605.73
2016,12,19,11,30,875.0,74.0,1.8,9.0,483.0,744.97,604.07
2016,12,19,11,45,876.0,74.5,1.8,9.5,488.5,735.92,596.01
2016,12,19,12,0,877.0,75.0,1.8,10.0,494.0,723.6,585.75
2016,12,19,12,15,876.0,75.0,1.8,10.0,492.5,706.09,572.83
2016,12,19,12,30,875.0,75.0,1.8,10.0,491.0,685.5,557.51
2016,12,19,12,45,871.0,74.0,1.8,10.0,481.5,658.84,536.58
2016,12,19,13,0,867.0,73.0,1.8,10.0,472.0,629.49,513.29
2016,12,19,13,15,762.5,87.0,1.75,10.0,429.0,554.94,453.88
2016,12,19,13,30,658.0,101.0,1.7,10.0,386.0,485.66,397.98
2016,12,19,13,45,738.5,85.0,1.65,10.5,389.0,483.49,394.09
2016,12,19,14,0,819.0,69.0,1.6,11.0,392.0,472.86,381.96
2016,12,19,14,15,798.5,66.5,1.5,10.5,362.5,424.93,340.9
2016,12,19,14,30,778.0,64.0,1.4,10.0,333.0,376.87,298.88
2016,12,19,14,45,748.5,61.0,1.3,10.0,298.0,325.37,252.69
2016,12,19,15,0,719.0,58.0,1.2,10.0,263.0,275.21,206.88
2016,12,19,15,15,675.5,54.0,1.2,9.5,225.0,222.29,159.45
2016,12,19,15,30,632.0,50.0,1.2,9.0,187.0,172.83,115.42
2016,12,19,15,45,562.0,44.5,1.3,9.0,147.5,120.98,72.45
