Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,16,0,492.0,39.0,1.4,9.0,108.0,77.01,40.17
2016,12,19,16,15,377.5,30.0,1.4,8.5,72.0,35.83,16.65
2016,12,19,16,30,263.0,21.0,1.4,8.0,36.0,17.07,1.09
2016,12,19,16,45,131.5,10.5,1.4,8.0,18.0,10.01,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,14.0,2.2,5.5,31.0,120.44,0.0
2016,12,20,8,0,375.0,28.0,2.2,6.0,62.0,251.23,191.83
2016,12,20,8,15,463.5,35.0,2.15,6.5,99.5,320.27,263.87
2016,12,20,8,30,552.0,42.0,2.1,7.0,137.0,395.02,330.86
2016,12,20,8,45,607.5,46.5,2.05,7.5,175.5,446.46,376.42
2016,12,20,9,0,663.0,51.0,2.0,8.0,214.0,504.59,425.31
2016,12,20,9,15,698.5,54.5,1.95,8.5,250.0,549.04,461.34
2016,12,20,9,30,734.0,58.0,1.9,9.0,286.0,592.73,495.03
2016,12,20,9,45,764.0,59.0,1.85,9.5,318.5,628.28,520.77
2016,12,20,10,0,794.0,60.0,1.8,10.0,351.0,662.05,544.48
2016,12,20,10,15,810.0,61.5,1.75,10.5,377.0,684.12,558.83
2016,12,20,10,30,826.0,63.0,1.7,11.0,403.0,703.51,571.02
2016,12,20,10,45,837.0,64.0,1.65,11.5,423.0,709.63,573.23
2016,12,20,11,0,848.0,65.0,1.6,12.0,443.0,718.79,577.85
2016,12,20,11,15,855.0,66.0,1.5,12.0,456.5,721.81,578.55
2016,12,20,11,30,862.0,67.0,1.4,12.0,470.0,721.6,577.0
2016,12,20,11,45,864.0,67.5,1.35,12.0,476.0,713.85,570.57
2016,12,20,12,0,866.0,68.0,1.3,12.0,482.0,702.9,562.01
2016,12,20,12,15,641.0,122.0,1.25,12.0,428.0,599.61,482.8
2016,12,20,12,30,416.0,176.0,1.2,12.0,374.0,486.97,393.89
2016,12,20,12,45,487.5,156.5,1.2,12.5,384.5,499.52,404.41
2016,12,20,13,0,559.0,137.0,1.2,13.0,395.0,506.76,409.34
2016,12,20,13,15,563.5,130.5,1.2,13.0,383.0,482.79,390.05
2016,12,20,13,30,568.0,124.0,1.2,13.0,371.0,460.52,371.84
2016,12,20,13,45,555.5,120.5,1.25,13.0,351.5,426.79,344.44
2016,12,20,14,0,543.0,117.0,1.3,13.0,332.0,389.52,313.72
2016,12,20,14,15,653.0,90.0,1.25,12.5,329.0,387.61,309.76
2016,12,20,14,30,763.0,63.0,1.2,12.0,326.0,371.19,292.23
2016,12,20,14,45,736.0,60.0,1.15,12.0,293.0,321.27,247.68
2016,12,20,15,0,709.0,57.0,1.1,12.0,260.0,272.48,203.47
2016,12,20,15,15,667.5,53.0,1.05,11.5,222.5,220.54,157.15
2016,12,20,15,30,626.0,49.0,1.0,11.0,185.0,171.86,114.02
2016,12,20,15,45,563.5,43.0,1.0,11.0,146.5,120.81,71.65
2016,12,20,16,0,501.0,37.0,1.0,11.0,108.0,76.83,39.17
2016,12,20,16,15,390.0,28.5,1.05,10.5,72.0,35.54,15.73
2016,12,20,16,30,279.0,20.0,1.1,10.0,36.0,16.05,1.36
2016,12,20,16,45,139.5,10.0,1.15,9.5,18.0,9.53,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,198.0,13.5,2.25,7.5,31.5,123.93,0.0
2016,12,21,8,0,396.0,27.0,2.3,8.0,63.0,260.14,195.99
2016,12,21,8,15,484.5,33.5,2.35,8.5,100.5,323.36,264.56
2016,12,21,8,30,573.0,40.0,2.4,9.0,138.0,398.85,332.2
2016,12,21,8,45,628.5,44.5,2.5,9.5,177.5,456.28,382.75
2016,12,21,9,0,684.0,49.0,2.6,10.0,217.0,514.96,432.48
2016,12,21,9,15,719.5,52.0,2.65,10.0,253.5,559.32,469.78
2016,12,21,9,30,755.0,55.0,2.7,10.0,290.0,602.89,504.76
2016,12,21,9,45,782.0,57.0,2.8,10.5,322.5,638.02,531.15
2016,12,21,10,0,809.0,59.0,2.9,11.0,355.0,671.27,555.57
2016,12,21,10,15,826.0,61.0,2.75,11.0,382.0,694.99,572.14
2016,12,21,10,30,843.0,63.0,2.6,11.0,409.0,709.92,581.8
2016,12,21,10,45,856.0,63.5,2.5,11.5,430.0,723.14,589.33
2016,12,21,11,0,869.0,64.0,2.4,12.0,451.0,733.29,594.5
2016,12,21,11,15,876.5,64.5,2.35,12.0,465.0,736.13,595.67
2016,12,21,11,30,884.0,65.0,2.3,12.0,479.0,735.66,594.56
2016,12,21,11,45,889.0,65.0,2.3,12.5,486.0,729.39,588.53
2016,12,21,12,0,894.0,65.0,2.3,13.0,493.0,719.77,580.22
2016,12,21,12,15,894.5,65.0,2.3,13.0,492.0,703.67,568.29
2016,12,21,12,30,895.0,65.0,2.3,13.0,491.0,684.41,554.13
2016,12,21,12,45,887.0,66.5,2.3,13.5,482.0,658.3,532.96
2016,12,21,13,0,879.0,68.0,2.3,14.0,473.0,629.59,509.13
2016,12,21,13,15,872.0,67.0,2.25,14.0,457.0,596.24,482.17
2016,12,21,13,30,865.0,66.0,2.2,14.0,441.0,560.66,452.97
2016,12,21,13,45,852.5,64.5,2.2,14.0,418.5,521.72,420.67
2016,12,21,14,0,840.0,63.0,2.2,14.0,396.0,478.82,384.48
2016,12,21,14,15,821.5,61.5,2.1,13.5,367.0,432.12,344.75
2016,12,21,14,30,803.0,60.0,2.0,13.0,338.0,385.02,303.58
2016,12,21,14,45,775.5,57.0,1.95,13.0,303.5,333.12,257.21
2016,12,21,15,0,748.0,54.0,1.9,13.0,269.0,282.29,210.92
2016,12,21,15,15,708.0,50.5,1.75,12.5,231.0,229.26,163.14
2016,12,21,15,30,668.0,47.0,1.6,12.0,193.0,179.23,118.43
2016,12,21,15,45,603.5,41.5,1.5,11.5,153.0,127.13,75.16
2016,12,21,16,0,539.0,36.0,1.4,11.0,113.0,81.43,41.39
2016,12,21,16,15,428.5,28.0,1.4,10.5,76.0,38.59,17.1
2016,12,21,16,30,318.0,20.0,1.4,10.0,39.0,16.01,2.04
2016,12,21,16,45,159.0,10.0,1.45,10.0,19.5,9.53,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,13.5,1.4,6.5,32.0,127.08,0.0
2016,12,22,8,0,412.0,27.0,1.3,7.0,64.0,267.7,200.28
2016,12,22,8,15,502.5,34.5,1.2,7.5,103.5,333.33,271.27
2016,12,22,8,30,593.0,42.0,1.1,8.0,143.0,411.75,339.97
2016,12,22,8,45,646.5,46.5,1.05,8.5,182.5,468.88,388.72
2016,12,22,9,0,700.0,51.0,1.0,9.0,222.0,526.97,436.02
2016,12,22,9,15,736.0,54.5,0.9,9.5,259.5,572.84,471.33
2016,12,22,9,30,772.0,58.0,0.8,10.0,297.0,617.86,503.81
2016,12,22,9,45,796.0,60.5,0.75,10.5,330.0,651.97,526.93
2016,12,22,10,0,820.0,63.0,0.7,11.0,363.0,684.02,547.9
2016,12,22,10,15,837.0,65.0,0.8,11.0,390.5,707.98,565.57
2016,12,22,10,30,854.0,67.0,0.9,11.0,418.0,729.15,581.21
2016,12,22,10,45,865.5,68.0,1.0,11.5,439.0,742.0,589.76
2016,12,22,11,0,877.0,69.0,1.1,12.0,460.0,745.72,591.85
2016,12,22,11,15,884.0,70.0,1.15,12.0,474.0,748.83,594.13
2016,12,22,11,30,891.0,71.0,1.2,12.0,488.0,748.59,594.1
2016,12,22,11,45,894.5,71.5,1.25,12.5,494.5,741.8,588.43
2016,12,22,12,0,898.0,72.0,1.3,13.0,501.0,731.66,580.51
2016,12,22,12,15,897.5,72.0,1.3,13.0,499.5,714.81,568.4
2016,12,22,12,30,897.0,72.0,1.3,13.0,498.0,694.83,554.13
2016,12,22,12,45,894.5,71.0,1.3,13.0,489.5,669.33,534.87
2016,12,22,13,0,892.0,70.0,1.3,13.0,481.0,641.01,512.94
2016,12,22,13,15,883.0,69.0,1.2,13.0,464.5,606.12,484.86
2016,12,22,13,30,874.0,68.0,1.1,13.0,448.0,569.1,454.72
2016,12,22,13,45,861.0,66.5,1.05,13.0,424.5,529.63,422.43
2016,12,22,14,0,848.0,65.0,1.0,13.0,401.0,486.18,386.35
2016,12,22,14,15,828.5,63.0,0.95,12.5,371.5,438.16,346.49
2016,12,22,14,30,809.0,61.0,0.9,12.0,342.0,389.83,305.18
2016,12,22,14,45,778.5,58.5,0.85,12.0,307.0,337.12,258.88
2016,12,22,15,0,748.0,56.0,0.8,12.0,272.0,285.73,212.81
2016,12,22,15,15,706.0,52.5,0.85,11.5,233.5,232.14,165.39
2016,12,22,15,30,664.0,49.0,0.9,11.0,195.0,181.75,120.85
2016,12,22,15,45,600.5,43.0,1.0,10.5,155.0,129.4,77.4
2016,12,22,16,0,537.0,37.0,1.1,10.0,115.0,83.35,43.07
2016,12,22,16,15,426.5,29.0,1.15,9.5,77.5,38.87,17.1
2016,12,22,16,30,316.0,21.0,1.2,9.0,40.0,16.9,3.2
2016,12,22,16,45,158.0,10.5,1.25,9.0,20.0,10.01,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,4.05,8.0,10.5,9.73,0.0
2016,12,23,8,0,0.0,21.0,4.0,8.0,21.0,19.49,9.45
2016,12,23,8,15,0.0,35.5,3.8,8.0,35.5,34.46,23.5
2016,12,23,8,30,0.0,50.0,3.6,8.0,50.0,49.79,37.25
2016,12,23,8,45,0.0,64.5,3.45,8.5,64.5,64.81,50.55
2016,12,23,9,0,0.0,79.0,3.3,9.0,79.0,79.68,63.55
2016,12,23,9,15,0.0,92.5,3.15,9.0,92.5,93.25,75.37
2016,12,23,9,30,0.0,106.0,3.0,9.0,106.0,106.82,87.04
2016,12,23,9,45,3.0,118.0,2.9,9.0,119.0,120.73,98.98
2016,12,23,10,0,6.0,130.0,2.8,9.0,132.0,134.81,110.94
2016,12,23,10,15,134.0,149.5,2.85,9.0,204.5,270.45,228.69
2016,12,23,10,30,262.0,169.0,2.9,9.0,277.0,400.06,337.26
2016,12,23,10,45,216.0,182.5,2.95,9.5,274.5,369.35,309.76
2016,12,23,11,0,170.0,196.0,3.0,10.0,272.0,349.4,291.52
2016,12,23,11,15,85.0,170.0,3.35,10.0,208.0,241.09,200.78
2016,12,23,11,30,0.0,144.0,3.7,10.0,144.0,139.46,113.41
2016,12,23,11,45,0.0,99.0,4.05,10.0,99.0,93.06,74.26
2016,12,23,12,0,0.0,54.0,4.4,10.0,54.0,50.21,37.66
2016,12,23,12,15,0.0,66.5,4.55,10.0,66.5,61.87,47.68
2016,12,23,12,30,0.0,79.0,4.7,10.0,79.0,73.55,57.67
2016,12,23,12,45,0.0,114.5,4.9,10.0,114.5,108.17,87.21
2016,12,23,13,0,0.0,150.0,5.1,10.0,150.0,143.79,117.44
2016,12,23,13,15,0.0,130.0,5.1,10.0,130.0,123.48,100.3
2016,12,23,13,30,0.0,110.0,5.1,10.0,110.0,103.63,83.53
2016,12,23,13,45,40.0,139.0,5.1,10.0,155.0,157.43,129.82
2016,12,23,14,0,80.0,168.0,5.1,10.0,200.0,204.9,169.91
2016,12,23,14,15,74.5,157.0,4.95,9.5,185.0,187.0,154.75
2016,12,23,14,30,69.0,146.0,4.8,9.0,170.0,169.58,139.95
2016,12,23,14,45,64.0,132.0,4.7,9.0,152.5,149.83,122.79
2016,12,23,15,0,59.0,118.0,4.6,9.0,135.0,130.65,106.0
2016,12,23,15,15,52.0,102.0,4.35,8.5,115.5,109.63,87.75
2016,12,23,15,30,45.0,86.0,4.1,8.0,96.0,89.5,70.2
2016,12,23,15,45,35.0,69.0,3.95,8.0,76.0,68.97,52.35
2016,12,23,16,0,25.0,52.0,3.8,8.0,56.0,49.82,35.85
2016,12,23,16,15,12.5,35.5,3.7,8.0,37.5,32.54,20.86
2016,12,23,16,30,0.0,19.0,3.6,8.0,19.0,17.62,4.28
2016,12,23,16,45,0.0,9.5,3.5,8.0,9.5,9.05,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,13.0,2.7,5.5,31.5,126.96,0.0
2016,12,24,8,0,419.0,26.0,2.7,6.0,63.0,261.88,195.3
2016,12,24,8,15,510.5,32.5,2.75,6.0,102.0,334.72,275.85
2016,12,24,8,30,602.0,39.0,2.8,6.0,141.0,412.7,347.35
2016,12,24,8,45,658.5,43.5,2.85,6.5,181.0,471.69,399.97
2016,12,24,9,0,715.0,48.0,2.9,7.0,221.0,531.97,451.63
2016,12,24,9,15,750.0,51.0,2.9,7.0,258.5,576.98,489.85
2016,12,24,9,30,785.0,54.0,2.9,7.0,296.0,621.12,525.4
2016,12,24,9,45,809.0,56.0,2.95,7.5,329.0,654.97,550.82
2016,12,24,10,0,833.0,58.0,3.0,8.0,362.0,686.77,574.1
2016,12,24,10,15,849.5,59.5,3.0,8.0,389.0,704.0,586.52
2016,12,24,10,30,866.0,61.0,3.0,8.0,416.0,724.51,601.47
2016,12,24,10,45,876.0,62.5,3.05,8.5,437.0,737.25,609.51
2016,12,24,11,0,886.0,64.0,3.1,9.0,458.0,746.79,615.19
2016,12,24,11,15,893.0,64.5,3.1,9.0,472.0,749.55,616.66
2016,12,24,11,30,900.0,65.0,3.1,9.0,486.0,748.94,615.74
2016,12,24,11,45,903.5,65.5,3.1,9.0,493.0,742.37,610.44
2016,12,24,12,0,907.0,66.0,3.1,9.0,500.0,732.41,602.74
2016,12,24,12,15,907.5,66.0,3.1,9.0,499.0,716.39,590.55
2016,12,24,12,30,908.0,66.0,3.1,9.0,498.0,697.15,576.01
2016,12,24,12,45,898.0,67.5,3.1,9.0,489.0,669.67,554.42
2016,12,24,13,0,888.0,69.0,3.1,9.0,480.0,639.65,529.9
2016,12,24,13,15,881.0,68.0,3.05,9.0,464.0,606.25,502.2
2016,12,24,13,30,874.0,67.0,3.0,9.0,448.0,570.57,472.18
2016,12,24,13,45,863.5,65.5,3.0,9.0,426.0,530.42,438.09
2016,12,24,14,0,853.0,64.0,3.0,9.0,404.0,490.34,403.16
2016,12,24,14,15,835.5,62.0,2.9,9.0,375.0,443.09,361.38
2016,12,24,14,30,818.0,60.0,2.8,9.0,346.0,395.31,318.18
2016,12,24,14,45,793.5,57.0,2.75,9.0,312.0,343.77,271.09
2016,12,24,15,0,769.0,54.0,2.7,9.0,278.0,292.96,223.75
2016,12,24,15,15,729.5,50.5,2.6,8.5,239.5,238.88,174.06
2016,12,24,15,30,690.0,47.0,2.5,8.0,201.0,187.69,127.27
2016,12,24,15,45,630.0,42.0,2.4,7.5,160.5,135.25,82.31
2016,12,24,16,0,570.0,37.0,2.3,7.0,120.0,88.66,46.5
2016,12,24,16,15,460.5,29.5,2.3,6.5,82.0,44.0,20.06
2016,12,24,16,30,351.0,22.0,2.3,6.0,44.0,19.36,6.06
2016,12,24,16,45,175.5,11.0,2.35,6.0,22.0,10.48,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,207.5,13.0,2.2,3.5,30.5,125.64,0.0
2016,12,25,8,0,415.0,26.0,2.3,4.0,61.0,259.4,193.48
2016,12,25,8,15,506.5,32.5,2.35,4.0,100.0,332.12,275.02
2016,12,25,8,30,598.0,39.0,2.4,4.0,139.0,409.97,346.73
2016,12,25,8,45,651.0,44.0,2.45,4.5,179.0,467.35,398.21
2016,12,25,9,0,704.0,49.0,2.5,5.0,219.0,525.88,448.6
2016,12,25,9,15,739.5,52.0,2.5,5.5,256.5,571.04,486.18
2016,12,25,9,30,775.0,55.0,2.5,6.0,294.0,615.37,521.09
2016,12,25,9,45,573.5,93.0,2.55,6.5,280.0,538.75,457.04
2016,12,25,10,0,372.0,131.0,2.6,7.0,266.0,443.49,376.38
2016,12,25,10,15,377.5,141.0,2.6,7.0,287.0,462.39,391.92
2016,12,25,10,30,383.0,151.0,2.6,7.0,308.0,479.82,405.41
2016,12,25,10,45,347.0,165.5,2.65,7.5,313.5,458.03,386.08
2016,12,25,11,0,311.0,180.0,2.7,8.0,319.0,447.01,375.33
2016,12,25,11,15,206.5,193.5,2.75,8.0,286.5,370.81,311.13
2016,12,25,11,30,102.0,207.0,2.8,8.0,254.0,295.55,246.86
2016,12,25,11,45,83.5,206.0,2.85,8.0,245.5,277.98,231.98
2016,12,25,12,0,65.0,205.0,2.9,8.0,237.0,260.83,217.23
2016,12,25,12,15,135.0,208.0,2.9,8.0,273.0,320.31,267.89
2016,12,25,12,30,205.0,211.0,2.9,8.0,309.0,366.56,306.7
2016,12,25,12,45,231.0,204.5,2.9,8.5,313.0,369.52,308.62
2016,12,25,13,0,257.0,198.0,2.9,9.0,317.0,378.87,315.63
2016,12,25,13,15,195.5,195.0,2.9,9.0,284.0,321.23,267.5
2016,12,25,13,30,134.0,192.0,2.9,9.0,251.0,275.26,228.81
2016,12,25,13,45,275.0,166.5,2.95,9.0,279.0,322.02,268.37
2016,12,25,14,0,416.0,141.0,3.0,9.0,307.0,357.17,296.34
2016,12,25,14,15,401.5,133.5,2.95,9.0,284.5,322.97,266.27
2016,12,25,14,30,387.0,126.0,2.9,9.0,262.0,289.14,236.29
2016,12,25,14,45,376.0,114.5,2.85,9.0,236.0,253.15,204.01
2016,12,25,15,0,365.0,103.0,2.8,9.0,210.0,217.62,171.63
2016,12,25,15,15,344.5,90.5,2.75,8.5,180.5,179.31,137.19
2016,12,25,15,30,324.0,78.0,2.7,8.0,151.0,142.75,104.34
2016,12,25,15,45,292.5,64.5,2.65,7.5,120.5,105.52,72.22
2016,12,25,16,0,261.0,51.0,2.6,7.0,90.0,71.59,44.74
2016,12,25,16,15,203.0,37.5,2.7,6.5,61.5,40.04,22.71
2016,12,25,16,30,145.0,24.0,2.8,6.0,33.0,18.85,6.38
2016,12,25,16,45,72.5,12.0,2.95,6.0,16.5,11.44,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.5,13.0,2.8,2.5,30.5,124.8,0.0
2016,12,26,8,0,413.0,26.0,2.9,3.0,61.0,257.96,192.3
2016,12,26,8,15,505.0,33.0,2.95,3.5,100.0,331.35,275.31
2016,12,26,8,30,597.0,40.0,3.0,4.0,139.0,410.04,347.68
2016,12,26,8,45,650.5,45.0,3.05,4.5,179.0,467.84,399.87
2016,12,26,9,0,704.0,50.0,3.1,5.0,219.0,526.77,450.97
2016,12,26,9,15,740.0,53.5,3.1,5.0,257.0,573.0,490.61
2016,12,26,9,30,776.0,57.0,3.1,5.0,295.0,618.42,527.78
2016,12,26,9,45,798.0,60.0,3.1,5.5,328.0,652.19,553.22
2016,12,26,10,0,820.0,63.0,3.1,6.0,361.0,683.85,576.42
2016,12,26,10,15,837.0,64.5,3.05,6.5,388.5,707.6,592.77
2016,12,26,10,30,854.0,66.0,3.0,7.0,416.0,728.58,606.75
2016,12,26,10,45,866.0,67.0,3.0,7.5,437.5,742.25,615.25
2016,12,26,11,0,878.0,68.0,3.0,8.0,459.0,746.77,616.82
2016,12,26,11,15,885.0,69.0,2.95,8.0,473.0,750.34,618.67
2016,12,26,11,30,892.0,70.0,2.9,8.0,487.0,750.56,618.08
2016,12,26,11,45,895.5,70.0,2.85,8.5,494.0,743.6,611.09
2016,12,26,12,0,899.0,70.0,2.8,9.0,501.0,733.31,601.79
2016,12,26,12,15,898.5,70.0,2.7,9.0,500.0,716.88,588.8
2016,12,26,12,30,898.0,70.0,2.6,9.0,499.0,697.3,573.56
2016,12,26,12,45,893.5,69.5,2.55,9.0,490.5,671.44,553.2
2016,12,26,13,0,889.0,69.0,2.5,9.0,482.0,642.83,529.85
2016,12,26,13,15,881.5,68.0,2.45,9.0,466.5,609.24,502.27
2016,12,26,13,30,874.0,67.0,2.4,9.0,451.0,573.4,472.41
2016,12,26,13,45,861.0,66.0,2.35,9.5,428.0,534.78,438.85
2016,12,26,14,0,848.0,65.0,2.3,10.0,405.0,492.07,401.46
2016,12,26,14,15,829.5,63.0,2.15,9.5,376.0,444.62,360.6
2016,12,26,14,30,811.0,61.0,2.0,9.0,347.0,396.73,318.3
2016,12,26,14,45,785.5,58.0,1.95,9.0,313.0,345.15,271.68
2016,12,26,15,0,760.0,55.0,1.9,9.0,279.0,294.38,224.84
2016,12,26,15,15,721.0,51.5,1.85,8.5,240.5,240.78,175.92
2016,12,26,15,30,682.0,48.0,1.8,8.0,202.0,190.01,129.68
2016,12,26,15,45,622.0,43.0,1.75,7.5,162.0,137.77,84.85
2016,12,26,16,0,562.0,38.0,1.7,7.0,122.0,91.37,48.84
2016,12,26,16,15,458.5,30.0,1.8,6.5,84.0,46.43,21.39
2016,12,26,16,30,355.0,22.0,1.9,6.0,46.0,19.16,7.17
2016,12,26,16,45,177.5,11.0,2.0,6.0,23.0,10.48,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,13.5,1.7,4.5,28.5,112.47,0.0
2016,12,27,8,0,357.0,27.0,1.7,5.0,57.0,238.52,174.82
2016,12,27,8,15,451.0,34.5,1.65,5.5,95.0,310.19,254.32
2016,12,27,8,30,545.0,42.0,1.6,6.0,133.0,388.05,324.26
2016,12,27,8,45,605.0,47.0,1.55,6.5,172.5,442.41,372.25
2016,12,27,9,0,665.0,52.0,1.5,7.0,212.0,504.24,424.02
2016,12,27,9,15,702.0,56.0,1.35,7.0,249.0,550.85,461.76
2016,12,27,9,30,739.0,60.0,1.2,7.0,286.0,596.8,497.14
2016,12,27,9,45,768.0,62.0,1.1,7.5,319.5,633.65,522.9
2016,12,27,10,0,797.0,64.0,1.0,8.0,353.0,668.72,546.43
2016,12,27,10,15,814.0,66.0,1.1,8.5,380.5,692.9,563.48
2016,12,27,10,30,831.0,68.0,1.2,9.0,408.0,714.41,578.48
2016,12,27,10,45,754.5,84.0,1.3,9.5,404.5,680.07,552.07
2016,12,27,11,0,678.0,100.0,1.4,10.0,401.0,645.88,526.17
2016,12,27,11,15,772.0,86.5,1.4,10.0,439.5,693.56,561.7
2016,12,27,11,30,866.0,73.0,1.4,10.0,478.0,741.4,596.02
2016,12,27,11,45,667.0,120.0,1.4,10.5,435.0,644.29,521.37
2016,12,27,12,0,468.0,167.0,1.4,11.0,392.0,538.39,437.43
2016,12,27,12,15,457.0,169.5,1.3,11.0,388.5,523.24,425.52
2016,12,27,12,30,446.0,172.0,1.2,11.0,385.0,506.74,411.72
2016,12,27,12,45,519.5,151.0,1.1,11.0,395.5,519.07,421.41
2016,12,27,13,0,593.0,130.0,1.0,11.0,406.0,530.3,429.38
2016,12,27,13,15,580.0,128.5,1.0,11.0,391.0,500.42,405.39
2016,12,27,13,30,567.0,127.0,1.0,11.0,376.0,469.5,380.59
2016,12,27,13,45,505.5,131.5,1.0,11.0,345.5,415.17,336.93
2016,12,27,14,0,444.0,136.0,1.0,11.0,315.0,367.42,297.98
2016,12,27,14,15,423.0,131.5,1.0,11.0,292.0,332.25,268.52
2016,12,27,14,30,402.0,127.0,1.0,11.0,269.0,297.86,239.06
2016,12,27,14,45,386.0,116.0,1.05,11.0,242.0,259.85,206.23
2016,12,27,15,0,370.0,105.0,1.1,11.0,215.0,222.75,173.53
2016,12,27,15,15,344.5,93.5,1.15,10.5,185.0,183.77,139.44
2016,12,27,15,30,319.0,82.0,1.2,10.0,155.0,147.01,107.19
2016,12,27,15,45,286.0,68.0,1.25,10.0,123.5,109.18,74.87
2016,12,27,16,0,253.0,54.0,1.3,10.0,92.0,74.8,47.15
2016,12,27,16,15,191.0,40.0,1.35,9.5,63.5,42.76,24.75
2016,12,27,16,30,129.0,26.0,1.4,9.0,35.0,20.41,8.42
2016,12,27,16,45,64.5,13.0,1.5,8.5,17.5,12.39,0.0
2016,12,27,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,12.0,2.35,4.5,30.0,123.45,0.0
2016,12,28,8,0,426.0,24.0,2.4,5.0,60.0,262.0,191.71
2016,12,28,8,15,516.0,30.5,2.4,5.5,98.5,334.08,274.67
2016,12,28,8,30,606.0,37.0,2.4,6.0,137.0,411.23,345.05
2016,12,28,8,45,662.0,41.0,2.4,6.5,177.0,469.45,396.89
2016,12,28,9,0,718.0,45.0,2.4,7.0,217.0,529.03,447.7
2016,12,28,9,15,752.5,48.0,2.4,7.5,254.5,574.01,484.85
2016,12,28,9,30,787.0,51.0,2.4,8.0,292.0,618.18,519.1
2016,12,28,9,45,813.0,52.5,2.45,8.5,325.5,647.21,540.52
2016,12,28,10,0,839.0,54.0,2.5,9.0,359.0,680.13,564.5
2016,12,28,10,15,854.5,55.5,2.4,9.5,386.5,703.19,579.6
2016,12,28,10,30,870.0,57.0,2.3,10.0,414.0,723.52,592.38
2016,12,28,10,45,881.0,58.0,2.25,10.5,435.0,736.89,600.09
2016,12,28,11,0,892.0,59.0,2.2,11.0,456.0,747.09,605.46
2016,12,28,11,15,898.5,59.5,2.1,11.0,470.0,749.98,606.21
2016,12,28,11,30,905.0,60.0,2.0,11.0,484.0,749.5,604.59
2016,12,28,11,45,908.0,60.0,1.9,11.5,491.0,742.4,597.14
2016,12,28,12,0,911.0,60.0,1.8,12.0,498.0,731.91,587.41
2016,12,28,12,15,911.0,60.5,1.75,12.0,498.0,716.57,575.75
2016,12,28,12,30,911.0,61.0,1.7,12.0,498.0,697.98,561.85
2016,12,28,12,45,905.0,61.5,1.7,12.5,489.5,672.29,541.99
2016,12,28,13,0,899.0,62.0,1.7,13.0,481.0,643.85,518.74
2016,12,28,13,15,892.0,61.5,1.65,13.0,466.0,611.06,492.49
2016,12,28,13,30,885.0,61.0,1.6,13.0,451.0,575.94,463.98
2016,12,28,13,45,874.0,59.5,1.6,13.0,429.0,535.41,430.99
2016,12,28,14,0,863.0,58.0,1.6,13.0,407.0,493.26,395.87
2016,12,28,14,15,846.5,56.5,1.5,12.5,378.5,447.23,357.01
2016,12,28,14,30,830.0,55.0,1.4,12.0,350.0,400.51,316.48
2016,12,28,14,45,805.5,53.0,1.3,12.0,316.5,350.38,271.69
2016,12,28,15,0,781.0,51.0,1.2,12.0,283.0,300.05,225.87
2016,12,28,15,15,744.5,47.5,1.15,11.5,245.0,245.99,177.28
2016,12,28,15,30,708.0,44.0,1.1,11.0,207.0,194.46,130.9
2016,12,28,15,45,651.0,39.5,1.1,10.5,167.0,141.61,85.83
2016,12,28,16,0,594.0,35.0,1.1,10.0,127.0,94.18,49.0
2016,12,28,16,15,496.5,28.5,1.1,9.5,88.5,48.73,21.26
2016,12,28,16,30,399.0,22.0,1.1,9.0,50.0,18.98,7.91
2016,12,28,16,45,199.5,11.0,1.15,9.0,25.0,10.48,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.0,13.5,3.3,5.5,29.0,114.37,0.0
2016,12,29,8,0,368.0,27.0,3.4,6.0,58.0,242.92,176.57
2016,12,29,8,15,465.0,35.0,3.45,6.0,96.5,317.72,261.53
2016,12,29,8,30,562.0,43.0,3.5,6.0,135.0,398.46,335.87
2016,12,29,8,45,620.0,48.0,3.55,6.5,175.5,452.05,384.7
2016,12,29,9,0,678.0,53.0,3.6,7.0,216.0,513.28,437.72
2016,12,29,9,15,716.5,57.0,3.6,7.5,254.0,561.43,478.09
2016,12,29,9,30,755.0,61.0,3.6,8.0,292.0,608.95,516.28
2016,12,29,9,45,769.5,66.0,3.65,8.5,324.0,639.79,539.53
2016,12,29,10,0,784.0,71.0,3.7,9.0,356.0,668.33,560.49
2016,12,29,10,15,803.0,73.5,3.6,9.0,384.0,694.67,579.86
2016,12,29,10,30,822.0,76.0,3.5,9.0,412.0,718.39,596.92
2016,12,29,10,45,837.5,76.5,3.45,9.5,434.5,734.23,606.91
2016,12,29,11,0,853.0,77.0,3.4,10.0,457.0,746.99,614.53
2016,12,29,11,15,860.5,78.0,3.25,10.5,472.0,751.1,615.14
2016,12,29,11,30,868.0,79.0,3.1,11.0,487.0,751.89,613.37
2016,12,29,11,45,874.0,79.0,3.0,11.5,494.5,746.99,607.71
2016,12,29,12,0,880.0,79.0,2.9,12.0,502.0,738.71,599.7
2016,12,29,12,15,880.0,79.0,2.8,12.0,501.5,722.81,587.23
2016,12,29,12,30,880.0,79.0,2.7,12.0,501.0,703.74,572.55
2016,12,29,12,45,885.5,75.5,2.6,12.0,495.0,681.21,554.51
2016,12,29,13,0,891.0,72.0,2.5,12.0,489.0,651.83,530.93
2016,12,29,13,15,883.5,71.0,2.4,12.0,473.5,618.35,503.61
2016,12,29,13,30,876.0,70.0,2.3,12.0,458.0,585.29,476.07
2016,12,29,13,45,864.5,68.5,2.25,12.5,435.5,544.29,441.27
2016,12,29,14,0,853.0,67.0,2.2,13.0,413.0,501.71,404.58
2016,12,29,14,15,835.0,65.0,2.1,12.5,384.0,454.3,364.56
2016,12,29,14,30,817.0,63.0,2.0,12.0,355.0,406.37,322.99
2016,12,29,14,45,792.0,60.0,1.9,12.0,321.0,354.62,276.79
2016,12,29,15,0,767.0,57.0,1.8,12.0,287.0,303.61,230.31
2016,12,29,15,15,728.0,53.5,1.7,11.5,248.5,249.45,181.49
2016,12,29,15,30,689.0,50.0,1.6,11.0,210.0,198.09,135.19
2016,12,29,15,45,628.5,45.0,1.5,10.5,169.5,145.02,89.89
2016,12,29,16,0,568.0,40.0,1.4,10.0,129.0,97.81,53.06
2016,12,29,16,15,466.0,32.0,1.45,9.5,90.0,50.39,23.1
2016,12,29,16,30,364.0,24.0,1.5,9.0,51.0,19.18,8.46
2016,12,29,16,45,182.0,12.0,1.6,8.5,25.5,11.44,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,159.0,14.0,0.7,6.5,27.0,103.51,0.0
2016,12,30,8,0,318.0,28.0,0.6,7.0,54.0,218.89,156.28
2016,12,30,8,15,414.0,36.5,0.55,7.0,91.5,292.19,235.87
2016,12,30,8,30,510.0,45.0,0.5,7.0,129.0,371.23,305.34
2016,12,30,8,45,566.5,51.5,0.45,7.5,168.0,429.51,354.58
2016,12,30,9,0,623.0,58.0,0.4,8.0,207.0,489.62,403.08
2016,12,30,9,15,662.0,62.5,0.55,8.0,244.0,536.9,442.41
2016,12,30,9,30,701.0,67.0,0.7,8.0,281.0,583.89,480.6
2016,12,30,9,45,738.5,67.5,0.85,8.5,315.5,620.03,508.35
2016,12,30,10,0,776.0,68.0,1.0,9.0,350.0,659.31,537.6
2016,12,30,10,15,794.0,70.5,1.15,9.5,378.0,684.91,556.16
2016,12,30,10,30,812.0,73.0,1.3,10.0,406.0,707.91,572.72
2016,12,30,10,45,822.0,75.0,1.45,10.5,427.0,721.5,582.23
2016,12,30,11,0,832.0,77.0,1.6,11.0,448.0,732.02,589.53
2016,12,30,11,15,840.0,78.0,1.6,11.0,462.5,736.66,592.26
2016,12,30,11,30,848.0,79.0,1.6,11.0,477.0,738.03,592.77
2016,12,30,11,45,852.0,79.0,1.65,11.5,484.5,731.95,587.36
2016,12,30,12,0,856.0,79.0,1.7,12.0,492.0,722.61,579.75
2016,12,30,12,15,856.5,79.0,1.7,12.0,492.0,707.55,568.69
2016,12,30,12,30,857.0,79.0,1.7,12.0,492.0,689.39,555.46
2016,12,30,12,45,854.5,78.5,1.75,12.0,484.5,665.63,537.56
2016,12,30,13,0,852.0,78.0,1.8,12.0,477.0,639.1,517.07
2016,12,30,13,15,844.5,77.0,1.85,12.0,462.0,606.33,491.41
2016,12,30,13,30,837.0,76.0,1.9,12.0,447.0,571.37,463.5
2016,12,30,13,45,823.5,74.5,2.0,12.0,425.0,530.66,430.63
2016,12,30,14,0,810.0,73.0,2.1,12.0,403.0,488.63,395.78
2016,12,30,14,15,792.0,71.0,2.15,11.5,375.0,442.93,357.51
2016,12,30,14,30,774.0,69.0,2.2,11.0,347.0,396.81,317.67
2016,12,30,14,45,742.5,66.5,2.3,11.0,313.0,345.09,271.86
2016,12,30,15,0,711.0,64.0,2.4,11.0,279.0,294.81,226.29
2016,12,30,15,15,670.5,60.0,2.35,10.5,241.5,241.81,178.45
2016,12,30,15,30,630.0,56.0,2.3,10.0,204.0,192.24,133.66
2016,12,30,15,45,551.5,51.5,2.25,10.0,163.0,139.49,89.06
2016,12,30,16,0,473.0,47.0,2.2,10.0,122.0,94.59,54.37
2016,12,30,16,15,368.5,37.5,2.2,9.5,85.5,51.88,26.83
2016,12,30,16,30,264.0,28.0,2.2,9.0,49.0,22.88,11.62
2016,12,30,16,45,132.0,14.0,2.25,8.5,24.5,13.34,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
